Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
776753,Worcester Street - Kidderminster,2023-03-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-03-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
776753,Worcester Street - Kidderminster,2023-03-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.9
776753,Worcester Street - Kidderminster,2023-03-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,38.58
776753,Worcester Street - Kidderminster,2023-03-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,47.4
776753,Worcester Street - Kidderminster,2023-03-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
776753,Worcester Street - Kidderminster,2023-03-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
776753,Worcester Street - Kidderminster,2023-03-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
776753,Worcester Street - Kidderminster,2023-03-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
776753,Worcester Street - Kidderminster,2023-03-07T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-03-07T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
776753,Worcester Street - Kidderminster,2023-03-07T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.71
776753,Worcester Street - Kidderminster,2023-03-07T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.02
776753,Worcester Street - Kidderminster,2023-03-07T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.33
776753,Worcester Street - Kidderminster,2023-03-07T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.61
776753,Worcester Street - Kidderminster,2023-03-07T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.1
776753,Worcester Street - Kidderminster,2023-03-07T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.2
776753,Worcester Street - Kidderminster,2023-03-07T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.9
776753,Worcester Street - Kidderminster,2023-03-07T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.9
776753,Worcester Street - Kidderminster,2023-03-07T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.21
776753,Worcester Street - Kidderminster,2023-03-07T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.22
776753,Worcester Street - Kidderminster,2023-03-07T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.07
776753,Worcester Street - Kidderminster,2023-03-07T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.32
776753,Worcester Street - Kidderminster,2023-03-07T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.04
776753,Worcester Street - Kidderminster,2023-03-07T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.03
776753,Worcester Street - Kidderminster,2023-03-07T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
776753,Worcester Street - Kidderminster,2023-03-07T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.6
776753,Worcester Street - Kidderminster,2023-03-07T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.9
776753,Worcester Street - Kidderminster,2023-03-07T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
776753,Worcester Street - Kidderminster,2023-03-07T15:30:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-03-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-03-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
776753,Worcester Street - Kidderminster,2023-03-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-03-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
776753,Worcester Street - Kidderminster,2023-03-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-03-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
776753,Worcester Street - Kidderminster,2023-03-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.32
776753,Worcester Street - Kidderminster,2023-03-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
776753,Worcester Street - Kidderminster,2023-03-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.9
776753,Worcester Street - Kidderminster,2023-03-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,35.45
776753,Worcester Street - Kidderminster,2023-03-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,39.11
776753,Worcester Street - Kidderminster,2023-03-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,45.46
776753,Worcester Street - Kidderminster,2023-03-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
776753,Worcester Street - Kidderminster,2023-03-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
776753,Worcester Street - Kidderminster,2023-03-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
776753,Worcester Street - Kidderminster,2023-03-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
776753,Worcester Street - Kidderminster,2023-03-07T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
776753,Worcester Street - Kidderminster,2023-03-07T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
776753,Worcester Street - Kidderminster,2023-03-07T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-03-07T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.83
776753,Worcester Street - Kidderminster,2023-03-07T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.96
776753,Worcester Street - Kidderminster,2023-03-07T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.88
776753,Worcester Street - Kidderminster,2023-03-07T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
776753,Worcester Street - Kidderminster,2023-03-07T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.3
776753,Worcester Street - Kidderminster,2023-03-07T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.3
776753,Worcester Street - Kidderminster,2023-03-07T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.7
776753,Worcester Street - Kidderminster,2023-03-07T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.71
776753,Worcester Street - Kidderminster,2023-03-07T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-03-07T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-03-07T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.92
776753,Worcester Street - Kidderminster,2023-03-07T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.44
776753,Worcester Street - Kidderminster,2023-03-07T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.76
776753,Worcester Street - Kidderminster,2023-03-07T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
776753,Worcester Street - Kidderminster,2023-03-07T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
776753,Worcester Street - Kidderminster,2023-03-07T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.4
776753,Worcester Street - Kidderminster,2023-03-07T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
776753,Worcester Street - Kidderminster,2023-03-07T15:20:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-03-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-03-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
776753,Worcester Street - Kidderminster,2023-03-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-03-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
776753,Worcester Street - Kidderminster,2023-03-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-03-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
776753,Worcester Street - Kidderminster,2023-03-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
776753,Worcester Street - Kidderminster,2023-03-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
776753,Worcester Street - Kidderminster,2023-03-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
776753,Worcester Street - Kidderminster,2023-03-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,35.23
776753,Worcester Street - Kidderminster,2023-03-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,40.75
776753,Worcester Street - Kidderminster,2023-03-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,47.49
776753,Worcester Street - Kidderminster,2023-03-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
776753,Worcester Street - Kidderminster,2023-03-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
776753,Worcester Street - Kidderminster,2023-03-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
776753,Worcester Street - Kidderminster,2023-03-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
776753,Worcester Street - Kidderminster,2023-03-07T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-03-07T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
776753,Worcester Street - Kidderminster,2023-03-07T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-03-07T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.91
776753,Worcester Street - Kidderminster,2023-03-07T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.59
776753,Worcester Street - Kidderminster,2023-03-07T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.01
776753,Worcester Street - Kidderminster,2023-03-07T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
776753,Worcester Street - Kidderminster,2023-03-07T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.8
776753,Worcester Street - Kidderminster,2023-03-07T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.3
776753,Worcester Street - Kidderminster,2023-03-07T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.7
776753,Worcester Street - Kidderminster,2023-03-07T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.52
776753,Worcester Street - Kidderminster,2023-03-07T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.67
776753,Worcester Street - Kidderminster,2023-03-07T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.24
776753,Worcester Street - Kidderminster,2023-03-07T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.56
776753,Worcester Street - Kidderminster,2023-03-07T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.05
776753,Worcester Street - Kidderminster,2023-03-07T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.68
776753,Worcester Street - Kidderminster,2023-03-07T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
776753,Worcester Street - Kidderminster,2023-03-07T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.9
776753,Worcester Street - Kidderminster,2023-03-07T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.7
776753,Worcester Street - Kidderminster,2023-03-07T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
776753,Worcester Street - Kidderminster,2023-03-07T15:10:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-03-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776753,Worcester Street - Kidderminster,2023-03-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
776753,Worcester Street - Kidderminster,2023-03-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-03-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
776753,Worcester Street - Kidderminster,2023-03-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-03-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
776753,Worcester Street - Kidderminster,2023-03-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
776753,Worcester Street - Kidderminster,2023-03-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
776753,Worcester Street - Kidderminster,2023-03-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.26
776753,Worcester Street - Kidderminster,2023-03-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,33.62
776753,Worcester Street - Kidderminster,2023-03-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,41.06
776753,Worcester Street - Kidderminster,2023-03-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,45.91
776753,Worcester Street - Kidderminster,2023-03-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
776753,Worcester Street - Kidderminster,2023-03-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
776753,Worcester Street - Kidderminster,2023-03-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
776753,Worcester Street - Kidderminster,2023-03-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
776753,Worcester Street - Kidderminster,2023-03-07T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
776753,Worcester Street - Kidderminster,2023-03-07T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
776753,Worcester Street - Kidderminster,2023-03-07T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.04
776753,Worcester Street - Kidderminster,2023-03-07T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.52
776753,Worcester Street - Kidderminster,2023-03-07T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.01
776753,Worcester Street - Kidderminster,2023-03-07T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.43
776753,Worcester Street - Kidderminster,2023-03-07T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.5
776753,Worcester Street - Kidderminster,2023-03-07T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.1
776753,Worcester Street - Kidderminster,2023-03-07T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
776753,Worcester Street - Kidderminster,2023-03-07T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.4
776753,Worcester Street - Kidderminster,2023-03-07T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.48
776753,Worcester Street - Kidderminster,2023-03-07T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.7
776753,Worcester Street - Kidderminster,2023-03-07T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
776753,Worcester Street - Kidderminster,2023-03-07T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.94
776753,Worcester Street - Kidderminster,2023-03-07T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.44
776753,Worcester Street - Kidderminster,2023-03-07T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.61
776753,Worcester Street - Kidderminster,2023-03-07T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
776753,Worcester Street - Kidderminster,2023-03-07T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.4
776753,Worcester Street - Kidderminster,2023-03-07T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.5
776753,Worcester Street - Kidderminster,2023-03-07T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
776753,Worcester Street - Kidderminster,2023-03-07T15:00:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-03-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-03-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
776753,Worcester Street - Kidderminster,2023-03-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-03-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
776753,Worcester Street - Kidderminster,2023-03-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
776753,Worcester Street - Kidderminster,2023-03-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
776753,Worcester Street - Kidderminster,2023-03-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-03-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
776753,Worcester Street - Kidderminster,2023-03-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,34.21
776753,Worcester Street - Kidderminster,2023-03-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,41.49
776753,Worcester Street - Kidderminster,2023-03-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,43.96
776753,Worcester Street - Kidderminster,2023-03-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
776753,Worcester Street - Kidderminster,2023-03-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
776753,Worcester Street - Kidderminster,2023-03-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
776753,Worcester Street - Kidderminster,2023-03-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
776753,Worcester Street - Kidderminster,2023-03-07T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
776753,Worcester Street - Kidderminster,2023-03-07T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
776753,Worcester Street - Kidderminster,2023-03-07T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.7
776753,Worcester Street - Kidderminster,2023-03-07T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.13
776753,Worcester Street - Kidderminster,2023-03-07T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.32
776753,Worcester Street - Kidderminster,2023-03-07T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.23
776753,Worcester Street - Kidderminster,2023-03-07T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.5
776753,Worcester Street - Kidderminster,2023-03-07T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.9
776753,Worcester Street - Kidderminster,2023-03-07T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-03-07T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.9
776753,Worcester Street - Kidderminster,2023-03-07T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.32
776753,Worcester Street - Kidderminster,2023-03-07T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.52
776753,Worcester Street - Kidderminster,2023-03-07T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
776753,Worcester Street - Kidderminster,2023-03-07T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.38
776753,Worcester Street - Kidderminster,2023-03-07T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.47
776753,Worcester Street - Kidderminster,2023-03-07T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.93
776753,Worcester Street - Kidderminster,2023-03-07T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
776753,Worcester Street - Kidderminster,2023-03-07T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.9
776753,Worcester Street - Kidderminster,2023-03-07T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.1
776753,Worcester Street - Kidderminster,2023-03-07T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
776753,Worcester Street - Kidderminster,2023-03-07T14:50:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-03-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-03-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
776753,Worcester Street - Kidderminster,2023-03-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-03-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
776753,Worcester Street - Kidderminster,2023-03-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-03-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
776753,Worcester Street - Kidderminster,2023-03-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
776753,Worcester Street - Kidderminster,2023-03-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-03-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
776753,Worcester Street - Kidderminster,2023-03-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,35.61
776753,Worcester Street - Kidderminster,2023-03-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,40.5
776753,Worcester Street - Kidderminster,2023-03-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,47.35
776753,Worcester Street - Kidderminster,2023-03-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
776753,Worcester Street - Kidderminster,2023-03-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
776753,Worcester Street - Kidderminster,2023-03-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
776753,Worcester Street - Kidderminster,2023-03-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
776753,Worcester Street - Kidderminster,2023-03-07T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
776753,Worcester Street - Kidderminster,2023-03-07T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-03-07T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-03-07T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.95
776753,Worcester Street - Kidderminster,2023-03-07T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.37
776753,Worcester Street - Kidderminster,2023-03-07T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.07
776753,Worcester Street - Kidderminster,2023-03-07T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
776753,Worcester Street - Kidderminster,2023-03-07T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.6
776753,Worcester Street - Kidderminster,2023-03-07T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.1
776753,Worcester Street - Kidderminster,2023-03-07T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.1
776753,Worcester Street - Kidderminster,2023-03-07T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.46
776753,Worcester Street - Kidderminster,2023-03-07T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.32
776753,Worcester Street - Kidderminster,2023-03-07T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.3
776753,Worcester Street - Kidderminster,2023-03-07T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.7
776753,Worcester Street - Kidderminster,2023-03-07T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.56
776753,Worcester Street - Kidderminster,2023-03-07T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.56
776753,Worcester Street - Kidderminster,2023-03-07T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
776753,Worcester Street - Kidderminster,2023-03-07T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.2
776753,Worcester Street - Kidderminster,2023-03-07T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.9
776753,Worcester Street - Kidderminster,2023-03-07T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
776753,Worcester Street - Kidderminster,2023-03-07T14:40:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-03-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-03-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
776753,Worcester Street - Kidderminster,2023-03-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-03-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
776753,Worcester Street - Kidderminster,2023-03-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-03-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
776753,Worcester Street - Kidderminster,2023-03-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.19
776753,Worcester Street - Kidderminster,2023-03-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
776753,Worcester Street - Kidderminster,2023-03-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.89
776753,Worcester Street - Kidderminster,2023-03-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,39.24
776753,Worcester Street - Kidderminster,2023-03-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,43.9
776753,Worcester Street - Kidderminster,2023-03-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,49.14
776753,Worcester Street - Kidderminster,2023-03-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
776753,Worcester Street - Kidderminster,2023-03-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
776753,Worcester Street - Kidderminster,2023-03-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
776753,Worcester Street - Kidderminster,2023-03-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
776753,Worcester Street - Kidderminster,2023-03-07T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
776753,Worcester Street - Kidderminster,2023-03-07T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
776753,Worcester Street - Kidderminster,2023-03-07T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-03-07T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.56
776753,Worcester Street - Kidderminster,2023-03-07T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.69
776753,Worcester Street - Kidderminster,2023-03-07T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.77
776753,Worcester Street - Kidderminster,2023-03-07T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
776753,Worcester Street - Kidderminster,2023-03-07T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.9
776753,Worcester Street - Kidderminster,2023-03-07T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.1
776753,Worcester Street - Kidderminster,2023-03-07T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.6
776753,Worcester Street - Kidderminster,2023-03-07T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.55
776753,Worcester Street - Kidderminster,2023-03-07T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.8
776753,Worcester Street - Kidderminster,2023-03-07T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.5
776753,Worcester Street - Kidderminster,2023-03-07T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.07
776753,Worcester Street - Kidderminster,2023-03-07T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.6
776753,Worcester Street - Kidderminster,2023-03-07T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.79
776753,Worcester Street - Kidderminster,2023-03-07T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
776753,Worcester Street - Kidderminster,2023-03-07T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.0
776753,Worcester Street - Kidderminster,2023-03-07T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.7
776753,Worcester Street - Kidderminster,2023-03-07T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
776753,Worcester Street - Kidderminster,2023-03-07T14:30:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-03-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-03-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
776753,Worcester Street - Kidderminster,2023-03-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-03-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
776753,Worcester Street - Kidderminster,2023-03-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-03-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
776753,Worcester Street - Kidderminster,2023-03-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.29
776753,Worcester Street - Kidderminster,2023-03-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
776753,Worcester Street - Kidderminster,2023-03-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.55
776753,Worcester Street - Kidderminster,2023-03-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,39.19
776753,Worcester Street - Kidderminster,2023-03-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,44.02
776753,Worcester Street - Kidderminster,2023-03-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,50.52
776753,Worcester Street - Kidderminster,2023-03-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
776753,Worcester Street - Kidderminster,2023-03-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
776753,Worcester Street - Kidderminster,2023-03-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
776753,Worcester Street - Kidderminster,2023-03-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
776753,Worcester Street - Kidderminster,2023-03-07T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
776753,Worcester Street - Kidderminster,2023-03-07T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
776753,Worcester Street - Kidderminster,2023-03-07T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.11
776753,Worcester Street - Kidderminster,2023-03-07T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.09
776753,Worcester Street - Kidderminster,2023-03-07T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.48
776753,Worcester Street - Kidderminster,2023-03-07T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.82
776753,Worcester Street - Kidderminster,2023-03-07T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
776753,Worcester Street - Kidderminster,2023-03-07T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.1
776753,Worcester Street - Kidderminster,2023-03-07T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.5
776753,Worcester Street - Kidderminster,2023-03-07T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.9
776753,Worcester Street - Kidderminster,2023-03-07T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.93
776753,Worcester Street - Kidderminster,2023-03-07T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.21
776753,Worcester Street - Kidderminster,2023-03-07T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.83
776753,Worcester Street - Kidderminster,2023-03-07T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.36
776753,Worcester Street - Kidderminster,2023-03-07T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.18
776753,Worcester Street - Kidderminster,2023-03-07T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.37
776753,Worcester Street - Kidderminster,2023-03-07T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
776753,Worcester Street - Kidderminster,2023-03-07T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.2
776753,Worcester Street - Kidderminster,2023-03-07T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.8
776753,Worcester Street - Kidderminster,2023-03-07T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
776753,Worcester Street - Kidderminster,2023-03-07T14:20:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-03-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-03-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
776753,Worcester Street - Kidderminster,2023-03-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-03-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
776753,Worcester Street - Kidderminster,2023-03-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-03-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
776753,Worcester Street - Kidderminster,2023-03-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
776753,Worcester Street - Kidderminster,2023-03-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-03-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.37
776753,Worcester Street - Kidderminster,2023-03-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,40.17
776753,Worcester Street - Kidderminster,2023-03-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,41.6
776753,Worcester Street - Kidderminster,2023-03-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,49.9
776753,Worcester Street - Kidderminster,2023-03-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
776753,Worcester Street - Kidderminster,2023-03-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
776753,Worcester Street - Kidderminster,2023-03-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
776753,Worcester Street - Kidderminster,2023-03-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
776753,Worcester Street - Kidderminster,2023-03-07T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
776753,Worcester Street - Kidderminster,2023-03-07T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
776753,Worcester Street - Kidderminster,2023-03-07T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.42
776753,Worcester Street - Kidderminster,2023-03-07T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.38
776753,Worcester Street - Kidderminster,2023-03-07T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.38
776753,Worcester Street - Kidderminster,2023-03-07T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.77
776753,Worcester Street - Kidderminster,2023-03-07T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.9
776753,Worcester Street - Kidderminster,2023-03-07T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.1
776753,Worcester Street - Kidderminster,2023-03-07T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.3
776753,Worcester Street - Kidderminster,2023-03-07T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.0
776753,Worcester Street - Kidderminster,2023-03-07T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.51
776753,Worcester Street - Kidderminster,2023-03-07T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
776753,Worcester Street - Kidderminster,2023-03-07T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
776753,Worcester Street - Kidderminster,2023-03-07T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.47
776753,Worcester Street - Kidderminster,2023-03-07T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.95
776753,Worcester Street - Kidderminster,2023-03-07T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.68
776753,Worcester Street - Kidderminster,2023-03-07T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
776753,Worcester Street - Kidderminster,2023-03-07T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.4
776753,Worcester Street - Kidderminster,2023-03-07T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.3
776753,Worcester Street - Kidderminster,2023-03-07T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
776753,Worcester Street - Kidderminster,2023-03-07T14:10:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-03-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-03-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
776753,Worcester Street - Kidderminster,2023-03-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-03-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
776753,Worcester Street - Kidderminster,2023-03-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-03-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
776753,Worcester Street - Kidderminster,2023-03-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776753,Worcester Street - Kidderminster,2023-03-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-03-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
776753,Worcester Street - Kidderminster,2023-03-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,37.22
776753,Worcester Street - Kidderminster,2023-03-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,43.15
776753,Worcester Street - Kidderminster,2023-03-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,51.62
776753,Worcester Street - Kidderminster,2023-03-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
776753,Worcester Street - Kidderminster,2023-03-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
776753,Worcester Street - Kidderminster,2023-03-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
776753,Worcester Street - Kidderminster,2023-03-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
776753,Worcester Street - Kidderminster,2023-03-07T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
776753,Worcester Street - Kidderminster,2023-03-07T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
776753,Worcester Street - Kidderminster,2023-03-07T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-03-07T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.96
776753,Worcester Street - Kidderminster,2023-03-07T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.87
776753,Worcester Street - Kidderminster,2023-03-07T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.48
776753,Worcester Street - Kidderminster,2023-03-07T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.5
776753,Worcester Street - Kidderminster,2023-03-07T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.1
776753,Worcester Street - Kidderminster,2023-03-07T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
776753,Worcester Street - Kidderminster,2023-03-07T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.5
776753,Worcester Street - Kidderminster,2023-03-07T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.81
776753,Worcester Street - Kidderminster,2023-03-07T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-03-07T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.31
776753,Worcester Street - Kidderminster,2023-03-07T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.21
776753,Worcester Street - Kidderminster,2023-03-07T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.6
776753,Worcester Street - Kidderminster,2023-03-07T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.24
776753,Worcester Street - Kidderminster,2023-03-07T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-03-07T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.6
776753,Worcester Street - Kidderminster,2023-03-07T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.1
776753,Worcester Street - Kidderminster,2023-03-07T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.1
776753,Worcester Street - Kidderminster,2023-03-07T14:00:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-03-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-03-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
776753,Worcester Street - Kidderminster,2023-03-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-03-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
776753,Worcester Street - Kidderminster,2023-03-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-03-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
776753,Worcester Street - Kidderminster,2023-03-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
776753,Worcester Street - Kidderminster,2023-03-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
776753,Worcester Street - Kidderminster,2023-03-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.04
776753,Worcester Street - Kidderminster,2023-03-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,37.3
776753,Worcester Street - Kidderminster,2023-03-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,45.34
776753,Worcester Street - Kidderminster,2023-03-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,50.91
776753,Worcester Street - Kidderminster,2023-03-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
776753,Worcester Street - Kidderminster,2023-03-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
776753,Worcester Street - Kidderminster,2023-03-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
776753,Worcester Street - Kidderminster,2023-03-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
776753,Worcester Street - Kidderminster,2023-03-07T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-03-07T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
776753,Worcester Street - Kidderminster,2023-03-07T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.02
776753,Worcester Street - Kidderminster,2023-03-07T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.8
776753,Worcester Street - Kidderminster,2023-03-07T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.16
776753,Worcester Street - Kidderminster,2023-03-07T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.04
776753,Worcester Street - Kidderminster,2023-03-07T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.8
776753,Worcester Street - Kidderminster,2023-03-07T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.9
776753,Worcester Street - Kidderminster,2023-03-07T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.4
776753,Worcester Street - Kidderminster,2023-03-07T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.1
776753,Worcester Street - Kidderminster,2023-03-07T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.74
776753,Worcester Street - Kidderminster,2023-03-07T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
776753,Worcester Street - Kidderminster,2023-03-07T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.42
776753,Worcester Street - Kidderminster,2023-03-07T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.54
776753,Worcester Street - Kidderminster,2023-03-07T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.35
776753,Worcester Street - Kidderminster,2023-03-07T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.48
776753,Worcester Street - Kidderminster,2023-03-07T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776753,Worcester Street - Kidderminster,2023-03-07T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.8
776753,Worcester Street - Kidderminster,2023-03-07T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.8
776753,Worcester Street - Kidderminster,2023-03-07T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.4
776753,Worcester Street - Kidderminster,2023-03-07T13:50:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-03-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-03-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
776753,Worcester Street - Kidderminster,2023-03-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-03-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
776753,Worcester Street - Kidderminster,2023-03-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-03-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
776753,Worcester Street - Kidderminster,2023-03-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
776753,Worcester Street - Kidderminster,2023-03-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-03-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
776753,Worcester Street - Kidderminster,2023-03-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,36.65
776753,Worcester Street - Kidderminster,2023-03-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,41.56
776753,Worcester Street - Kidderminster,2023-03-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,55.34
776753,Worcester Street - Kidderminster,2023-03-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
776753,Worcester Street - Kidderminster,2023-03-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
776753,Worcester Street - Kidderminster,2023-03-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
776753,Worcester Street - Kidderminster,2023-03-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
776753,Worcester Street - Kidderminster,2023-03-07T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
776753,Worcester Street - Kidderminster,2023-03-07T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
776753,Worcester Street - Kidderminster,2023-03-07T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.33
776753,Worcester Street - Kidderminster,2023-03-07T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.21
776753,Worcester Street - Kidderminster,2023-03-07T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.99
776753,Worcester Street - Kidderminster,2023-03-07T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.83
776753,Worcester Street - Kidderminster,2023-03-07T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
776753,Worcester Street - Kidderminster,2023-03-07T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.3
776753,Worcester Street - Kidderminster,2023-03-07T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.7
776753,Worcester Street - Kidderminster,2023-03-07T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.9
776753,Worcester Street - Kidderminster,2023-03-07T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.06
776753,Worcester Street - Kidderminster,2023-03-07T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
776753,Worcester Street - Kidderminster,2023-03-07T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.22
776753,Worcester Street - Kidderminster,2023-03-07T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.55
776753,Worcester Street - Kidderminster,2023-03-07T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.95
776753,Worcester Street - Kidderminster,2023-03-07T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.22
776753,Worcester Street - Kidderminster,2023-03-07T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-03-07T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
776753,Worcester Street - Kidderminster,2023-03-07T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.5
776753,Worcester Street - Kidderminster,2023-03-07T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
776753,Worcester Street - Kidderminster,2023-03-07T13:40:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-03-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776753,Worcester Street - Kidderminster,2023-03-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
776753,Worcester Street - Kidderminster,2023-03-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-03-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
776753,Worcester Street - Kidderminster,2023-03-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-03-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
776753,Worcester Street - Kidderminster,2023-03-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
776753,Worcester Street - Kidderminster,2023-03-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
776753,Worcester Street - Kidderminster,2023-03-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
776753,Worcester Street - Kidderminster,2023-03-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,40.17
776753,Worcester Street - Kidderminster,2023-03-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,39.93
776753,Worcester Street - Kidderminster,2023-03-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,55.53
776753,Worcester Street - Kidderminster,2023-03-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
776753,Worcester Street - Kidderminster,2023-03-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
776753,Worcester Street - Kidderminster,2023-03-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
