Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.1
776753,Worcester Street - Kidderminster,2023-03-07T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
776753,Worcester Street - Kidderminster,2023-03-07T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
776753,Worcester Street - Kidderminster,2023-03-07T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.92
776753,Worcester Street - Kidderminster,2023-03-07T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.43
776753,Worcester Street - Kidderminster,2023-03-07T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.23
776753,Worcester Street - Kidderminster,2023-03-07T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.1
776753,Worcester Street - Kidderminster,2023-03-07T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
776753,Worcester Street - Kidderminster,2023-03-07T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.9
776753,Worcester Street - Kidderminster,2023-03-07T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.4
776753,Worcester Street - Kidderminster,2023-03-07T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.0
776753,Worcester Street - Kidderminster,2023-03-07T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.7
776753,Worcester Street - Kidderminster,2023-03-07T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-03-07T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.66
776753,Worcester Street - Kidderminster,2023-03-07T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.52
776753,Worcester Street - Kidderminster,2023-03-07T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.23
776753,Worcester Street - Kidderminster,2023-03-07T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.9
776753,Worcester Street - Kidderminster,2023-03-07T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
776753,Worcester Street - Kidderminster,2023-03-07T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.8
776753,Worcester Street - Kidderminster,2023-03-07T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.6
776753,Worcester Street - Kidderminster,2023-03-07T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.7
776753,Worcester Street - Kidderminster,2023-03-07T13:30:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-03-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776753,Worcester Street - Kidderminster,2023-03-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
776753,Worcester Street - Kidderminster,2023-03-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-03-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
776753,Worcester Street - Kidderminster,2023-03-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-03-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
776753,Worcester Street - Kidderminster,2023-03-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
776753,Worcester Street - Kidderminster,2023-03-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
776753,Worcester Street - Kidderminster,2023-03-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.68
776753,Worcester Street - Kidderminster,2023-03-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,35.91
776753,Worcester Street - Kidderminster,2023-03-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,43.17
776753,Worcester Street - Kidderminster,2023-03-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,57.18
776753,Worcester Street - Kidderminster,2023-03-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
776753,Worcester Street - Kidderminster,2023-03-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
776753,Worcester Street - Kidderminster,2023-03-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
776753,Worcester Street - Kidderminster,2023-03-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.3
776753,Worcester Street - Kidderminster,2023-03-07T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
776753,Worcester Street - Kidderminster,2023-03-07T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776753,Worcester Street - Kidderminster,2023-03-07T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.82
776753,Worcester Street - Kidderminster,2023-03-07T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.94
776753,Worcester Street - Kidderminster,2023-03-07T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.12
776753,Worcester Street - Kidderminster,2023-03-07T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.53
776753,Worcester Street - Kidderminster,2023-03-07T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.9
776753,Worcester Street - Kidderminster,2023-03-07T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.3
776753,Worcester Street - Kidderminster,2023-03-07T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
776753,Worcester Street - Kidderminster,2023-03-07T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.9
776753,Worcester Street - Kidderminster,2023-03-07T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.43
776753,Worcester Street - Kidderminster,2023-03-07T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.77
776753,Worcester Street - Kidderminster,2023-03-07T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.48
776753,Worcester Street - Kidderminster,2023-03-07T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.49
776753,Worcester Street - Kidderminster,2023-03-07T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.93
776753,Worcester Street - Kidderminster,2023-03-07T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.85
776753,Worcester Street - Kidderminster,2023-03-07T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
776753,Worcester Street - Kidderminster,2023-03-07T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.7
776753,Worcester Street - Kidderminster,2023-03-07T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.9
776753,Worcester Street - Kidderminster,2023-03-07T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.4
776753,Worcester Street - Kidderminster,2023-03-07T13:20:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-03-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776753,Worcester Street - Kidderminster,2023-03-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
776753,Worcester Street - Kidderminster,2023-03-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-03-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
776753,Worcester Street - Kidderminster,2023-03-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-03-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
776753,Worcester Street - Kidderminster,2023-03-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
776753,Worcester Street - Kidderminster,2023-03-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-03-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.16
776753,Worcester Street - Kidderminster,2023-03-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,33.73
776753,Worcester Street - Kidderminster,2023-03-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,41.73
776753,Worcester Street - Kidderminster,2023-03-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,53.88
776753,Worcester Street - Kidderminster,2023-03-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
776753,Worcester Street - Kidderminster,2023-03-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
776753,Worcester Street - Kidderminster,2023-03-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
776753,Worcester Street - Kidderminster,2023-03-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
776753,Worcester Street - Kidderminster,2023-03-07T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
776753,Worcester Street - Kidderminster,2023-03-07T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
776753,Worcester Street - Kidderminster,2023-03-07T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.62
776753,Worcester Street - Kidderminster,2023-03-07T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
776753,Worcester Street - Kidderminster,2023-03-07T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.94
776753,Worcester Street - Kidderminster,2023-03-07T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.49
776753,Worcester Street - Kidderminster,2023-03-07T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
776753,Worcester Street - Kidderminster,2023-03-07T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.5
776753,Worcester Street - Kidderminster,2023-03-07T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
776753,Worcester Street - Kidderminster,2023-03-07T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.4
776753,Worcester Street - Kidderminster,2023-03-07T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.05
776753,Worcester Street - Kidderminster,2023-03-07T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-03-07T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.36
776753,Worcester Street - Kidderminster,2023-03-07T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.68
776753,Worcester Street - Kidderminster,2023-03-07T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.22
776753,Worcester Street - Kidderminster,2023-03-07T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.35
776753,Worcester Street - Kidderminster,2023-03-07T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776753,Worcester Street - Kidderminster,2023-03-07T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.2
776753,Worcester Street - Kidderminster,2023-03-07T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.8
776753,Worcester Street - Kidderminster,2023-03-07T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.4
776753,Worcester Street - Kidderminster,2023-03-07T13:10:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-03-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776753,Worcester Street - Kidderminster,2023-03-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
776753,Worcester Street - Kidderminster,2023-03-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-03-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
776753,Worcester Street - Kidderminster,2023-03-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-03-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
776753,Worcester Street - Kidderminster,2023-03-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
776753,Worcester Street - Kidderminster,2023-03-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
776753,Worcester Street - Kidderminster,2023-03-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
776753,Worcester Street - Kidderminster,2023-03-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,32.21
776753,Worcester Street - Kidderminster,2023-03-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,43.08
776753,Worcester Street - Kidderminster,2023-03-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,56.13
776753,Worcester Street - Kidderminster,2023-03-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,73.7
776753,Worcester Street - Kidderminster,2023-03-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
776753,Worcester Street - Kidderminster,2023-03-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
776753,Worcester Street - Kidderminster,2023-03-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.4
776753,Worcester Street - Kidderminster,2023-03-07T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
776753,Worcester Street - Kidderminster,2023-03-07T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
776753,Worcester Street - Kidderminster,2023-03-07T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-03-07T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.91
776753,Worcester Street - Kidderminster,2023-03-07T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.35
776753,Worcester Street - Kidderminster,2023-03-07T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.12
776753,Worcester Street - Kidderminster,2023-03-07T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-03-07T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.9
776753,Worcester Street - Kidderminster,2023-03-07T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.5
776753,Worcester Street - Kidderminster,2023-03-07T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.8
776753,Worcester Street - Kidderminster,2023-03-07T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.42
776753,Worcester Street - Kidderminster,2023-03-07T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
776753,Worcester Street - Kidderminster,2023-03-07T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.1
776753,Worcester Street - Kidderminster,2023-03-07T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.18
776753,Worcester Street - Kidderminster,2023-03-07T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.0
776753,Worcester Street - Kidderminster,2023-03-07T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.73
776753,Worcester Street - Kidderminster,2023-03-07T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
776753,Worcester Street - Kidderminster,2023-03-07T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.5
776753,Worcester Street - Kidderminster,2023-03-07T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.0
776753,Worcester Street - Kidderminster,2023-03-07T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.9
776753,Worcester Street - Kidderminster,2023-03-07T13:00:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-03-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776753,Worcester Street - Kidderminster,2023-03-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
776753,Worcester Street - Kidderminster,2023-03-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776753,Worcester Street - Kidderminster,2023-03-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
776753,Worcester Street - Kidderminster,2023-03-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-03-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
776753,Worcester Street - Kidderminster,2023-03-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
776753,Worcester Street - Kidderminster,2023-03-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-03-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
776753,Worcester Street - Kidderminster,2023-03-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,33.13
776753,Worcester Street - Kidderminster,2023-03-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,42.36
776753,Worcester Street - Kidderminster,2023-03-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,58.05
776753,Worcester Street - Kidderminster,2023-03-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,82.9
776753,Worcester Street - Kidderminster,2023-03-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
776753,Worcester Street - Kidderminster,2023-03-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
776753,Worcester Street - Kidderminster,2023-03-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
776753,Worcester Street - Kidderminster,2023-03-07T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
776753,Worcester Street - Kidderminster,2023-03-07T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-03-07T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.89
776753,Worcester Street - Kidderminster,2023-03-07T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.84
776753,Worcester Street - Kidderminster,2023-03-07T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.06
776753,Worcester Street - Kidderminster,2023-03-07T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.71
776753,Worcester Street - Kidderminster,2023-03-07T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
776753,Worcester Street - Kidderminster,2023-03-07T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.2
776753,Worcester Street - Kidderminster,2023-03-07T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.7
776753,Worcester Street - Kidderminster,2023-03-07T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.2
776753,Worcester Street - Kidderminster,2023-03-07T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.7
776753,Worcester Street - Kidderminster,2023-03-07T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-03-07T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.97
776753,Worcester Street - Kidderminster,2023-03-07T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.93
776753,Worcester Street - Kidderminster,2023-03-07T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.65
776753,Worcester Street - Kidderminster,2023-03-07T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.26
776753,Worcester Street - Kidderminster,2023-03-07T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
776753,Worcester Street - Kidderminster,2023-03-07T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.1
776753,Worcester Street - Kidderminster,2023-03-07T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.7
776753,Worcester Street - Kidderminster,2023-03-07T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.3
776753,Worcester Street - Kidderminster,2023-03-07T12:50:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-03-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776753,Worcester Street - Kidderminster,2023-03-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
776753,Worcester Street - Kidderminster,2023-03-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-03-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
776753,Worcester Street - Kidderminster,2023-03-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-03-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
776753,Worcester Street - Kidderminster,2023-03-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
776753,Worcester Street - Kidderminster,2023-03-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
776753,Worcester Street - Kidderminster,2023-03-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
776753,Worcester Street - Kidderminster,2023-03-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,32.4
776753,Worcester Street - Kidderminster,2023-03-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,43.53
776753,Worcester Street - Kidderminster,2023-03-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,55.42
776753,Worcester Street - Kidderminster,2023-03-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
776753,Worcester Street - Kidderminster,2023-03-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
776753,Worcester Street - Kidderminster,2023-03-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
776753,Worcester Street - Kidderminster,2023-03-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
776753,Worcester Street - Kidderminster,2023-03-07T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
776753,Worcester Street - Kidderminster,2023-03-07T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
776753,Worcester Street - Kidderminster,2023-03-07T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.94
776753,Worcester Street - Kidderminster,2023-03-07T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.9
776753,Worcester Street - Kidderminster,2023-03-07T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.21
776753,Worcester Street - Kidderminster,2023-03-07T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.48
776753,Worcester Street - Kidderminster,2023-03-07T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
776753,Worcester Street - Kidderminster,2023-03-07T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-03-07T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
776753,Worcester Street - Kidderminster,2023-03-07T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.3
776753,Worcester Street - Kidderminster,2023-03-07T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.34
776753,Worcester Street - Kidderminster,2023-03-07T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
776753,Worcester Street - Kidderminster,2023-03-07T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.23
776753,Worcester Street - Kidderminster,2023-03-07T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.24
776753,Worcester Street - Kidderminster,2023-03-07T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.95
776753,Worcester Street - Kidderminster,2023-03-07T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.41
776753,Worcester Street - Kidderminster,2023-03-07T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
776753,Worcester Street - Kidderminster,2023-03-07T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.5
776753,Worcester Street - Kidderminster,2023-03-07T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.1
776753,Worcester Street - Kidderminster,2023-03-07T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.6
776753,Worcester Street - Kidderminster,2023-03-07T12:40:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-03-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776753,Worcester Street - Kidderminster,2023-03-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
776753,Worcester Street - Kidderminster,2023-03-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776753,Worcester Street - Kidderminster,2023-03-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
776753,Worcester Street - Kidderminster,2023-03-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-03-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
776753,Worcester Street - Kidderminster,2023-03-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-03-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
776753,Worcester Street - Kidderminster,2023-03-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
776753,Worcester Street - Kidderminster,2023-03-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,28.78
776753,Worcester Street - Kidderminster,2023-03-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,43.05
776753,Worcester Street - Kidderminster,2023-03-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,54.34
776753,Worcester Street - Kidderminster,2023-03-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,83.5
776753,Worcester Street - Kidderminster,2023-03-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
776753,Worcester Street - Kidderminster,2023-03-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
776753,Worcester Street - Kidderminster,2023-03-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.9
776753,Worcester Street - Kidderminster,2023-03-07T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
776753,Worcester Street - Kidderminster,2023-03-07T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
776753,Worcester Street - Kidderminster,2023-03-07T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.9
776753,Worcester Street - Kidderminster,2023-03-07T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.46
776753,Worcester Street - Kidderminster,2023-03-07T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.46
776753,Worcester Street - Kidderminster,2023-03-07T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.09
776753,Worcester Street - Kidderminster,2023-03-07T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.5
776753,Worcester Street - Kidderminster,2023-03-07T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-03-07T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
776753,Worcester Street - Kidderminster,2023-03-07T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.2
776753,Worcester Street - Kidderminster,2023-03-07T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.64
776753,Worcester Street - Kidderminster,2023-03-07T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.64
776753,Worcester Street - Kidderminster,2023-03-07T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.68
776753,Worcester Street - Kidderminster,2023-03-07T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.35
776753,Worcester Street - Kidderminster,2023-03-07T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.82
776753,Worcester Street - Kidderminster,2023-03-07T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.83
776753,Worcester Street - Kidderminster,2023-03-07T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
776753,Worcester Street - Kidderminster,2023-03-07T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
776753,Worcester Street - Kidderminster,2023-03-07T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.3
776753,Worcester Street - Kidderminster,2023-03-07T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.7
776753,Worcester Street - Kidderminster,2023-03-07T12:30:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-03-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776753,Worcester Street - Kidderminster,2023-03-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
776753,Worcester Street - Kidderminster,2023-03-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776753,Worcester Street - Kidderminster,2023-03-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
776753,Worcester Street - Kidderminster,2023-03-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-03-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
776753,Worcester Street - Kidderminster,2023-03-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
776753,Worcester Street - Kidderminster,2023-03-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-03-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.22
776753,Worcester Street - Kidderminster,2023-03-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,30.97
776753,Worcester Street - Kidderminster,2023-03-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,44.22
776753,Worcester Street - Kidderminster,2023-03-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,57.24
776753,Worcester Street - Kidderminster,2023-03-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
776753,Worcester Street - Kidderminster,2023-03-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
776753,Worcester Street - Kidderminster,2023-03-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
776753,Worcester Street - Kidderminster,2023-03-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.6
776753,Worcester Street - Kidderminster,2023-03-07T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
776753,Worcester Street - Kidderminster,2023-03-07T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-03-07T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-03-07T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.46
776753,Worcester Street - Kidderminster,2023-03-07T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.3
776753,Worcester Street - Kidderminster,2023-03-07T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.42
776753,Worcester Street - Kidderminster,2023-03-07T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
776753,Worcester Street - Kidderminster,2023-03-07T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.8
776753,Worcester Street - Kidderminster,2023-03-07T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
776753,Worcester Street - Kidderminster,2023-03-07T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.7
776753,Worcester Street - Kidderminster,2023-03-07T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.34
776753,Worcester Street - Kidderminster,2023-03-07T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.72
776753,Worcester Street - Kidderminster,2023-03-07T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
776753,Worcester Street - Kidderminster,2023-03-07T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.66
776753,Worcester Street - Kidderminster,2023-03-07T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.59
776753,Worcester Street - Kidderminster,2023-03-07T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.29
776753,Worcester Street - Kidderminster,2023-03-07T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
776753,Worcester Street - Kidderminster,2023-03-07T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
776753,Worcester Street - Kidderminster,2023-03-07T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.9
776753,Worcester Street - Kidderminster,2023-03-07T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.6
776753,Worcester Street - Kidderminster,2023-03-07T12:20:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-03-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776753,Worcester Street - Kidderminster,2023-03-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
776753,Worcester Street - Kidderminster,2023-03-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776753,Worcester Street - Kidderminster,2023-03-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
776753,Worcester Street - Kidderminster,2023-03-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-03-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
776753,Worcester Street - Kidderminster,2023-03-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
776753,Worcester Street - Kidderminster,2023-03-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
776753,Worcester Street - Kidderminster,2023-03-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
776753,Worcester Street - Kidderminster,2023-03-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.99
776753,Worcester Street - Kidderminster,2023-03-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,44.99
776753,Worcester Street - Kidderminster,2023-03-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,56.87
776753,Worcester Street - Kidderminster,2023-03-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
776753,Worcester Street - Kidderminster,2023-03-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
776753,Worcester Street - Kidderminster,2023-03-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
776753,Worcester Street - Kidderminster,2023-03-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.9
776753,Worcester Street - Kidderminster,2023-03-07T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
776753,Worcester Street - Kidderminster,2023-03-07T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-03-07T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
776753,Worcester Street - Kidderminster,2023-03-07T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.39
776753,Worcester Street - Kidderminster,2023-03-07T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.86
776753,Worcester Street - Kidderminster,2023-03-07T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.88
776753,Worcester Street - Kidderminster,2023-03-07T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
776753,Worcester Street - Kidderminster,2023-03-07T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.6
776753,Worcester Street - Kidderminster,2023-03-07T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
776753,Worcester Street - Kidderminster,2023-03-07T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.8
776753,Worcester Street - Kidderminster,2023-03-07T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.07
776753,Worcester Street - Kidderminster,2023-03-07T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.1
776753,Worcester Street - Kidderminster,2023-03-07T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.91
776753,Worcester Street - Kidderminster,2023-03-07T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.59
776753,Worcester Street - Kidderminster,2023-03-07T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.17
776753,Worcester Street - Kidderminster,2023-03-07T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.68
776753,Worcester Street - Kidderminster,2023-03-07T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
776753,Worcester Street - Kidderminster,2023-03-07T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.0
776753,Worcester Street - Kidderminster,2023-03-07T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.9
776753,Worcester Street - Kidderminster,2023-03-07T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.3
776753,Worcester Street - Kidderminster,2023-03-07T12:10:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-03-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776753,Worcester Street - Kidderminster,2023-03-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
776753,Worcester Street - Kidderminster,2023-03-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776753,Worcester Street - Kidderminster,2023-03-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
776753,Worcester Street - Kidderminster,2023-03-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-03-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
776753,Worcester Street - Kidderminster,2023-03-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.3
776753,Worcester Street - Kidderminster,2023-03-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
776753,Worcester Street - Kidderminster,2023-03-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.29
776753,Worcester Street - Kidderminster,2023-03-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,32.46
776753,Worcester Street - Kidderminster,2023-03-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,44.27
776753,Worcester Street - Kidderminster,2023-03-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,53.88
776753,Worcester Street - Kidderminster,2023-03-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
776753,Worcester Street - Kidderminster,2023-03-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
776753,Worcester Street - Kidderminster,2023-03-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
776753,Worcester Street - Kidderminster,2023-03-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
776753,Worcester Street - Kidderminster,2023-03-07T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
776753,Worcester Street - Kidderminster,2023-03-07T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
776753,Worcester Street - Kidderminster,2023-03-07T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.91
776753,Worcester Street - Kidderminster,2023-03-07T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.93
776753,Worcester Street - Kidderminster,2023-03-07T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.54
776753,Worcester Street - Kidderminster,2023-03-07T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.24
776753,Worcester Street - Kidderminster,2023-03-07T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
776753,Worcester Street - Kidderminster,2023-03-07T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.5
776753,Worcester Street - Kidderminster,2023-03-07T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-03-07T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.8
776753,Worcester Street - Kidderminster,2023-03-07T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.53
776753,Worcester Street - Kidderminster,2023-03-07T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.15
776753,Worcester Street - Kidderminster,2023-03-07T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.29
776753,Worcester Street - Kidderminster,2023-03-07T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.64
776753,Worcester Street - Kidderminster,2023-03-07T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.32
776753,Worcester Street - Kidderminster,2023-03-07T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.95
776753,Worcester Street - Kidderminster,2023-03-07T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
776753,Worcester Street - Kidderminster,2023-03-07T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.0
776753,Worcester Street - Kidderminster,2023-03-07T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.5
776753,Worcester Street - Kidderminster,2023-03-07T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.4
776753,Worcester Street - Kidderminster,2023-03-07T12:00:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-03-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776753,Worcester Street - Kidderminster,2023-03-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
776753,Worcester Street - Kidderminster,2023-03-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776753,Worcester Street - Kidderminster,2023-03-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
776753,Worcester Street - Kidderminster,2023-03-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-03-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
776753,Worcester Street - Kidderminster,2023-03-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
776753,Worcester Street - Kidderminster,2023-03-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
776753,Worcester Street - Kidderminster,2023-03-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
776753,Worcester Street - Kidderminster,2023-03-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,32.67
776753,Worcester Street - Kidderminster,2023-03-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,42.04
776753,Worcester Street - Kidderminster,2023-03-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,57.64
776753,Worcester Street - Kidderminster,2023-03-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
776753,Worcester Street - Kidderminster,2023-03-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
776753,Worcester Street - Kidderminster,2023-03-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
776753,Worcester Street - Kidderminster,2023-03-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.3
776753,Worcester Street - Kidderminster,2023-03-07T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
776753,Worcester Street - Kidderminster,2023-03-07T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
776753,Worcester Street - Kidderminster,2023-03-07T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.94
776753,Worcester Street - Kidderminster,2023-03-07T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.97
776753,Worcester Street - Kidderminster,2023-03-07T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.53
776753,Worcester Street - Kidderminster,2023-03-07T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.09
776753,Worcester Street - Kidderminster,2023-03-07T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.5
776753,Worcester Street - Kidderminster,2023-03-07T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
776753,Worcester Street - Kidderminster,2023-03-07T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-03-07T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.3
776753,Worcester Street - Kidderminster,2023-03-07T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.68
776753,Worcester Street - Kidderminster,2023-03-07T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.93
776753,Worcester Street - Kidderminster,2023-03-07T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.99
776753,Worcester Street - Kidderminster,2023-03-07T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.28
776753,Worcester Street - Kidderminster,2023-03-07T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.51
776753,Worcester Street - Kidderminster,2023-03-07T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.17
776753,Worcester Street - Kidderminster,2023-03-07T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
776753,Worcester Street - Kidderminster,2023-03-07T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.5
776753,Worcester Street - Kidderminster,2023-03-07T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.8
776753,Worcester Street - Kidderminster,2023-03-07T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.3
776753,Worcester Street - Kidderminster,2023-03-07T11:50:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-03-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776753,Worcester Street - Kidderminster,2023-03-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
776753,Worcester Street - Kidderminster,2023-03-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776753,Worcester Street - Kidderminster,2023-03-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
776753,Worcester Street - Kidderminster,2023-03-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-03-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
776753,Worcester Street - Kidderminster,2023-03-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
776753,Worcester Street - Kidderminster,2023-03-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
776753,Worcester Street - Kidderminster,2023-03-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
776753,Worcester Street - Kidderminster,2023-03-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,33.09
776753,Worcester Street - Kidderminster,2023-03-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,45.91
776753,Worcester Street - Kidderminster,2023-03-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,55.09
776753,Worcester Street - Kidderminster,2023-03-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
776753,Worcester Street - Kidderminster,2023-03-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
776753,Worcester Street - Kidderminster,2023-03-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
776753,Worcester Street - Kidderminster,2023-03-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.4
776753,Worcester Street - Kidderminster,2023-03-07T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
776753,Worcester Street - Kidderminster,2023-03-07T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
776753,Worcester Street - Kidderminster,2023-03-07T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.89
776753,Worcester Street - Kidderminster,2023-03-07T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.72
776753,Worcester Street - Kidderminster,2023-03-07T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.56
776753,Worcester Street - Kidderminster,2023-03-07T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.84
776753,Worcester Street - Kidderminster,2023-03-07T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-03-07T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.9
776753,Worcester Street - Kidderminster,2023-03-07T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.7
776753,Worcester Street - Kidderminster,2023-03-07T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.2
776753,Worcester Street - Kidderminster,2023-03-07T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.14
776753,Worcester Street - Kidderminster,2023-03-07T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.84
776753,Worcester Street - Kidderminster,2023-03-07T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-03-07T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.91
776753,Worcester Street - Kidderminster,2023-03-07T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.53
776753,Worcester Street - Kidderminster,2023-03-07T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.83
776753,Worcester Street - Kidderminster,2023-03-07T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
776753,Worcester Street - Kidderminster,2023-03-07T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.6
776753,Worcester Street - Kidderminster,2023-03-07T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.2
776753,Worcester Street - Kidderminster,2023-03-07T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.9
776753,Worcester Street - Kidderminster,2023-03-07T11:40:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-03-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776753,Worcester Street - Kidderminster,2023-03-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
776753,Worcester Street - Kidderminster,2023-03-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776753,Worcester Street - Kidderminster,2023-03-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
776753,Worcester Street - Kidderminster,2023-03-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-03-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
776753,Worcester Street - Kidderminster,2023-03-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
776753,Worcester Street - Kidderminster,2023-03-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
776753,Worcester Street - Kidderminster,2023-03-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
776753,Worcester Street - Kidderminster,2023-03-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,32.87
776753,Worcester Street - Kidderminster,2023-03-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,48.32
776753,Worcester Street - Kidderminster,2023-03-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,54.33
776753,Worcester Street - Kidderminster,2023-03-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
776753,Worcester Street - Kidderminster,2023-03-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
776753,Worcester Street - Kidderminster,2023-03-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
776753,Worcester Street - Kidderminster,2023-03-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
776753,Worcester Street - Kidderminster,2023-03-07T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
776753,Worcester Street - Kidderminster,2023-03-07T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
776753,Worcester Street - Kidderminster,2023-03-07T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-03-07T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.97
776753,Worcester Street - Kidderminster,2023-03-07T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.33
776753,Worcester Street - Kidderminster,2023-03-07T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.26
776753,Worcester Street - Kidderminster,2023-03-07T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.5
776753,Worcester Street - Kidderminster,2023-03-07T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.5
