Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-07T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
776753,Worcester Street - Kidderminster,2023-03-07T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.7
776753,Worcester Street - Kidderminster,2023-03-07T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.97
776753,Worcester Street - Kidderminster,2023-03-07T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.95
776753,Worcester Street - Kidderminster,2023-03-07T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-03-07T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.31
776753,Worcester Street - Kidderminster,2023-03-07T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.97
776753,Worcester Street - Kidderminster,2023-03-07T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.81
776753,Worcester Street - Kidderminster,2023-03-07T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-03-07T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.1
776753,Worcester Street - Kidderminster,2023-03-07T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.8
776753,Worcester Street - Kidderminster,2023-03-07T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.3
776753,Worcester Street - Kidderminster,2023-03-07T11:30:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-03-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776753,Worcester Street - Kidderminster,2023-03-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
776753,Worcester Street - Kidderminster,2023-03-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776753,Worcester Street - Kidderminster,2023-03-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
776753,Worcester Street - Kidderminster,2023-03-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-03-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
776753,Worcester Street - Kidderminster,2023-03-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
776753,Worcester Street - Kidderminster,2023-03-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
776753,Worcester Street - Kidderminster,2023-03-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
776753,Worcester Street - Kidderminster,2023-03-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,32.1
776753,Worcester Street - Kidderminster,2023-03-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,42.42
776753,Worcester Street - Kidderminster,2023-03-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,51.27
776753,Worcester Street - Kidderminster,2023-03-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
776753,Worcester Street - Kidderminster,2023-03-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
776753,Worcester Street - Kidderminster,2023-03-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
776753,Worcester Street - Kidderminster,2023-03-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
776753,Worcester Street - Kidderminster,2023-03-07T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
776753,Worcester Street - Kidderminster,2023-03-07T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-03-07T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.48
776753,Worcester Street - Kidderminster,2023-03-07T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.82
776753,Worcester Street - Kidderminster,2023-03-07T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.49
776753,Worcester Street - Kidderminster,2023-03-07T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.83
776753,Worcester Street - Kidderminster,2023-03-07T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
776753,Worcester Street - Kidderminster,2023-03-07T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.2
776753,Worcester Street - Kidderminster,2023-03-07T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.0
776753,Worcester Street - Kidderminster,2023-03-07T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.0
776753,Worcester Street - Kidderminster,2023-03-07T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.44
776753,Worcester Street - Kidderminster,2023-03-07T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.11
776753,Worcester Street - Kidderminster,2023-03-07T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
776753,Worcester Street - Kidderminster,2023-03-07T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.55
776753,Worcester Street - Kidderminster,2023-03-07T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.69
776753,Worcester Street - Kidderminster,2023-03-07T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.22
776753,Worcester Street - Kidderminster,2023-03-07T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
776753,Worcester Street - Kidderminster,2023-03-07T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.5
776753,Worcester Street - Kidderminster,2023-03-07T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.2
776753,Worcester Street - Kidderminster,2023-03-07T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.9
776753,Worcester Street - Kidderminster,2023-03-07T11:20:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-03-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776753,Worcester Street - Kidderminster,2023-03-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
776753,Worcester Street - Kidderminster,2023-03-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776753,Worcester Street - Kidderminster,2023-03-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
776753,Worcester Street - Kidderminster,2023-03-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-03-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
776753,Worcester Street - Kidderminster,2023-03-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
776753,Worcester Street - Kidderminster,2023-03-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
776753,Worcester Street - Kidderminster,2023-03-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
776753,Worcester Street - Kidderminster,2023-03-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,35.26
776753,Worcester Street - Kidderminster,2023-03-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,45.72
776753,Worcester Street - Kidderminster,2023-03-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,55.17
776753,Worcester Street - Kidderminster,2023-03-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
776753,Worcester Street - Kidderminster,2023-03-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
776753,Worcester Street - Kidderminster,2023-03-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
776753,Worcester Street - Kidderminster,2023-03-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.0
776753,Worcester Street - Kidderminster,2023-03-07T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
776753,Worcester Street - Kidderminster,2023-03-07T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
776753,Worcester Street - Kidderminster,2023-03-07T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-03-07T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.12
776753,Worcester Street - Kidderminster,2023-03-07T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.12
776753,Worcester Street - Kidderminster,2023-03-07T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.06
776753,Worcester Street - Kidderminster,2023-03-07T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
776753,Worcester Street - Kidderminster,2023-03-07T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.0
776753,Worcester Street - Kidderminster,2023-03-07T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.3
776753,Worcester Street - Kidderminster,2023-03-07T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.4
776753,Worcester Street - Kidderminster,2023-03-07T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.81
776753,Worcester Street - Kidderminster,2023-03-07T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.52
776753,Worcester Street - Kidderminster,2023-03-07T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.67
776753,Worcester Street - Kidderminster,2023-03-07T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.31
776753,Worcester Street - Kidderminster,2023-03-07T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.37
776753,Worcester Street - Kidderminster,2023-03-07T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.75
776753,Worcester Street - Kidderminster,2023-03-07T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
776753,Worcester Street - Kidderminster,2023-03-07T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.9
776753,Worcester Street - Kidderminster,2023-03-07T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.4
776753,Worcester Street - Kidderminster,2023-03-07T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.2
776753,Worcester Street - Kidderminster,2023-03-07T11:10:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-03-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776753,Worcester Street - Kidderminster,2023-03-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
776753,Worcester Street - Kidderminster,2023-03-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776753,Worcester Street - Kidderminster,2023-03-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
776753,Worcester Street - Kidderminster,2023-03-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-03-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
776753,Worcester Street - Kidderminster,2023-03-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
776753,Worcester Street - Kidderminster,2023-03-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
776753,Worcester Street - Kidderminster,2023-03-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
776753,Worcester Street - Kidderminster,2023-03-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,36.66
776753,Worcester Street - Kidderminster,2023-03-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,44.84
776753,Worcester Street - Kidderminster,2023-03-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,55.99
776753,Worcester Street - Kidderminster,2023-03-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
776753,Worcester Street - Kidderminster,2023-03-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
776753,Worcester Street - Kidderminster,2023-03-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
776753,Worcester Street - Kidderminster,2023-03-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.6
776753,Worcester Street - Kidderminster,2023-03-07T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
776753,Worcester Street - Kidderminster,2023-03-07T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
776753,Worcester Street - Kidderminster,2023-03-07T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.23
776753,Worcester Street - Kidderminster,2023-03-07T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.01
776753,Worcester Street - Kidderminster,2023-03-07T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.79
776753,Worcester Street - Kidderminster,2023-03-07T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.93
776753,Worcester Street - Kidderminster,2023-03-07T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.0
776753,Worcester Street - Kidderminster,2023-03-07T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.5
776753,Worcester Street - Kidderminster,2023-03-07T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.8
776753,Worcester Street - Kidderminster,2023-03-07T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.0
776753,Worcester Street - Kidderminster,2023-03-07T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.66
776753,Worcester Street - Kidderminster,2023-03-07T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.41
776753,Worcester Street - Kidderminster,2023-03-07T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-03-07T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.37
776753,Worcester Street - Kidderminster,2023-03-07T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.35
776753,Worcester Street - Kidderminster,2023-03-07T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.31
776753,Worcester Street - Kidderminster,2023-03-07T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
776753,Worcester Street - Kidderminster,2023-03-07T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.4
776753,Worcester Street - Kidderminster,2023-03-07T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.0
776753,Worcester Street - Kidderminster,2023-03-07T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.9
776753,Worcester Street - Kidderminster,2023-03-07T11:00:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-03-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776753,Worcester Street - Kidderminster,2023-03-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
776753,Worcester Street - Kidderminster,2023-03-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776753,Worcester Street - Kidderminster,2023-03-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
776753,Worcester Street - Kidderminster,2023-03-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-03-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
776753,Worcester Street - Kidderminster,2023-03-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
776753,Worcester Street - Kidderminster,2023-03-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
776753,Worcester Street - Kidderminster,2023-03-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
776753,Worcester Street - Kidderminster,2023-03-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,35.96
776753,Worcester Street - Kidderminster,2023-03-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,47.52
776753,Worcester Street - Kidderminster,2023-03-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,59.61
776753,Worcester Street - Kidderminster,2023-03-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
776753,Worcester Street - Kidderminster,2023-03-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
776753,Worcester Street - Kidderminster,2023-03-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
776753,Worcester Street - Kidderminster,2023-03-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.8
776753,Worcester Street - Kidderminster,2023-03-07T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
776753,Worcester Street - Kidderminster,2023-03-07T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-03-07T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-03-07T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.3
776753,Worcester Street - Kidderminster,2023-03-07T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
776753,Worcester Street - Kidderminster,2023-03-07T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.94
776753,Worcester Street - Kidderminster,2023-03-07T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,53.1
776753,Worcester Street - Kidderminster,2023-03-07T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.7
776753,Worcester Street - Kidderminster,2023-03-07T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.9
776753,Worcester Street - Kidderminster,2023-03-07T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.9
776753,Worcester Street - Kidderminster,2023-03-07T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.17
776753,Worcester Street - Kidderminster,2023-03-07T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.63
776753,Worcester Street - Kidderminster,2023-03-07T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-03-07T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.48
776753,Worcester Street - Kidderminster,2023-03-07T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.85
776753,Worcester Street - Kidderminster,2023-03-07T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.02
776753,Worcester Street - Kidderminster,2023-03-07T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
776753,Worcester Street - Kidderminster,2023-03-07T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.4
776753,Worcester Street - Kidderminster,2023-03-07T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.0
776753,Worcester Street - Kidderminster,2023-03-07T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.8
776753,Worcester Street - Kidderminster,2023-03-07T10:50:00.000+00:00,transformer,,Temperature,C,11.8
776753,Worcester Street - Kidderminster,2023-03-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776753,Worcester Street - Kidderminster,2023-03-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
776753,Worcester Street - Kidderminster,2023-03-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776753,Worcester Street - Kidderminster,2023-03-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
776753,Worcester Street - Kidderminster,2023-03-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-03-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
776753,Worcester Street - Kidderminster,2023-03-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
776753,Worcester Street - Kidderminster,2023-03-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
776753,Worcester Street - Kidderminster,2023-03-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
776753,Worcester Street - Kidderminster,2023-03-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,35.68
776753,Worcester Street - Kidderminster,2023-03-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,45.43
776753,Worcester Street - Kidderminster,2023-03-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,60.57
776753,Worcester Street - Kidderminster,2023-03-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
776753,Worcester Street - Kidderminster,2023-03-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
776753,Worcester Street - Kidderminster,2023-03-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
776753,Worcester Street - Kidderminster,2023-03-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.6
776753,Worcester Street - Kidderminster,2023-03-07T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
776753,Worcester Street - Kidderminster,2023-03-07T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
776753,Worcester Street - Kidderminster,2023-03-07T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.09
776753,Worcester Street - Kidderminster,2023-03-07T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.67
776753,Worcester Street - Kidderminster,2023-03-07T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.33
776753,Worcester Street - Kidderminster,2023-03-07T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.84
776753,Worcester Street - Kidderminster,2023-03-07T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.5
776753,Worcester Street - Kidderminster,2023-03-07T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.2
776753,Worcester Street - Kidderminster,2023-03-07T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.7
776753,Worcester Street - Kidderminster,2023-03-07T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.9
776753,Worcester Street - Kidderminster,2023-03-07T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.61
776753,Worcester Street - Kidderminster,2023-03-07T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.84
776753,Worcester Street - Kidderminster,2023-03-07T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.03
776753,Worcester Street - Kidderminster,2023-03-07T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.35
776753,Worcester Street - Kidderminster,2023-03-07T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.97
776753,Worcester Street - Kidderminster,2023-03-07T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.12
776753,Worcester Street - Kidderminster,2023-03-07T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-03-07T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.7
776753,Worcester Street - Kidderminster,2023-03-07T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.2
776753,Worcester Street - Kidderminster,2023-03-07T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.2
776753,Worcester Street - Kidderminster,2023-03-07T10:40:00.000+00:00,transformer,,Temperature,C,11.8
776753,Worcester Street - Kidderminster,2023-03-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776753,Worcester Street - Kidderminster,2023-03-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
776753,Worcester Street - Kidderminster,2023-03-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776753,Worcester Street - Kidderminster,2023-03-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
776753,Worcester Street - Kidderminster,2023-03-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-03-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
776753,Worcester Street - Kidderminster,2023-03-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
776753,Worcester Street - Kidderminster,2023-03-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
776753,Worcester Street - Kidderminster,2023-03-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
776753,Worcester Street - Kidderminster,2023-03-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,36.44
776753,Worcester Street - Kidderminster,2023-03-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
776753,Worcester Street - Kidderminster,2023-03-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,59.35
776753,Worcester Street - Kidderminster,2023-03-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
776753,Worcester Street - Kidderminster,2023-03-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
776753,Worcester Street - Kidderminster,2023-03-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
776753,Worcester Street - Kidderminster,2023-03-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.4
776753,Worcester Street - Kidderminster,2023-03-07T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
776753,Worcester Street - Kidderminster,2023-03-07T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
776753,Worcester Street - Kidderminster,2023-03-07T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.65
776753,Worcester Street - Kidderminster,2023-03-07T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.93
776753,Worcester Street - Kidderminster,2023-03-07T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.42
776753,Worcester Street - Kidderminster,2023-03-07T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.18
776753,Worcester Street - Kidderminster,2023-03-07T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-03-07T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.9
776753,Worcester Street - Kidderminster,2023-03-07T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.3
776753,Worcester Street - Kidderminster,2023-03-07T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.4
776753,Worcester Street - Kidderminster,2023-03-07T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.25
776753,Worcester Street - Kidderminster,2023-03-07T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.32
776753,Worcester Street - Kidderminster,2023-03-07T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
776753,Worcester Street - Kidderminster,2023-03-07T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.77
776753,Worcester Street - Kidderminster,2023-03-07T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.5
776753,Worcester Street - Kidderminster,2023-03-07T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.55
776753,Worcester Street - Kidderminster,2023-03-07T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
776753,Worcester Street - Kidderminster,2023-03-07T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.2
776753,Worcester Street - Kidderminster,2023-03-07T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.0
776753,Worcester Street - Kidderminster,2023-03-07T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.2
776753,Worcester Street - Kidderminster,2023-03-07T10:30:00.000+00:00,transformer,,Temperature,C,11.8
776753,Worcester Street - Kidderminster,2023-03-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776753,Worcester Street - Kidderminster,2023-03-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
776753,Worcester Street - Kidderminster,2023-03-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776753,Worcester Street - Kidderminster,2023-03-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
776753,Worcester Street - Kidderminster,2023-03-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-03-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
776753,Worcester Street - Kidderminster,2023-03-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
776753,Worcester Street - Kidderminster,2023-03-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
776753,Worcester Street - Kidderminster,2023-03-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
776753,Worcester Street - Kidderminster,2023-03-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,35.26
776753,Worcester Street - Kidderminster,2023-03-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,48.4
776753,Worcester Street - Kidderminster,2023-03-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,56.19
776753,Worcester Street - Kidderminster,2023-03-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
776753,Worcester Street - Kidderminster,2023-03-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
776753,Worcester Street - Kidderminster,2023-03-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
776753,Worcester Street - Kidderminster,2023-03-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
776753,Worcester Street - Kidderminster,2023-03-07T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
776753,Worcester Street - Kidderminster,2023-03-07T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-03-07T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-03-07T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.4
776753,Worcester Street - Kidderminster,2023-03-07T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.14
776753,Worcester Street - Kidderminster,2023-03-07T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.42
776753,Worcester Street - Kidderminster,2023-03-07T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.9
776753,Worcester Street - Kidderminster,2023-03-07T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.9
776753,Worcester Street - Kidderminster,2023-03-07T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.1
776753,Worcester Street - Kidderminster,2023-03-07T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.8
776753,Worcester Street - Kidderminster,2023-03-07T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.08
776753,Worcester Street - Kidderminster,2023-03-07T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.29
776753,Worcester Street - Kidderminster,2023-03-07T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-03-07T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.6
776753,Worcester Street - Kidderminster,2023-03-07T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.06
776753,Worcester Street - Kidderminster,2023-03-07T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.48
776753,Worcester Street - Kidderminster,2023-03-07T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
776753,Worcester Street - Kidderminster,2023-03-07T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
776753,Worcester Street - Kidderminster,2023-03-07T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.6
776753,Worcester Street - Kidderminster,2023-03-07T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.4
776753,Worcester Street - Kidderminster,2023-03-07T10:20:00.000+00:00,transformer,,Temperature,C,11.8
776753,Worcester Street - Kidderminster,2023-03-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776753,Worcester Street - Kidderminster,2023-03-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
776753,Worcester Street - Kidderminster,2023-03-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-03-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
776753,Worcester Street - Kidderminster,2023-03-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-03-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
776753,Worcester Street - Kidderminster,2023-03-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-03-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
776753,Worcester Street - Kidderminster,2023-03-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
776753,Worcester Street - Kidderminster,2023-03-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,35.43
776753,Worcester Street - Kidderminster,2023-03-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,46.64
776753,Worcester Street - Kidderminster,2023-03-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,58.28
776753,Worcester Street - Kidderminster,2023-03-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
776753,Worcester Street - Kidderminster,2023-03-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
776753,Worcester Street - Kidderminster,2023-03-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
776753,Worcester Street - Kidderminster,2023-03-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.4
776753,Worcester Street - Kidderminster,2023-03-07T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-03-07T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
776753,Worcester Street - Kidderminster,2023-03-07T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-03-07T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.14
776753,Worcester Street - Kidderminster,2023-03-07T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.83
776753,Worcester Street - Kidderminster,2023-03-07T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.17
776753,Worcester Street - Kidderminster,2023-03-07T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
776753,Worcester Street - Kidderminster,2023-03-07T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.8
776753,Worcester Street - Kidderminster,2023-03-07T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.8
776753,Worcester Street - Kidderminster,2023-03-07T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.6
776753,Worcester Street - Kidderminster,2023-03-07T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.63
776753,Worcester Street - Kidderminster,2023-03-07T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.06
776753,Worcester Street - Kidderminster,2023-03-07T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
776753,Worcester Street - Kidderminster,2023-03-07T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.09
776753,Worcester Street - Kidderminster,2023-03-07T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.2
776753,Worcester Street - Kidderminster,2023-03-07T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.18
776753,Worcester Street - Kidderminster,2023-03-07T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
776753,Worcester Street - Kidderminster,2023-03-07T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.8
776753,Worcester Street - Kidderminster,2023-03-07T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.4
776753,Worcester Street - Kidderminster,2023-03-07T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
776753,Worcester Street - Kidderminster,2023-03-07T10:10:00.000+00:00,transformer,,Temperature,C,11.8
776753,Worcester Street - Kidderminster,2023-03-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776753,Worcester Street - Kidderminster,2023-03-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
776753,Worcester Street - Kidderminster,2023-03-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-03-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
776753,Worcester Street - Kidderminster,2023-03-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-03-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
776753,Worcester Street - Kidderminster,2023-03-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.03
776753,Worcester Street - Kidderminster,2023-03-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
776753,Worcester Street - Kidderminster,2023-03-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
776753,Worcester Street - Kidderminster,2023-03-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,38.32
776753,Worcester Street - Kidderminster,2023-03-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,47.5
776753,Worcester Street - Kidderminster,2023-03-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,54.62
776753,Worcester Street - Kidderminster,2023-03-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
776753,Worcester Street - Kidderminster,2023-03-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
776753,Worcester Street - Kidderminster,2023-03-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
776753,Worcester Street - Kidderminster,2023-03-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
776753,Worcester Street - Kidderminster,2023-03-07T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
776753,Worcester Street - Kidderminster,2023-03-07T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
776753,Worcester Street - Kidderminster,2023-03-07T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.73
776753,Worcester Street - Kidderminster,2023-03-07T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.68
776753,Worcester Street - Kidderminster,2023-03-07T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.67
776753,Worcester Street - Kidderminster,2023-03-07T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.94
776753,Worcester Street - Kidderminster,2023-03-07T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
776753,Worcester Street - Kidderminster,2023-03-07T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.7
776753,Worcester Street - Kidderminster,2023-03-07T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.2
776753,Worcester Street - Kidderminster,2023-03-07T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.7
776753,Worcester Street - Kidderminster,2023-03-07T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.98
776753,Worcester Street - Kidderminster,2023-03-07T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.21
776753,Worcester Street - Kidderminster,2023-03-07T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.02
776753,Worcester Street - Kidderminster,2023-03-07T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.0
776753,Worcester Street - Kidderminster,2023-03-07T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.47
776753,Worcester Street - Kidderminster,2023-03-07T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.01
776753,Worcester Street - Kidderminster,2023-03-07T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
776753,Worcester Street - Kidderminster,2023-03-07T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.6
776753,Worcester Street - Kidderminster,2023-03-07T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.9
776753,Worcester Street - Kidderminster,2023-03-07T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.4
776753,Worcester Street - Kidderminster,2023-03-07T10:00:00.000+00:00,transformer,,Temperature,C,11.8
776753,Worcester Street - Kidderminster,2023-03-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776753,Worcester Street - Kidderminster,2023-03-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
776753,Worcester Street - Kidderminster,2023-03-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-03-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
776753,Worcester Street - Kidderminster,2023-03-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-03-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
776753,Worcester Street - Kidderminster,2023-03-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
776753,Worcester Street - Kidderminster,2023-03-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-03-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
776753,Worcester Street - Kidderminster,2023-03-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,34.35
776753,Worcester Street - Kidderminster,2023-03-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,49.83
776753,Worcester Street - Kidderminster,2023-03-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,56.04
776753,Worcester Street - Kidderminster,2023-03-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
776753,Worcester Street - Kidderminster,2023-03-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
776753,Worcester Street - Kidderminster,2023-03-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
776753,Worcester Street - Kidderminster,2023-03-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.1
776753,Worcester Street - Kidderminster,2023-03-07T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-03-07T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
776753,Worcester Street - Kidderminster,2023-03-07T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.85
776753,Worcester Street - Kidderminster,2023-03-07T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.32
776753,Worcester Street - Kidderminster,2023-03-07T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.26
776753,Worcester Street - Kidderminster,2023-03-07T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.45
776753,Worcester Street - Kidderminster,2023-03-07T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.9
776753,Worcester Street - Kidderminster,2023-03-07T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.1
776753,Worcester Street - Kidderminster,2023-03-07T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.0
776753,Worcester Street - Kidderminster,2023-03-07T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.5
776753,Worcester Street - Kidderminster,2023-03-07T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.72
776753,Worcester Street - Kidderminster,2023-03-07T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
776753,Worcester Street - Kidderminster,2023-03-07T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
776753,Worcester Street - Kidderminster,2023-03-07T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.71
776753,Worcester Street - Kidderminster,2023-03-07T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.57
776753,Worcester Street - Kidderminster,2023-03-07T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.24
776753,Worcester Street - Kidderminster,2023-03-07T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
776753,Worcester Street - Kidderminster,2023-03-07T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.7
776753,Worcester Street - Kidderminster,2023-03-07T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.5
776753,Worcester Street - Kidderminster,2023-03-07T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.7
776753,Worcester Street - Kidderminster,2023-03-07T09:50:00.000+00:00,transformer,,Temperature,C,11.8
776753,Worcester Street - Kidderminster,2023-03-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776753,Worcester Street - Kidderminster,2023-03-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
776753,Worcester Street - Kidderminster,2023-03-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-03-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
776753,Worcester Street - Kidderminster,2023-03-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-03-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
776753,Worcester Street - Kidderminster,2023-03-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
776753,Worcester Street - Kidderminster,2023-03-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
776753,Worcester Street - Kidderminster,2023-03-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
776753,Worcester Street - Kidderminster,2023-03-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,34.61
776753,Worcester Street - Kidderminster,2023-03-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,43.17
776753,Worcester Street - Kidderminster,2023-03-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,61.29
776753,Worcester Street - Kidderminster,2023-03-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,84.9
776753,Worcester Street - Kidderminster,2023-03-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
776753,Worcester Street - Kidderminster,2023-03-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
776753,Worcester Street - Kidderminster,2023-03-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.8
776753,Worcester Street - Kidderminster,2023-03-07T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-03-07T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
776753,Worcester Street - Kidderminster,2023-03-07T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-03-07T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.06
776753,Worcester Street - Kidderminster,2023-03-07T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.74
776753,Worcester Street - Kidderminster,2023-03-07T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.49
776753,Worcester Street - Kidderminster,2023-03-07T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.9
776753,Worcester Street - Kidderminster,2023-03-07T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.9
776753,Worcester Street - Kidderminster,2023-03-07T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.3
776753,Worcester Street - Kidderminster,2023-03-07T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.9
776753,Worcester Street - Kidderminster,2023-03-07T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.45
776753,Worcester Street - Kidderminster,2023-03-07T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.74
776753,Worcester Street - Kidderminster,2023-03-07T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.67
776753,Worcester Street - Kidderminster,2023-03-07T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.23
776753,Worcester Street - Kidderminster,2023-03-07T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.89
776753,Worcester Street - Kidderminster,2023-03-07T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.72
776753,Worcester Street - Kidderminster,2023-03-07T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-03-07T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.4
776753,Worcester Street - Kidderminster,2023-03-07T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.8
776753,Worcester Street - Kidderminster,2023-03-07T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.5
776753,Worcester Street - Kidderminster,2023-03-07T09:40:00.000+00:00,transformer,,Temperature,C,11.8
776753,Worcester Street - Kidderminster,2023-03-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776753,Worcester Street - Kidderminster,2023-03-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
776753,Worcester Street - Kidderminster,2023-03-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-03-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
776753,Worcester Street - Kidderminster,2023-03-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-03-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
776753,Worcester Street - Kidderminster,2023-03-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.46
776753,Worcester Street - Kidderminster,2023-03-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
776753,Worcester Street - Kidderminster,2023-03-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.52
776753,Worcester Street - Kidderminster,2023-03-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,36.68
776753,Worcester Street - Kidderminster,2023-03-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,40.76
776753,Worcester Street - Kidderminster,2023-03-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,60.86
776753,Worcester Street - Kidderminster,2023-03-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
776753,Worcester Street - Kidderminster,2023-03-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
776753,Worcester Street - Kidderminster,2023-03-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
776753,Worcester Street - Kidderminster,2023-03-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.1
776753,Worcester Street - Kidderminster,2023-03-07T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
776753,Worcester Street - Kidderminster,2023-03-07T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
776753,Worcester Street - Kidderminster,2023-03-07T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.23
776753,Worcester Street - Kidderminster,2023-03-07T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.26
776753,Worcester Street - Kidderminster,2023-03-07T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.78
776753,Worcester Street - Kidderminster,2023-03-07T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.37
776753,Worcester Street - Kidderminster,2023-03-07T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
776753,Worcester Street - Kidderminster,2023-03-07T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.0
776753,Worcester Street - Kidderminster,2023-03-07T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.6
776753,Worcester Street - Kidderminster,2023-03-07T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.0
776753,Worcester Street - Kidderminster,2023-03-07T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.13
776753,Worcester Street - Kidderminster,2023-03-07T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.89
776753,Worcester Street - Kidderminster,2023-03-07T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-03-07T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.97
776753,Worcester Street - Kidderminster,2023-03-07T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.98
776753,Worcester Street - Kidderminster,2023-03-07T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.63
776753,Worcester Street - Kidderminster,2023-03-07T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
