Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-07T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.8
776753,Worcester Street - Kidderminster,2023-03-07T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.9
776753,Worcester Street - Kidderminster,2023-03-07T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.8
776753,Worcester Street - Kidderminster,2023-03-07T09:30:00.000+00:00,transformer,,Temperature,C,11.8
776753,Worcester Street - Kidderminster,2023-03-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776753,Worcester Street - Kidderminster,2023-03-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
776753,Worcester Street - Kidderminster,2023-03-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-03-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
776753,Worcester Street - Kidderminster,2023-03-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-03-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
776753,Worcester Street - Kidderminster,2023-03-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
776753,Worcester Street - Kidderminster,2023-03-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
776753,Worcester Street - Kidderminster,2023-03-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
776753,Worcester Street - Kidderminster,2023-03-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,36.18
776753,Worcester Street - Kidderminster,2023-03-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,45.42
776753,Worcester Street - Kidderminster,2023-03-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,58.2
776753,Worcester Street - Kidderminster,2023-03-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
776753,Worcester Street - Kidderminster,2023-03-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
776753,Worcester Street - Kidderminster,2023-03-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
776753,Worcester Street - Kidderminster,2023-03-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.4
776753,Worcester Street - Kidderminster,2023-03-07T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-03-07T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
776753,Worcester Street - Kidderminster,2023-03-07T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.52
776753,Worcester Street - Kidderminster,2023-03-07T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.45
776753,Worcester Street - Kidderminster,2023-03-07T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.97
776753,Worcester Street - Kidderminster,2023-03-07T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.4
776753,Worcester Street - Kidderminster,2023-03-07T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.4
776753,Worcester Street - Kidderminster,2023-03-07T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.5
776753,Worcester Street - Kidderminster,2023-03-07T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.1
776753,Worcester Street - Kidderminster,2023-03-07T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.1
776753,Worcester Street - Kidderminster,2023-03-07T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.36
776753,Worcester Street - Kidderminster,2023-03-07T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.6
776753,Worcester Street - Kidderminster,2023-03-07T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.98
776753,Worcester Street - Kidderminster,2023-03-07T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.26
776753,Worcester Street - Kidderminster,2023-03-07T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.27
776753,Worcester Street - Kidderminster,2023-03-07T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.18
776753,Worcester Street - Kidderminster,2023-03-07T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
776753,Worcester Street - Kidderminster,2023-03-07T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.9
776753,Worcester Street - Kidderminster,2023-03-07T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.9
776753,Worcester Street - Kidderminster,2023-03-07T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.5
776753,Worcester Street - Kidderminster,2023-03-07T09:20:00.000+00:00,transformer,,Temperature,C,11.8
776753,Worcester Street - Kidderminster,2023-03-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776753,Worcester Street - Kidderminster,2023-03-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
776753,Worcester Street - Kidderminster,2023-03-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-03-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
776753,Worcester Street - Kidderminster,2023-03-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-03-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
776753,Worcester Street - Kidderminster,2023-03-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-03-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
776753,Worcester Street - Kidderminster,2023-03-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
776753,Worcester Street - Kidderminster,2023-03-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,37.78
776753,Worcester Street - Kidderminster,2023-03-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,44.7
776753,Worcester Street - Kidderminster,2023-03-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,64.53
776753,Worcester Street - Kidderminster,2023-03-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
776753,Worcester Street - Kidderminster,2023-03-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
776753,Worcester Street - Kidderminster,2023-03-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
776753,Worcester Street - Kidderminster,2023-03-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.7
776753,Worcester Street - Kidderminster,2023-03-07T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
776753,Worcester Street - Kidderminster,2023-03-07T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
776753,Worcester Street - Kidderminster,2023-03-07T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.87
776753,Worcester Street - Kidderminster,2023-03-07T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.88
776753,Worcester Street - Kidderminster,2023-03-07T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.66
776753,Worcester Street - Kidderminster,2023-03-07T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.16
776753,Worcester Street - Kidderminster,2023-03-07T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,50.6
776753,Worcester Street - Kidderminster,2023-03-07T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.2
776753,Worcester Street - Kidderminster,2023-03-07T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.6
776753,Worcester Street - Kidderminster,2023-03-07T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.4
776753,Worcester Street - Kidderminster,2023-03-07T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.73
776753,Worcester Street - Kidderminster,2023-03-07T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.44
776753,Worcester Street - Kidderminster,2023-03-07T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-03-07T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.51
776753,Worcester Street - Kidderminster,2023-03-07T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.64
776753,Worcester Street - Kidderminster,2023-03-07T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.84
776753,Worcester Street - Kidderminster,2023-03-07T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-03-07T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.5
776753,Worcester Street - Kidderminster,2023-03-07T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.0
776753,Worcester Street - Kidderminster,2023-03-07T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.2
776753,Worcester Street - Kidderminster,2023-03-07T09:10:00.000+00:00,transformer,,Temperature,C,11.8
776753,Worcester Street - Kidderminster,2023-03-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776753,Worcester Street - Kidderminster,2023-03-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
776753,Worcester Street - Kidderminster,2023-03-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-03-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
776753,Worcester Street - Kidderminster,2023-03-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-03-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
776753,Worcester Street - Kidderminster,2023-03-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
776753,Worcester Street - Kidderminster,2023-03-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
776753,Worcester Street - Kidderminster,2023-03-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
776753,Worcester Street - Kidderminster,2023-03-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,37.04
776753,Worcester Street - Kidderminster,2023-03-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,43.73
776753,Worcester Street - Kidderminster,2023-03-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,67.02
776753,Worcester Street - Kidderminster,2023-03-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,90.5
776753,Worcester Street - Kidderminster,2023-03-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
776753,Worcester Street - Kidderminster,2023-03-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
776753,Worcester Street - Kidderminster,2023-03-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.7
776753,Worcester Street - Kidderminster,2023-03-07T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
776753,Worcester Street - Kidderminster,2023-03-07T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
776753,Worcester Street - Kidderminster,2023-03-07T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-03-07T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.55
776753,Worcester Street - Kidderminster,2023-03-07T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.23
776753,Worcester Street - Kidderminster,2023-03-07T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.19
776753,Worcester Street - Kidderminster,2023-03-07T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.9
776753,Worcester Street - Kidderminster,2023-03-07T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.8
776753,Worcester Street - Kidderminster,2023-03-07T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.0
776753,Worcester Street - Kidderminster,2023-03-07T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.9
776753,Worcester Street - Kidderminster,2023-03-07T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.96
776753,Worcester Street - Kidderminster,2023-03-07T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.89
776753,Worcester Street - Kidderminster,2023-03-07T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-03-07T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.63
776753,Worcester Street - Kidderminster,2023-03-07T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.12
776753,Worcester Street - Kidderminster,2023-03-07T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.34
776753,Worcester Street - Kidderminster,2023-03-07T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
776753,Worcester Street - Kidderminster,2023-03-07T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.9
776753,Worcester Street - Kidderminster,2023-03-07T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.0
776753,Worcester Street - Kidderminster,2023-03-07T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.7
776753,Worcester Street - Kidderminster,2023-03-07T09:00:00.000+00:00,transformer,,Temperature,C,11.8
776753,Worcester Street - Kidderminster,2023-03-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776753,Worcester Street - Kidderminster,2023-03-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
776753,Worcester Street - Kidderminster,2023-03-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-03-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
776753,Worcester Street - Kidderminster,2023-03-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-03-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
776753,Worcester Street - Kidderminster,2023-03-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-03-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
776753,Worcester Street - Kidderminster,2023-03-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
776753,Worcester Street - Kidderminster,2023-03-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,31.84
776753,Worcester Street - Kidderminster,2023-03-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,43.04
776753,Worcester Street - Kidderminster,2023-03-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,62.1
776753,Worcester Street - Kidderminster,2023-03-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,90.1
776753,Worcester Street - Kidderminster,2023-03-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
776753,Worcester Street - Kidderminster,2023-03-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
776753,Worcester Street - Kidderminster,2023-03-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.8
776753,Worcester Street - Kidderminster,2023-03-07T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-03-07T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
776753,Worcester Street - Kidderminster,2023-03-07T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.01
776753,Worcester Street - Kidderminster,2023-03-07T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.85
776753,Worcester Street - Kidderminster,2023-03-07T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.15
776753,Worcester Street - Kidderminster,2023-03-07T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.18
776753,Worcester Street - Kidderminster,2023-03-07T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,54.1
776753,Worcester Street - Kidderminster,2023-03-07T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.2
776753,Worcester Street - Kidderminster,2023-03-07T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.9
776753,Worcester Street - Kidderminster,2023-03-07T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.2
776753,Worcester Street - Kidderminster,2023-03-07T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.65
776753,Worcester Street - Kidderminster,2023-03-07T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.98
776753,Worcester Street - Kidderminster,2023-03-07T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-03-07T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.19
776753,Worcester Street - Kidderminster,2023-03-07T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.62
776753,Worcester Street - Kidderminster,2023-03-07T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.74
776753,Worcester Street - Kidderminster,2023-03-07T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
776753,Worcester Street - Kidderminster,2023-03-07T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
776753,Worcester Street - Kidderminster,2023-03-07T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.9
776753,Worcester Street - Kidderminster,2023-03-07T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.2
776753,Worcester Street - Kidderminster,2023-03-07T08:50:00.000+00:00,transformer,,Temperature,C,11.8
776753,Worcester Street - Kidderminster,2023-03-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776753,Worcester Street - Kidderminster,2023-03-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
776753,Worcester Street - Kidderminster,2023-03-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-03-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
776753,Worcester Street - Kidderminster,2023-03-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-03-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
776753,Worcester Street - Kidderminster,2023-03-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
776753,Worcester Street - Kidderminster,2023-03-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-03-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
776753,Worcester Street - Kidderminster,2023-03-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.74
776753,Worcester Street - Kidderminster,2023-03-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
776753,Worcester Street - Kidderminster,2023-03-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,54.52
776753,Worcester Street - Kidderminster,2023-03-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
776753,Worcester Street - Kidderminster,2023-03-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
776753,Worcester Street - Kidderminster,2023-03-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
776753,Worcester Street - Kidderminster,2023-03-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.5
776753,Worcester Street - Kidderminster,2023-03-07T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
776753,Worcester Street - Kidderminster,2023-03-07T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-03-07T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-03-07T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.64
776753,Worcester Street - Kidderminster,2023-03-07T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.12
776753,Worcester Street - Kidderminster,2023-03-07T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.74
776753,Worcester Street - Kidderminster,2023-03-07T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
776753,Worcester Street - Kidderminster,2023-03-07T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.1
776753,Worcester Street - Kidderminster,2023-03-07T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.3
776753,Worcester Street - Kidderminster,2023-03-07T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.6
776753,Worcester Street - Kidderminster,2023-03-07T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.84
776753,Worcester Street - Kidderminster,2023-03-07T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.92
776753,Worcester Street - Kidderminster,2023-03-07T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-03-07T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.75
776753,Worcester Street - Kidderminster,2023-03-07T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.54
776753,Worcester Street - Kidderminster,2023-03-07T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.56
776753,Worcester Street - Kidderminster,2023-03-07T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-03-07T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
776753,Worcester Street - Kidderminster,2023-03-07T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.5
776753,Worcester Street - Kidderminster,2023-03-07T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.9
776753,Worcester Street - Kidderminster,2023-03-07T08:40:00.000+00:00,transformer,,Temperature,C,11.8
776753,Worcester Street - Kidderminster,2023-03-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776753,Worcester Street - Kidderminster,2023-03-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
776753,Worcester Street - Kidderminster,2023-03-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-03-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
776753,Worcester Street - Kidderminster,2023-03-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-03-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
776753,Worcester Street - Kidderminster,2023-03-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-03-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
776753,Worcester Street - Kidderminster,2023-03-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
776753,Worcester Street - Kidderminster,2023-03-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,31.07
776753,Worcester Street - Kidderminster,2023-03-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,36.84
776753,Worcester Street - Kidderminster,2023-03-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,51.86
776753,Worcester Street - Kidderminster,2023-03-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
776753,Worcester Street - Kidderminster,2023-03-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
776753,Worcester Street - Kidderminster,2023-03-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
776753,Worcester Street - Kidderminster,2023-03-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
776753,Worcester Street - Kidderminster,2023-03-07T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
776753,Worcester Street - Kidderminster,2023-03-07T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
776753,Worcester Street - Kidderminster,2023-03-07T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.89
776753,Worcester Street - Kidderminster,2023-03-07T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.4
776753,Worcester Street - Kidderminster,2023-03-07T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.86
776753,Worcester Street - Kidderminster,2023-03-07T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.66
776753,Worcester Street - Kidderminster,2023-03-07T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.1
776753,Worcester Street - Kidderminster,2023-03-07T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.9
776753,Worcester Street - Kidderminster,2023-03-07T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.6
776753,Worcester Street - Kidderminster,2023-03-07T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.8
776753,Worcester Street - Kidderminster,2023-03-07T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.07
776753,Worcester Street - Kidderminster,2023-03-07T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.17
776753,Worcester Street - Kidderminster,2023-03-07T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
776753,Worcester Street - Kidderminster,2023-03-07T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.31
776753,Worcester Street - Kidderminster,2023-03-07T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.72
776753,Worcester Street - Kidderminster,2023-03-07T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.79
776753,Worcester Street - Kidderminster,2023-03-07T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-03-07T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.5
776753,Worcester Street - Kidderminster,2023-03-07T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.8
776753,Worcester Street - Kidderminster,2023-03-07T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.6
776753,Worcester Street - Kidderminster,2023-03-07T08:30:00.000+00:00,transformer,,Temperature,C,11.8
776753,Worcester Street - Kidderminster,2023-03-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776753,Worcester Street - Kidderminster,2023-03-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
776753,Worcester Street - Kidderminster,2023-03-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-03-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
776753,Worcester Street - Kidderminster,2023-03-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-03-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
776753,Worcester Street - Kidderminster,2023-03-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
776753,Worcester Street - Kidderminster,2023-03-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
776753,Worcester Street - Kidderminster,2023-03-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
776753,Worcester Street - Kidderminster,2023-03-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.15
776753,Worcester Street - Kidderminster,2023-03-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,35.65
776753,Worcester Street - Kidderminster,2023-03-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,50.58
776753,Worcester Street - Kidderminster,2023-03-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
776753,Worcester Street - Kidderminster,2023-03-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
776753,Worcester Street - Kidderminster,2023-03-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
776753,Worcester Street - Kidderminster,2023-03-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
776753,Worcester Street - Kidderminster,2023-03-07T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
776753,Worcester Street - Kidderminster,2023-03-07T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
776753,Worcester Street - Kidderminster,2023-03-07T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.73
776753,Worcester Street - Kidderminster,2023-03-07T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.08
776753,Worcester Street - Kidderminster,2023-03-07T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.05
776753,Worcester Street - Kidderminster,2023-03-07T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.41
776753,Worcester Street - Kidderminster,2023-03-07T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
776753,Worcester Street - Kidderminster,2023-03-07T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.9
776753,Worcester Street - Kidderminster,2023-03-07T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.8
776753,Worcester Street - Kidderminster,2023-03-07T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.0
776753,Worcester Street - Kidderminster,2023-03-07T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.76
776753,Worcester Street - Kidderminster,2023-03-07T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.95
776753,Worcester Street - Kidderminster,2023-03-07T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
776753,Worcester Street - Kidderminster,2023-03-07T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.96
776753,Worcester Street - Kidderminster,2023-03-07T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.53
776753,Worcester Street - Kidderminster,2023-03-07T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.8
776753,Worcester Street - Kidderminster,2023-03-07T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-03-07T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
776753,Worcester Street - Kidderminster,2023-03-07T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.0
776753,Worcester Street - Kidderminster,2023-03-07T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.4
776753,Worcester Street - Kidderminster,2023-03-07T08:20:00.000+00:00,transformer,,Temperature,C,11.8
776753,Worcester Street - Kidderminster,2023-03-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776753,Worcester Street - Kidderminster,2023-03-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
776753,Worcester Street - Kidderminster,2023-03-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-03-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
776753,Worcester Street - Kidderminster,2023-03-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-03-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
776753,Worcester Street - Kidderminster,2023-03-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
776753,Worcester Street - Kidderminster,2023-03-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-03-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
776753,Worcester Street - Kidderminster,2023-03-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.85
776753,Worcester Street - Kidderminster,2023-03-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,37.24
776753,Worcester Street - Kidderminster,2023-03-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,51.93
776753,Worcester Street - Kidderminster,2023-03-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
776753,Worcester Street - Kidderminster,2023-03-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
776753,Worcester Street - Kidderminster,2023-03-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
776753,Worcester Street - Kidderminster,2023-03-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
776753,Worcester Street - Kidderminster,2023-03-07T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
776753,Worcester Street - Kidderminster,2023-03-07T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
776753,Worcester Street - Kidderminster,2023-03-07T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.53
776753,Worcester Street - Kidderminster,2023-03-07T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.48
776753,Worcester Street - Kidderminster,2023-03-07T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.72
776753,Worcester Street - Kidderminster,2023-03-07T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.87
776753,Worcester Street - Kidderminster,2023-03-07T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
776753,Worcester Street - Kidderminster,2023-03-07T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.6
776753,Worcester Street - Kidderminster,2023-03-07T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.1
776753,Worcester Street - Kidderminster,2023-03-07T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.8
776753,Worcester Street - Kidderminster,2023-03-07T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.27
776753,Worcester Street - Kidderminster,2023-03-07T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.12
776753,Worcester Street - Kidderminster,2023-03-07T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
776753,Worcester Street - Kidderminster,2023-03-07T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.71
776753,Worcester Street - Kidderminster,2023-03-07T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.56
776753,Worcester Street - Kidderminster,2023-03-07T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.02
776753,Worcester Street - Kidderminster,2023-03-07T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776753,Worcester Street - Kidderminster,2023-03-07T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
776753,Worcester Street - Kidderminster,2023-03-07T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.8
776753,Worcester Street - Kidderminster,2023-03-07T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
776753,Worcester Street - Kidderminster,2023-03-07T08:10:00.000+00:00,transformer,,Temperature,C,11.8
776753,Worcester Street - Kidderminster,2023-03-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776753,Worcester Street - Kidderminster,2023-03-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
776753,Worcester Street - Kidderminster,2023-03-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-03-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
776753,Worcester Street - Kidderminster,2023-03-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-03-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
776753,Worcester Street - Kidderminster,2023-03-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
776753,Worcester Street - Kidderminster,2023-03-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-03-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
776753,Worcester Street - Kidderminster,2023-03-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.98
776753,Worcester Street - Kidderminster,2023-03-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,33.94
776753,Worcester Street - Kidderminster,2023-03-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,45.92
776753,Worcester Street - Kidderminster,2023-03-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
776753,Worcester Street - Kidderminster,2023-03-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
776753,Worcester Street - Kidderminster,2023-03-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
776753,Worcester Street - Kidderminster,2023-03-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
776753,Worcester Street - Kidderminster,2023-03-07T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
776753,Worcester Street - Kidderminster,2023-03-07T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
776753,Worcester Street - Kidderminster,2023-03-07T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
776753,Worcester Street - Kidderminster,2023-03-07T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.1
776753,Worcester Street - Kidderminster,2023-03-07T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.8
776753,Worcester Street - Kidderminster,2023-03-07T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.41
776753,Worcester Street - Kidderminster,2023-03-07T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
776753,Worcester Street - Kidderminster,2023-03-07T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.3
776753,Worcester Street - Kidderminster,2023-03-07T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.9
776753,Worcester Street - Kidderminster,2023-03-07T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.4
776753,Worcester Street - Kidderminster,2023-03-07T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.28
776753,Worcester Street - Kidderminster,2023-03-07T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.11
776753,Worcester Street - Kidderminster,2023-03-07T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-03-07T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.47
776753,Worcester Street - Kidderminster,2023-03-07T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.35
776753,Worcester Street - Kidderminster,2023-03-07T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.65
776753,Worcester Street - Kidderminster,2023-03-07T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-03-07T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
776753,Worcester Street - Kidderminster,2023-03-07T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.5
776753,Worcester Street - Kidderminster,2023-03-07T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
776753,Worcester Street - Kidderminster,2023-03-07T08:00:00.000+00:00,transformer,,Temperature,C,11.8
776753,Worcester Street - Kidderminster,2023-03-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776753,Worcester Street - Kidderminster,2023-03-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
776753,Worcester Street - Kidderminster,2023-03-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-03-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
776753,Worcester Street - Kidderminster,2023-03-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-03-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
776753,Worcester Street - Kidderminster,2023-03-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
776753,Worcester Street - Kidderminster,2023-03-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
776753,Worcester Street - Kidderminster,2023-03-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
776753,Worcester Street - Kidderminster,2023-03-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,32.37
776753,Worcester Street - Kidderminster,2023-03-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,35.8
776753,Worcester Street - Kidderminster,2023-03-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,40.05
776753,Worcester Street - Kidderminster,2023-03-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
776753,Worcester Street - Kidderminster,2023-03-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
776753,Worcester Street - Kidderminster,2023-03-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
776753,Worcester Street - Kidderminster,2023-03-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
776753,Worcester Street - Kidderminster,2023-03-07T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
776753,Worcester Street - Kidderminster,2023-03-07T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
776753,Worcester Street - Kidderminster,2023-03-07T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.85
776753,Worcester Street - Kidderminster,2023-03-07T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.71
776753,Worcester Street - Kidderminster,2023-03-07T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.45
776753,Worcester Street - Kidderminster,2023-03-07T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.91
776753,Worcester Street - Kidderminster,2023-03-07T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
776753,Worcester Street - Kidderminster,2023-03-07T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.2
776753,Worcester Street - Kidderminster,2023-03-07T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.2
776753,Worcester Street - Kidderminster,2023-03-07T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.6
776753,Worcester Street - Kidderminster,2023-03-07T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-03-07T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.88
776753,Worcester Street - Kidderminster,2023-03-07T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
776753,Worcester Street - Kidderminster,2023-03-07T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.56
776753,Worcester Street - Kidderminster,2023-03-07T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.64
776753,Worcester Street - Kidderminster,2023-03-07T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.04
776753,Worcester Street - Kidderminster,2023-03-07T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-03-07T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
776753,Worcester Street - Kidderminster,2023-03-07T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.5
776753,Worcester Street - Kidderminster,2023-03-07T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
776753,Worcester Street - Kidderminster,2023-03-07T07:50:00.000+00:00,transformer,,Temperature,C,11.8
776753,Worcester Street - Kidderminster,2023-03-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776753,Worcester Street - Kidderminster,2023-03-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
776753,Worcester Street - Kidderminster,2023-03-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-03-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
776753,Worcester Street - Kidderminster,2023-03-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-03-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
776753,Worcester Street - Kidderminster,2023-03-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-03-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
776753,Worcester Street - Kidderminster,2023-03-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-03-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.06
776753,Worcester Street - Kidderminster,2023-03-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,34.76
776753,Worcester Street - Kidderminster,2023-03-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,34.95
776753,Worcester Street - Kidderminster,2023-03-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
776753,Worcester Street - Kidderminster,2023-03-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
776753,Worcester Street - Kidderminster,2023-03-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
776753,Worcester Street - Kidderminster,2023-03-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
776753,Worcester Street - Kidderminster,2023-03-07T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776753,Worcester Street - Kidderminster,2023-03-07T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
776753,Worcester Street - Kidderminster,2023-03-07T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.32
776753,Worcester Street - Kidderminster,2023-03-07T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.4
776753,Worcester Street - Kidderminster,2023-03-07T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.78
776753,Worcester Street - Kidderminster,2023-03-07T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.16
776753,Worcester Street - Kidderminster,2023-03-07T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-03-07T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.5
776753,Worcester Street - Kidderminster,2023-03-07T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.1
776753,Worcester Street - Kidderminster,2023-03-07T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.9
776753,Worcester Street - Kidderminster,2023-03-07T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-03-07T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.61
776753,Worcester Street - Kidderminster,2023-03-07T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-03-07T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.07
776753,Worcester Street - Kidderminster,2023-03-07T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.48
776753,Worcester Street - Kidderminster,2023-03-07T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.41
776753,Worcester Street - Kidderminster,2023-03-07T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
776753,Worcester Street - Kidderminster,2023-03-07T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
776753,Worcester Street - Kidderminster,2023-03-07T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.9
776753,Worcester Street - Kidderminster,2023-03-07T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
776753,Worcester Street - Kidderminster,2023-03-07T07:40:00.000+00:00,transformer,,Temperature,C,11.8
776753,Worcester Street - Kidderminster,2023-03-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776753,Worcester Street - Kidderminster,2023-03-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
776753,Worcester Street - Kidderminster,2023-03-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-03-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
776753,Worcester Street - Kidderminster,2023-03-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
776753,Worcester Street - Kidderminster,2023-03-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776753,Worcester Street - Kidderminster,2023-03-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
776753,Worcester Street - Kidderminster,2023-03-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-03-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.26
776753,Worcester Street - Kidderminster,2023-03-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,37.91
776753,Worcester Street - Kidderminster,2023-03-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,34.25
776753,Worcester Street - Kidderminster,2023-03-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
776753,Worcester Street - Kidderminster,2023-03-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
776753,Worcester Street - Kidderminster,2023-03-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
776753,Worcester Street - Kidderminster,2023-03-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
776753,Worcester Street - Kidderminster,2023-03-07T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
776753,Worcester Street - Kidderminster,2023-03-07T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
776753,Worcester Street - Kidderminster,2023-03-07T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.56
776753,Worcester Street - Kidderminster,2023-03-07T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
776753,Worcester Street - Kidderminster,2023-03-07T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.82
776753,Worcester Street - Kidderminster,2023-03-07T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.64
776753,Worcester Street - Kidderminster,2023-03-07T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-03-07T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
776753,Worcester Street - Kidderminster,2023-03-07T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-03-07T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.1
776753,Worcester Street - Kidderminster,2023-03-07T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.07
776753,Worcester Street - Kidderminster,2023-03-07T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
776753,Worcester Street - Kidderminster,2023-03-07T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-03-07T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.96
776753,Worcester Street - Kidderminster,2023-03-07T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.58
776753,Worcester Street - Kidderminster,2023-03-07T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.88
776753,Worcester Street - Kidderminster,2023-03-07T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
776753,Worcester Street - Kidderminster,2023-03-07T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
776753,Worcester Street - Kidderminster,2023-03-07T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.9
776753,Worcester Street - Kidderminster,2023-03-07T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
776753,Worcester Street - Kidderminster,2023-03-07T07:30:00.000+00:00,transformer,,Temperature,C,11.8
776753,Worcester Street - Kidderminster,2023-03-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776753,Worcester Street - Kidderminster,2023-03-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
776753,Worcester Street - Kidderminster,2023-03-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
776753,Worcester Street - Kidderminster,2023-03-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
