Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
776753,Worcester Street - Kidderminster,2023-03-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
776753,Worcester Street - Kidderminster,2023-03-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-03-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-03-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.72
776753,Worcester Street - Kidderminster,2023-03-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.01
776753,Worcester Street - Kidderminster,2023-03-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.35
776753,Worcester Street - Kidderminster,2023-03-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
776753,Worcester Street - Kidderminster,2023-03-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
776753,Worcester Street - Kidderminster,2023-03-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
776753,Worcester Street - Kidderminster,2023-03-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
776753,Worcester Street - Kidderminster,2023-03-07T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
776753,Worcester Street - Kidderminster,2023-03-07T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
776753,Worcester Street - Kidderminster,2023-03-07T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.85
776753,Worcester Street - Kidderminster,2023-03-07T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.09
776753,Worcester Street - Kidderminster,2023-03-07T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.35
776753,Worcester Street - Kidderminster,2023-03-07T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.97
776753,Worcester Street - Kidderminster,2023-03-07T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-03-07T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-03-07T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
776753,Worcester Street - Kidderminster,2023-03-07T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.4
776753,Worcester Street - Kidderminster,2023-03-07T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.19
776753,Worcester Street - Kidderminster,2023-03-07T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-03-07T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
776753,Worcester Street - Kidderminster,2023-03-07T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
776753,Worcester Street - Kidderminster,2023-03-07T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.54
776753,Worcester Street - Kidderminster,2023-03-07T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.1
776753,Worcester Street - Kidderminster,2023-03-07T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-03-07T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
776753,Worcester Street - Kidderminster,2023-03-07T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
776753,Worcester Street - Kidderminster,2023-03-07T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
776753,Worcester Street - Kidderminster,2023-03-07T07:20:00.000+00:00,transformer,,Temperature,C,11.8
776753,Worcester Street - Kidderminster,2023-03-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-03-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
776753,Worcester Street - Kidderminster,2023-03-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-03-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
776753,Worcester Street - Kidderminster,2023-03-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-03-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
776753,Worcester Street - Kidderminster,2023-03-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-03-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
776753,Worcester Street - Kidderminster,2023-03-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-03-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.24
776753,Worcester Street - Kidderminster,2023-03-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.55
776753,Worcester Street - Kidderminster,2023-03-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.91
776753,Worcester Street - Kidderminster,2023-03-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
776753,Worcester Street - Kidderminster,2023-03-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
776753,Worcester Street - Kidderminster,2023-03-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
776753,Worcester Street - Kidderminster,2023-03-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
776753,Worcester Street - Kidderminster,2023-03-07T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
776753,Worcester Street - Kidderminster,2023-03-07T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-03-07T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.89
776753,Worcester Street - Kidderminster,2023-03-07T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.86
776753,Worcester Street - Kidderminster,2023-03-07T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.18
776753,Worcester Street - Kidderminster,2023-03-07T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.85
776753,Worcester Street - Kidderminster,2023-03-07T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
776753,Worcester Street - Kidderminster,2023-03-07T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
776753,Worcester Street - Kidderminster,2023-03-07T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
776753,Worcester Street - Kidderminster,2023-03-07T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.9
776753,Worcester Street - Kidderminster,2023-03-07T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-03-07T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
776753,Worcester Street - Kidderminster,2023-03-07T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
776753,Worcester Street - Kidderminster,2023-03-07T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.56
776753,Worcester Street - Kidderminster,2023-03-07T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.23
776753,Worcester Street - Kidderminster,2023-03-07T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.41
776753,Worcester Street - Kidderminster,2023-03-07T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-03-07T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
776753,Worcester Street - Kidderminster,2023-03-07T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
776753,Worcester Street - Kidderminster,2023-03-07T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
776753,Worcester Street - Kidderminster,2023-03-07T07:10:00.000+00:00,transformer,,Temperature,C,11.8
776753,Worcester Street - Kidderminster,2023-03-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-03-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
776753,Worcester Street - Kidderminster,2023-03-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
776753,Worcester Street - Kidderminster,2023-03-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-03-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
776753,Worcester Street - Kidderminster,2023-03-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
776753,Worcester Street - Kidderminster,2023-03-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
776753,Worcester Street - Kidderminster,2023-03-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-03-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.18
776753,Worcester Street - Kidderminster,2023-03-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.1
776753,Worcester Street - Kidderminster,2023-03-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
776753,Worcester Street - Kidderminster,2023-03-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-03-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
776753,Worcester Street - Kidderminster,2023-03-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
776753,Worcester Street - Kidderminster,2023-03-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
776753,Worcester Street - Kidderminster,2023-03-07T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
776753,Worcester Street - Kidderminster,2023-03-07T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.83
776753,Worcester Street - Kidderminster,2023-03-07T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-03-07T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.36
776753,Worcester Street - Kidderminster,2023-03-07T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.62
776753,Worcester Street - Kidderminster,2023-03-07T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.37
776753,Worcester Street - Kidderminster,2023-03-07T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-03-07T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-03-07T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
776753,Worcester Street - Kidderminster,2023-03-07T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-03-07T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.52
776753,Worcester Street - Kidderminster,2023-03-07T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.4
776753,Worcester Street - Kidderminster,2023-03-07T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.79
776753,Worcester Street - Kidderminster,2023-03-07T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
776753,Worcester Street - Kidderminster,2023-03-07T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
776753,Worcester Street - Kidderminster,2023-03-07T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.67
776753,Worcester Street - Kidderminster,2023-03-07T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-03-07T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
776753,Worcester Street - Kidderminster,2023-03-07T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
776753,Worcester Street - Kidderminster,2023-03-07T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
776753,Worcester Street - Kidderminster,2023-03-07T07:00:00.000+00:00,transformer,,Temperature,C,11.8
776753,Worcester Street - Kidderminster,2023-03-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-03-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
776753,Worcester Street - Kidderminster,2023-03-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
776753,Worcester Street - Kidderminster,2023-03-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-03-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
776753,Worcester Street - Kidderminster,2023-03-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
776753,Worcester Street - Kidderminster,2023-03-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
776753,Worcester Street - Kidderminster,2023-03-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
776753,Worcester Street - Kidderminster,2023-03-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.3
776753,Worcester Street - Kidderminster,2023-03-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.36
776753,Worcester Street - Kidderminster,2023-03-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.64
776753,Worcester Street - Kidderminster,2023-03-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
776753,Worcester Street - Kidderminster,2023-03-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
776753,Worcester Street - Kidderminster,2023-03-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
776753,Worcester Street - Kidderminster,2023-03-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
776753,Worcester Street - Kidderminster,2023-03-07T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-03-07T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
776753,Worcester Street - Kidderminster,2023-03-07T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.11
776753,Worcester Street - Kidderminster,2023-03-07T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.56
776753,Worcester Street - Kidderminster,2023-03-07T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.91
776753,Worcester Street - Kidderminster,2023-03-07T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.1
776753,Worcester Street - Kidderminster,2023-03-07T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
776753,Worcester Street - Kidderminster,2023-03-07T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-03-07T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-03-07T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.2
776753,Worcester Street - Kidderminster,2023-03-07T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-03-07T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.54
776753,Worcester Street - Kidderminster,2023-03-07T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-03-07T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
776753,Worcester Street - Kidderminster,2023-03-07T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
776753,Worcester Street - Kidderminster,2023-03-07T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.45
776753,Worcester Street - Kidderminster,2023-03-07T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-03-07T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-03-07T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
776753,Worcester Street - Kidderminster,2023-03-07T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
776753,Worcester Street - Kidderminster,2023-03-07T06:50:00.000+00:00,transformer,,Temperature,C,11.8
776753,Worcester Street - Kidderminster,2023-03-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-03-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
776753,Worcester Street - Kidderminster,2023-03-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-03-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
776753,Worcester Street - Kidderminster,2023-03-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-03-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
776753,Worcester Street - Kidderminster,2023-03-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
776753,Worcester Street - Kidderminster,2023-03-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
776753,Worcester Street - Kidderminster,2023-03-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
776753,Worcester Street - Kidderminster,2023-03-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.35
776753,Worcester Street - Kidderminster,2023-03-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.26
776753,Worcester Street - Kidderminster,2023-03-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.71
776753,Worcester Street - Kidderminster,2023-03-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
776753,Worcester Street - Kidderminster,2023-03-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
776753,Worcester Street - Kidderminster,2023-03-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
776753,Worcester Street - Kidderminster,2023-03-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
776753,Worcester Street - Kidderminster,2023-03-07T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
776753,Worcester Street - Kidderminster,2023-03-07T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
776753,Worcester Street - Kidderminster,2023-03-07T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.63
776753,Worcester Street - Kidderminster,2023-03-07T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.25
776753,Worcester Street - Kidderminster,2023-03-07T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.11
776753,Worcester Street - Kidderminster,2023-03-07T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.63
776753,Worcester Street - Kidderminster,2023-03-07T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-03-07T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-03-07T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-03-07T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-03-07T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-03-07T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.95
776753,Worcester Street - Kidderminster,2023-03-07T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.13
776753,Worcester Street - Kidderminster,2023-03-07T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
776753,Worcester Street - Kidderminster,2023-03-07T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.54
776753,Worcester Street - Kidderminster,2023-03-07T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.56
776753,Worcester Street - Kidderminster,2023-03-07T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
776753,Worcester Street - Kidderminster,2023-03-07T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
776753,Worcester Street - Kidderminster,2023-03-07T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-03-07T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
776753,Worcester Street - Kidderminster,2023-03-07T06:40:00.000+00:00,transformer,,Temperature,C,11.8
776753,Worcester Street - Kidderminster,2023-03-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-03-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
776753,Worcester Street - Kidderminster,2023-03-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-03-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
776753,Worcester Street - Kidderminster,2023-03-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-03-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
776753,Worcester Street - Kidderminster,2023-03-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-03-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-03-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
776753,Worcester Street - Kidderminster,2023-03-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.68
776753,Worcester Street - Kidderminster,2023-03-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.34
776753,Worcester Street - Kidderminster,2023-03-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.97
776753,Worcester Street - Kidderminster,2023-03-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
776753,Worcester Street - Kidderminster,2023-03-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
776753,Worcester Street - Kidderminster,2023-03-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
776753,Worcester Street - Kidderminster,2023-03-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
776753,Worcester Street - Kidderminster,2023-03-07T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
776753,Worcester Street - Kidderminster,2023-03-07T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.85
776753,Worcester Street - Kidderminster,2023-03-07T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
776753,Worcester Street - Kidderminster,2023-03-07T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.33
776753,Worcester Street - Kidderminster,2023-03-07T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.67
776753,Worcester Street - Kidderminster,2023-03-07T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.46
776753,Worcester Street - Kidderminster,2023-03-07T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-03-07T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-03-07T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-03-07T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.8
776753,Worcester Street - Kidderminster,2023-03-07T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
776753,Worcester Street - Kidderminster,2023-03-07T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.34
776753,Worcester Street - Kidderminster,2023-03-07T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-03-07T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
776753,Worcester Street - Kidderminster,2023-03-07T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
776753,Worcester Street - Kidderminster,2023-03-07T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
776753,Worcester Street - Kidderminster,2023-03-07T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
776753,Worcester Street - Kidderminster,2023-03-07T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
776753,Worcester Street - Kidderminster,2023-03-07T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-03-07T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-03-07T06:30:00.000+00:00,transformer,,Temperature,C,11.8
776753,Worcester Street - Kidderminster,2023-03-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-03-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
776753,Worcester Street - Kidderminster,2023-03-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-03-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
776753,Worcester Street - Kidderminster,2023-03-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-03-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
776753,Worcester Street - Kidderminster,2023-03-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
776753,Worcester Street - Kidderminster,2023-03-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
776753,Worcester Street - Kidderminster,2023-03-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
776753,Worcester Street - Kidderminster,2023-03-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.69
776753,Worcester Street - Kidderminster,2023-03-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.71
776753,Worcester Street - Kidderminster,2023-03-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.76
776753,Worcester Street - Kidderminster,2023-03-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
776753,Worcester Street - Kidderminster,2023-03-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-03-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
776753,Worcester Street - Kidderminster,2023-03-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
776753,Worcester Street - Kidderminster,2023-03-07T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
776753,Worcester Street - Kidderminster,2023-03-07T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
776753,Worcester Street - Kidderminster,2023-03-07T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-03-07T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.34
776753,Worcester Street - Kidderminster,2023-03-07T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.37
776753,Worcester Street - Kidderminster,2023-03-07T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.42
776753,Worcester Street - Kidderminster,2023-03-07T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
776753,Worcester Street - Kidderminster,2023-03-07T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
776753,Worcester Street - Kidderminster,2023-03-07T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-03-07T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.8
776753,Worcester Street - Kidderminster,2023-03-07T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-03-07T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.42
776753,Worcester Street - Kidderminster,2023-03-07T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-03-07T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.98
776753,Worcester Street - Kidderminster,2023-03-07T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.78
776753,Worcester Street - Kidderminster,2023-03-07T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
776753,Worcester Street - Kidderminster,2023-03-07T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
776753,Worcester Street - Kidderminster,2023-03-07T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-03-07T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-03-07T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
776753,Worcester Street - Kidderminster,2023-03-07T06:20:00.000+00:00,transformer,,Temperature,C,11.8
776753,Worcester Street - Kidderminster,2023-03-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-03-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
776753,Worcester Street - Kidderminster,2023-03-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-03-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
776753,Worcester Street - Kidderminster,2023-03-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-03-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
776753,Worcester Street - Kidderminster,2023-03-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
776753,Worcester Street - Kidderminster,2023-03-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
776753,Worcester Street - Kidderminster,2023-03-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-03-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.07
776753,Worcester Street - Kidderminster,2023-03-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.85
776753,Worcester Street - Kidderminster,2023-03-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.37
776753,Worcester Street - Kidderminster,2023-03-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
776753,Worcester Street - Kidderminster,2023-03-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
776753,Worcester Street - Kidderminster,2023-03-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
776753,Worcester Street - Kidderminster,2023-03-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
776753,Worcester Street - Kidderminster,2023-03-07T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
776753,Worcester Street - Kidderminster,2023-03-07T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-03-07T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-03-07T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.28
776753,Worcester Street - Kidderminster,2023-03-07T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.53
776753,Worcester Street - Kidderminster,2023-03-07T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.06
776753,Worcester Street - Kidderminster,2023-03-07T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
776753,Worcester Street - Kidderminster,2023-03-07T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-03-07T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-03-07T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.4
776753,Worcester Street - Kidderminster,2023-03-07T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
776753,Worcester Street - Kidderminster,2023-03-07T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.83
776753,Worcester Street - Kidderminster,2023-03-07T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-03-07T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.45
776753,Worcester Street - Kidderminster,2023-03-07T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
776753,Worcester Street - Kidderminster,2023-03-07T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.82
776753,Worcester Street - Kidderminster,2023-03-07T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-03-07T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
776753,Worcester Street - Kidderminster,2023-03-07T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
776753,Worcester Street - Kidderminster,2023-03-07T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
776753,Worcester Street - Kidderminster,2023-03-07T06:10:00.000+00:00,transformer,,Temperature,C,11.8
776753,Worcester Street - Kidderminster,2023-03-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-03-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
776753,Worcester Street - Kidderminster,2023-03-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-03-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
776753,Worcester Street - Kidderminster,2023-03-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-03-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
776753,Worcester Street - Kidderminster,2023-03-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
776753,Worcester Street - Kidderminster,2023-03-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
776753,Worcester Street - Kidderminster,2023-03-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
776753,Worcester Street - Kidderminster,2023-03-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.48
776753,Worcester Street - Kidderminster,2023-03-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.32
776753,Worcester Street - Kidderminster,2023-03-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.85
776753,Worcester Street - Kidderminster,2023-03-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
776753,Worcester Street - Kidderminster,2023-03-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
776753,Worcester Street - Kidderminster,2023-03-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
776753,Worcester Street - Kidderminster,2023-03-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
776753,Worcester Street - Kidderminster,2023-03-07T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
776753,Worcester Street - Kidderminster,2023-03-07T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
776753,Worcester Street - Kidderminster,2023-03-07T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-03-07T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.4
776753,Worcester Street - Kidderminster,2023-03-07T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.87
776753,Worcester Street - Kidderminster,2023-03-07T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.05
776753,Worcester Street - Kidderminster,2023-03-07T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
776753,Worcester Street - Kidderminster,2023-03-07T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
776753,Worcester Street - Kidderminster,2023-03-07T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
776753,Worcester Street - Kidderminster,2023-03-07T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.4
776753,Worcester Street - Kidderminster,2023-03-07T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
776753,Worcester Street - Kidderminster,2023-03-07T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.04
776753,Worcester Street - Kidderminster,2023-03-07T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
776753,Worcester Street - Kidderminster,2023-03-07T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.68
776753,Worcester Street - Kidderminster,2023-03-07T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.29
776753,Worcester Street - Kidderminster,2023-03-07T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
776753,Worcester Street - Kidderminster,2023-03-07T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
776753,Worcester Street - Kidderminster,2023-03-07T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
776753,Worcester Street - Kidderminster,2023-03-07T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-03-07T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
776753,Worcester Street - Kidderminster,2023-03-07T06:00:00.000+00:00,transformer,,Temperature,C,11.8
776753,Worcester Street - Kidderminster,2023-03-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-03-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
776753,Worcester Street - Kidderminster,2023-03-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-03-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
776753,Worcester Street - Kidderminster,2023-03-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-03-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
776753,Worcester Street - Kidderminster,2023-03-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-03-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-03-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-03-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.83
776753,Worcester Street - Kidderminster,2023-03-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.84
776753,Worcester Street - Kidderminster,2023-03-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.3
776753,Worcester Street - Kidderminster,2023-03-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,32.9
776753,Worcester Street - Kidderminster,2023-03-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
776753,Worcester Street - Kidderminster,2023-03-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
776753,Worcester Street - Kidderminster,2023-03-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
776753,Worcester Street - Kidderminster,2023-03-07T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
776753,Worcester Street - Kidderminster,2023-03-07T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
776753,Worcester Street - Kidderminster,2023-03-07T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-03-07T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.41
776753,Worcester Street - Kidderminster,2023-03-07T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.93
776753,Worcester Street - Kidderminster,2023-03-07T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.38
776753,Worcester Street - Kidderminster,2023-03-07T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-03-07T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
776753,Worcester Street - Kidderminster,2023-03-07T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
776753,Worcester Street - Kidderminster,2023-03-07T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.8
776753,Worcester Street - Kidderminster,2023-03-07T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
776753,Worcester Street - Kidderminster,2023-03-07T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.15
776753,Worcester Street - Kidderminster,2023-03-07T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.08
776753,Worcester Street - Kidderminster,2023-03-07T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.86
776753,Worcester Street - Kidderminster,2023-03-07T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.64
776753,Worcester Street - Kidderminster,2023-03-07T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.98
776753,Worcester Street - Kidderminster,2023-03-07T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
776753,Worcester Street - Kidderminster,2023-03-07T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
776753,Worcester Street - Kidderminster,2023-03-07T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-03-07T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
776753,Worcester Street - Kidderminster,2023-03-07T05:50:00.000+00:00,transformer,,Temperature,C,11.8
776753,Worcester Street - Kidderminster,2023-03-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-03-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
776753,Worcester Street - Kidderminster,2023-03-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-03-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
776753,Worcester Street - Kidderminster,2023-03-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-03-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
776753,Worcester Street - Kidderminster,2023-03-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-03-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-03-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
776753,Worcester Street - Kidderminster,2023-03-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.01
776753,Worcester Street - Kidderminster,2023-03-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.26
776753,Worcester Street - Kidderminster,2023-03-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.77
776753,Worcester Street - Kidderminster,2023-03-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
776753,Worcester Street - Kidderminster,2023-03-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
776753,Worcester Street - Kidderminster,2023-03-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
776753,Worcester Street - Kidderminster,2023-03-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
776753,Worcester Street - Kidderminster,2023-03-07T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
776753,Worcester Street - Kidderminster,2023-03-07T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-03-07T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-03-07T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.32
776753,Worcester Street - Kidderminster,2023-03-07T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.91
776753,Worcester Street - Kidderminster,2023-03-07T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.72
776753,Worcester Street - Kidderminster,2023-03-07T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
776753,Worcester Street - Kidderminster,2023-03-07T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
776753,Worcester Street - Kidderminster,2023-03-07T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
776753,Worcester Street - Kidderminster,2023-03-07T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
776753,Worcester Street - Kidderminster,2023-03-07T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
776753,Worcester Street - Kidderminster,2023-03-07T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.33
776753,Worcester Street - Kidderminster,2023-03-07T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.89
776753,Worcester Street - Kidderminster,2023-03-07T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.46
776753,Worcester Street - Kidderminster,2023-03-07T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.54
776753,Worcester Street - Kidderminster,2023-03-07T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
776753,Worcester Street - Kidderminster,2023-03-07T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
776753,Worcester Street - Kidderminster,2023-03-07T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-03-07T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-03-07T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-03-07T05:40:00.000+00:00,transformer,,Temperature,C,11.8
776753,Worcester Street - Kidderminster,2023-03-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-03-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
776753,Worcester Street - Kidderminster,2023-03-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-03-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
776753,Worcester Street - Kidderminster,2023-03-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776753,Worcester Street - Kidderminster,2023-03-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
776753,Worcester Street - Kidderminster,2023-03-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
776753,Worcester Street - Kidderminster,2023-03-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-03-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
776753,Worcester Street - Kidderminster,2023-03-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.52
776753,Worcester Street - Kidderminster,2023-03-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.13
776753,Worcester Street - Kidderminster,2023-03-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.71
776753,Worcester Street - Kidderminster,2023-03-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
776753,Worcester Street - Kidderminster,2023-03-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
776753,Worcester Street - Kidderminster,2023-03-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
776753,Worcester Street - Kidderminster,2023-03-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
776753,Worcester Street - Kidderminster,2023-03-07T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
776753,Worcester Street - Kidderminster,2023-03-07T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-03-07T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.57
776753,Worcester Street - Kidderminster,2023-03-07T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.21
776753,Worcester Street - Kidderminster,2023-03-07T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.01
776753,Worcester Street - Kidderminster,2023-03-07T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.63
776753,Worcester Street - Kidderminster,2023-03-07T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-03-07T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
776753,Worcester Street - Kidderminster,2023-03-07T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
776753,Worcester Street - Kidderminster,2023-03-07T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.6
776753,Worcester Street - Kidderminster,2023-03-07T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
776753,Worcester Street - Kidderminster,2023-03-07T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.28
776753,Worcester Street - Kidderminster,2023-03-07T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
776753,Worcester Street - Kidderminster,2023-03-07T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
776753,Worcester Street - Kidderminster,2023-03-07T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.72
776753,Worcester Street - Kidderminster,2023-03-07T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.27
776753,Worcester Street - Kidderminster,2023-03-07T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
776753,Worcester Street - Kidderminster,2023-03-07T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
776753,Worcester Street - Kidderminster,2023-03-07T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-03-07T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-03-07T05:30:00.000+00:00,transformer,,Temperature,C,11.8
776753,Worcester Street - Kidderminster,2023-03-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-03-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
776753,Worcester Street - Kidderminster,2023-03-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-03-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
776753,Worcester Street - Kidderminster,2023-03-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776753,Worcester Street - Kidderminster,2023-03-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
776753,Worcester Street - Kidderminster,2023-03-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776753,Worcester Street - Kidderminster,2023-03-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
776753,Worcester Street - Kidderminster,2023-03-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
776753,Worcester Street - Kidderminster,2023-03-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.68
776753,Worcester Street - Kidderminster,2023-03-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.42
776753,Worcester Street - Kidderminster,2023-03-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.95
776753,Worcester Street - Kidderminster,2023-03-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
776753,Worcester Street - Kidderminster,2023-03-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
776753,Worcester Street - Kidderminster,2023-03-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
