Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.84
776753,Worcester Street - Kidderminster,2023-03-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.07
776753,Worcester Street - Kidderminster,2023-03-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.23
776753,Worcester Street - Kidderminster,2023-03-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
776753,Worcester Street - Kidderminster,2023-03-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
776753,Worcester Street - Kidderminster,2023-03-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
776753,Worcester Street - Kidderminster,2023-03-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
776753,Worcester Street - Kidderminster,2023-03-08T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.41
776753,Worcester Street - Kidderminster,2023-03-08T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
776753,Worcester Street - Kidderminster,2023-03-08T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.17
776753,Worcester Street - Kidderminster,2023-03-08T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.93
776753,Worcester Street - Kidderminster,2023-03-08T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.9
776753,Worcester Street - Kidderminster,2023-03-08T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.67
776753,Worcester Street - Kidderminster,2023-03-08T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
776753,Worcester Street - Kidderminster,2023-03-08T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
776753,Worcester Street - Kidderminster,2023-03-08T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-03-08T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.4
776753,Worcester Street - Kidderminster,2023-03-08T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.05
776753,Worcester Street - Kidderminster,2023-03-08T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
776753,Worcester Street - Kidderminster,2023-03-08T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
776753,Worcester Street - Kidderminster,2023-03-08T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.08
776753,Worcester Street - Kidderminster,2023-03-08T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.22
776753,Worcester Street - Kidderminster,2023-03-08T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
776753,Worcester Street - Kidderminster,2023-03-08T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
776753,Worcester Street - Kidderminster,2023-03-08T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
776753,Worcester Street - Kidderminster,2023-03-08T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
776753,Worcester Street - Kidderminster,2023-03-08T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
776753,Worcester Street - Kidderminster,2023-03-08T23:10:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-03-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
776753,Worcester Street - Kidderminster,2023-03-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776753,Worcester Street - Kidderminster,2023-03-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
776753,Worcester Street - Kidderminster,2023-03-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776753,Worcester Street - Kidderminster,2023-03-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
776753,Worcester Street - Kidderminster,2023-03-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.22
776753,Worcester Street - Kidderminster,2023-03-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
776753,Worcester Street - Kidderminster,2023-03-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
776753,Worcester Street - Kidderminster,2023-03-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.78
776753,Worcester Street - Kidderminster,2023-03-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.77
776753,Worcester Street - Kidderminster,2023-03-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.52
776753,Worcester Street - Kidderminster,2023-03-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
776753,Worcester Street - Kidderminster,2023-03-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
776753,Worcester Street - Kidderminster,2023-03-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
776753,Worcester Street - Kidderminster,2023-03-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
776753,Worcester Street - Kidderminster,2023-03-08T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-03-08T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
776753,Worcester Street - Kidderminster,2023-03-08T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.54
776753,Worcester Street - Kidderminster,2023-03-08T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.84
776753,Worcester Street - Kidderminster,2023-03-08T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.36
776753,Worcester Street - Kidderminster,2023-03-08T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.69
776753,Worcester Street - Kidderminster,2023-03-08T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
776753,Worcester Street - Kidderminster,2023-03-08T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-03-08T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-03-08T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.4
776753,Worcester Street - Kidderminster,2023-03-08T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-03-08T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-03-08T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-03-08T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
776753,Worcester Street - Kidderminster,2023-03-08T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
776753,Worcester Street - Kidderminster,2023-03-08T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.61
776753,Worcester Street - Kidderminster,2023-03-08T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-03-08T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
776753,Worcester Street - Kidderminster,2023-03-08T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
776753,Worcester Street - Kidderminster,2023-03-08T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
776753,Worcester Street - Kidderminster,2023-03-08T23:00:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-03-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
776753,Worcester Street - Kidderminster,2023-03-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776753,Worcester Street - Kidderminster,2023-03-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
776753,Worcester Street - Kidderminster,2023-03-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776753,Worcester Street - Kidderminster,2023-03-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
776753,Worcester Street - Kidderminster,2023-03-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-03-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-03-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
776753,Worcester Street - Kidderminster,2023-03-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.4
776753,Worcester Street - Kidderminster,2023-03-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.95
776753,Worcester Street - Kidderminster,2023-03-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.66
776753,Worcester Street - Kidderminster,2023-03-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
776753,Worcester Street - Kidderminster,2023-03-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
776753,Worcester Street - Kidderminster,2023-03-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
776753,Worcester Street - Kidderminster,2023-03-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
776753,Worcester Street - Kidderminster,2023-03-08T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.11
776753,Worcester Street - Kidderminster,2023-03-08T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
776753,Worcester Street - Kidderminster,2023-03-08T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-03-08T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.56
776753,Worcester Street - Kidderminster,2023-03-08T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.28
776753,Worcester Street - Kidderminster,2023-03-08T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.55
776753,Worcester Street - Kidderminster,2023-03-08T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
776753,Worcester Street - Kidderminster,2023-03-08T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-03-08T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-03-08T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.9
776753,Worcester Street - Kidderminster,2023-03-08T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-03-08T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
776753,Worcester Street - Kidderminster,2023-03-08T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.21
776753,Worcester Street - Kidderminster,2023-03-08T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.62
776753,Worcester Street - Kidderminster,2023-03-08T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.81
776753,Worcester Street - Kidderminster,2023-03-08T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
776753,Worcester Street - Kidderminster,2023-03-08T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
776753,Worcester Street - Kidderminster,2023-03-08T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-03-08T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
776753,Worcester Street - Kidderminster,2023-03-08T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
776753,Worcester Street - Kidderminster,2023-03-08T22:50:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-03-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
776753,Worcester Street - Kidderminster,2023-03-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776753,Worcester Street - Kidderminster,2023-03-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
776753,Worcester Street - Kidderminster,2023-03-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776753,Worcester Street - Kidderminster,2023-03-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
776753,Worcester Street - Kidderminster,2023-03-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
776753,Worcester Street - Kidderminster,2023-03-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-03-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
776753,Worcester Street - Kidderminster,2023-03-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.93
776753,Worcester Street - Kidderminster,2023-03-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.75
776753,Worcester Street - Kidderminster,2023-03-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.99
776753,Worcester Street - Kidderminster,2023-03-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
776753,Worcester Street - Kidderminster,2023-03-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-03-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-03-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
776753,Worcester Street - Kidderminster,2023-03-08T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.82
776753,Worcester Street - Kidderminster,2023-03-08T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
776753,Worcester Street - Kidderminster,2023-03-08T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.52
776753,Worcester Street - Kidderminster,2023-03-08T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.64
776753,Worcester Street - Kidderminster,2023-03-08T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.52
776753,Worcester Street - Kidderminster,2023-03-08T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.35
776753,Worcester Street - Kidderminster,2023-03-08T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
776753,Worcester Street - Kidderminster,2023-03-08T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
776753,Worcester Street - Kidderminster,2023-03-08T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-03-08T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.6
776753,Worcester Street - Kidderminster,2023-03-08T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
776753,Worcester Street - Kidderminster,2023-03-08T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-03-08T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.99
776753,Worcester Street - Kidderminster,2023-03-08T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
776753,Worcester Street - Kidderminster,2023-03-08T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.19
776753,Worcester Street - Kidderminster,2023-03-08T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.87
776753,Worcester Street - Kidderminster,2023-03-08T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
776753,Worcester Street - Kidderminster,2023-03-08T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
776753,Worcester Street - Kidderminster,2023-03-08T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
776753,Worcester Street - Kidderminster,2023-03-08T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
776753,Worcester Street - Kidderminster,2023-03-08T22:40:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-03-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
776753,Worcester Street - Kidderminster,2023-03-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-03-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
776753,Worcester Street - Kidderminster,2023-03-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776753,Worcester Street - Kidderminster,2023-03-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
776753,Worcester Street - Kidderminster,2023-03-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
776753,Worcester Street - Kidderminster,2023-03-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
776753,Worcester Street - Kidderminster,2023-03-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-03-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.1
776753,Worcester Street - Kidderminster,2023-03-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.37
776753,Worcester Street - Kidderminster,2023-03-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.13
776753,Worcester Street - Kidderminster,2023-03-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
776753,Worcester Street - Kidderminster,2023-03-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
776753,Worcester Street - Kidderminster,2023-03-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
776753,Worcester Street - Kidderminster,2023-03-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
776753,Worcester Street - Kidderminster,2023-03-08T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.32
776753,Worcester Street - Kidderminster,2023-03-08T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
776753,Worcester Street - Kidderminster,2023-03-08T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.07
776753,Worcester Street - Kidderminster,2023-03-08T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.34
776753,Worcester Street - Kidderminster,2023-03-08T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.98
776753,Worcester Street - Kidderminster,2023-03-08T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.53
776753,Worcester Street - Kidderminster,2023-03-08T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
776753,Worcester Street - Kidderminster,2023-03-08T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-03-08T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
776753,Worcester Street - Kidderminster,2023-03-08T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.5
776753,Worcester Street - Kidderminster,2023-03-08T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-03-08T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-03-08T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-03-08T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.98
776753,Worcester Street - Kidderminster,2023-03-08T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.85
776753,Worcester Street - Kidderminster,2023-03-08T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
776753,Worcester Street - Kidderminster,2023-03-08T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
776753,Worcester Street - Kidderminster,2023-03-08T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-03-08T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
776753,Worcester Street - Kidderminster,2023-03-08T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
776753,Worcester Street - Kidderminster,2023-03-08T22:30:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
776753,Worcester Street - Kidderminster,2023-03-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
776753,Worcester Street - Kidderminster,2023-03-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
776753,Worcester Street - Kidderminster,2023-03-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776753,Worcester Street - Kidderminster,2023-03-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
776753,Worcester Street - Kidderminster,2023-03-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
776753,Worcester Street - Kidderminster,2023-03-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
776753,Worcester Street - Kidderminster,2023-03-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
776753,Worcester Street - Kidderminster,2023-03-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.09
776753,Worcester Street - Kidderminster,2023-03-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.69
776753,Worcester Street - Kidderminster,2023-03-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.39
776753,Worcester Street - Kidderminster,2023-03-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
776753,Worcester Street - Kidderminster,2023-03-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-03-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
776753,Worcester Street - Kidderminster,2023-03-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
776753,Worcester Street - Kidderminster,2023-03-08T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-03-08T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.81
776753,Worcester Street - Kidderminster,2023-03-08T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.32
776753,Worcester Street - Kidderminster,2023-03-08T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.42
776753,Worcester Street - Kidderminster,2023-03-08T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.1
776753,Worcester Street - Kidderminster,2023-03-08T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.69
776753,Worcester Street - Kidderminster,2023-03-08T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
776753,Worcester Street - Kidderminster,2023-03-08T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
776753,Worcester Street - Kidderminster,2023-03-08T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-03-08T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.4
776753,Worcester Street - Kidderminster,2023-03-08T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
776753,Worcester Street - Kidderminster,2023-03-08T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
776753,Worcester Street - Kidderminster,2023-03-08T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-03-08T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
776753,Worcester Street - Kidderminster,2023-03-08T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
776753,Worcester Street - Kidderminster,2023-03-08T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.52
776753,Worcester Street - Kidderminster,2023-03-08T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
776753,Worcester Street - Kidderminster,2023-03-08T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-03-08T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-03-08T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-03-08T22:20:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-03-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
776753,Worcester Street - Kidderminster,2023-03-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-03-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
776753,Worcester Street - Kidderminster,2023-03-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776753,Worcester Street - Kidderminster,2023-03-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
776753,Worcester Street - Kidderminster,2023-03-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
776753,Worcester Street - Kidderminster,2023-03-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-03-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
776753,Worcester Street - Kidderminster,2023-03-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.12
776753,Worcester Street - Kidderminster,2023-03-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.14
776753,Worcester Street - Kidderminster,2023-03-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.65
776753,Worcester Street - Kidderminster,2023-03-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
776753,Worcester Street - Kidderminster,2023-03-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-03-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
776753,Worcester Street - Kidderminster,2023-03-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
776753,Worcester Street - Kidderminster,2023-03-08T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.95
776753,Worcester Street - Kidderminster,2023-03-08T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
776753,Worcester Street - Kidderminster,2023-03-08T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-03-08T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.15
776753,Worcester Street - Kidderminster,2023-03-08T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.35
776753,Worcester Street - Kidderminster,2023-03-08T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.18
776753,Worcester Street - Kidderminster,2023-03-08T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
776753,Worcester Street - Kidderminster,2023-03-08T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-03-08T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
776753,Worcester Street - Kidderminster,2023-03-08T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.0
776753,Worcester Street - Kidderminster,2023-03-08T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
776753,Worcester Street - Kidderminster,2023-03-08T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-03-08T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.12
776753,Worcester Street - Kidderminster,2023-03-08T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.99
776753,Worcester Street - Kidderminster,2023-03-08T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.08
776753,Worcester Street - Kidderminster,2023-03-08T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
776753,Worcester Street - Kidderminster,2023-03-08T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-03-08T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
776753,Worcester Street - Kidderminster,2023-03-08T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-03-08T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
776753,Worcester Street - Kidderminster,2023-03-08T22:10:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-03-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
776753,Worcester Street - Kidderminster,2023-03-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-03-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
776753,Worcester Street - Kidderminster,2023-03-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776753,Worcester Street - Kidderminster,2023-03-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
776753,Worcester Street - Kidderminster,2023-03-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
776753,Worcester Street - Kidderminster,2023-03-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
776753,Worcester Street - Kidderminster,2023-03-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-03-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.9
776753,Worcester Street - Kidderminster,2023-03-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.27
776753,Worcester Street - Kidderminster,2023-03-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.4
776753,Worcester Street - Kidderminster,2023-03-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
776753,Worcester Street - Kidderminster,2023-03-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
776753,Worcester Street - Kidderminster,2023-03-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-03-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
776753,Worcester Street - Kidderminster,2023-03-08T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.97
776753,Worcester Street - Kidderminster,2023-03-08T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-03-08T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-03-08T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.84
776753,Worcester Street - Kidderminster,2023-03-08T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.75
776753,Worcester Street - Kidderminster,2023-03-08T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.0
776753,Worcester Street - Kidderminster,2023-03-08T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
776753,Worcester Street - Kidderminster,2023-03-08T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-03-08T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
776753,Worcester Street - Kidderminster,2023-03-08T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.2
776753,Worcester Street - Kidderminster,2023-03-08T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
776753,Worcester Street - Kidderminster,2023-03-08T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-03-08T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.92
776753,Worcester Street - Kidderminster,2023-03-08T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.28
776753,Worcester Street - Kidderminster,2023-03-08T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.89
776753,Worcester Street - Kidderminster,2023-03-08T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
776753,Worcester Street - Kidderminster,2023-03-08T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
776753,Worcester Street - Kidderminster,2023-03-08T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-03-08T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
776753,Worcester Street - Kidderminster,2023-03-08T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
776753,Worcester Street - Kidderminster,2023-03-08T22:00:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-03-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
776753,Worcester Street - Kidderminster,2023-03-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-03-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
776753,Worcester Street - Kidderminster,2023-03-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776753,Worcester Street - Kidderminster,2023-03-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
776753,Worcester Street - Kidderminster,2023-03-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
776753,Worcester Street - Kidderminster,2023-03-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
776753,Worcester Street - Kidderminster,2023-03-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
776753,Worcester Street - Kidderminster,2023-03-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.88
776753,Worcester Street - Kidderminster,2023-03-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.5
776753,Worcester Street - Kidderminster,2023-03-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.97
776753,Worcester Street - Kidderminster,2023-03-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
776753,Worcester Street - Kidderminster,2023-03-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
776753,Worcester Street - Kidderminster,2023-03-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
776753,Worcester Street - Kidderminster,2023-03-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
776753,Worcester Street - Kidderminster,2023-03-08T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.13
776753,Worcester Street - Kidderminster,2023-03-08T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
776753,Worcester Street - Kidderminster,2023-03-08T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.76
776753,Worcester Street - Kidderminster,2023-03-08T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.15
776753,Worcester Street - Kidderminster,2023-03-08T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.05
776753,Worcester Street - Kidderminster,2023-03-08T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.58
776753,Worcester Street - Kidderminster,2023-03-08T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
776753,Worcester Street - Kidderminster,2023-03-08T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-03-08T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
776753,Worcester Street - Kidderminster,2023-03-08T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.6
776753,Worcester Street - Kidderminster,2023-03-08T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
776753,Worcester Street - Kidderminster,2023-03-08T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-03-08T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.54
776753,Worcester Street - Kidderminster,2023-03-08T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.35
776753,Worcester Street - Kidderminster,2023-03-08T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.07
776753,Worcester Street - Kidderminster,2023-03-08T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.99
776753,Worcester Street - Kidderminster,2023-03-08T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
776753,Worcester Street - Kidderminster,2023-03-08T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-03-08T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
776753,Worcester Street - Kidderminster,2023-03-08T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
776753,Worcester Street - Kidderminster,2023-03-08T21:50:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
776753,Worcester Street - Kidderminster,2023-03-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-03-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
776753,Worcester Street - Kidderminster,2023-03-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776753,Worcester Street - Kidderminster,2023-03-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
776753,Worcester Street - Kidderminster,2023-03-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
776753,Worcester Street - Kidderminster,2023-03-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-03-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
776753,Worcester Street - Kidderminster,2023-03-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.27
776753,Worcester Street - Kidderminster,2023-03-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.97
776753,Worcester Street - Kidderminster,2023-03-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.27
776753,Worcester Street - Kidderminster,2023-03-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
776753,Worcester Street - Kidderminster,2023-03-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
776753,Worcester Street - Kidderminster,2023-03-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
776753,Worcester Street - Kidderminster,2023-03-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
776753,Worcester Street - Kidderminster,2023-03-08T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.09
776753,Worcester Street - Kidderminster,2023-03-08T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
776753,Worcester Street - Kidderminster,2023-03-08T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-03-08T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.05
776753,Worcester Street - Kidderminster,2023-03-08T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.1
776753,Worcester Street - Kidderminster,2023-03-08T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.14
776753,Worcester Street - Kidderminster,2023-03-08T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.3
776753,Worcester Street - Kidderminster,2023-03-08T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-03-08T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-03-08T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.8
776753,Worcester Street - Kidderminster,2023-03-08T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-03-08T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
776753,Worcester Street - Kidderminster,2023-03-08T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.31
776753,Worcester Street - Kidderminster,2023-03-08T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.43
776753,Worcester Street - Kidderminster,2023-03-08T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.24
776753,Worcester Street - Kidderminster,2023-03-08T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.17
776753,Worcester Street - Kidderminster,2023-03-08T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
776753,Worcester Street - Kidderminster,2023-03-08T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-03-08T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
776753,Worcester Street - Kidderminster,2023-03-08T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
776753,Worcester Street - Kidderminster,2023-03-08T21:40:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
776753,Worcester Street - Kidderminster,2023-03-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-03-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
776753,Worcester Street - Kidderminster,2023-03-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776753,Worcester Street - Kidderminster,2023-03-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
776753,Worcester Street - Kidderminster,2023-03-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
776753,Worcester Street - Kidderminster,2023-03-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
776753,Worcester Street - Kidderminster,2023-03-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
776753,Worcester Street - Kidderminster,2023-03-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.23
776753,Worcester Street - Kidderminster,2023-03-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,6.18
776753,Worcester Street - Kidderminster,2023-03-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.11
776753,Worcester Street - Kidderminster,2023-03-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
776753,Worcester Street - Kidderminster,2023-03-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-03-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
776753,Worcester Street - Kidderminster,2023-03-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
776753,Worcester Street - Kidderminster,2023-03-08T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.99
776753,Worcester Street - Kidderminster,2023-03-08T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
776753,Worcester Street - Kidderminster,2023-03-08T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.7
776753,Worcester Street - Kidderminster,2023-03-08T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.87
776753,Worcester Street - Kidderminster,2023-03-08T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.92
776753,Worcester Street - Kidderminster,2023-03-08T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.56
776753,Worcester Street - Kidderminster,2023-03-08T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-03-08T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-03-08T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-03-08T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.8
776753,Worcester Street - Kidderminster,2023-03-08T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
776753,Worcester Street - Kidderminster,2023-03-08T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
776753,Worcester Street - Kidderminster,2023-03-08T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.33
776753,Worcester Street - Kidderminster,2023-03-08T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
776753,Worcester Street - Kidderminster,2023-03-08T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.16
776753,Worcester Street - Kidderminster,2023-03-08T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.16
776753,Worcester Street - Kidderminster,2023-03-08T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
776753,Worcester Street - Kidderminster,2023-03-08T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
776753,Worcester Street - Kidderminster,2023-03-08T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
776753,Worcester Street - Kidderminster,2023-03-08T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
776753,Worcester Street - Kidderminster,2023-03-08T21:30:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-03-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
776753,Worcester Street - Kidderminster,2023-03-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-03-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
776753,Worcester Street - Kidderminster,2023-03-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776753,Worcester Street - Kidderminster,2023-03-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
776753,Worcester Street - Kidderminster,2023-03-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
776753,Worcester Street - Kidderminster,2023-03-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
776753,Worcester Street - Kidderminster,2023-03-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
776753,Worcester Street - Kidderminster,2023-03-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,7.37
776753,Worcester Street - Kidderminster,2023-03-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,6.93
776753,Worcester Street - Kidderminster,2023-03-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.66
776753,Worcester Street - Kidderminster,2023-03-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
776753,Worcester Street - Kidderminster,2023-03-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
776753,Worcester Street - Kidderminster,2023-03-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-03-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
776753,Worcester Street - Kidderminster,2023-03-08T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.02
776753,Worcester Street - Kidderminster,2023-03-08T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-03-08T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.75
776753,Worcester Street - Kidderminster,2023-03-08T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.09
776753,Worcester Street - Kidderminster,2023-03-08T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.92
776753,Worcester Street - Kidderminster,2023-03-08T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.35
776753,Worcester Street - Kidderminster,2023-03-08T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
776753,Worcester Street - Kidderminster,2023-03-08T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-03-08T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-03-08T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.6
776753,Worcester Street - Kidderminster,2023-03-08T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.21
776753,Worcester Street - Kidderminster,2023-03-08T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-03-08T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.6
776753,Worcester Street - Kidderminster,2023-03-08T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.17
776753,Worcester Street - Kidderminster,2023-03-08T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
776753,Worcester Street - Kidderminster,2023-03-08T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.64
776753,Worcester Street - Kidderminster,2023-03-08T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
776753,Worcester Street - Kidderminster,2023-03-08T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
776753,Worcester Street - Kidderminster,2023-03-08T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-03-08T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
776753,Worcester Street - Kidderminster,2023-03-08T21:20:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
776753,Worcester Street - Kidderminster,2023-03-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-03-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
776753,Worcester Street - Kidderminster,2023-03-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776753,Worcester Street - Kidderminster,2023-03-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
776753,Worcester Street - Kidderminster,2023-03-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776753,Worcester Street - Kidderminster,2023-03-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-03-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
776753,Worcester Street - Kidderminster,2023-03-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,7.01
776753,Worcester Street - Kidderminster,2023-03-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,7.25
776753,Worcester Street - Kidderminster,2023-03-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.93
776753,Worcester Street - Kidderminster,2023-03-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
776753,Worcester Street - Kidderminster,2023-03-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
776753,Worcester Street - Kidderminster,2023-03-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
776753,Worcester Street - Kidderminster,2023-03-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
776753,Worcester Street - Kidderminster,2023-03-08T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-03-08T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
776753,Worcester Street - Kidderminster,2023-03-08T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.87
