Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-08T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.2
776753,Worcester Street - Kidderminster,2023-03-08T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.39
776753,Worcester Street - Kidderminster,2023-03-08T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.63
776753,Worcester Street - Kidderminster,2023-03-08T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.3
776753,Worcester Street - Kidderminster,2023-03-08T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-03-08T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
776753,Worcester Street - Kidderminster,2023-03-08T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.0
776753,Worcester Street - Kidderminster,2023-03-08T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.01
776753,Worcester Street - Kidderminster,2023-03-08T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
776753,Worcester Street - Kidderminster,2023-03-08T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.89
776753,Worcester Street - Kidderminster,2023-03-08T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.02
776753,Worcester Street - Kidderminster,2023-03-08T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.03
776753,Worcester Street - Kidderminster,2023-03-08T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.26
776753,Worcester Street - Kidderminster,2023-03-08T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
776753,Worcester Street - Kidderminster,2023-03-08T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-03-08T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-03-08T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
776753,Worcester Street - Kidderminster,2023-03-08T21:10:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-03-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
776753,Worcester Street - Kidderminster,2023-03-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-03-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
776753,Worcester Street - Kidderminster,2023-03-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776753,Worcester Street - Kidderminster,2023-03-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
776753,Worcester Street - Kidderminster,2023-03-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
776753,Worcester Street - Kidderminster,2023-03-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
776753,Worcester Street - Kidderminster,2023-03-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
776753,Worcester Street - Kidderminster,2023-03-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,6.98
776753,Worcester Street - Kidderminster,2023-03-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,6.27
776753,Worcester Street - Kidderminster,2023-03-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.28
776753,Worcester Street - Kidderminster,2023-03-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
776753,Worcester Street - Kidderminster,2023-03-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-03-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
776753,Worcester Street - Kidderminster,2023-03-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
776753,Worcester Street - Kidderminster,2023-03-08T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.32
776753,Worcester Street - Kidderminster,2023-03-08T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
776753,Worcester Street - Kidderminster,2023-03-08T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.92
776753,Worcester Street - Kidderminster,2023-03-08T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.1
776753,Worcester Street - Kidderminster,2023-03-08T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.39
776753,Worcester Street - Kidderminster,2023-03-08T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.09
776753,Worcester Street - Kidderminster,2023-03-08T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
776753,Worcester Street - Kidderminster,2023-03-08T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-03-08T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-03-08T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.9
776753,Worcester Street - Kidderminster,2023-03-08T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.23
776753,Worcester Street - Kidderminster,2023-03-08T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-03-08T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.86
776753,Worcester Street - Kidderminster,2023-03-08T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.87
776753,Worcester Street - Kidderminster,2023-03-08T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.13
776753,Worcester Street - Kidderminster,2023-03-08T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.33
776753,Worcester Street - Kidderminster,2023-03-08T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776753,Worcester Street - Kidderminster,2023-03-08T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
776753,Worcester Street - Kidderminster,2023-03-08T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
776753,Worcester Street - Kidderminster,2023-03-08T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
776753,Worcester Street - Kidderminster,2023-03-08T21:00:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-03-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
776753,Worcester Street - Kidderminster,2023-03-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-03-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
776753,Worcester Street - Kidderminster,2023-03-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-03-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
776753,Worcester Street - Kidderminster,2023-03-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
776753,Worcester Street - Kidderminster,2023-03-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
776753,Worcester Street - Kidderminster,2023-03-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
776753,Worcester Street - Kidderminster,2023-03-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,7.73
776753,Worcester Street - Kidderminster,2023-03-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,7.37
776753,Worcester Street - Kidderminster,2023-03-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.46
776753,Worcester Street - Kidderminster,2023-03-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
776753,Worcester Street - Kidderminster,2023-03-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
776753,Worcester Street - Kidderminster,2023-03-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
776753,Worcester Street - Kidderminster,2023-03-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
776753,Worcester Street - Kidderminster,2023-03-08T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-03-08T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-03-08T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-03-08T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
776753,Worcester Street - Kidderminster,2023-03-08T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.57
776753,Worcester Street - Kidderminster,2023-03-08T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.69
776753,Worcester Street - Kidderminster,2023-03-08T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
776753,Worcester Street - Kidderminster,2023-03-08T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-03-08T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-03-08T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.3
776753,Worcester Street - Kidderminster,2023-03-08T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.3
776753,Worcester Street - Kidderminster,2023-03-08T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-03-08T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.24
776753,Worcester Street - Kidderminster,2023-03-08T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.17
776753,Worcester Street - Kidderminster,2023-03-08T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.13
776753,Worcester Street - Kidderminster,2023-03-08T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
776753,Worcester Street - Kidderminster,2023-03-08T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
776753,Worcester Street - Kidderminster,2023-03-08T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
776753,Worcester Street - Kidderminster,2023-03-08T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
776753,Worcester Street - Kidderminster,2023-03-08T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
776753,Worcester Street - Kidderminster,2023-03-08T20:50:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-03-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
776753,Worcester Street - Kidderminster,2023-03-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-03-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
776753,Worcester Street - Kidderminster,2023-03-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776753,Worcester Street - Kidderminster,2023-03-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
776753,Worcester Street - Kidderminster,2023-03-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-03-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-03-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
776753,Worcester Street - Kidderminster,2023-03-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,5.93
776753,Worcester Street - Kidderminster,2023-03-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,7.56
776753,Worcester Street - Kidderminster,2023-03-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.75
776753,Worcester Street - Kidderminster,2023-03-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
776753,Worcester Street - Kidderminster,2023-03-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
776753,Worcester Street - Kidderminster,2023-03-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
776753,Worcester Street - Kidderminster,2023-03-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
776753,Worcester Street - Kidderminster,2023-03-08T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-03-08T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
776753,Worcester Street - Kidderminster,2023-03-08T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-03-08T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.61
776753,Worcester Street - Kidderminster,2023-03-08T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.12
776753,Worcester Street - Kidderminster,2023-03-08T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.52
776753,Worcester Street - Kidderminster,2023-03-08T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.5
776753,Worcester Street - Kidderminster,2023-03-08T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
776753,Worcester Street - Kidderminster,2023-03-08T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-03-08T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.4
776753,Worcester Street - Kidderminster,2023-03-08T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.39
776753,Worcester Street - Kidderminster,2023-03-08T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-03-08T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.32
776753,Worcester Street - Kidderminster,2023-03-08T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.31
776753,Worcester Street - Kidderminster,2023-03-08T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.37
776753,Worcester Street - Kidderminster,2023-03-08T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
776753,Worcester Street - Kidderminster,2023-03-08T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-03-08T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
776753,Worcester Street - Kidderminster,2023-03-08T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
776753,Worcester Street - Kidderminster,2023-03-08T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-03-08T20:40:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-03-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
776753,Worcester Street - Kidderminster,2023-03-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-03-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
776753,Worcester Street - Kidderminster,2023-03-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-03-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
776753,Worcester Street - Kidderminster,2023-03-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
776753,Worcester Street - Kidderminster,2023-03-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-03-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
776753,Worcester Street - Kidderminster,2023-03-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,6.69
776753,Worcester Street - Kidderminster,2023-03-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,8.42
776753,Worcester Street - Kidderminster,2023-03-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.85
776753,Worcester Street - Kidderminster,2023-03-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
776753,Worcester Street - Kidderminster,2023-03-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
776753,Worcester Street - Kidderminster,2023-03-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
776753,Worcester Street - Kidderminster,2023-03-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
776753,Worcester Street - Kidderminster,2023-03-08T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-03-08T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
776753,Worcester Street - Kidderminster,2023-03-08T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.99
776753,Worcester Street - Kidderminster,2023-03-08T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.13
776753,Worcester Street - Kidderminster,2023-03-08T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.95
776753,Worcester Street - Kidderminster,2023-03-08T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.44
776753,Worcester Street - Kidderminster,2023-03-08T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.1
776753,Worcester Street - Kidderminster,2023-03-08T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
776753,Worcester Street - Kidderminster,2023-03-08T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-03-08T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.3
776753,Worcester Street - Kidderminster,2023-03-08T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.23
776753,Worcester Street - Kidderminster,2023-03-08T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-03-08T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.2
776753,Worcester Street - Kidderminster,2023-03-08T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.36
776753,Worcester Street - Kidderminster,2023-03-08T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.3
776753,Worcester Street - Kidderminster,2023-03-08T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.32
776753,Worcester Street - Kidderminster,2023-03-08T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
776753,Worcester Street - Kidderminster,2023-03-08T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
776753,Worcester Street - Kidderminster,2023-03-08T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
776753,Worcester Street - Kidderminster,2023-03-08T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
776753,Worcester Street - Kidderminster,2023-03-08T20:30:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-03-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
776753,Worcester Street - Kidderminster,2023-03-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-03-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
776753,Worcester Street - Kidderminster,2023-03-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-03-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
776753,Worcester Street - Kidderminster,2023-03-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-03-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
776753,Worcester Street - Kidderminster,2023-03-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
776753,Worcester Street - Kidderminster,2023-03-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,6.26
776753,Worcester Street - Kidderminster,2023-03-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,8.11
776753,Worcester Street - Kidderminster,2023-03-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.92
776753,Worcester Street - Kidderminster,2023-03-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
776753,Worcester Street - Kidderminster,2023-03-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
776753,Worcester Street - Kidderminster,2023-03-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
776753,Worcester Street - Kidderminster,2023-03-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
776753,Worcester Street - Kidderminster,2023-03-08T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.48
776753,Worcester Street - Kidderminster,2023-03-08T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
776753,Worcester Street - Kidderminster,2023-03-08T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.03
776753,Worcester Street - Kidderminster,2023-03-08T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.12
776753,Worcester Street - Kidderminster,2023-03-08T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.08
776753,Worcester Street - Kidderminster,2023-03-08T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.26
776753,Worcester Street - Kidderminster,2023-03-08T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
776753,Worcester Street - Kidderminster,2023-03-08T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-03-08T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-03-08T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.2
776753,Worcester Street - Kidderminster,2023-03-08T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
776753,Worcester Street - Kidderminster,2023-03-08T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
776753,Worcester Street - Kidderminster,2023-03-08T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-03-08T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.9
776753,Worcester Street - Kidderminster,2023-03-08T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.85
776753,Worcester Street - Kidderminster,2023-03-08T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.85
776753,Worcester Street - Kidderminster,2023-03-08T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
776753,Worcester Street - Kidderminster,2023-03-08T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
776753,Worcester Street - Kidderminster,2023-03-08T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
776753,Worcester Street - Kidderminster,2023-03-08T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
776753,Worcester Street - Kidderminster,2023-03-08T20:20:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-03-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
776753,Worcester Street - Kidderminster,2023-03-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-03-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
776753,Worcester Street - Kidderminster,2023-03-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-03-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
776753,Worcester Street - Kidderminster,2023-03-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
776753,Worcester Street - Kidderminster,2023-03-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
776753,Worcester Street - Kidderminster,2023-03-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
776753,Worcester Street - Kidderminster,2023-03-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,6.79
776753,Worcester Street - Kidderminster,2023-03-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,6.8
776753,Worcester Street - Kidderminster,2023-03-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.35
776753,Worcester Street - Kidderminster,2023-03-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
776753,Worcester Street - Kidderminster,2023-03-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
776753,Worcester Street - Kidderminster,2023-03-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
776753,Worcester Street - Kidderminster,2023-03-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
776753,Worcester Street - Kidderminster,2023-03-08T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.62
776753,Worcester Street - Kidderminster,2023-03-08T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
776753,Worcester Street - Kidderminster,2023-03-08T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.93
776753,Worcester Street - Kidderminster,2023-03-08T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.08
776753,Worcester Street - Kidderminster,2023-03-08T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.56
776753,Worcester Street - Kidderminster,2023-03-08T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.07
776753,Worcester Street - Kidderminster,2023-03-08T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.9
776753,Worcester Street - Kidderminster,2023-03-08T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-03-08T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-03-08T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.8
776753,Worcester Street - Kidderminster,2023-03-08T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
776753,Worcester Street - Kidderminster,2023-03-08T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-03-08T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
776753,Worcester Street - Kidderminster,2023-03-08T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
776753,Worcester Street - Kidderminster,2023-03-08T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.86
776753,Worcester Street - Kidderminster,2023-03-08T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.31
776753,Worcester Street - Kidderminster,2023-03-08T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
776753,Worcester Street - Kidderminster,2023-03-08T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-03-08T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
776753,Worcester Street - Kidderminster,2023-03-08T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
776753,Worcester Street - Kidderminster,2023-03-08T20:10:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-03-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
776753,Worcester Street - Kidderminster,2023-03-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-03-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
776753,Worcester Street - Kidderminster,2023-03-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-03-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
776753,Worcester Street - Kidderminster,2023-03-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
776753,Worcester Street - Kidderminster,2023-03-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
776753,Worcester Street - Kidderminster,2023-03-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
776753,Worcester Street - Kidderminster,2023-03-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,7.54
776753,Worcester Street - Kidderminster,2023-03-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,7.27
776753,Worcester Street - Kidderminster,2023-03-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.38
776753,Worcester Street - Kidderminster,2023-03-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
776753,Worcester Street - Kidderminster,2023-03-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-03-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-03-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
776753,Worcester Street - Kidderminster,2023-03-08T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
776753,Worcester Street - Kidderminster,2023-03-08T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-03-08T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.94
776753,Worcester Street - Kidderminster,2023-03-08T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.51
776753,Worcester Street - Kidderminster,2023-03-08T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.01
776753,Worcester Street - Kidderminster,2023-03-08T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.08
776753,Worcester Street - Kidderminster,2023-03-08T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
776753,Worcester Street - Kidderminster,2023-03-08T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
776753,Worcester Street - Kidderminster,2023-03-08T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
776753,Worcester Street - Kidderminster,2023-03-08T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.2
776753,Worcester Street - Kidderminster,2023-03-08T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
776753,Worcester Street - Kidderminster,2023-03-08T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-03-08T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
776753,Worcester Street - Kidderminster,2023-03-08T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
776753,Worcester Street - Kidderminster,2023-03-08T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.74
776753,Worcester Street - Kidderminster,2023-03-08T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
776753,Worcester Street - Kidderminster,2023-03-08T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
776753,Worcester Street - Kidderminster,2023-03-08T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
776753,Worcester Street - Kidderminster,2023-03-08T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-03-08T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-03-08T20:00:00.000+00:00,transformer,,Temperature,C,11.4
776753,Worcester Street - Kidderminster,2023-03-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-03-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
776753,Worcester Street - Kidderminster,2023-03-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-03-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
776753,Worcester Street - Kidderminster,2023-03-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-03-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
776753,Worcester Street - Kidderminster,2023-03-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-03-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
776753,Worcester Street - Kidderminster,2023-03-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
776753,Worcester Street - Kidderminster,2023-03-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,5.99
776753,Worcester Street - Kidderminster,2023-03-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,7.63
776753,Worcester Street - Kidderminster,2023-03-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.37
776753,Worcester Street - Kidderminster,2023-03-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
776753,Worcester Street - Kidderminster,2023-03-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
776753,Worcester Street - Kidderminster,2023-03-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
776753,Worcester Street - Kidderminster,2023-03-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
776753,Worcester Street - Kidderminster,2023-03-08T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
776753,Worcester Street - Kidderminster,2023-03-08T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
776753,Worcester Street - Kidderminster,2023-03-08T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.72
776753,Worcester Street - Kidderminster,2023-03-08T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.1
776753,Worcester Street - Kidderminster,2023-03-08T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.19
776753,Worcester Street - Kidderminster,2023-03-08T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.49
776753,Worcester Street - Kidderminster,2023-03-08T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
776753,Worcester Street - Kidderminster,2023-03-08T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-03-08T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-03-08T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.9
776753,Worcester Street - Kidderminster,2023-03-08T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.07
776753,Worcester Street - Kidderminster,2023-03-08T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-03-08T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.16
776753,Worcester Street - Kidderminster,2023-03-08T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
776753,Worcester Street - Kidderminster,2023-03-08T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.2
776753,Worcester Street - Kidderminster,2023-03-08T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.6
776753,Worcester Street - Kidderminster,2023-03-08T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-03-08T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
776753,Worcester Street - Kidderminster,2023-03-08T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
776753,Worcester Street - Kidderminster,2023-03-08T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
776753,Worcester Street - Kidderminster,2023-03-08T19:50:00.000+00:00,transformer,,Temperature,C,11.4
776753,Worcester Street - Kidderminster,2023-03-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-03-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
776753,Worcester Street - Kidderminster,2023-03-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-03-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
776753,Worcester Street - Kidderminster,2023-03-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-03-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
776753,Worcester Street - Kidderminster,2023-03-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-03-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
776753,Worcester Street - Kidderminster,2023-03-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-03-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,6.86
776753,Worcester Street - Kidderminster,2023-03-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,7.24
776753,Worcester Street - Kidderminster,2023-03-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.95
776753,Worcester Street - Kidderminster,2023-03-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
776753,Worcester Street - Kidderminster,2023-03-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
776753,Worcester Street - Kidderminster,2023-03-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
776753,Worcester Street - Kidderminster,2023-03-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
776753,Worcester Street - Kidderminster,2023-03-08T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
776753,Worcester Street - Kidderminster,2023-03-08T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-03-08T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-03-08T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.06
776753,Worcester Street - Kidderminster,2023-03-08T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.64
776753,Worcester Street - Kidderminster,2023-03-08T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.77
776753,Worcester Street - Kidderminster,2023-03-08T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
776753,Worcester Street - Kidderminster,2023-03-08T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-03-08T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
776753,Worcester Street - Kidderminster,2023-03-08T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.6
776753,Worcester Street - Kidderminster,2023-03-08T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.3
776753,Worcester Street - Kidderminster,2023-03-08T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-03-08T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.33
776753,Worcester Street - Kidderminster,2023-03-08T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.32
776753,Worcester Street - Kidderminster,2023-03-08T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.04
776753,Worcester Street - Kidderminster,2023-03-08T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.05
776753,Worcester Street - Kidderminster,2023-03-08T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
776753,Worcester Street - Kidderminster,2023-03-08T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-03-08T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
776753,Worcester Street - Kidderminster,2023-03-08T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
776753,Worcester Street - Kidderminster,2023-03-08T19:40:00.000+00:00,transformer,,Temperature,C,11.4
776753,Worcester Street - Kidderminster,2023-03-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-03-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
776753,Worcester Street - Kidderminster,2023-03-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-03-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
776753,Worcester Street - Kidderminster,2023-03-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-03-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
776753,Worcester Street - Kidderminster,2023-03-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
776753,Worcester Street - Kidderminster,2023-03-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-03-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
776753,Worcester Street - Kidderminster,2023-03-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,7.15
776753,Worcester Street - Kidderminster,2023-03-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,7.53
776753,Worcester Street - Kidderminster,2023-03-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.93
776753,Worcester Street - Kidderminster,2023-03-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
776753,Worcester Street - Kidderminster,2023-03-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
776753,Worcester Street - Kidderminster,2023-03-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
776753,Worcester Street - Kidderminster,2023-03-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
776753,Worcester Street - Kidderminster,2023-03-08T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
776753,Worcester Street - Kidderminster,2023-03-08T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
776753,Worcester Street - Kidderminster,2023-03-08T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-03-08T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.84
776753,Worcester Street - Kidderminster,2023-03-08T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.98
776753,Worcester Street - Kidderminster,2023-03-08T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.65
776753,Worcester Street - Kidderminster,2023-03-08T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.4
776753,Worcester Street - Kidderminster,2023-03-08T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-03-08T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
776753,Worcester Street - Kidderminster,2023-03-08T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.1
776753,Worcester Street - Kidderminster,2023-03-08T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-03-08T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-03-08T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
776753,Worcester Street - Kidderminster,2023-03-08T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.89
776753,Worcester Street - Kidderminster,2023-03-08T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.98
776753,Worcester Street - Kidderminster,2023-03-08T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
776753,Worcester Street - Kidderminster,2023-03-08T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
776753,Worcester Street - Kidderminster,2023-03-08T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-03-08T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-03-08T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-03-08T19:30:00.000+00:00,transformer,,Temperature,C,11.4
776753,Worcester Street - Kidderminster,2023-03-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-03-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
776753,Worcester Street - Kidderminster,2023-03-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-03-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
776753,Worcester Street - Kidderminster,2023-03-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-03-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
776753,Worcester Street - Kidderminster,2023-03-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
776753,Worcester Street - Kidderminster,2023-03-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
776753,Worcester Street - Kidderminster,2023-03-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
776753,Worcester Street - Kidderminster,2023-03-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,7.5
776753,Worcester Street - Kidderminster,2023-03-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,7.8
776753,Worcester Street - Kidderminster,2023-03-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
776753,Worcester Street - Kidderminster,2023-03-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
776753,Worcester Street - Kidderminster,2023-03-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
776753,Worcester Street - Kidderminster,2023-03-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-03-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
776753,Worcester Street - Kidderminster,2023-03-08T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-03-08T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
776753,Worcester Street - Kidderminster,2023-03-08T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.98
776753,Worcester Street - Kidderminster,2023-03-08T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.38
776753,Worcester Street - Kidderminster,2023-03-08T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.41
776753,Worcester Street - Kidderminster,2023-03-08T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.71
776753,Worcester Street - Kidderminster,2023-03-08T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.9
776753,Worcester Street - Kidderminster,2023-03-08T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-03-08T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
776753,Worcester Street - Kidderminster,2023-03-08T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.4
776753,Worcester Street - Kidderminster,2023-03-08T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-03-08T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-03-08T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.4
776753,Worcester Street - Kidderminster,2023-03-08T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
776753,Worcester Street - Kidderminster,2023-03-08T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.24
776753,Worcester Street - Kidderminster,2023-03-08T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
776753,Worcester Street - Kidderminster,2023-03-08T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
776753,Worcester Street - Kidderminster,2023-03-08T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-03-08T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
776753,Worcester Street - Kidderminster,2023-03-08T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
776753,Worcester Street - Kidderminster,2023-03-08T19:20:00.000+00:00,transformer,,Temperature,C,11.4
776753,Worcester Street - Kidderminster,2023-03-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-03-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
776753,Worcester Street - Kidderminster,2023-03-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-03-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
776753,Worcester Street - Kidderminster,2023-03-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-03-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
776753,Worcester Street - Kidderminster,2023-03-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
776753,Worcester Street - Kidderminster,2023-03-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
776753,Worcester Street - Kidderminster,2023-03-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
776753,Worcester Street - Kidderminster,2023-03-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,7.31
776753,Worcester Street - Kidderminster,2023-03-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,7.49
776753,Worcester Street - Kidderminster,2023-03-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.03
776753,Worcester Street - Kidderminster,2023-03-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
776753,Worcester Street - Kidderminster,2023-03-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
776753,Worcester Street - Kidderminster,2023-03-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-03-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
776753,Worcester Street - Kidderminster,2023-03-08T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
776753,Worcester Street - Kidderminster,2023-03-08T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
776753,Worcester Street - Kidderminster,2023-03-08T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.9
776753,Worcester Street - Kidderminster,2023-03-08T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.5
776753,Worcester Street - Kidderminster,2023-03-08T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.5
776753,Worcester Street - Kidderminster,2023-03-08T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.04
776753,Worcester Street - Kidderminster,2023-03-08T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.5
776753,Worcester Street - Kidderminster,2023-03-08T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
776753,Worcester Street - Kidderminster,2023-03-08T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-03-08T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.3
776753,Worcester Street - Kidderminster,2023-03-08T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.29
776753,Worcester Street - Kidderminster,2023-03-08T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-03-08T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
