Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-08T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.18
776753,Worcester Street - Kidderminster,2023-03-08T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.85
776753,Worcester Street - Kidderminster,2023-03-08T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.11
776753,Worcester Street - Kidderminster,2023-03-08T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
776753,Worcester Street - Kidderminster,2023-03-08T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
776753,Worcester Street - Kidderminster,2023-03-08T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
776753,Worcester Street - Kidderminster,2023-03-08T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
776753,Worcester Street - Kidderminster,2023-03-08T19:10:00.000+00:00,transformer,,Temperature,C,11.4
776753,Worcester Street - Kidderminster,2023-03-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-03-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
776753,Worcester Street - Kidderminster,2023-03-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-03-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
776753,Worcester Street - Kidderminster,2023-03-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-03-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
776753,Worcester Street - Kidderminster,2023-03-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-03-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-03-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
776753,Worcester Street - Kidderminster,2023-03-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,7.44
776753,Worcester Street - Kidderminster,2023-03-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,7.2
776753,Worcester Street - Kidderminster,2023-03-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.64
776753,Worcester Street - Kidderminster,2023-03-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
776753,Worcester Street - Kidderminster,2023-03-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
776753,Worcester Street - Kidderminster,2023-03-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
776753,Worcester Street - Kidderminster,2023-03-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
776753,Worcester Street - Kidderminster,2023-03-08T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-03-08T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
776753,Worcester Street - Kidderminster,2023-03-08T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.73
776753,Worcester Street - Kidderminster,2023-03-08T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.42
776753,Worcester Street - Kidderminster,2023-03-08T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.54
776753,Worcester Street - Kidderminster,2023-03-08T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.19
776753,Worcester Street - Kidderminster,2023-03-08T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
776753,Worcester Street - Kidderminster,2023-03-08T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-03-08T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
776753,Worcester Street - Kidderminster,2023-03-08T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.8
776753,Worcester Street - Kidderminster,2023-03-08T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-03-08T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
776753,Worcester Street - Kidderminster,2023-03-08T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.13
776753,Worcester Street - Kidderminster,2023-03-08T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.51
776753,Worcester Street - Kidderminster,2023-03-08T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.22
776753,Worcester Street - Kidderminster,2023-03-08T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.75
776753,Worcester Street - Kidderminster,2023-03-08T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
776753,Worcester Street - Kidderminster,2023-03-08T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-03-08T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
776753,Worcester Street - Kidderminster,2023-03-08T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
776753,Worcester Street - Kidderminster,2023-03-08T19:00:00.000+00:00,transformer,,Temperature,C,11.4
776753,Worcester Street - Kidderminster,2023-03-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-03-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
776753,Worcester Street - Kidderminster,2023-03-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-03-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
776753,Worcester Street - Kidderminster,2023-03-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-03-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
776753,Worcester Street - Kidderminster,2023-03-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-03-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
776753,Worcester Street - Kidderminster,2023-03-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
776753,Worcester Street - Kidderminster,2023-03-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,7.7
776753,Worcester Street - Kidderminster,2023-03-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,9.73
776753,Worcester Street - Kidderminster,2023-03-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.6
776753,Worcester Street - Kidderminster,2023-03-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
776753,Worcester Street - Kidderminster,2023-03-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
776753,Worcester Street - Kidderminster,2023-03-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
776753,Worcester Street - Kidderminster,2023-03-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
776753,Worcester Street - Kidderminster,2023-03-08T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.52
776753,Worcester Street - Kidderminster,2023-03-08T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
776753,Worcester Street - Kidderminster,2023-03-08T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.64
776753,Worcester Street - Kidderminster,2023-03-08T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.65
776753,Worcester Street - Kidderminster,2023-03-08T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.47
776753,Worcester Street - Kidderminster,2023-03-08T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.46
776753,Worcester Street - Kidderminster,2023-03-08T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.3
776753,Worcester Street - Kidderminster,2023-03-08T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-03-08T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
776753,Worcester Street - Kidderminster,2023-03-08T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.6
776753,Worcester Street - Kidderminster,2023-03-08T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-03-08T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-03-08T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.3
776753,Worcester Street - Kidderminster,2023-03-08T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.07
776753,Worcester Street - Kidderminster,2023-03-08T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.13
776753,Worcester Street - Kidderminster,2023-03-08T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.4
776753,Worcester Street - Kidderminster,2023-03-08T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
776753,Worcester Street - Kidderminster,2023-03-08T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
776753,Worcester Street - Kidderminster,2023-03-08T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-03-08T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
776753,Worcester Street - Kidderminster,2023-03-08T18:50:00.000+00:00,transformer,,Temperature,C,11.4
776753,Worcester Street - Kidderminster,2023-03-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-03-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
776753,Worcester Street - Kidderminster,2023-03-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-03-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
776753,Worcester Street - Kidderminster,2023-03-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-03-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
776753,Worcester Street - Kidderminster,2023-03-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
776753,Worcester Street - Kidderminster,2023-03-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-03-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
776753,Worcester Street - Kidderminster,2023-03-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,8.48
776753,Worcester Street - Kidderminster,2023-03-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,9.41
776753,Worcester Street - Kidderminster,2023-03-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.03
776753,Worcester Street - Kidderminster,2023-03-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,79.6
776753,Worcester Street - Kidderminster,2023-03-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
776753,Worcester Street - Kidderminster,2023-03-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
776753,Worcester Street - Kidderminster,2023-03-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
776753,Worcester Street - Kidderminster,2023-03-08T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
776753,Worcester Street - Kidderminster,2023-03-08T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
776753,Worcester Street - Kidderminster,2023-03-08T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-03-08T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.18
776753,Worcester Street - Kidderminster,2023-03-08T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.6
776753,Worcester Street - Kidderminster,2023-03-08T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.24
776753,Worcester Street - Kidderminster,2023-03-08T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
776753,Worcester Street - Kidderminster,2023-03-08T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-03-08T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
776753,Worcester Street - Kidderminster,2023-03-08T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.9
776753,Worcester Street - Kidderminster,2023-03-08T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
776753,Worcester Street - Kidderminster,2023-03-08T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
776753,Worcester Street - Kidderminster,2023-03-08T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.03
776753,Worcester Street - Kidderminster,2023-03-08T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.22
776753,Worcester Street - Kidderminster,2023-03-08T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
776753,Worcester Street - Kidderminster,2023-03-08T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
776753,Worcester Street - Kidderminster,2023-03-08T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
776753,Worcester Street - Kidderminster,2023-03-08T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-03-08T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
776753,Worcester Street - Kidderminster,2023-03-08T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
776753,Worcester Street - Kidderminster,2023-03-08T18:40:00.000+00:00,transformer,,Temperature,C,11.4
776753,Worcester Street - Kidderminster,2023-03-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-03-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
776753,Worcester Street - Kidderminster,2023-03-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
776753,Worcester Street - Kidderminster,2023-03-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-03-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
776753,Worcester Street - Kidderminster,2023-03-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
776753,Worcester Street - Kidderminster,2023-03-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
776753,Worcester Street - Kidderminster,2023-03-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
776753,Worcester Street - Kidderminster,2023-03-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,7.15
776753,Worcester Street - Kidderminster,2023-03-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,8.52
776753,Worcester Street - Kidderminster,2023-03-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.09
776753,Worcester Street - Kidderminster,2023-03-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
776753,Worcester Street - Kidderminster,2023-03-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-03-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
776753,Worcester Street - Kidderminster,2023-03-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
776753,Worcester Street - Kidderminster,2023-03-08T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.35
776753,Worcester Street - Kidderminster,2023-03-08T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
776753,Worcester Street - Kidderminster,2023-03-08T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-03-08T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.7
776753,Worcester Street - Kidderminster,2023-03-08T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.23
776753,Worcester Street - Kidderminster,2023-03-08T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.2
776753,Worcester Street - Kidderminster,2023-03-08T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.1
776753,Worcester Street - Kidderminster,2023-03-08T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-03-08T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-03-08T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.7
776753,Worcester Street - Kidderminster,2023-03-08T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.23
776753,Worcester Street - Kidderminster,2023-03-08T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.92
776753,Worcester Street - Kidderminster,2023-03-08T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.91
776753,Worcester Street - Kidderminster,2023-03-08T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
776753,Worcester Street - Kidderminster,2023-03-08T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.85
776753,Worcester Street - Kidderminster,2023-03-08T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.58
776753,Worcester Street - Kidderminster,2023-03-08T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-03-08T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-03-08T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-03-08T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
776753,Worcester Street - Kidderminster,2023-03-08T18:30:00.000+00:00,transformer,,Temperature,C,11.4
776753,Worcester Street - Kidderminster,2023-03-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-03-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
776753,Worcester Street - Kidderminster,2023-03-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-03-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
776753,Worcester Street - Kidderminster,2023-03-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-03-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
776753,Worcester Street - Kidderminster,2023-03-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-03-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
776753,Worcester Street - Kidderminster,2023-03-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
776753,Worcester Street - Kidderminster,2023-03-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,8.23
776753,Worcester Street - Kidderminster,2023-03-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,9.92
776753,Worcester Street - Kidderminster,2023-03-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.62
776753,Worcester Street - Kidderminster,2023-03-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
776753,Worcester Street - Kidderminster,2023-03-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
776753,Worcester Street - Kidderminster,2023-03-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
776753,Worcester Street - Kidderminster,2023-03-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
776753,Worcester Street - Kidderminster,2023-03-08T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
776753,Worcester Street - Kidderminster,2023-03-08T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
776753,Worcester Street - Kidderminster,2023-03-08T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.99
776753,Worcester Street - Kidderminster,2023-03-08T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.32
776753,Worcester Street - Kidderminster,2023-03-08T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.34
776753,Worcester Street - Kidderminster,2023-03-08T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.65
776753,Worcester Street - Kidderminster,2023-03-08T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
776753,Worcester Street - Kidderminster,2023-03-08T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-03-08T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
776753,Worcester Street - Kidderminster,2023-03-08T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.8
776753,Worcester Street - Kidderminster,2023-03-08T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-03-08T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.83
776753,Worcester Street - Kidderminster,2023-03-08T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.11
776753,Worcester Street - Kidderminster,2023-03-08T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.64
776753,Worcester Street - Kidderminster,2023-03-08T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.64
776753,Worcester Street - Kidderminster,2023-03-08T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.06
776753,Worcester Street - Kidderminster,2023-03-08T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-03-08T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-03-08T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-03-08T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
776753,Worcester Street - Kidderminster,2023-03-08T18:20:00.000+00:00,transformer,,Temperature,C,11.4
776753,Worcester Street - Kidderminster,2023-03-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-03-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
776753,Worcester Street - Kidderminster,2023-03-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-03-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
776753,Worcester Street - Kidderminster,2023-03-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-03-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
776753,Worcester Street - Kidderminster,2023-03-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
776753,Worcester Street - Kidderminster,2023-03-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-03-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
776753,Worcester Street - Kidderminster,2023-03-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,7.87
776753,Worcester Street - Kidderminster,2023-03-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,9.92
776753,Worcester Street - Kidderminster,2023-03-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.44
776753,Worcester Street - Kidderminster,2023-03-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
776753,Worcester Street - Kidderminster,2023-03-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
776753,Worcester Street - Kidderminster,2023-03-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
776753,Worcester Street - Kidderminster,2023-03-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
776753,Worcester Street - Kidderminster,2023-03-08T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
776753,Worcester Street - Kidderminster,2023-03-08T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
776753,Worcester Street - Kidderminster,2023-03-08T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.33
776753,Worcester Street - Kidderminster,2023-03-08T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.91
776753,Worcester Street - Kidderminster,2023-03-08T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.02
776753,Worcester Street - Kidderminster,2023-03-08T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.18
776753,Worcester Street - Kidderminster,2023-03-08T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
776753,Worcester Street - Kidderminster,2023-03-08T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
776753,Worcester Street - Kidderminster,2023-03-08T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
776753,Worcester Street - Kidderminster,2023-03-08T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.5
776753,Worcester Street - Kidderminster,2023-03-08T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-03-08T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-03-08T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.01
776753,Worcester Street - Kidderminster,2023-03-08T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
776753,Worcester Street - Kidderminster,2023-03-08T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
776753,Worcester Street - Kidderminster,2023-03-08T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.78
776753,Worcester Street - Kidderminster,2023-03-08T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
776753,Worcester Street - Kidderminster,2023-03-08T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-03-08T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-03-08T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
776753,Worcester Street - Kidderminster,2023-03-08T18:10:00.000+00:00,transformer,,Temperature,C,11.4
776753,Worcester Street - Kidderminster,2023-03-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-03-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
776753,Worcester Street - Kidderminster,2023-03-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-03-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
776753,Worcester Street - Kidderminster,2023-03-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-03-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
776753,Worcester Street - Kidderminster,2023-03-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776753,Worcester Street - Kidderminster,2023-03-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-03-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-03-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,10.11
776753,Worcester Street - Kidderminster,2023-03-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,10.52
776753,Worcester Street - Kidderminster,2023-03-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,29.23
776753,Worcester Street - Kidderminster,2023-03-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
776753,Worcester Street - Kidderminster,2023-03-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
776753,Worcester Street - Kidderminster,2023-03-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
776753,Worcester Street - Kidderminster,2023-03-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
776753,Worcester Street - Kidderminster,2023-03-08T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-03-08T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
776753,Worcester Street - Kidderminster,2023-03-08T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-03-08T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.42
776753,Worcester Street - Kidderminster,2023-03-08T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.55
776753,Worcester Street - Kidderminster,2023-03-08T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.05
776753,Worcester Street - Kidderminster,2023-03-08T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
776753,Worcester Street - Kidderminster,2023-03-08T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-03-08T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
776753,Worcester Street - Kidderminster,2023-03-08T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.2
776753,Worcester Street - Kidderminster,2023-03-08T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
776753,Worcester Street - Kidderminster,2023-03-08T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.91
776753,Worcester Street - Kidderminster,2023-03-08T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.1
776753,Worcester Street - Kidderminster,2023-03-08T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.57
776753,Worcester Street - Kidderminster,2023-03-08T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
776753,Worcester Street - Kidderminster,2023-03-08T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
776753,Worcester Street - Kidderminster,2023-03-08T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-03-08T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-03-08T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-03-08T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
776753,Worcester Street - Kidderminster,2023-03-08T18:00:00.000+00:00,transformer,,Temperature,C,11.4
776753,Worcester Street - Kidderminster,2023-03-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-03-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
776753,Worcester Street - Kidderminster,2023-03-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-03-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
776753,Worcester Street - Kidderminster,2023-03-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-03-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
776753,Worcester Street - Kidderminster,2023-03-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-03-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
776753,Worcester Street - Kidderminster,2023-03-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
776753,Worcester Street - Kidderminster,2023-03-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,11.82
776753,Worcester Street - Kidderminster,2023-03-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,12.43
776753,Worcester Street - Kidderminster,2023-03-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.27
776753,Worcester Street - Kidderminster,2023-03-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
776753,Worcester Street - Kidderminster,2023-03-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
776753,Worcester Street - Kidderminster,2023-03-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
776753,Worcester Street - Kidderminster,2023-03-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
776753,Worcester Street - Kidderminster,2023-03-08T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
776753,Worcester Street - Kidderminster,2023-03-08T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
776753,Worcester Street - Kidderminster,2023-03-08T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
776753,Worcester Street - Kidderminster,2023-03-08T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.18
776753,Worcester Street - Kidderminster,2023-03-08T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.09
776753,Worcester Street - Kidderminster,2023-03-08T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.28
776753,Worcester Street - Kidderminster,2023-03-08T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.7
776753,Worcester Street - Kidderminster,2023-03-08T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-03-08T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
776753,Worcester Street - Kidderminster,2023-03-08T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.6
776753,Worcester Street - Kidderminster,2023-03-08T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.2
776753,Worcester Street - Kidderminster,2023-03-08T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-03-08T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-03-08T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
776753,Worcester Street - Kidderminster,2023-03-08T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
776753,Worcester Street - Kidderminster,2023-03-08T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.47
776753,Worcester Street - Kidderminster,2023-03-08T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
776753,Worcester Street - Kidderminster,2023-03-08T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-03-08T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
776753,Worcester Street - Kidderminster,2023-03-08T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
776753,Worcester Street - Kidderminster,2023-03-08T17:50:00.000+00:00,transformer,,Temperature,C,11.4
776753,Worcester Street - Kidderminster,2023-03-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-03-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
776753,Worcester Street - Kidderminster,2023-03-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-03-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
776753,Worcester Street - Kidderminster,2023-03-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
776753,Worcester Street - Kidderminster,2023-03-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776753,Worcester Street - Kidderminster,2023-03-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
776753,Worcester Street - Kidderminster,2023-03-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
776753,Worcester Street - Kidderminster,2023-03-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.36
776753,Worcester Street - Kidderminster,2023-03-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,12.27
776753,Worcester Street - Kidderminster,2023-03-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.19
776753,Worcester Street - Kidderminster,2023-03-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
776753,Worcester Street - Kidderminster,2023-03-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
776753,Worcester Street - Kidderminster,2023-03-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
776753,Worcester Street - Kidderminster,2023-03-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
776753,Worcester Street - Kidderminster,2023-03-08T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-03-08T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
776753,Worcester Street - Kidderminster,2023-03-08T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-03-08T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.66
776753,Worcester Street - Kidderminster,2023-03-08T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.67
776753,Worcester Street - Kidderminster,2023-03-08T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.4
776753,Worcester Street - Kidderminster,2023-03-08T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
776753,Worcester Street - Kidderminster,2023-03-08T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.0
776753,Worcester Street - Kidderminster,2023-03-08T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.7
776753,Worcester Street - Kidderminster,2023-03-08T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.9
776753,Worcester Street - Kidderminster,2023-03-08T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-03-08T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-03-08T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.31
776753,Worcester Street - Kidderminster,2023-03-08T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
776753,Worcester Street - Kidderminster,2023-03-08T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
776753,Worcester Street - Kidderminster,2023-03-08T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.73
776753,Worcester Street - Kidderminster,2023-03-08T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
776753,Worcester Street - Kidderminster,2023-03-08T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
776753,Worcester Street - Kidderminster,2023-03-08T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-03-08T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
776753,Worcester Street - Kidderminster,2023-03-08T17:40:00.000+00:00,transformer,,Temperature,C,11.5
776753,Worcester Street - Kidderminster,2023-03-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-03-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
776753,Worcester Street - Kidderminster,2023-03-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-03-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
776753,Worcester Street - Kidderminster,2023-03-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
776753,Worcester Street - Kidderminster,2023-03-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-03-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
776753,Worcester Street - Kidderminster,2023-03-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
776753,Worcester Street - Kidderminster,2023-03-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.6
776753,Worcester Street - Kidderminster,2023-03-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,13.77
776753,Worcester Street - Kidderminster,2023-03-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.92
776753,Worcester Street - Kidderminster,2023-03-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,80.9
776753,Worcester Street - Kidderminster,2023-03-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
776753,Worcester Street - Kidderminster,2023-03-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
776753,Worcester Street - Kidderminster,2023-03-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
776753,Worcester Street - Kidderminster,2023-03-08T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
776753,Worcester Street - Kidderminster,2023-03-08T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
776753,Worcester Street - Kidderminster,2023-03-08T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-03-08T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.19
776753,Worcester Street - Kidderminster,2023-03-08T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.22
776753,Worcester Street - Kidderminster,2023-03-08T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.53
776753,Worcester Street - Kidderminster,2023-03-08T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.5
776753,Worcester Street - Kidderminster,2023-03-08T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.1
776753,Worcester Street - Kidderminster,2023-03-08T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.6
776753,Worcester Street - Kidderminster,2023-03-08T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.5
776753,Worcester Street - Kidderminster,2023-03-08T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.32
776753,Worcester Street - Kidderminster,2023-03-08T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-03-08T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
776753,Worcester Street - Kidderminster,2023-03-08T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.47
776753,Worcester Street - Kidderminster,2023-03-08T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.79
776753,Worcester Street - Kidderminster,2023-03-08T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.84
776753,Worcester Street - Kidderminster,2023-03-08T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
776753,Worcester Street - Kidderminster,2023-03-08T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
776753,Worcester Street - Kidderminster,2023-03-08T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-03-08T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
776753,Worcester Street - Kidderminster,2023-03-08T17:30:00.000+00:00,transformer,,Temperature,C,11.5
776753,Worcester Street - Kidderminster,2023-03-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-03-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
776753,Worcester Street - Kidderminster,2023-03-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-03-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
776753,Worcester Street - Kidderminster,2023-03-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-03-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
776753,Worcester Street - Kidderminster,2023-03-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
776753,Worcester Street - Kidderminster,2023-03-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-03-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
776753,Worcester Street - Kidderminster,2023-03-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.76
776753,Worcester Street - Kidderminster,2023-03-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.86
776753,Worcester Street - Kidderminster,2023-03-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,40.25
776753,Worcester Street - Kidderminster,2023-03-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
776753,Worcester Street - Kidderminster,2023-03-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
776753,Worcester Street - Kidderminster,2023-03-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
776753,Worcester Street - Kidderminster,2023-03-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
776753,Worcester Street - Kidderminster,2023-03-08T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
776753,Worcester Street - Kidderminster,2023-03-08T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
776753,Worcester Street - Kidderminster,2023-03-08T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-03-08T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.14
776753,Worcester Street - Kidderminster,2023-03-08T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.72
776753,Worcester Street - Kidderminster,2023-03-08T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.76
776753,Worcester Street - Kidderminster,2023-03-08T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.3
776753,Worcester Street - Kidderminster,2023-03-08T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.8
776753,Worcester Street - Kidderminster,2023-03-08T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.3
776753,Worcester Street - Kidderminster,2023-03-08T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.0
776753,Worcester Street - Kidderminster,2023-03-08T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-03-08T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.94
776753,Worcester Street - Kidderminster,2023-03-08T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.15
776753,Worcester Street - Kidderminster,2023-03-08T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
776753,Worcester Street - Kidderminster,2023-03-08T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.66
776753,Worcester Street - Kidderminster,2023-03-08T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.81
776753,Worcester Street - Kidderminster,2023-03-08T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-03-08T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
776753,Worcester Street - Kidderminster,2023-03-08T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
776753,Worcester Street - Kidderminster,2023-03-08T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
776753,Worcester Street - Kidderminster,2023-03-08T17:20:00.000+00:00,transformer,,Temperature,C,11.5
776753,Worcester Street - Kidderminster,2023-03-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-03-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
776753,Worcester Street - Kidderminster,2023-03-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-03-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
776753,Worcester Street - Kidderminster,2023-03-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-03-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
776753,Worcester Street - Kidderminster,2023-03-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
776753,Worcester Street - Kidderminster,2023-03-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
776753,Worcester Street - Kidderminster,2023-03-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
776753,Worcester Street - Kidderminster,2023-03-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.79
776753,Worcester Street - Kidderminster,2023-03-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.05
776753,Worcester Street - Kidderminster,2023-03-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,43.22
776753,Worcester Street - Kidderminster,2023-03-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
776753,Worcester Street - Kidderminster,2023-03-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
776753,Worcester Street - Kidderminster,2023-03-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
776753,Worcester Street - Kidderminster,2023-03-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
776753,Worcester Street - Kidderminster,2023-03-08T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
776753,Worcester Street - Kidderminster,2023-03-08T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
776753,Worcester Street - Kidderminster,2023-03-08T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.07
776753,Worcester Street - Kidderminster,2023-03-08T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.68
776753,Worcester Street - Kidderminster,2023-03-08T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.94
776753,Worcester Street - Kidderminster,2023-03-08T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.26
776753,Worcester Street - Kidderminster,2023-03-08T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
776753,Worcester Street - Kidderminster,2023-03-08T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.6
776753,Worcester Street - Kidderminster,2023-03-08T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.9
776753,Worcester Street - Kidderminster,2023-03-08T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.9
776753,Worcester Street - Kidderminster,2023-03-08T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-03-08T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
776753,Worcester Street - Kidderminster,2023-03-08T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
776753,Worcester Street - Kidderminster,2023-03-08T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
776753,Worcester Street - Kidderminster,2023-03-08T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.05
776753,Worcester Street - Kidderminster,2023-03-08T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.88
776753,Worcester Street - Kidderminster,2023-03-08T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-03-08T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
776753,Worcester Street - Kidderminster,2023-03-08T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-03-08T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
776753,Worcester Street - Kidderminster,2023-03-08T17:10:00.000+00:00,transformer,,Temperature,C,11.5
776753,Worcester Street - Kidderminster,2023-03-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-03-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
