Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
776753,Worcester Street - Kidderminster,2023-03-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-03-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
776753,Worcester Street - Kidderminster,2023-03-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
776753,Worcester Street - Kidderminster,2023-03-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
776753,Worcester Street - Kidderminster,2023-03-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
776753,Worcester Street - Kidderminster,2023-03-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.05
776753,Worcester Street - Kidderminster,2023-03-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.74
776753,Worcester Street - Kidderminster,2023-03-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.93
776753,Worcester Street - Kidderminster,2023-03-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
776753,Worcester Street - Kidderminster,2023-03-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
776753,Worcester Street - Kidderminster,2023-03-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
776753,Worcester Street - Kidderminster,2023-03-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
776753,Worcester Street - Kidderminster,2023-03-08T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
776753,Worcester Street - Kidderminster,2023-03-08T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
776753,Worcester Street - Kidderminster,2023-03-08T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.92
776753,Worcester Street - Kidderminster,2023-03-08T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.56
776753,Worcester Street - Kidderminster,2023-03-08T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.04
776753,Worcester Street - Kidderminster,2023-03-08T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.89
776753,Worcester Street - Kidderminster,2023-03-08T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
776753,Worcester Street - Kidderminster,2023-03-08T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.4
776753,Worcester Street - Kidderminster,2023-03-08T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.3
776753,Worcester Street - Kidderminster,2023-03-08T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.0
776753,Worcester Street - Kidderminster,2023-03-08T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.14
776753,Worcester Street - Kidderminster,2023-03-08T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
776753,Worcester Street - Kidderminster,2023-03-08T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.12
776753,Worcester Street - Kidderminster,2023-03-08T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
776753,Worcester Street - Kidderminster,2023-03-08T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
776753,Worcester Street - Kidderminster,2023-03-08T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.06
776753,Worcester Street - Kidderminster,2023-03-08T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
776753,Worcester Street - Kidderminster,2023-03-08T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
776753,Worcester Street - Kidderminster,2023-03-08T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-03-08T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
776753,Worcester Street - Kidderminster,2023-03-08T17:00:00.000+00:00,transformer,,Temperature,C,11.5
776753,Worcester Street - Kidderminster,2023-03-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-03-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
776753,Worcester Street - Kidderminster,2023-03-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-03-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
776753,Worcester Street - Kidderminster,2023-03-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-03-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
776753,Worcester Street - Kidderminster,2023-03-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-03-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
776753,Worcester Street - Kidderminster,2023-03-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
776753,Worcester Street - Kidderminster,2023-03-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.26
776753,Worcester Street - Kidderminster,2023-03-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.48
776753,Worcester Street - Kidderminster,2023-03-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,44.21
776753,Worcester Street - Kidderminster,2023-03-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
776753,Worcester Street - Kidderminster,2023-03-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
776753,Worcester Street - Kidderminster,2023-03-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
776753,Worcester Street - Kidderminster,2023-03-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
776753,Worcester Street - Kidderminster,2023-03-08T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
776753,Worcester Street - Kidderminster,2023-03-08T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
776753,Worcester Street - Kidderminster,2023-03-08T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.23
776753,Worcester Street - Kidderminster,2023-03-08T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.34
776753,Worcester Street - Kidderminster,2023-03-08T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.7
776753,Worcester Street - Kidderminster,2023-03-08T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.01
776753,Worcester Street - Kidderminster,2023-03-08T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.2
776753,Worcester Street - Kidderminster,2023-03-08T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.5
776753,Worcester Street - Kidderminster,2023-03-08T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.6
776753,Worcester Street - Kidderminster,2023-03-08T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,118.7
776753,Worcester Street - Kidderminster,2023-03-08T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-03-08T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.9
776753,Worcester Street - Kidderminster,2023-03-08T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.42
776753,Worcester Street - Kidderminster,2023-03-08T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.52
776753,Worcester Street - Kidderminster,2023-03-08T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
776753,Worcester Street - Kidderminster,2023-03-08T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.77
776753,Worcester Street - Kidderminster,2023-03-08T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
776753,Worcester Street - Kidderminster,2023-03-08T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
776753,Worcester Street - Kidderminster,2023-03-08T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
776753,Worcester Street - Kidderminster,2023-03-08T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
776753,Worcester Street - Kidderminster,2023-03-08T16:50:00.000+00:00,transformer,,Temperature,C,11.5
776753,Worcester Street - Kidderminster,2023-03-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-03-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
776753,Worcester Street - Kidderminster,2023-03-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-03-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
776753,Worcester Street - Kidderminster,2023-03-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-03-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
776753,Worcester Street - Kidderminster,2023-03-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
776753,Worcester Street - Kidderminster,2023-03-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
776753,Worcester Street - Kidderminster,2023-03-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.42
776753,Worcester Street - Kidderminster,2023-03-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.12
776753,Worcester Street - Kidderminster,2023-03-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.84
776753,Worcester Street - Kidderminster,2023-03-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,51.75
776753,Worcester Street - Kidderminster,2023-03-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,94.8
776753,Worcester Street - Kidderminster,2023-03-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
776753,Worcester Street - Kidderminster,2023-03-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
776753,Worcester Street - Kidderminster,2023-03-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
776753,Worcester Street - Kidderminster,2023-03-08T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
776753,Worcester Street - Kidderminster,2023-03-08T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
776753,Worcester Street - Kidderminster,2023-03-08T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.86
776753,Worcester Street - Kidderminster,2023-03-08T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.23
776753,Worcester Street - Kidderminster,2023-03-08T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.51
776753,Worcester Street - Kidderminster,2023-03-08T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.4
776753,Worcester Street - Kidderminster,2023-03-08T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.9
776753,Worcester Street - Kidderminster,2023-03-08T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.7
776753,Worcester Street - Kidderminster,2023-03-08T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.9
776753,Worcester Street - Kidderminster,2023-03-08T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.6
776753,Worcester Street - Kidderminster,2023-03-08T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.29
776753,Worcester Street - Kidderminster,2023-03-08T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
776753,Worcester Street - Kidderminster,2023-03-08T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.53
776753,Worcester Street - Kidderminster,2023-03-08T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.11
776753,Worcester Street - Kidderminster,2023-03-08T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.04
776753,Worcester Street - Kidderminster,2023-03-08T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.94
776753,Worcester Street - Kidderminster,2023-03-08T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
776753,Worcester Street - Kidderminster,2023-03-08T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
776753,Worcester Street - Kidderminster,2023-03-08T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
776753,Worcester Street - Kidderminster,2023-03-08T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
776753,Worcester Street - Kidderminster,2023-03-08T16:40:00.000+00:00,transformer,,Temperature,C,11.5
776753,Worcester Street - Kidderminster,2023-03-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-03-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
776753,Worcester Street - Kidderminster,2023-03-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-03-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
776753,Worcester Street - Kidderminster,2023-03-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-03-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
776753,Worcester Street - Kidderminster,2023-03-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-03-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-03-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.76
776753,Worcester Street - Kidderminster,2023-03-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.3
776753,Worcester Street - Kidderminster,2023-03-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
776753,Worcester Street - Kidderminster,2023-03-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,50.34
776753,Worcester Street - Kidderminster,2023-03-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,95.6
776753,Worcester Street - Kidderminster,2023-03-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
776753,Worcester Street - Kidderminster,2023-03-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
776753,Worcester Street - Kidderminster,2023-03-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
776753,Worcester Street - Kidderminster,2023-03-08T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
776753,Worcester Street - Kidderminster,2023-03-08T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
776753,Worcester Street - Kidderminster,2023-03-08T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.33
776753,Worcester Street - Kidderminster,2023-03-08T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.96
776753,Worcester Street - Kidderminster,2023-03-08T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.47
776753,Worcester Street - Kidderminster,2023-03-08T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.93
776753,Worcester Street - Kidderminster,2023-03-08T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.4
776753,Worcester Street - Kidderminster,2023-03-08T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.5
776753,Worcester Street - Kidderminster,2023-03-08T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.5
776753,Worcester Street - Kidderminster,2023-03-08T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.3
776753,Worcester Street - Kidderminster,2023-03-08T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.14
776753,Worcester Street - Kidderminster,2023-03-08T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.8
776753,Worcester Street - Kidderminster,2023-03-08T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.21
776753,Worcester Street - Kidderminster,2023-03-08T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.3
776753,Worcester Street - Kidderminster,2023-03-08T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
776753,Worcester Street - Kidderminster,2023-03-08T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.36
776753,Worcester Street - Kidderminster,2023-03-08T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-03-08T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
776753,Worcester Street - Kidderminster,2023-03-08T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-03-08T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
776753,Worcester Street - Kidderminster,2023-03-08T16:30:00.000+00:00,transformer,,Temperature,C,11.5
776753,Worcester Street - Kidderminster,2023-03-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-03-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
776753,Worcester Street - Kidderminster,2023-03-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
776753,Worcester Street - Kidderminster,2023-03-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-03-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
776753,Worcester Street - Kidderminster,2023-03-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
776753,Worcester Street - Kidderminster,2023-03-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
776753,Worcester Street - Kidderminster,2023-03-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.73
776753,Worcester Street - Kidderminster,2023-03-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.1
776753,Worcester Street - Kidderminster,2023-03-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.76
776753,Worcester Street - Kidderminster,2023-03-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,50.51
776753,Worcester Street - Kidderminster,2023-03-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,94.1
776753,Worcester Street - Kidderminster,2023-03-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
776753,Worcester Street - Kidderminster,2023-03-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
776753,Worcester Street - Kidderminster,2023-03-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
776753,Worcester Street - Kidderminster,2023-03-08T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
776753,Worcester Street - Kidderminster,2023-03-08T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
776753,Worcester Street - Kidderminster,2023-03-08T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.75
776753,Worcester Street - Kidderminster,2023-03-08T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.81
776753,Worcester Street - Kidderminster,2023-03-08T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.6
776753,Worcester Street - Kidderminster,2023-03-08T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.55
776753,Worcester Street - Kidderminster,2023-03-08T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.6
776753,Worcester Street - Kidderminster,2023-03-08T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.1
776753,Worcester Street - Kidderminster,2023-03-08T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.2
776753,Worcester Street - Kidderminster,2023-03-08T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.6
776753,Worcester Street - Kidderminster,2023-03-08T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.83
776753,Worcester Street - Kidderminster,2023-03-08T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
776753,Worcester Street - Kidderminster,2023-03-08T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.27
776753,Worcester Street - Kidderminster,2023-03-08T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.18
776753,Worcester Street - Kidderminster,2023-03-08T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.09
776753,Worcester Street - Kidderminster,2023-03-08T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.86
776753,Worcester Street - Kidderminster,2023-03-08T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-03-08T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
776753,Worcester Street - Kidderminster,2023-03-08T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
776753,Worcester Street - Kidderminster,2023-03-08T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
776753,Worcester Street - Kidderminster,2023-03-08T16:20:00.000+00:00,transformer,,Temperature,C,11.5
776753,Worcester Street - Kidderminster,2023-03-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-03-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
776753,Worcester Street - Kidderminster,2023-03-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-03-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
776753,Worcester Street - Kidderminster,2023-03-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-03-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
776753,Worcester Street - Kidderminster,2023-03-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.78
776753,Worcester Street - Kidderminster,2023-03-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
776753,Worcester Street - Kidderminster,2023-03-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.4
776753,Worcester Street - Kidderminster,2023-03-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.81
776753,Worcester Street - Kidderminster,2023-03-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.27
776753,Worcester Street - Kidderminster,2023-03-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,55.82
776753,Worcester Street - Kidderminster,2023-03-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,87.8
776753,Worcester Street - Kidderminster,2023-03-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
776753,Worcester Street - Kidderminster,2023-03-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
776753,Worcester Street - Kidderminster,2023-03-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.6
776753,Worcester Street - Kidderminster,2023-03-08T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
776753,Worcester Street - Kidderminster,2023-03-08T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
776753,Worcester Street - Kidderminster,2023-03-08T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.38
776753,Worcester Street - Kidderminster,2023-03-08T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.52
776753,Worcester Street - Kidderminster,2023-03-08T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.68
776753,Worcester Street - Kidderminster,2023-03-08T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.62
776753,Worcester Street - Kidderminster,2023-03-08T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.1
776753,Worcester Street - Kidderminster,2023-03-08T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.0
776753,Worcester Street - Kidderminster,2023-03-08T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.4
776753,Worcester Street - Kidderminster,2023-03-08T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.8
776753,Worcester Street - Kidderminster,2023-03-08T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.51
776753,Worcester Street - Kidderminster,2023-03-08T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-03-08T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.87
776753,Worcester Street - Kidderminster,2023-03-08T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.49
776753,Worcester Street - Kidderminster,2023-03-08T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.33
776753,Worcester Street - Kidderminster,2023-03-08T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.1
776753,Worcester Street - Kidderminster,2023-03-08T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-03-08T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.0
776753,Worcester Street - Kidderminster,2023-03-08T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
776753,Worcester Street - Kidderminster,2023-03-08T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
776753,Worcester Street - Kidderminster,2023-03-08T16:10:00.000+00:00,transformer,,Temperature,C,11.5
776753,Worcester Street - Kidderminster,2023-03-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-03-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
776753,Worcester Street - Kidderminster,2023-03-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-03-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
776753,Worcester Street - Kidderminster,2023-03-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-03-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
776753,Worcester Street - Kidderminster,2023-03-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
776753,Worcester Street - Kidderminster,2023-03-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
776753,Worcester Street - Kidderminster,2023-03-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.68
776753,Worcester Street - Kidderminster,2023-03-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,37.78
776753,Worcester Street - Kidderminster,2023-03-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.39
776753,Worcester Street - Kidderminster,2023-03-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,55.79
776753,Worcester Street - Kidderminster,2023-03-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
776753,Worcester Street - Kidderminster,2023-03-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
776753,Worcester Street - Kidderminster,2023-03-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
776753,Worcester Street - Kidderminster,2023-03-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.3
776753,Worcester Street - Kidderminster,2023-03-08T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
776753,Worcester Street - Kidderminster,2023-03-08T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
776753,Worcester Street - Kidderminster,2023-03-08T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.96
776753,Worcester Street - Kidderminster,2023-03-08T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.65
776753,Worcester Street - Kidderminster,2023-03-08T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.82
776753,Worcester Street - Kidderminster,2023-03-08T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.83
776753,Worcester Street - Kidderminster,2023-03-08T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.1
776753,Worcester Street - Kidderminster,2023-03-08T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.8
776753,Worcester Street - Kidderminster,2023-03-08T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.3
776753,Worcester Street - Kidderminster,2023-03-08T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.4
776753,Worcester Street - Kidderminster,2023-03-08T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.19
776753,Worcester Street - Kidderminster,2023-03-08T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
776753,Worcester Street - Kidderminster,2023-03-08T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.4
776753,Worcester Street - Kidderminster,2023-03-08T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.06
776753,Worcester Street - Kidderminster,2023-03-08T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.6
776753,Worcester Street - Kidderminster,2023-03-08T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.94
776753,Worcester Street - Kidderminster,2023-03-08T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-03-08T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.4
776753,Worcester Street - Kidderminster,2023-03-08T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
776753,Worcester Street - Kidderminster,2023-03-08T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
776753,Worcester Street - Kidderminster,2023-03-08T16:00:00.000+00:00,transformer,,Temperature,C,11.5
776753,Worcester Street - Kidderminster,2023-03-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-03-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
776753,Worcester Street - Kidderminster,2023-03-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
776753,Worcester Street - Kidderminster,2023-03-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-03-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
776753,Worcester Street - Kidderminster,2023-03-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
776753,Worcester Street - Kidderminster,2023-03-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
776753,Worcester Street - Kidderminster,2023-03-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.93
776753,Worcester Street - Kidderminster,2023-03-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,35.73
776753,Worcester Street - Kidderminster,2023-03-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.15
776753,Worcester Street - Kidderminster,2023-03-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,53.44
776753,Worcester Street - Kidderminster,2023-03-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
776753,Worcester Street - Kidderminster,2023-03-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
776753,Worcester Street - Kidderminster,2023-03-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
776753,Worcester Street - Kidderminster,2023-03-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
776753,Worcester Street - Kidderminster,2023-03-08T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
776753,Worcester Street - Kidderminster,2023-03-08T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
776753,Worcester Street - Kidderminster,2023-03-08T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.92
776753,Worcester Street - Kidderminster,2023-03-08T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.75
776753,Worcester Street - Kidderminster,2023-03-08T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.47
776753,Worcester Street - Kidderminster,2023-03-08T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.51
776753,Worcester Street - Kidderminster,2023-03-08T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
776753,Worcester Street - Kidderminster,2023-03-08T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.7
776753,Worcester Street - Kidderminster,2023-03-08T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.1
776753,Worcester Street - Kidderminster,2023-03-08T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.9
776753,Worcester Street - Kidderminster,2023-03-08T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.0
776753,Worcester Street - Kidderminster,2023-03-08T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.73
776753,Worcester Street - Kidderminster,2023-03-08T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.67
776753,Worcester Street - Kidderminster,2023-03-08T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.63
776753,Worcester Street - Kidderminster,2023-03-08T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.49
776753,Worcester Street - Kidderminster,2023-03-08T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.41
776753,Worcester Street - Kidderminster,2023-03-08T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-03-08T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.5
776753,Worcester Street - Kidderminster,2023-03-08T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.4
776753,Worcester Street - Kidderminster,2023-03-08T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
776753,Worcester Street - Kidderminster,2023-03-08T15:50:00.000+00:00,transformer,,Temperature,C,11.5
776753,Worcester Street - Kidderminster,2023-03-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-03-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
776753,Worcester Street - Kidderminster,2023-03-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-03-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
776753,Worcester Street - Kidderminster,2023-03-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
776753,Worcester Street - Kidderminster,2023-03-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.35
776753,Worcester Street - Kidderminster,2023-03-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
776753,Worcester Street - Kidderminster,2023-03-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.29
776753,Worcester Street - Kidderminster,2023-03-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,41.48
776753,Worcester Street - Kidderminster,2023-03-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,36.25
776753,Worcester Street - Kidderminster,2023-03-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,53.82
776753,Worcester Street - Kidderminster,2023-03-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
776753,Worcester Street - Kidderminster,2023-03-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
776753,Worcester Street - Kidderminster,2023-03-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
776753,Worcester Street - Kidderminster,2023-03-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
776753,Worcester Street - Kidderminster,2023-03-08T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
776753,Worcester Street - Kidderminster,2023-03-08T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-03-08T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-03-08T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.29
776753,Worcester Street - Kidderminster,2023-03-08T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.07
776753,Worcester Street - Kidderminster,2023-03-08T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.6
776753,Worcester Street - Kidderminster,2023-03-08T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.8
776753,Worcester Street - Kidderminster,2023-03-08T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.1
776753,Worcester Street - Kidderminster,2023-03-08T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.7
776753,Worcester Street - Kidderminster,2023-03-08T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,117.4
776753,Worcester Street - Kidderminster,2023-03-08T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.34
776753,Worcester Street - Kidderminster,2023-03-08T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
776753,Worcester Street - Kidderminster,2023-03-08T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.99
776753,Worcester Street - Kidderminster,2023-03-08T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.3
776753,Worcester Street - Kidderminster,2023-03-08T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.16
776753,Worcester Street - Kidderminster,2023-03-08T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.89
776753,Worcester Street - Kidderminster,2023-03-08T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
776753,Worcester Street - Kidderminster,2023-03-08T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.2
776753,Worcester Street - Kidderminster,2023-03-08T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.9
776753,Worcester Street - Kidderminster,2023-03-08T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
776753,Worcester Street - Kidderminster,2023-03-08T15:40:00.000+00:00,transformer,,Temperature,C,11.5
776753,Worcester Street - Kidderminster,2023-03-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-03-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
776753,Worcester Street - Kidderminster,2023-03-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-03-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
776753,Worcester Street - Kidderminster,2023-03-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-03-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
776753,Worcester Street - Kidderminster,2023-03-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.18
776753,Worcester Street - Kidderminster,2023-03-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-03-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.52
776753,Worcester Street - Kidderminster,2023-03-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,39.69
776753,Worcester Street - Kidderminster,2023-03-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,37.99
776753,Worcester Street - Kidderminster,2023-03-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,57.26
776753,Worcester Street - Kidderminster,2023-03-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
776753,Worcester Street - Kidderminster,2023-03-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
776753,Worcester Street - Kidderminster,2023-03-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
776753,Worcester Street - Kidderminster,2023-03-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
776753,Worcester Street - Kidderminster,2023-03-08T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-03-08T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
776753,Worcester Street - Kidderminster,2023-03-08T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.27
776753,Worcester Street - Kidderminster,2023-03-08T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.73
776753,Worcester Street - Kidderminster,2023-03-08T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.62
776753,Worcester Street - Kidderminster,2023-03-08T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.8
776753,Worcester Street - Kidderminster,2023-03-08T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.8
776753,Worcester Street - Kidderminster,2023-03-08T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.5
776753,Worcester Street - Kidderminster,2023-03-08T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.0
776753,Worcester Street - Kidderminster,2023-03-08T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,114.0
776753,Worcester Street - Kidderminster,2023-03-08T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.53
776753,Worcester Street - Kidderminster,2023-03-08T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.31
776753,Worcester Street - Kidderminster,2023-03-08T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.37
776753,Worcester Street - Kidderminster,2023-03-08T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.08
776753,Worcester Street - Kidderminster,2023-03-08T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.61
776753,Worcester Street - Kidderminster,2023-03-08T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.58
776753,Worcester Street - Kidderminster,2023-03-08T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-03-08T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.5
776753,Worcester Street - Kidderminster,2023-03-08T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.3
776753,Worcester Street - Kidderminster,2023-03-08T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.1
776753,Worcester Street - Kidderminster,2023-03-08T15:30:00.000+00:00,transformer,,Temperature,C,11.5
776753,Worcester Street - Kidderminster,2023-03-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-03-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
776753,Worcester Street - Kidderminster,2023-03-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-03-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
776753,Worcester Street - Kidderminster,2023-03-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-03-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
776753,Worcester Street - Kidderminster,2023-03-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.28
776753,Worcester Street - Kidderminster,2023-03-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
776753,Worcester Street - Kidderminster,2023-03-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.36
776753,Worcester Street - Kidderminster,2023-03-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,40.58
776753,Worcester Street - Kidderminster,2023-03-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,37.55
776753,Worcester Street - Kidderminster,2023-03-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,59.09
776753,Worcester Street - Kidderminster,2023-03-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
776753,Worcester Street - Kidderminster,2023-03-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
776753,Worcester Street - Kidderminster,2023-03-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
776753,Worcester Street - Kidderminster,2023-03-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.3
776753,Worcester Street - Kidderminster,2023-03-08T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
776753,Worcester Street - Kidderminster,2023-03-08T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
776753,Worcester Street - Kidderminster,2023-03-08T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.05
776753,Worcester Street - Kidderminster,2023-03-08T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.79
776753,Worcester Street - Kidderminster,2023-03-08T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.13
776753,Worcester Street - Kidderminster,2023-03-08T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.82
776753,Worcester Street - Kidderminster,2023-03-08T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,53.8
776753,Worcester Street - Kidderminster,2023-03-08T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.6
776753,Worcester Street - Kidderminster,2023-03-08T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.2
776753,Worcester Street - Kidderminster,2023-03-08T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,122.5
776753,Worcester Street - Kidderminster,2023-03-08T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.62
776753,Worcester Street - Kidderminster,2023-03-08T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.04
776753,Worcester Street - Kidderminster,2023-03-08T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.57
776753,Worcester Street - Kidderminster,2023-03-08T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.67
776753,Worcester Street - Kidderminster,2023-03-08T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.55
776753,Worcester Street - Kidderminster,2023-03-08T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.12
776753,Worcester Street - Kidderminster,2023-03-08T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
776753,Worcester Street - Kidderminster,2023-03-08T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.9
776753,Worcester Street - Kidderminster,2023-03-08T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.3
776753,Worcester Street - Kidderminster,2023-03-08T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
776753,Worcester Street - Kidderminster,2023-03-08T15:20:00.000+00:00,transformer,,Temperature,C,11.5
776753,Worcester Street - Kidderminster,2023-03-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-03-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
776753,Worcester Street - Kidderminster,2023-03-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
776753,Worcester Street - Kidderminster,2023-03-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-03-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
776753,Worcester Street - Kidderminster,2023-03-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.34
776753,Worcester Street - Kidderminster,2023-03-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
776753,Worcester Street - Kidderminster,2023-03-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.31
776753,Worcester Street - Kidderminster,2023-03-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,39.41
776753,Worcester Street - Kidderminster,2023-03-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,41.22
776753,Worcester Street - Kidderminster,2023-03-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,59.03
776753,Worcester Street - Kidderminster,2023-03-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
776753,Worcester Street - Kidderminster,2023-03-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
776753,Worcester Street - Kidderminster,2023-03-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
776753,Worcester Street - Kidderminster,2023-03-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.6
776753,Worcester Street - Kidderminster,2023-03-08T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-03-08T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
776753,Worcester Street - Kidderminster,2023-03-08T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.89
776753,Worcester Street - Kidderminster,2023-03-08T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.67
776753,Worcester Street - Kidderminster,2023-03-08T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.95
776753,Worcester Street - Kidderminster,2023-03-08T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.77
776753,Worcester Street - Kidderminster,2023-03-08T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,55.5
776753,Worcester Street - Kidderminster,2023-03-08T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.8
776753,Worcester Street - Kidderminster,2023-03-08T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.9
776753,Worcester Street - Kidderminster,2023-03-08T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,118.1
776753,Worcester Street - Kidderminster,2023-03-08T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.36
776753,Worcester Street - Kidderminster,2023-03-08T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.35
776753,Worcester Street - Kidderminster,2023-03-08T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.88
776753,Worcester Street - Kidderminster,2023-03-08T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.72
776753,Worcester Street - Kidderminster,2023-03-08T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.19
776753,Worcester Street - Kidderminster,2023-03-08T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.04
776753,Worcester Street - Kidderminster,2023-03-08T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
776753,Worcester Street - Kidderminster,2023-03-08T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.7
776753,Worcester Street - Kidderminster,2023-03-08T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.4
776753,Worcester Street - Kidderminster,2023-03-08T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
776753,Worcester Street - Kidderminster,2023-03-08T15:10:00.000+00:00,transformer,,Temperature,C,11.5
776753,Worcester Street - Kidderminster,2023-03-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-03-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
776753,Worcester Street - Kidderminster,2023-03-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-03-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
776753,Worcester Street - Kidderminster,2023-03-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
776753,Worcester Street - Kidderminster,2023-03-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.94
776753,Worcester Street - Kidderminster,2023-03-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-03-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.83
776753,Worcester Street - Kidderminster,2023-03-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,40.33
776753,Worcester Street - Kidderminster,2023-03-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,43.05
