Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,57.4
776753,Worcester Street - Kidderminster,2023-03-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
776753,Worcester Street - Kidderminster,2023-03-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
776753,Worcester Street - Kidderminster,2023-03-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
776753,Worcester Street - Kidderminster,2023-03-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.2
776753,Worcester Street - Kidderminster,2023-03-08T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-03-08T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
776753,Worcester Street - Kidderminster,2023-03-08T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.27
776753,Worcester Street - Kidderminster,2023-03-08T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.9
776753,Worcester Street - Kidderminster,2023-03-08T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.54
776753,Worcester Street - Kidderminster,2023-03-08T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.92
776753,Worcester Street - Kidderminster,2023-03-08T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.3
776753,Worcester Street - Kidderminster,2023-03-08T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.2
776753,Worcester Street - Kidderminster,2023-03-08T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.5
776753,Worcester Street - Kidderminster,2023-03-08T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.4
776753,Worcester Street - Kidderminster,2023-03-08T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.07
776753,Worcester Street - Kidderminster,2023-03-08T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.8
776753,Worcester Street - Kidderminster,2023-03-08T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.45
776753,Worcester Street - Kidderminster,2023-03-08T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.62
776753,Worcester Street - Kidderminster,2023-03-08T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.87
776753,Worcester Street - Kidderminster,2023-03-08T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.81
776753,Worcester Street - Kidderminster,2023-03-08T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
776753,Worcester Street - Kidderminster,2023-03-08T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.3
776753,Worcester Street - Kidderminster,2023-03-08T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.1
776753,Worcester Street - Kidderminster,2023-03-08T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
776753,Worcester Street - Kidderminster,2023-03-08T15:00:00.000+00:00,transformer,,Temperature,C,11.5
776753,Worcester Street - Kidderminster,2023-03-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-03-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
776753,Worcester Street - Kidderminster,2023-03-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-03-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
776753,Worcester Street - Kidderminster,2023-03-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-03-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
776753,Worcester Street - Kidderminster,2023-03-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.05
776753,Worcester Street - Kidderminster,2023-03-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
776753,Worcester Street - Kidderminster,2023-03-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.96
776753,Worcester Street - Kidderminster,2023-03-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,43.86
776753,Worcester Street - Kidderminster,2023-03-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,40.25
776753,Worcester Street - Kidderminster,2023-03-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,58.66
776753,Worcester Street - Kidderminster,2023-03-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
776753,Worcester Street - Kidderminster,2023-03-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
776753,Worcester Street - Kidderminster,2023-03-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
776753,Worcester Street - Kidderminster,2023-03-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.3
776753,Worcester Street - Kidderminster,2023-03-08T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
776753,Worcester Street - Kidderminster,2023-03-08T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-03-08T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-03-08T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.34
776753,Worcester Street - Kidderminster,2023-03-08T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.09
776753,Worcester Street - Kidderminster,2023-03-08T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.91
776753,Worcester Street - Kidderminster,2023-03-08T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.7
776753,Worcester Street - Kidderminster,2023-03-08T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.8
776753,Worcester Street - Kidderminster,2023-03-08T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.5
776753,Worcester Street - Kidderminster,2023-03-08T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.8
776753,Worcester Street - Kidderminster,2023-03-08T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.7
776753,Worcester Street - Kidderminster,2023-03-08T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.06
776753,Worcester Street - Kidderminster,2023-03-08T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.83
776753,Worcester Street - Kidderminster,2023-03-08T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.84
776753,Worcester Street - Kidderminster,2023-03-08T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.27
776753,Worcester Street - Kidderminster,2023-03-08T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.01
776753,Worcester Street - Kidderminster,2023-03-08T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
776753,Worcester Street - Kidderminster,2023-03-08T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.6
776753,Worcester Street - Kidderminster,2023-03-08T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.7
776753,Worcester Street - Kidderminster,2023-03-08T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
776753,Worcester Street - Kidderminster,2023-03-08T14:50:00.000+00:00,transformer,,Temperature,C,11.5
776753,Worcester Street - Kidderminster,2023-03-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-03-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
776753,Worcester Street - Kidderminster,2023-03-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-03-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
776753,Worcester Street - Kidderminster,2023-03-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-03-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
776753,Worcester Street - Kidderminster,2023-03-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.68
776753,Worcester Street - Kidderminster,2023-03-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
776753,Worcester Street - Kidderminster,2023-03-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.21
776753,Worcester Street - Kidderminster,2023-03-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,42.27
776753,Worcester Street - Kidderminster,2023-03-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,39.91
776753,Worcester Street - Kidderminster,2023-03-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,56.38
776753,Worcester Street - Kidderminster,2023-03-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
776753,Worcester Street - Kidderminster,2023-03-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
776753,Worcester Street - Kidderminster,2023-03-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
776753,Worcester Street - Kidderminster,2023-03-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
776753,Worcester Street - Kidderminster,2023-03-08T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
776753,Worcester Street - Kidderminster,2023-03-08T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
776753,Worcester Street - Kidderminster,2023-03-08T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.48
776753,Worcester Street - Kidderminster,2023-03-08T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.94
776753,Worcester Street - Kidderminster,2023-03-08T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.97
776753,Worcester Street - Kidderminster,2023-03-08T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.35
776753,Worcester Street - Kidderminster,2023-03-08T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.5
776753,Worcester Street - Kidderminster,2023-03-08T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.5
776753,Worcester Street - Kidderminster,2023-03-08T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.3
776753,Worcester Street - Kidderminster,2023-03-08T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.7
776753,Worcester Street - Kidderminster,2023-03-08T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.5
776753,Worcester Street - Kidderminster,2023-03-08T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.91
776753,Worcester Street - Kidderminster,2023-03-08T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.65
776753,Worcester Street - Kidderminster,2023-03-08T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.41
776753,Worcester Street - Kidderminster,2023-03-08T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.18
776753,Worcester Street - Kidderminster,2023-03-08T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.91
776753,Worcester Street - Kidderminster,2023-03-08T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-03-08T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.9
776753,Worcester Street - Kidderminster,2023-03-08T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.3
776753,Worcester Street - Kidderminster,2023-03-08T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
776753,Worcester Street - Kidderminster,2023-03-08T14:40:00.000+00:00,transformer,,Temperature,C,11.5
776753,Worcester Street - Kidderminster,2023-03-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-03-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
776753,Worcester Street - Kidderminster,2023-03-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-03-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
776753,Worcester Street - Kidderminster,2023-03-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-03-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
776753,Worcester Street - Kidderminster,2023-03-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.32
776753,Worcester Street - Kidderminster,2023-03-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-03-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.9
776753,Worcester Street - Kidderminster,2023-03-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,40.06
776753,Worcester Street - Kidderminster,2023-03-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,43.14
776753,Worcester Street - Kidderminster,2023-03-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,57.2
776753,Worcester Street - Kidderminster,2023-03-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
776753,Worcester Street - Kidderminster,2023-03-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
776753,Worcester Street - Kidderminster,2023-03-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
776753,Worcester Street - Kidderminster,2023-03-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.3
776753,Worcester Street - Kidderminster,2023-03-08T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
776753,Worcester Street - Kidderminster,2023-03-08T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-03-08T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-03-08T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.8
776753,Worcester Street - Kidderminster,2023-03-08T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.12
776753,Worcester Street - Kidderminster,2023-03-08T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.73
776753,Worcester Street - Kidderminster,2023-03-08T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.3
776753,Worcester Street - Kidderminster,2023-03-08T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.2
776753,Worcester Street - Kidderminster,2023-03-08T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.3
776753,Worcester Street - Kidderminster,2023-03-08T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.5
776753,Worcester Street - Kidderminster,2023-03-08T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.92
776753,Worcester Street - Kidderminster,2023-03-08T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.99
776753,Worcester Street - Kidderminster,2023-03-08T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.41
776753,Worcester Street - Kidderminster,2023-03-08T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.34
776753,Worcester Street - Kidderminster,2023-03-08T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.75
776753,Worcester Street - Kidderminster,2023-03-08T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.93
776753,Worcester Street - Kidderminster,2023-03-08T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
776753,Worcester Street - Kidderminster,2023-03-08T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.2
776753,Worcester Street - Kidderminster,2023-03-08T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.2
776753,Worcester Street - Kidderminster,2023-03-08T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.6
776753,Worcester Street - Kidderminster,2023-03-08T14:30:00.000+00:00,transformer,,Temperature,C,11.5
776753,Worcester Street - Kidderminster,2023-03-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776753,Worcester Street - Kidderminster,2023-03-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
776753,Worcester Street - Kidderminster,2023-03-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-03-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
776753,Worcester Street - Kidderminster,2023-03-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-03-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
776753,Worcester Street - Kidderminster,2023-03-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.72
776753,Worcester Street - Kidderminster,2023-03-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
776753,Worcester Street - Kidderminster,2023-03-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.41
776753,Worcester Street - Kidderminster,2023-03-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,39.65
776753,Worcester Street - Kidderminster,2023-03-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,44.92
776753,Worcester Street - Kidderminster,2023-03-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,60.57
776753,Worcester Street - Kidderminster,2023-03-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
776753,Worcester Street - Kidderminster,2023-03-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
776753,Worcester Street - Kidderminster,2023-03-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
776753,Worcester Street - Kidderminster,2023-03-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.1
776753,Worcester Street - Kidderminster,2023-03-08T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
776753,Worcester Street - Kidderminster,2023-03-08T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
776753,Worcester Street - Kidderminster,2023-03-08T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.8
776753,Worcester Street - Kidderminster,2023-03-08T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.71
776753,Worcester Street - Kidderminster,2023-03-08T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.8
776753,Worcester Street - Kidderminster,2023-03-08T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.2
776753,Worcester Street - Kidderminster,2023-03-08T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-03-08T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.3
776753,Worcester Street - Kidderminster,2023-03-08T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.2
776753,Worcester Street - Kidderminster,2023-03-08T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.7
776753,Worcester Street - Kidderminster,2023-03-08T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.83
776753,Worcester Street - Kidderminster,2023-03-08T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.94
776753,Worcester Street - Kidderminster,2023-03-08T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.7
776753,Worcester Street - Kidderminster,2023-03-08T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.24
776753,Worcester Street - Kidderminster,2023-03-08T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.63
776753,Worcester Street - Kidderminster,2023-03-08T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.84
776753,Worcester Street - Kidderminster,2023-03-08T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
776753,Worcester Street - Kidderminster,2023-03-08T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.7
776753,Worcester Street - Kidderminster,2023-03-08T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.0
776753,Worcester Street - Kidderminster,2023-03-08T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
776753,Worcester Street - Kidderminster,2023-03-08T14:20:00.000+00:00,transformer,,Temperature,C,11.5
776753,Worcester Street - Kidderminster,2023-03-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776753,Worcester Street - Kidderminster,2023-03-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
776753,Worcester Street - Kidderminster,2023-03-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-03-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
776753,Worcester Street - Kidderminster,2023-03-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-03-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
776753,Worcester Street - Kidderminster,2023-03-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
776753,Worcester Street - Kidderminster,2023-03-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
776753,Worcester Street - Kidderminster,2023-03-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.58
776753,Worcester Street - Kidderminster,2023-03-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,40.87
776753,Worcester Street - Kidderminster,2023-03-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,47.99
776753,Worcester Street - Kidderminster,2023-03-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,61.5
776753,Worcester Street - Kidderminster,2023-03-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
776753,Worcester Street - Kidderminster,2023-03-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
776753,Worcester Street - Kidderminster,2023-03-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
776753,Worcester Street - Kidderminster,2023-03-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.7
776753,Worcester Street - Kidderminster,2023-03-08T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
776753,Worcester Street - Kidderminster,2023-03-08T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
776753,Worcester Street - Kidderminster,2023-03-08T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.12
776753,Worcester Street - Kidderminster,2023-03-08T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.34
776753,Worcester Street - Kidderminster,2023-03-08T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.98
776753,Worcester Street - Kidderminster,2023-03-08T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.17
776753,Worcester Street - Kidderminster,2023-03-08T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.9
776753,Worcester Street - Kidderminster,2023-03-08T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.3
776753,Worcester Street - Kidderminster,2023-03-08T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.2
776753,Worcester Street - Kidderminster,2023-03-08T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,114.9
776753,Worcester Street - Kidderminster,2023-03-08T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.9
776753,Worcester Street - Kidderminster,2023-03-08T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.04
776753,Worcester Street - Kidderminster,2023-03-08T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.06
776753,Worcester Street - Kidderminster,2023-03-08T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.46
776753,Worcester Street - Kidderminster,2023-03-08T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.5
776753,Worcester Street - Kidderminster,2023-03-08T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.78
776753,Worcester Street - Kidderminster,2023-03-08T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
776753,Worcester Street - Kidderminster,2023-03-08T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.1
776753,Worcester Street - Kidderminster,2023-03-08T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.0
776753,Worcester Street - Kidderminster,2023-03-08T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.2
776753,Worcester Street - Kidderminster,2023-03-08T14:10:00.000+00:00,transformer,,Temperature,C,11.5
776753,Worcester Street - Kidderminster,2023-03-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776753,Worcester Street - Kidderminster,2023-03-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
776753,Worcester Street - Kidderminster,2023-03-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-03-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
776753,Worcester Street - Kidderminster,2023-03-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-03-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
776753,Worcester Street - Kidderminster,2023-03-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.92
776753,Worcester Street - Kidderminster,2023-03-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-03-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.22
776753,Worcester Street - Kidderminster,2023-03-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,39.76
776753,Worcester Street - Kidderminster,2023-03-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,48.03
776753,Worcester Street - Kidderminster,2023-03-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,62.02
776753,Worcester Street - Kidderminster,2023-03-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,73.1
776753,Worcester Street - Kidderminster,2023-03-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
776753,Worcester Street - Kidderminster,2023-03-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
776753,Worcester Street - Kidderminster,2023-03-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.5
776753,Worcester Street - Kidderminster,2023-03-08T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
776753,Worcester Street - Kidderminster,2023-03-08T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
776753,Worcester Street - Kidderminster,2023-03-08T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-03-08T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.2
776753,Worcester Street - Kidderminster,2023-03-08T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.22
776753,Worcester Street - Kidderminster,2023-03-08T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.93
776753,Worcester Street - Kidderminster,2023-03-08T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
776753,Worcester Street - Kidderminster,2023-03-08T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.0
776753,Worcester Street - Kidderminster,2023-03-08T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.0
776753,Worcester Street - Kidderminster,2023-03-08T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.0
776753,Worcester Street - Kidderminster,2023-03-08T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.73
776753,Worcester Street - Kidderminster,2023-03-08T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.36
776753,Worcester Street - Kidderminster,2023-03-08T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.73
776753,Worcester Street - Kidderminster,2023-03-08T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.16
776753,Worcester Street - Kidderminster,2023-03-08T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.11
776753,Worcester Street - Kidderminster,2023-03-08T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.3
776753,Worcester Street - Kidderminster,2023-03-08T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
776753,Worcester Street - Kidderminster,2023-03-08T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.3
776753,Worcester Street - Kidderminster,2023-03-08T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.4
776753,Worcester Street - Kidderminster,2023-03-08T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.3
776753,Worcester Street - Kidderminster,2023-03-08T14:00:00.000+00:00,transformer,,Temperature,C,11.5
776753,Worcester Street - Kidderminster,2023-03-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776753,Worcester Street - Kidderminster,2023-03-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
776753,Worcester Street - Kidderminster,2023-03-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-03-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
776753,Worcester Street - Kidderminster,2023-03-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-03-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
776753,Worcester Street - Kidderminster,2023-03-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.16
776753,Worcester Street - Kidderminster,2023-03-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-03-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.87
776753,Worcester Street - Kidderminster,2023-03-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,41.43
776753,Worcester Street - Kidderminster,2023-03-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,46.32
776753,Worcester Street - Kidderminster,2023-03-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,59.44
776753,Worcester Street - Kidderminster,2023-03-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
776753,Worcester Street - Kidderminster,2023-03-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
776753,Worcester Street - Kidderminster,2023-03-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
776753,Worcester Street - Kidderminster,2023-03-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.4
776753,Worcester Street - Kidderminster,2023-03-08T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
776753,Worcester Street - Kidderminster,2023-03-08T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
776753,Worcester Street - Kidderminster,2023-03-08T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-03-08T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.54
776753,Worcester Street - Kidderminster,2023-03-08T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.94
776753,Worcester Street - Kidderminster,2023-03-08T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.8
776753,Worcester Street - Kidderminster,2023-03-08T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.3
776753,Worcester Street - Kidderminster,2023-03-08T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.1
776753,Worcester Street - Kidderminster,2023-03-08T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.4
776753,Worcester Street - Kidderminster,2023-03-08T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.0
776753,Worcester Street - Kidderminster,2023-03-08T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.68
776753,Worcester Street - Kidderminster,2023-03-08T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
776753,Worcester Street - Kidderminster,2023-03-08T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
776753,Worcester Street - Kidderminster,2023-03-08T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.3
776753,Worcester Street - Kidderminster,2023-03-08T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.52
776753,Worcester Street - Kidderminster,2023-03-08T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.81
776753,Worcester Street - Kidderminster,2023-03-08T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
776753,Worcester Street - Kidderminster,2023-03-08T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.8
776753,Worcester Street - Kidderminster,2023-03-08T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.5
776753,Worcester Street - Kidderminster,2023-03-08T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.6
776753,Worcester Street - Kidderminster,2023-03-08T13:50:00.000+00:00,transformer,,Temperature,C,11.5
776753,Worcester Street - Kidderminster,2023-03-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776753,Worcester Street - Kidderminster,2023-03-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
776753,Worcester Street - Kidderminster,2023-03-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-03-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
776753,Worcester Street - Kidderminster,2023-03-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-03-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
776753,Worcester Street - Kidderminster,2023-03-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
776753,Worcester Street - Kidderminster,2023-03-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
776753,Worcester Street - Kidderminster,2023-03-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
776753,Worcester Street - Kidderminster,2023-03-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,37.52
776753,Worcester Street - Kidderminster,2023-03-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,42.01
776753,Worcester Street - Kidderminster,2023-03-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,57.92
776753,Worcester Street - Kidderminster,2023-03-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
776753,Worcester Street - Kidderminster,2023-03-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
776753,Worcester Street - Kidderminster,2023-03-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
776753,Worcester Street - Kidderminster,2023-03-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.1
776753,Worcester Street - Kidderminster,2023-03-08T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-03-08T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
776753,Worcester Street - Kidderminster,2023-03-08T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.38
776753,Worcester Street - Kidderminster,2023-03-08T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.26
776753,Worcester Street - Kidderminster,2023-03-08T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.61
776753,Worcester Street - Kidderminster,2023-03-08T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.33
776753,Worcester Street - Kidderminster,2023-03-08T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.0
776753,Worcester Street - Kidderminster,2023-03-08T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.3
776753,Worcester Street - Kidderminster,2023-03-08T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.3
776753,Worcester Street - Kidderminster,2023-03-08T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.9
776753,Worcester Street - Kidderminster,2023-03-08T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.83
776753,Worcester Street - Kidderminster,2023-03-08T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.56
776753,Worcester Street - Kidderminster,2023-03-08T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.38
776753,Worcester Street - Kidderminster,2023-03-08T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.32
776753,Worcester Street - Kidderminster,2023-03-08T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.72
776753,Worcester Street - Kidderminster,2023-03-08T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.52
776753,Worcester Street - Kidderminster,2023-03-08T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
776753,Worcester Street - Kidderminster,2023-03-08T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.2
776753,Worcester Street - Kidderminster,2023-03-08T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.8
776753,Worcester Street - Kidderminster,2023-03-08T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
776753,Worcester Street - Kidderminster,2023-03-08T13:40:00.000+00:00,transformer,,Temperature,C,11.5
776753,Worcester Street - Kidderminster,2023-03-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776753,Worcester Street - Kidderminster,2023-03-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
776753,Worcester Street - Kidderminster,2023-03-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-03-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
776753,Worcester Street - Kidderminster,2023-03-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-03-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
776753,Worcester Street - Kidderminster,2023-03-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
776753,Worcester Street - Kidderminster,2023-03-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-03-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.32
776753,Worcester Street - Kidderminster,2023-03-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,39.36
776753,Worcester Street - Kidderminster,2023-03-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,40.99
776753,Worcester Street - Kidderminster,2023-03-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,60.61
776753,Worcester Street - Kidderminster,2023-03-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
776753,Worcester Street - Kidderminster,2023-03-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
776753,Worcester Street - Kidderminster,2023-03-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
776753,Worcester Street - Kidderminster,2023-03-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.2
776753,Worcester Street - Kidderminster,2023-03-08T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
776753,Worcester Street - Kidderminster,2023-03-08T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-03-08T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.8
776753,Worcester Street - Kidderminster,2023-03-08T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.6
776753,Worcester Street - Kidderminster,2023-03-08T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.7
776753,Worcester Street - Kidderminster,2023-03-08T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.67
776753,Worcester Street - Kidderminster,2023-03-08T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.5
776753,Worcester Street - Kidderminster,2023-03-08T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.6
776753,Worcester Street - Kidderminster,2023-03-08T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.2
776753,Worcester Street - Kidderminster,2023-03-08T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,125.3
776753,Worcester Street - Kidderminster,2023-03-08T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.04
776753,Worcester Street - Kidderminster,2023-03-08T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.5
776753,Worcester Street - Kidderminster,2023-03-08T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
776753,Worcester Street - Kidderminster,2023-03-08T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.93
776753,Worcester Street - Kidderminster,2023-03-08T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.32
776753,Worcester Street - Kidderminster,2023-03-08T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.28
776753,Worcester Street - Kidderminster,2023-03-08T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
776753,Worcester Street - Kidderminster,2023-03-08T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.9
776753,Worcester Street - Kidderminster,2023-03-08T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.1
776753,Worcester Street - Kidderminster,2023-03-08T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.6
776753,Worcester Street - Kidderminster,2023-03-08T13:30:00.000+00:00,transformer,,Temperature,C,11.5
776753,Worcester Street - Kidderminster,2023-03-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-03-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
776753,Worcester Street - Kidderminster,2023-03-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-03-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
776753,Worcester Street - Kidderminster,2023-03-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-03-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
776753,Worcester Street - Kidderminster,2023-03-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
776753,Worcester Street - Kidderminster,2023-03-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
776753,Worcester Street - Kidderminster,2023-03-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
776753,Worcester Street - Kidderminster,2023-03-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,39.11
776753,Worcester Street - Kidderminster,2023-03-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,43.92
776753,Worcester Street - Kidderminster,2023-03-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,63.68
776753,Worcester Street - Kidderminster,2023-03-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
776753,Worcester Street - Kidderminster,2023-03-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
776753,Worcester Street - Kidderminster,2023-03-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
776753,Worcester Street - Kidderminster,2023-03-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.4
776753,Worcester Street - Kidderminster,2023-03-08T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
776753,Worcester Street - Kidderminster,2023-03-08T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
776753,Worcester Street - Kidderminster,2023-03-08T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.1
776753,Worcester Street - Kidderminster,2023-03-08T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.1
776753,Worcester Street - Kidderminster,2023-03-08T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.71
776753,Worcester Street - Kidderminster,2023-03-08T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.88
776753,Worcester Street - Kidderminster,2023-03-08T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.6
776753,Worcester Street - Kidderminster,2023-03-08T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.3
776753,Worcester Street - Kidderminster,2023-03-08T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.7
776753,Worcester Street - Kidderminster,2023-03-08T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,117.7
776753,Worcester Street - Kidderminster,2023-03-08T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.43
776753,Worcester Street - Kidderminster,2023-03-08T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.54
776753,Worcester Street - Kidderminster,2023-03-08T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.05
776753,Worcester Street - Kidderminster,2023-03-08T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.88
776753,Worcester Street - Kidderminster,2023-03-08T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.34
776753,Worcester Street - Kidderminster,2023-03-08T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.95
776753,Worcester Street - Kidderminster,2023-03-08T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
776753,Worcester Street - Kidderminster,2023-03-08T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.0
776753,Worcester Street - Kidderminster,2023-03-08T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.6
776753,Worcester Street - Kidderminster,2023-03-08T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.3
776753,Worcester Street - Kidderminster,2023-03-08T13:20:00.000+00:00,transformer,,Temperature,C,11.5
776753,Worcester Street - Kidderminster,2023-03-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776753,Worcester Street - Kidderminster,2023-03-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
776753,Worcester Street - Kidderminster,2023-03-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-03-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
776753,Worcester Street - Kidderminster,2023-03-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-03-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
776753,Worcester Street - Kidderminster,2023-03-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.49
776753,Worcester Street - Kidderminster,2023-03-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
776753,Worcester Street - Kidderminster,2023-03-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.05
776753,Worcester Street - Kidderminster,2023-03-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,41.1
776753,Worcester Street - Kidderminster,2023-03-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,44.02
776753,Worcester Street - Kidderminster,2023-03-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,63.62
776753,Worcester Street - Kidderminster,2023-03-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,79.7
776753,Worcester Street - Kidderminster,2023-03-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
776753,Worcester Street - Kidderminster,2023-03-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
776753,Worcester Street - Kidderminster,2023-03-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.7
776753,Worcester Street - Kidderminster,2023-03-08T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
776753,Worcester Street - Kidderminster,2023-03-08T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
776753,Worcester Street - Kidderminster,2023-03-08T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.27
776753,Worcester Street - Kidderminster,2023-03-08T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.81
776753,Worcester Street - Kidderminster,2023-03-08T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.44
776753,Worcester Street - Kidderminster,2023-03-08T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.69
776753,Worcester Street - Kidderminster,2023-03-08T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.9
776753,Worcester Street - Kidderminster,2023-03-08T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.6
776753,Worcester Street - Kidderminster,2023-03-08T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.6
776753,Worcester Street - Kidderminster,2023-03-08T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,121.3
776753,Worcester Street - Kidderminster,2023-03-08T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.97
776753,Worcester Street - Kidderminster,2023-03-08T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.07
776753,Worcester Street - Kidderminster,2023-03-08T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
776753,Worcester Street - Kidderminster,2023-03-08T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.28
776753,Worcester Street - Kidderminster,2023-03-08T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.85
776753,Worcester Street - Kidderminster,2023-03-08T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.91
776753,Worcester Street - Kidderminster,2023-03-08T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-03-08T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.2
776753,Worcester Street - Kidderminster,2023-03-08T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.1
776753,Worcester Street - Kidderminster,2023-03-08T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.9
776753,Worcester Street - Kidderminster,2023-03-08T13:10:00.000+00:00,transformer,,Temperature,C,11.5
776753,Worcester Street - Kidderminster,2023-03-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-03-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
776753,Worcester Street - Kidderminster,2023-03-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-03-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
776753,Worcester Street - Kidderminster,2023-03-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-03-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
776753,Worcester Street - Kidderminster,2023-03-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
776753,Worcester Street - Kidderminster,2023-03-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
776753,Worcester Street - Kidderminster,2023-03-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.99
776753,Worcester Street - Kidderminster,2023-03-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,39.13
776753,Worcester Street - Kidderminster,2023-03-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,47.12
776753,Worcester Street - Kidderminster,2023-03-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,63.06
776753,Worcester Street - Kidderminster,2023-03-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
776753,Worcester Street - Kidderminster,2023-03-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
776753,Worcester Street - Kidderminster,2023-03-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.1
776753,Worcester Street - Kidderminster,2023-03-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.5
776753,Worcester Street - Kidderminster,2023-03-08T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
776753,Worcester Street - Kidderminster,2023-03-08T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
776753,Worcester Street - Kidderminster,2023-03-08T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.01
776753,Worcester Street - Kidderminster,2023-03-08T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.64
