Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-08T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.63
776753,Worcester Street - Kidderminster,2023-03-08T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.06
776753,Worcester Street - Kidderminster,2023-03-08T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.0
776753,Worcester Street - Kidderminster,2023-03-08T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.2
776753,Worcester Street - Kidderminster,2023-03-08T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.2
776753,Worcester Street - Kidderminster,2023-03-08T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.4
776753,Worcester Street - Kidderminster,2023-03-08T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.41
776753,Worcester Street - Kidderminster,2023-03-08T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.17
776753,Worcester Street - Kidderminster,2023-03-08T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-03-08T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.39
776753,Worcester Street - Kidderminster,2023-03-08T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.05
776753,Worcester Street - Kidderminster,2023-03-08T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.19
776753,Worcester Street - Kidderminster,2023-03-08T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
776753,Worcester Street - Kidderminster,2023-03-08T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.2
776753,Worcester Street - Kidderminster,2023-03-08T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.6
776753,Worcester Street - Kidderminster,2023-03-08T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.5
776753,Worcester Street - Kidderminster,2023-03-08T13:00:00.000+00:00,transformer,,Temperature,C,11.5
776753,Worcester Street - Kidderminster,2023-03-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-03-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
776753,Worcester Street - Kidderminster,2023-03-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-03-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
776753,Worcester Street - Kidderminster,2023-03-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-03-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
776753,Worcester Street - Kidderminster,2023-03-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
776753,Worcester Street - Kidderminster,2023-03-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
776753,Worcester Street - Kidderminster,2023-03-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.59
776753,Worcester Street - Kidderminster,2023-03-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,37.25
776753,Worcester Street - Kidderminster,2023-03-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,48.45
776753,Worcester Street - Kidderminster,2023-03-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,64.03
776753,Worcester Street - Kidderminster,2023-03-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
776753,Worcester Street - Kidderminster,2023-03-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
776753,Worcester Street - Kidderminster,2023-03-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
776753,Worcester Street - Kidderminster,2023-03-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.4
776753,Worcester Street - Kidderminster,2023-03-08T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
776753,Worcester Street - Kidderminster,2023-03-08T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
776753,Worcester Street - Kidderminster,2023-03-08T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.41
776753,Worcester Street - Kidderminster,2023-03-08T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.56
776753,Worcester Street - Kidderminster,2023-03-08T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.2
776753,Worcester Street - Kidderminster,2023-03-08T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.79
776753,Worcester Street - Kidderminster,2023-03-08T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.5
776753,Worcester Street - Kidderminster,2023-03-08T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.8
776753,Worcester Street - Kidderminster,2023-03-08T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.4
776753,Worcester Street - Kidderminster,2023-03-08T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.7
776753,Worcester Street - Kidderminster,2023-03-08T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.46
776753,Worcester Street - Kidderminster,2023-03-08T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.42
776753,Worcester Street - Kidderminster,2023-03-08T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.16
776753,Worcester Street - Kidderminster,2023-03-08T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.02
776753,Worcester Street - Kidderminster,2023-03-08T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.54
776753,Worcester Street - Kidderminster,2023-03-08T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.02
776753,Worcester Street - Kidderminster,2023-03-08T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
776753,Worcester Street - Kidderminster,2023-03-08T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
776753,Worcester Street - Kidderminster,2023-03-08T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.5
776753,Worcester Street - Kidderminster,2023-03-08T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.2
776753,Worcester Street - Kidderminster,2023-03-08T12:50:00.000+00:00,transformer,,Temperature,C,11.5
776753,Worcester Street - Kidderminster,2023-03-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776753,Worcester Street - Kidderminster,2023-03-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
776753,Worcester Street - Kidderminster,2023-03-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-03-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
776753,Worcester Street - Kidderminster,2023-03-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-03-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
776753,Worcester Street - Kidderminster,2023-03-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.76
776753,Worcester Street - Kidderminster,2023-03-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
776753,Worcester Street - Kidderminster,2023-03-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.16
776753,Worcester Street - Kidderminster,2023-03-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,40.42
776753,Worcester Street - Kidderminster,2023-03-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,43.33
776753,Worcester Street - Kidderminster,2023-03-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,60.97
776753,Worcester Street - Kidderminster,2023-03-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
776753,Worcester Street - Kidderminster,2023-03-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
776753,Worcester Street - Kidderminster,2023-03-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
776753,Worcester Street - Kidderminster,2023-03-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.3
776753,Worcester Street - Kidderminster,2023-03-08T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
776753,Worcester Street - Kidderminster,2023-03-08T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
776753,Worcester Street - Kidderminster,2023-03-08T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.62
776753,Worcester Street - Kidderminster,2023-03-08T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.52
776753,Worcester Street - Kidderminster,2023-03-08T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.65
776753,Worcester Street - Kidderminster,2023-03-08T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.22
776753,Worcester Street - Kidderminster,2023-03-08T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.2
776753,Worcester Street - Kidderminster,2023-03-08T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.4
776753,Worcester Street - Kidderminster,2023-03-08T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.3
776753,Worcester Street - Kidderminster,2023-03-08T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,119.9
776753,Worcester Street - Kidderminster,2023-03-08T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.43
776753,Worcester Street - Kidderminster,2023-03-08T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.53
776753,Worcester Street - Kidderminster,2023-03-08T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
776753,Worcester Street - Kidderminster,2023-03-08T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.99
776753,Worcester Street - Kidderminster,2023-03-08T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.33
776753,Worcester Street - Kidderminster,2023-03-08T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.2
776753,Worcester Street - Kidderminster,2023-03-08T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
776753,Worcester Street - Kidderminster,2023-03-08T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.5
776753,Worcester Street - Kidderminster,2023-03-08T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.8
776753,Worcester Street - Kidderminster,2023-03-08T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.6
776753,Worcester Street - Kidderminster,2023-03-08T12:40:00.000+00:00,transformer,,Temperature,C,11.5
776753,Worcester Street - Kidderminster,2023-03-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776753,Worcester Street - Kidderminster,2023-03-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
776753,Worcester Street - Kidderminster,2023-03-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-03-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
776753,Worcester Street - Kidderminster,2023-03-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-03-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
776753,Worcester Street - Kidderminster,2023-03-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
776753,Worcester Street - Kidderminster,2023-03-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
776753,Worcester Street - Kidderminster,2023-03-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.03
776753,Worcester Street - Kidderminster,2023-03-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,37.44
776753,Worcester Street - Kidderminster,2023-03-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,47.32
776753,Worcester Street - Kidderminster,2023-03-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,63.53
776753,Worcester Street - Kidderminster,2023-03-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,78.1
776753,Worcester Street - Kidderminster,2023-03-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
776753,Worcester Street - Kidderminster,2023-03-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
776753,Worcester Street - Kidderminster,2023-03-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.2
776753,Worcester Street - Kidderminster,2023-03-08T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-03-08T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-03-08T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.32
776753,Worcester Street - Kidderminster,2023-03-08T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.69
776753,Worcester Street - Kidderminster,2023-03-08T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.93
776753,Worcester Street - Kidderminster,2023-03-08T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.77
776753,Worcester Street - Kidderminster,2023-03-08T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
776753,Worcester Street - Kidderminster,2023-03-08T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.0
776753,Worcester Street - Kidderminster,2023-03-08T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.7
776753,Worcester Street - Kidderminster,2023-03-08T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,117.9
776753,Worcester Street - Kidderminster,2023-03-08T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.39
776753,Worcester Street - Kidderminster,2023-03-08T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.78
776753,Worcester Street - Kidderminster,2023-03-08T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-03-08T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.07
776753,Worcester Street - Kidderminster,2023-03-08T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.98
776753,Worcester Street - Kidderminster,2023-03-08T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.16
776753,Worcester Street - Kidderminster,2023-03-08T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
776753,Worcester Street - Kidderminster,2023-03-08T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
776753,Worcester Street - Kidderminster,2023-03-08T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.5
776753,Worcester Street - Kidderminster,2023-03-08T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.2
776753,Worcester Street - Kidderminster,2023-03-08T12:30:00.000+00:00,transformer,,Temperature,C,11.5
776753,Worcester Street - Kidderminster,2023-03-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-03-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
776753,Worcester Street - Kidderminster,2023-03-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-03-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
776753,Worcester Street - Kidderminster,2023-03-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
776753,Worcester Street - Kidderminster,2023-03-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
776753,Worcester Street - Kidderminster,2023-03-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
776753,Worcester Street - Kidderminster,2023-03-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.61
776753,Worcester Street - Kidderminster,2023-03-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,35.83
776753,Worcester Street - Kidderminster,2023-03-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,46.01
776753,Worcester Street - Kidderminster,2023-03-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,65.02
776753,Worcester Street - Kidderminster,2023-03-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
776753,Worcester Street - Kidderminster,2023-03-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
776753,Worcester Street - Kidderminster,2023-03-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
776753,Worcester Street - Kidderminster,2023-03-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.9
776753,Worcester Street - Kidderminster,2023-03-08T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.48
776753,Worcester Street - Kidderminster,2023-03-08T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
776753,Worcester Street - Kidderminster,2023-03-08T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.89
776753,Worcester Street - Kidderminster,2023-03-08T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.81
776753,Worcester Street - Kidderminster,2023-03-08T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.74
776753,Worcester Street - Kidderminster,2023-03-08T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.92
776753,Worcester Street - Kidderminster,2023-03-08T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.7
776753,Worcester Street - Kidderminster,2023-03-08T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.8
776753,Worcester Street - Kidderminster,2023-03-08T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.7
776753,Worcester Street - Kidderminster,2023-03-08T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,114.2
776753,Worcester Street - Kidderminster,2023-03-08T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.99
776753,Worcester Street - Kidderminster,2023-03-08T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.7
776753,Worcester Street - Kidderminster,2023-03-08T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-03-08T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.56
776753,Worcester Street - Kidderminster,2023-03-08T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.83
776753,Worcester Street - Kidderminster,2023-03-08T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.52
776753,Worcester Street - Kidderminster,2023-03-08T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
776753,Worcester Street - Kidderminster,2023-03-08T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
776753,Worcester Street - Kidderminster,2023-03-08T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.6
776753,Worcester Street - Kidderminster,2023-03-08T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.2
776753,Worcester Street - Kidderminster,2023-03-08T12:20:00.000+00:00,transformer,,Temperature,C,11.5
776753,Worcester Street - Kidderminster,2023-03-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-03-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
776753,Worcester Street - Kidderminster,2023-03-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-03-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
776753,Worcester Street - Kidderminster,2023-03-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-03-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
776753,Worcester Street - Kidderminster,2023-03-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.63
776753,Worcester Street - Kidderminster,2023-03-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
776753,Worcester Street - Kidderminster,2023-03-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.65
776753,Worcester Street - Kidderminster,2023-03-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,39.32
776753,Worcester Street - Kidderminster,2023-03-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,44.54
776753,Worcester Street - Kidderminster,2023-03-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,64.65
776753,Worcester Street - Kidderminster,2023-03-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
776753,Worcester Street - Kidderminster,2023-03-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
776753,Worcester Street - Kidderminster,2023-03-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
776753,Worcester Street - Kidderminster,2023-03-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.1
776753,Worcester Street - Kidderminster,2023-03-08T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-03-08T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
776753,Worcester Street - Kidderminster,2023-03-08T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-03-08T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.48
776753,Worcester Street - Kidderminster,2023-03-08T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.52
776753,Worcester Street - Kidderminster,2023-03-08T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.44
776753,Worcester Street - Kidderminster,2023-03-08T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-03-08T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.6
776753,Worcester Street - Kidderminster,2023-03-08T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.0
776753,Worcester Street - Kidderminster,2023-03-08T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.4
776753,Worcester Street - Kidderminster,2023-03-08T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.4
776753,Worcester Street - Kidderminster,2023-03-08T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.31
776753,Worcester Street - Kidderminster,2023-03-08T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-03-08T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.91
776753,Worcester Street - Kidderminster,2023-03-08T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.18
776753,Worcester Street - Kidderminster,2023-03-08T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.38
776753,Worcester Street - Kidderminster,2023-03-08T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
776753,Worcester Street - Kidderminster,2023-03-08T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.6
776753,Worcester Street - Kidderminster,2023-03-08T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.0
776753,Worcester Street - Kidderminster,2023-03-08T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.4
776753,Worcester Street - Kidderminster,2023-03-08T12:10:00.000+00:00,transformer,,Temperature,C,11.5
776753,Worcester Street - Kidderminster,2023-03-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-03-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
776753,Worcester Street - Kidderminster,2023-03-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-03-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
776753,Worcester Street - Kidderminster,2023-03-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-03-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
776753,Worcester Street - Kidderminster,2023-03-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.43
776753,Worcester Street - Kidderminster,2023-03-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
776753,Worcester Street - Kidderminster,2023-03-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
776753,Worcester Street - Kidderminster,2023-03-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,41.5
776753,Worcester Street - Kidderminster,2023-03-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,46.24
776753,Worcester Street - Kidderminster,2023-03-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,61.9
776753,Worcester Street - Kidderminster,2023-03-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
776753,Worcester Street - Kidderminster,2023-03-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
776753,Worcester Street - Kidderminster,2023-03-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
776753,Worcester Street - Kidderminster,2023-03-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.0
776753,Worcester Street - Kidderminster,2023-03-08T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-03-08T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
776753,Worcester Street - Kidderminster,2023-03-08T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.44
776753,Worcester Street - Kidderminster,2023-03-08T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.81
776753,Worcester Street - Kidderminster,2023-03-08T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.08
776753,Worcester Street - Kidderminster,2023-03-08T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.74
776753,Worcester Street - Kidderminster,2023-03-08T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.7
776753,Worcester Street - Kidderminster,2023-03-08T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.0
776753,Worcester Street - Kidderminster,2023-03-08T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.2
776753,Worcester Street - Kidderminster,2023-03-08T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.1
776753,Worcester Street - Kidderminster,2023-03-08T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.72
776753,Worcester Street - Kidderminster,2023-03-08T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.73
776753,Worcester Street - Kidderminster,2023-03-08T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.26
776753,Worcester Street - Kidderminster,2023-03-08T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.6
776753,Worcester Street - Kidderminster,2023-03-08T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.73
776753,Worcester Street - Kidderminster,2023-03-08T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.85
776753,Worcester Street - Kidderminster,2023-03-08T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
776753,Worcester Street - Kidderminster,2023-03-08T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
776753,Worcester Street - Kidderminster,2023-03-08T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.4
776753,Worcester Street - Kidderminster,2023-03-08T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.7
776753,Worcester Street - Kidderminster,2023-03-08T12:00:00.000+00:00,transformer,,Temperature,C,11.5
776753,Worcester Street - Kidderminster,2023-03-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776753,Worcester Street - Kidderminster,2023-03-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
776753,Worcester Street - Kidderminster,2023-03-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-03-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
776753,Worcester Street - Kidderminster,2023-03-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-03-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
776753,Worcester Street - Kidderminster,2023-03-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
776753,Worcester Street - Kidderminster,2023-03-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
776753,Worcester Street - Kidderminster,2023-03-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
776753,Worcester Street - Kidderminster,2023-03-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,41.46
776753,Worcester Street - Kidderminster,2023-03-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,43.38
776753,Worcester Street - Kidderminster,2023-03-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,61.63
776753,Worcester Street - Kidderminster,2023-03-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
776753,Worcester Street - Kidderminster,2023-03-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
776753,Worcester Street - Kidderminster,2023-03-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
776753,Worcester Street - Kidderminster,2023-03-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.9
776753,Worcester Street - Kidderminster,2023-03-08T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
776753,Worcester Street - Kidderminster,2023-03-08T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
776753,Worcester Street - Kidderminster,2023-03-08T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.71
776753,Worcester Street - Kidderminster,2023-03-08T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.27
776753,Worcester Street - Kidderminster,2023-03-08T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.29
776753,Worcester Street - Kidderminster,2023-03-08T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.26
776753,Worcester Street - Kidderminster,2023-03-08T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-03-08T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.6
776753,Worcester Street - Kidderminster,2023-03-08T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.6
776753,Worcester Street - Kidderminster,2023-03-08T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.8
776753,Worcester Street - Kidderminster,2023-03-08T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.91
776753,Worcester Street - Kidderminster,2023-03-08T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.22
776753,Worcester Street - Kidderminster,2023-03-08T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.91
776753,Worcester Street - Kidderminster,2023-03-08T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.47
776753,Worcester Street - Kidderminster,2023-03-08T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.39
776753,Worcester Street - Kidderminster,2023-03-08T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.77
776753,Worcester Street - Kidderminster,2023-03-08T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
776753,Worcester Street - Kidderminster,2023-03-08T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.3
776753,Worcester Street - Kidderminster,2023-03-08T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.3
776753,Worcester Street - Kidderminster,2023-03-08T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.4
776753,Worcester Street - Kidderminster,2023-03-08T11:50:00.000+00:00,transformer,,Temperature,C,11.5
776753,Worcester Street - Kidderminster,2023-03-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776753,Worcester Street - Kidderminster,2023-03-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
776753,Worcester Street - Kidderminster,2023-03-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776753,Worcester Street - Kidderminster,2023-03-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
776753,Worcester Street - Kidderminster,2023-03-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-03-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
776753,Worcester Street - Kidderminster,2023-03-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.23
776753,Worcester Street - Kidderminster,2023-03-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
776753,Worcester Street - Kidderminster,2023-03-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
776753,Worcester Street - Kidderminster,2023-03-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,40.7
776753,Worcester Street - Kidderminster,2023-03-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,44.94
776753,Worcester Street - Kidderminster,2023-03-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,60.41
776753,Worcester Street - Kidderminster,2023-03-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
776753,Worcester Street - Kidderminster,2023-03-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
776753,Worcester Street - Kidderminster,2023-03-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
776753,Worcester Street - Kidderminster,2023-03-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.3
776753,Worcester Street - Kidderminster,2023-03-08T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
776753,Worcester Street - Kidderminster,2023-03-08T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
776753,Worcester Street - Kidderminster,2023-03-08T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-03-08T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.21
776753,Worcester Street - Kidderminster,2023-03-08T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.55
776753,Worcester Street - Kidderminster,2023-03-08T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.64
776753,Worcester Street - Kidderminster,2023-03-08T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
776753,Worcester Street - Kidderminster,2023-03-08T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.4
776753,Worcester Street - Kidderminster,2023-03-08T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.2
776753,Worcester Street - Kidderminster,2023-03-08T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.9
776753,Worcester Street - Kidderminster,2023-03-08T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.44
776753,Worcester Street - Kidderminster,2023-03-08T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.82
776753,Worcester Street - Kidderminster,2023-03-08T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-03-08T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.83
776753,Worcester Street - Kidderminster,2023-03-08T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.83
776753,Worcester Street - Kidderminster,2023-03-08T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.19
776753,Worcester Street - Kidderminster,2023-03-08T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
776753,Worcester Street - Kidderminster,2023-03-08T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
776753,Worcester Street - Kidderminster,2023-03-08T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.4
776753,Worcester Street - Kidderminster,2023-03-08T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.2
776753,Worcester Street - Kidderminster,2023-03-08T11:40:00.000+00:00,transformer,,Temperature,C,11.5
776753,Worcester Street - Kidderminster,2023-03-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-03-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
776753,Worcester Street - Kidderminster,2023-03-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-03-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
776753,Worcester Street - Kidderminster,2023-03-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-03-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
776753,Worcester Street - Kidderminster,2023-03-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
776753,Worcester Street - Kidderminster,2023-03-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
776753,Worcester Street - Kidderminster,2023-03-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
776753,Worcester Street - Kidderminster,2023-03-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,41.01
776753,Worcester Street - Kidderminster,2023-03-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,44.42
776753,Worcester Street - Kidderminster,2023-03-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,68.14
776753,Worcester Street - Kidderminster,2023-03-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
776753,Worcester Street - Kidderminster,2023-03-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
776753,Worcester Street - Kidderminster,2023-03-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
776753,Worcester Street - Kidderminster,2023-03-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,288.0
776753,Worcester Street - Kidderminster,2023-03-08T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
776753,Worcester Street - Kidderminster,2023-03-08T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-03-08T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-03-08T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.45
776753,Worcester Street - Kidderminster,2023-03-08T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.69
776753,Worcester Street - Kidderminster,2023-03-08T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.78
776753,Worcester Street - Kidderminster,2023-03-08T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.6
776753,Worcester Street - Kidderminster,2023-03-08T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.7
776753,Worcester Street - Kidderminster,2023-03-08T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.8
776753,Worcester Street - Kidderminster,2023-03-08T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.4
776753,Worcester Street - Kidderminster,2023-03-08T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.63
776753,Worcester Street - Kidderminster,2023-03-08T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.31
776753,Worcester Street - Kidderminster,2023-03-08T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-03-08T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.75
776753,Worcester Street - Kidderminster,2023-03-08T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.09
776753,Worcester Street - Kidderminster,2023-03-08T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.88
776753,Worcester Street - Kidderminster,2023-03-08T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
776753,Worcester Street - Kidderminster,2023-03-08T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.7
776753,Worcester Street - Kidderminster,2023-03-08T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.4
776753,Worcester Street - Kidderminster,2023-03-08T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.4
776753,Worcester Street - Kidderminster,2023-03-08T11:30:00.000+00:00,transformer,,Temperature,C,11.5
776753,Worcester Street - Kidderminster,2023-03-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-03-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
776753,Worcester Street - Kidderminster,2023-03-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-03-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
776753,Worcester Street - Kidderminster,2023-03-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-03-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
776753,Worcester Street - Kidderminster,2023-03-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
776753,Worcester Street - Kidderminster,2023-03-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.34
776753,Worcester Street - Kidderminster,2023-03-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
776753,Worcester Street - Kidderminster,2023-03-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,36.06
776753,Worcester Street - Kidderminster,2023-03-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,46.77
776753,Worcester Street - Kidderminster,2023-03-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,66.19
776753,Worcester Street - Kidderminster,2023-03-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
776753,Worcester Street - Kidderminster,2023-03-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
776753,Worcester Street - Kidderminster,2023-03-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
776753,Worcester Street - Kidderminster,2023-03-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.9
776753,Worcester Street - Kidderminster,2023-03-08T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
776753,Worcester Street - Kidderminster,2023-03-08T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
776753,Worcester Street - Kidderminster,2023-03-08T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.64
776753,Worcester Street - Kidderminster,2023-03-08T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.05
776753,Worcester Street - Kidderminster,2023-03-08T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.28
776753,Worcester Street - Kidderminster,2023-03-08T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.81
776753,Worcester Street - Kidderminster,2023-03-08T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.2
776753,Worcester Street - Kidderminster,2023-03-08T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.5
776753,Worcester Street - Kidderminster,2023-03-08T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.5
776753,Worcester Street - Kidderminster,2023-03-08T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.5
776753,Worcester Street - Kidderminster,2023-03-08T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.76
776753,Worcester Street - Kidderminster,2023-03-08T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.73
776753,Worcester Street - Kidderminster,2023-03-08T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-03-08T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.29
776753,Worcester Street - Kidderminster,2023-03-08T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.83
776753,Worcester Street - Kidderminster,2023-03-08T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.75
776753,Worcester Street - Kidderminster,2023-03-08T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-03-08T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.6
776753,Worcester Street - Kidderminster,2023-03-08T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.3
776753,Worcester Street - Kidderminster,2023-03-08T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.7
776753,Worcester Street - Kidderminster,2023-03-08T11:20:00.000+00:00,transformer,,Temperature,C,11.5
776753,Worcester Street - Kidderminster,2023-03-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776753,Worcester Street - Kidderminster,2023-03-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
776753,Worcester Street - Kidderminster,2023-03-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-03-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
776753,Worcester Street - Kidderminster,2023-03-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-03-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
776753,Worcester Street - Kidderminster,2023-03-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
776753,Worcester Street - Kidderminster,2023-03-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
776753,Worcester Street - Kidderminster,2023-03-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
776753,Worcester Street - Kidderminster,2023-03-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,41.22
776753,Worcester Street - Kidderminster,2023-03-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,41.49
776753,Worcester Street - Kidderminster,2023-03-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,68.28
776753,Worcester Street - Kidderminster,2023-03-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,94.4
776753,Worcester Street - Kidderminster,2023-03-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
776753,Worcester Street - Kidderminster,2023-03-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
776753,Worcester Street - Kidderminster,2023-03-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,288.8
776753,Worcester Street - Kidderminster,2023-03-08T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
776753,Worcester Street - Kidderminster,2023-03-08T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
776753,Worcester Street - Kidderminster,2023-03-08T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-03-08T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.47
776753,Worcester Street - Kidderminster,2023-03-08T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.55
776753,Worcester Street - Kidderminster,2023-03-08T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.55
776753,Worcester Street - Kidderminster,2023-03-08T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.3
776753,Worcester Street - Kidderminster,2023-03-08T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.2
776753,Worcester Street - Kidderminster,2023-03-08T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.2
776753,Worcester Street - Kidderminster,2023-03-08T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,120.7
776753,Worcester Street - Kidderminster,2023-03-08T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.19
776753,Worcester Street - Kidderminster,2023-03-08T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.51
776753,Worcester Street - Kidderminster,2023-03-08T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
776753,Worcester Street - Kidderminster,2023-03-08T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.92
776753,Worcester Street - Kidderminster,2023-03-08T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.72
776753,Worcester Street - Kidderminster,2023-03-08T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.48
776753,Worcester Street - Kidderminster,2023-03-08T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
776753,Worcester Street - Kidderminster,2023-03-08T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.3
776753,Worcester Street - Kidderminster,2023-03-08T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.5
776753,Worcester Street - Kidderminster,2023-03-08T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.8
776753,Worcester Street - Kidderminster,2023-03-08T11:10:00.000+00:00,transformer,,Temperature,C,11.5
776753,Worcester Street - Kidderminster,2023-03-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-03-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
776753,Worcester Street - Kidderminster,2023-03-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-03-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
776753,Worcester Street - Kidderminster,2023-03-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-03-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
776753,Worcester Street - Kidderminster,2023-03-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
776753,Worcester Street - Kidderminster,2023-03-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
776753,Worcester Street - Kidderminster,2023-03-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
776753,Worcester Street - Kidderminster,2023-03-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,41.25
776753,Worcester Street - Kidderminster,2023-03-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,43.01
776753,Worcester Street - Kidderminster,2023-03-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,64.87
776753,Worcester Street - Kidderminster,2023-03-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,77.8
776753,Worcester Street - Kidderminster,2023-03-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
776753,Worcester Street - Kidderminster,2023-03-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
776753,Worcester Street - Kidderminster,2023-03-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.0
776753,Worcester Street - Kidderminster,2023-03-08T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
776753,Worcester Street - Kidderminster,2023-03-08T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
776753,Worcester Street - Kidderminster,2023-03-08T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-03-08T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.93
776753,Worcester Street - Kidderminster,2023-03-08T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.12
776753,Worcester Street - Kidderminster,2023-03-08T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.56
776753,Worcester Street - Kidderminster,2023-03-08T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.2
776753,Worcester Street - Kidderminster,2023-03-08T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.8
776753,Worcester Street - Kidderminster,2023-03-08T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.7
776753,Worcester Street - Kidderminster,2023-03-08T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,120.8
776753,Worcester Street - Kidderminster,2023-03-08T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.98
776753,Worcester Street - Kidderminster,2023-03-08T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.82
776753,Worcester Street - Kidderminster,2023-03-08T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
