Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-08T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.56
776753,Worcester Street - Kidderminster,2023-03-08T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.38
776753,Worcester Street - Kidderminster,2023-03-08T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.96
776753,Worcester Street - Kidderminster,2023-03-08T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-03-08T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.6
776753,Worcester Street - Kidderminster,2023-03-08T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.2
776753,Worcester Street - Kidderminster,2023-03-08T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.1
776753,Worcester Street - Kidderminster,2023-03-08T11:00:00.000+00:00,transformer,,Temperature,C,11.4
776753,Worcester Street - Kidderminster,2023-03-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776753,Worcester Street - Kidderminster,2023-03-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
776753,Worcester Street - Kidderminster,2023-03-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-03-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
776753,Worcester Street - Kidderminster,2023-03-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-03-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
776753,Worcester Street - Kidderminster,2023-03-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
776753,Worcester Street - Kidderminster,2023-03-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
776753,Worcester Street - Kidderminster,2023-03-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.65
776753,Worcester Street - Kidderminster,2023-03-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,40.41
776753,Worcester Street - Kidderminster,2023-03-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,41.48
776753,Worcester Street - Kidderminster,2023-03-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,69.95
776753,Worcester Street - Kidderminster,2023-03-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,94.8
776753,Worcester Street - Kidderminster,2023-03-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
776753,Worcester Street - Kidderminster,2023-03-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
776753,Worcester Street - Kidderminster,2023-03-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,295.2
776753,Worcester Street - Kidderminster,2023-03-08T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.48
776753,Worcester Street - Kidderminster,2023-03-08T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
776753,Worcester Street - Kidderminster,2023-03-08T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.05
776753,Worcester Street - Kidderminster,2023-03-08T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.58
776753,Worcester Street - Kidderminster,2023-03-08T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.33
776753,Worcester Street - Kidderminster,2023-03-08T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.3
776753,Worcester Street - Kidderminster,2023-03-08T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.7
776753,Worcester Street - Kidderminster,2023-03-08T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.7
776753,Worcester Street - Kidderminster,2023-03-08T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.5
776753,Worcester Street - Kidderminster,2023-03-08T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.3
776753,Worcester Street - Kidderminster,2023-03-08T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.64
776753,Worcester Street - Kidderminster,2023-03-08T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.61
776753,Worcester Street - Kidderminster,2023-03-08T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.83
776753,Worcester Street - Kidderminster,2023-03-08T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.95
776753,Worcester Street - Kidderminster,2023-03-08T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.77
776753,Worcester Street - Kidderminster,2023-03-08T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.04
776753,Worcester Street - Kidderminster,2023-03-08T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
776753,Worcester Street - Kidderminster,2023-03-08T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
776753,Worcester Street - Kidderminster,2023-03-08T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.9
776753,Worcester Street - Kidderminster,2023-03-08T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.3
776753,Worcester Street - Kidderminster,2023-03-08T10:50:00.000+00:00,transformer,,Temperature,C,11.4
776753,Worcester Street - Kidderminster,2023-03-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776753,Worcester Street - Kidderminster,2023-03-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
776753,Worcester Street - Kidderminster,2023-03-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-03-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
776753,Worcester Street - Kidderminster,2023-03-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-03-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
776753,Worcester Street - Kidderminster,2023-03-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.47
776753,Worcester Street - Kidderminster,2023-03-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
776753,Worcester Street - Kidderminster,2023-03-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
776753,Worcester Street - Kidderminster,2023-03-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,42.61
776753,Worcester Street - Kidderminster,2023-03-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,45.87
776753,Worcester Street - Kidderminster,2023-03-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,65.76
776753,Worcester Street - Kidderminster,2023-03-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
776753,Worcester Street - Kidderminster,2023-03-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
776753,Worcester Street - Kidderminster,2023-03-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
776753,Worcester Street - Kidderminster,2023-03-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.4
776753,Worcester Street - Kidderminster,2023-03-08T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
776753,Worcester Street - Kidderminster,2023-03-08T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
776753,Worcester Street - Kidderminster,2023-03-08T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.7
776753,Worcester Street - Kidderminster,2023-03-08T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.61
776753,Worcester Street - Kidderminster,2023-03-08T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.7
776753,Worcester Street - Kidderminster,2023-03-08T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.2
776753,Worcester Street - Kidderminster,2023-03-08T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-03-08T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.6
776753,Worcester Street - Kidderminster,2023-03-08T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.6
776753,Worcester Street - Kidderminster,2023-03-08T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.1
776753,Worcester Street - Kidderminster,2023-03-08T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.99
776753,Worcester Street - Kidderminster,2023-03-08T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.48
776753,Worcester Street - Kidderminster,2023-03-08T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
776753,Worcester Street - Kidderminster,2023-03-08T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.15
776753,Worcester Street - Kidderminster,2023-03-08T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.64
776753,Worcester Street - Kidderminster,2023-03-08T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.92
776753,Worcester Street - Kidderminster,2023-03-08T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-03-08T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.8
776753,Worcester Street - Kidderminster,2023-03-08T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.1
776753,Worcester Street - Kidderminster,2023-03-08T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.0
776753,Worcester Street - Kidderminster,2023-03-08T10:40:00.000+00:00,transformer,,Temperature,C,11.4
776753,Worcester Street - Kidderminster,2023-03-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-03-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
776753,Worcester Street - Kidderminster,2023-03-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-03-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
776753,Worcester Street - Kidderminster,2023-03-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
776753,Worcester Street - Kidderminster,2023-03-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-03-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
776753,Worcester Street - Kidderminster,2023-03-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
776753,Worcester Street - Kidderminster,2023-03-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,39.68
776753,Worcester Street - Kidderminster,2023-03-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,47.85
776753,Worcester Street - Kidderminster,2023-03-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,65.88
776753,Worcester Street - Kidderminster,2023-03-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
776753,Worcester Street - Kidderminster,2023-03-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
776753,Worcester Street - Kidderminster,2023-03-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
776753,Worcester Street - Kidderminster,2023-03-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.0
776753,Worcester Street - Kidderminster,2023-03-08T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.57
776753,Worcester Street - Kidderminster,2023-03-08T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
776753,Worcester Street - Kidderminster,2023-03-08T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.65
776753,Worcester Street - Kidderminster,2023-03-08T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.26
776753,Worcester Street - Kidderminster,2023-03-08T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.47
776753,Worcester Street - Kidderminster,2023-03-08T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.55
776753,Worcester Street - Kidderminster,2023-03-08T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.0
776753,Worcester Street - Kidderminster,2023-03-08T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.9
776753,Worcester Street - Kidderminster,2023-03-08T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.5
776753,Worcester Street - Kidderminster,2023-03-08T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,116.0
776753,Worcester Street - Kidderminster,2023-03-08T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.39
776753,Worcester Street - Kidderminster,2023-03-08T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.43
776753,Worcester Street - Kidderminster,2023-03-08T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-03-08T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.49
776753,Worcester Street - Kidderminster,2023-03-08T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.25
776753,Worcester Street - Kidderminster,2023-03-08T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.29
776753,Worcester Street - Kidderminster,2023-03-08T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-03-08T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.0
776753,Worcester Street - Kidderminster,2023-03-08T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.8
776753,Worcester Street - Kidderminster,2023-03-08T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.6
776753,Worcester Street - Kidderminster,2023-03-08T10:30:00.000+00:00,transformer,,Temperature,C,11.4
776753,Worcester Street - Kidderminster,2023-03-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-03-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
776753,Worcester Street - Kidderminster,2023-03-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-03-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
776753,Worcester Street - Kidderminster,2023-03-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-03-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
776753,Worcester Street - Kidderminster,2023-03-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.05
776753,Worcester Street - Kidderminster,2023-03-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
776753,Worcester Street - Kidderminster,2023-03-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
776753,Worcester Street - Kidderminster,2023-03-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,43.63
776753,Worcester Street - Kidderminster,2023-03-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,50.77
776753,Worcester Street - Kidderminster,2023-03-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,69.21
776753,Worcester Street - Kidderminster,2023-03-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
776753,Worcester Street - Kidderminster,2023-03-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
776753,Worcester Street - Kidderminster,2023-03-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
776753,Worcester Street - Kidderminster,2023-03-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,290.8
776753,Worcester Street - Kidderminster,2023-03-08T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-03-08T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-03-08T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-03-08T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.3
776753,Worcester Street - Kidderminster,2023-03-08T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.53
776753,Worcester Street - Kidderminster,2023-03-08T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.62
776753,Worcester Street - Kidderminster,2023-03-08T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.9
776753,Worcester Street - Kidderminster,2023-03-08T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.0
776753,Worcester Street - Kidderminster,2023-03-08T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.8
776753,Worcester Street - Kidderminster,2023-03-08T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,116.4
776753,Worcester Street - Kidderminster,2023-03-08T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.66
776753,Worcester Street - Kidderminster,2023-03-08T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.8
776753,Worcester Street - Kidderminster,2023-03-08T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-03-08T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.62
776753,Worcester Street - Kidderminster,2023-03-08T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.72
776753,Worcester Street - Kidderminster,2023-03-08T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.79
776753,Worcester Street - Kidderminster,2023-03-08T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
776753,Worcester Street - Kidderminster,2023-03-08T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.5
776753,Worcester Street - Kidderminster,2023-03-08T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.8
776753,Worcester Street - Kidderminster,2023-03-08T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.0
776753,Worcester Street - Kidderminster,2023-03-08T10:20:00.000+00:00,transformer,,Temperature,C,11.4
776753,Worcester Street - Kidderminster,2023-03-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776753,Worcester Street - Kidderminster,2023-03-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
776753,Worcester Street - Kidderminster,2023-03-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-03-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
776753,Worcester Street - Kidderminster,2023-03-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
776753,Worcester Street - Kidderminster,2023-03-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
776753,Worcester Street - Kidderminster,2023-03-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
776753,Worcester Street - Kidderminster,2023-03-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
776753,Worcester Street - Kidderminster,2023-03-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,39.79
776753,Worcester Street - Kidderminster,2023-03-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,45.23
776753,Worcester Street - Kidderminster,2023-03-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,67.45
776753,Worcester Street - Kidderminster,2023-03-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
776753,Worcester Street - Kidderminster,2023-03-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
776753,Worcester Street - Kidderminster,2023-03-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
776753,Worcester Street - Kidderminster,2023-03-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.5
776753,Worcester Street - Kidderminster,2023-03-08T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
776753,Worcester Street - Kidderminster,2023-03-08T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
776753,Worcester Street - Kidderminster,2023-03-08T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-03-08T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.66
776753,Worcester Street - Kidderminster,2023-03-08T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.75
776753,Worcester Street - Kidderminster,2023-03-08T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.28
776753,Worcester Street - Kidderminster,2023-03-08T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.7
776753,Worcester Street - Kidderminster,2023-03-08T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.5
776753,Worcester Street - Kidderminster,2023-03-08T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.1
776753,Worcester Street - Kidderminster,2023-03-08T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,123.3
776753,Worcester Street - Kidderminster,2023-03-08T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.12
776753,Worcester Street - Kidderminster,2023-03-08T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.52
776753,Worcester Street - Kidderminster,2023-03-08T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
776753,Worcester Street - Kidderminster,2023-03-08T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.66
776753,Worcester Street - Kidderminster,2023-03-08T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.6
776753,Worcester Street - Kidderminster,2023-03-08T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.75
776753,Worcester Street - Kidderminster,2023-03-08T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
776753,Worcester Street - Kidderminster,2023-03-08T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.7
776753,Worcester Street - Kidderminster,2023-03-08T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.9
776753,Worcester Street - Kidderminster,2023-03-08T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.9
776753,Worcester Street - Kidderminster,2023-03-08T10:10:00.000+00:00,transformer,,Temperature,C,11.4
776753,Worcester Street - Kidderminster,2023-03-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-03-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
776753,Worcester Street - Kidderminster,2023-03-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-03-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
776753,Worcester Street - Kidderminster,2023-03-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-03-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
776753,Worcester Street - Kidderminster,2023-03-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.07
776753,Worcester Street - Kidderminster,2023-03-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
776753,Worcester Street - Kidderminster,2023-03-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
776753,Worcester Street - Kidderminster,2023-03-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,40.15
776753,Worcester Street - Kidderminster,2023-03-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,48.69
776753,Worcester Street - Kidderminster,2023-03-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,69.66
776753,Worcester Street - Kidderminster,2023-03-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,85.3
776753,Worcester Street - Kidderminster,2023-03-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
776753,Worcester Street - Kidderminster,2023-03-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
776753,Worcester Street - Kidderminster,2023-03-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.6
776753,Worcester Street - Kidderminster,2023-03-08T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
776753,Worcester Street - Kidderminster,2023-03-08T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
776753,Worcester Street - Kidderminster,2023-03-08T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-03-08T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.76
776753,Worcester Street - Kidderminster,2023-03-08T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.64
776753,Worcester Street - Kidderminster,2023-03-08T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.95
776753,Worcester Street - Kidderminster,2023-03-08T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.9
776753,Worcester Street - Kidderminster,2023-03-08T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.6
776753,Worcester Street - Kidderminster,2023-03-08T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.2
776753,Worcester Street - Kidderminster,2023-03-08T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,118.1
776753,Worcester Street - Kidderminster,2023-03-08T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.27
776753,Worcester Street - Kidderminster,2023-03-08T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.82
776753,Worcester Street - Kidderminster,2023-03-08T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-03-08T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.63
776753,Worcester Street - Kidderminster,2023-03-08T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.72
776753,Worcester Street - Kidderminster,2023-03-08T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.3
776753,Worcester Street - Kidderminster,2023-03-08T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
776753,Worcester Street - Kidderminster,2023-03-08T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.5
776753,Worcester Street - Kidderminster,2023-03-08T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.1
776753,Worcester Street - Kidderminster,2023-03-08T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.2
776753,Worcester Street - Kidderminster,2023-03-08T10:00:00.000+00:00,transformer,,Temperature,C,11.4
776753,Worcester Street - Kidderminster,2023-03-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-03-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
776753,Worcester Street - Kidderminster,2023-03-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-03-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
776753,Worcester Street - Kidderminster,2023-03-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-03-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
776753,Worcester Street - Kidderminster,2023-03-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
776753,Worcester Street - Kidderminster,2023-03-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
776753,Worcester Street - Kidderminster,2023-03-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
776753,Worcester Street - Kidderminster,2023-03-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,39.33
776753,Worcester Street - Kidderminster,2023-03-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,49.4
776753,Worcester Street - Kidderminster,2023-03-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,67.53
776753,Worcester Street - Kidderminster,2023-03-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,80.3
776753,Worcester Street - Kidderminster,2023-03-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
776753,Worcester Street - Kidderminster,2023-03-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
776753,Worcester Street - Kidderminster,2023-03-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.8
776753,Worcester Street - Kidderminster,2023-03-08T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
776753,Worcester Street - Kidderminster,2023-03-08T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
776753,Worcester Street - Kidderminster,2023-03-08T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-03-08T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.32
776753,Worcester Street - Kidderminster,2023-03-08T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.17
776753,Worcester Street - Kidderminster,2023-03-08T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.89
776753,Worcester Street - Kidderminster,2023-03-08T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,53.1
776753,Worcester Street - Kidderminster,2023-03-08T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.4
776753,Worcester Street - Kidderminster,2023-03-08T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.1
776753,Worcester Street - Kidderminster,2023-03-08T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,126.0
776753,Worcester Street - Kidderminster,2023-03-08T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.2
776753,Worcester Street - Kidderminster,2023-03-08T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.6
776753,Worcester Street - Kidderminster,2023-03-08T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
776753,Worcester Street - Kidderminster,2023-03-08T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.49
776753,Worcester Street - Kidderminster,2023-03-08T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.94
776753,Worcester Street - Kidderminster,2023-03-08T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.98
776753,Worcester Street - Kidderminster,2023-03-08T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
776753,Worcester Street - Kidderminster,2023-03-08T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.4
776753,Worcester Street - Kidderminster,2023-03-08T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.2
776753,Worcester Street - Kidderminster,2023-03-08T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.2
776753,Worcester Street - Kidderminster,2023-03-08T09:50:00.000+00:00,transformer,,Temperature,C,11.4
776753,Worcester Street - Kidderminster,2023-03-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-03-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
776753,Worcester Street - Kidderminster,2023-03-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-03-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
776753,Worcester Street - Kidderminster,2023-03-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
776753,Worcester Street - Kidderminster,2023-03-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
776753,Worcester Street - Kidderminster,2023-03-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
776753,Worcester Street - Kidderminster,2023-03-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
776753,Worcester Street - Kidderminster,2023-03-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,38.5
776753,Worcester Street - Kidderminster,2023-03-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,46.27
776753,Worcester Street - Kidderminster,2023-03-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,69.09
776753,Worcester Street - Kidderminster,2023-03-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,93.1
776753,Worcester Street - Kidderminster,2023-03-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
776753,Worcester Street - Kidderminster,2023-03-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
776753,Worcester Street - Kidderminster,2023-03-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,291.2
776753,Worcester Street - Kidderminster,2023-03-08T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
776753,Worcester Street - Kidderminster,2023-03-08T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
776753,Worcester Street - Kidderminster,2023-03-08T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.01
776753,Worcester Street - Kidderminster,2023-03-08T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.32
776753,Worcester Street - Kidderminster,2023-03-08T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.98
776753,Worcester Street - Kidderminster,2023-03-08T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.52
776753,Worcester Street - Kidderminster,2023-03-08T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
776753,Worcester Street - Kidderminster,2023-03-08T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.9
776753,Worcester Street - Kidderminster,2023-03-08T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.7
776753,Worcester Street - Kidderminster,2023-03-08T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.6
776753,Worcester Street - Kidderminster,2023-03-08T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.26
776753,Worcester Street - Kidderminster,2023-03-08T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.93
776753,Worcester Street - Kidderminster,2023-03-08T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
776753,Worcester Street - Kidderminster,2023-03-08T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.05
776753,Worcester Street - Kidderminster,2023-03-08T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.6
776753,Worcester Street - Kidderminster,2023-03-08T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.83
776753,Worcester Street - Kidderminster,2023-03-08T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
776753,Worcester Street - Kidderminster,2023-03-08T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
776753,Worcester Street - Kidderminster,2023-03-08T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.0
776753,Worcester Street - Kidderminster,2023-03-08T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.2
776753,Worcester Street - Kidderminster,2023-03-08T09:40:00.000+00:00,transformer,,Temperature,C,11.4
776753,Worcester Street - Kidderminster,2023-03-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776753,Worcester Street - Kidderminster,2023-03-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
776753,Worcester Street - Kidderminster,2023-03-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-03-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
776753,Worcester Street - Kidderminster,2023-03-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-03-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
776753,Worcester Street - Kidderminster,2023-03-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
776753,Worcester Street - Kidderminster,2023-03-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
776753,Worcester Street - Kidderminster,2023-03-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
776753,Worcester Street - Kidderminster,2023-03-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,35.39
776753,Worcester Street - Kidderminster,2023-03-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,43.99
776753,Worcester Street - Kidderminster,2023-03-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,67.2
776753,Worcester Street - Kidderminster,2023-03-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,91.8
776753,Worcester Street - Kidderminster,2023-03-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
776753,Worcester Street - Kidderminster,2023-03-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
776753,Worcester Street - Kidderminster,2023-03-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,283.5
776753,Worcester Street - Kidderminster,2023-03-08T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
776753,Worcester Street - Kidderminster,2023-03-08T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
776753,Worcester Street - Kidderminster,2023-03-08T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-03-08T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.21
776753,Worcester Street - Kidderminster,2023-03-08T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.57
776753,Worcester Street - Kidderminster,2023-03-08T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.59
776753,Worcester Street - Kidderminster,2023-03-08T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,54.1
776753,Worcester Street - Kidderminster,2023-03-08T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.8
776753,Worcester Street - Kidderminster,2023-03-08T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.0
776753,Worcester Street - Kidderminster,2023-03-08T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,124.8
776753,Worcester Street - Kidderminster,2023-03-08T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.73
776753,Worcester Street - Kidderminster,2023-03-08T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.9
776753,Worcester Street - Kidderminster,2023-03-08T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-03-08T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.92
776753,Worcester Street - Kidderminster,2023-03-08T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.45
776753,Worcester Street - Kidderminster,2023-03-08T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.11
776753,Worcester Street - Kidderminster,2023-03-08T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
776753,Worcester Street - Kidderminster,2023-03-08T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
776753,Worcester Street - Kidderminster,2023-03-08T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.5
776753,Worcester Street - Kidderminster,2023-03-08T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.9
776753,Worcester Street - Kidderminster,2023-03-08T09:30:00.000+00:00,transformer,,Temperature,C,11.4
776753,Worcester Street - Kidderminster,2023-03-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776753,Worcester Street - Kidderminster,2023-03-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
776753,Worcester Street - Kidderminster,2023-03-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-03-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
776753,Worcester Street - Kidderminster,2023-03-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-03-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
776753,Worcester Street - Kidderminster,2023-03-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
776753,Worcester Street - Kidderminster,2023-03-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
776753,Worcester Street - Kidderminster,2023-03-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.8
776753,Worcester Street - Kidderminster,2023-03-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,38.99
776753,Worcester Street - Kidderminster,2023-03-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,43.57
776753,Worcester Street - Kidderminster,2023-03-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,71.07
776753,Worcester Street - Kidderminster,2023-03-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,101.4
776753,Worcester Street - Kidderminster,2023-03-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
776753,Worcester Street - Kidderminster,2023-03-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
776753,Worcester Street - Kidderminster,2023-03-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,299.3
776753,Worcester Street - Kidderminster,2023-03-08T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
776753,Worcester Street - Kidderminster,2023-03-08T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
776753,Worcester Street - Kidderminster,2023-03-08T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.26
776753,Worcester Street - Kidderminster,2023-03-08T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.5
776753,Worcester Street - Kidderminster,2023-03-08T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.35
776753,Worcester Street - Kidderminster,2023-03-08T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.72
776753,Worcester Street - Kidderminster,2023-03-08T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-03-08T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.9
776753,Worcester Street - Kidderminster,2023-03-08T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.3
776753,Worcester Street - Kidderminster,2023-03-08T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.1
776753,Worcester Street - Kidderminster,2023-03-08T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.09
776753,Worcester Street - Kidderminster,2023-03-08T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.97
776753,Worcester Street - Kidderminster,2023-03-08T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-03-08T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.82
776753,Worcester Street - Kidderminster,2023-03-08T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.84
776753,Worcester Street - Kidderminster,2023-03-08T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.18
776753,Worcester Street - Kidderminster,2023-03-08T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
776753,Worcester Street - Kidderminster,2023-03-08T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
776753,Worcester Street - Kidderminster,2023-03-08T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.6
776753,Worcester Street - Kidderminster,2023-03-08T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.4
776753,Worcester Street - Kidderminster,2023-03-08T09:20:00.000+00:00,transformer,,Temperature,C,11.4
776753,Worcester Street - Kidderminster,2023-03-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776753,Worcester Street - Kidderminster,2023-03-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
776753,Worcester Street - Kidderminster,2023-03-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776753,Worcester Street - Kidderminster,2023-03-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
776753,Worcester Street - Kidderminster,2023-03-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-03-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
776753,Worcester Street - Kidderminster,2023-03-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
776753,Worcester Street - Kidderminster,2023-03-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
776753,Worcester Street - Kidderminster,2023-03-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
776753,Worcester Street - Kidderminster,2023-03-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,40.39
776753,Worcester Street - Kidderminster,2023-03-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,47.48
776753,Worcester Street - Kidderminster,2023-03-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,64.99
776753,Worcester Street - Kidderminster,2023-03-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,76.9
776753,Worcester Street - Kidderminster,2023-03-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
776753,Worcester Street - Kidderminster,2023-03-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
776753,Worcester Street - Kidderminster,2023-03-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.1
776753,Worcester Street - Kidderminster,2023-03-08T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
776753,Worcester Street - Kidderminster,2023-03-08T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
776753,Worcester Street - Kidderminster,2023-03-08T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-03-08T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.28
776753,Worcester Street - Kidderminster,2023-03-08T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.6
776753,Worcester Street - Kidderminster,2023-03-08T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.52
776753,Worcester Street - Kidderminster,2023-03-08T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,50.1
776753,Worcester Street - Kidderminster,2023-03-08T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.0
776753,Worcester Street - Kidderminster,2023-03-08T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.0
776753,Worcester Street - Kidderminster,2023-03-08T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.9
776753,Worcester Street - Kidderminster,2023-03-08T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.69
776753,Worcester Street - Kidderminster,2023-03-08T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
776753,Worcester Street - Kidderminster,2023-03-08T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.33
776753,Worcester Street - Kidderminster,2023-03-08T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.87
776753,Worcester Street - Kidderminster,2023-03-08T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.04
776753,Worcester Street - Kidderminster,2023-03-08T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.45
776753,Worcester Street - Kidderminster,2023-03-08T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
776753,Worcester Street - Kidderminster,2023-03-08T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.5
776753,Worcester Street - Kidderminster,2023-03-08T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.4
776753,Worcester Street - Kidderminster,2023-03-08T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.3
776753,Worcester Street - Kidderminster,2023-03-08T09:10:00.000+00:00,transformer,,Temperature,C,11.4
776753,Worcester Street - Kidderminster,2023-03-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776753,Worcester Street - Kidderminster,2023-03-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
776753,Worcester Street - Kidderminster,2023-03-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776753,Worcester Street - Kidderminster,2023-03-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
776753,Worcester Street - Kidderminster,2023-03-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-03-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
776753,Worcester Street - Kidderminster,2023-03-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
776753,Worcester Street - Kidderminster,2023-03-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
776753,Worcester Street - Kidderminster,2023-03-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
776753,Worcester Street - Kidderminster,2023-03-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,36.05
776753,Worcester Street - Kidderminster,2023-03-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,47.88
776753,Worcester Street - Kidderminster,2023-03-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,71.28
776753,Worcester Street - Kidderminster,2023-03-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,104.4
776753,Worcester Street - Kidderminster,2023-03-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
776753,Worcester Street - Kidderminster,2023-03-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
776753,Worcester Street - Kidderminster,2023-03-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,300.0
776753,Worcester Street - Kidderminster,2023-03-08T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
776753,Worcester Street - Kidderminster,2023-03-08T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
776753,Worcester Street - Kidderminster,2023-03-08T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.87
776753,Worcester Street - Kidderminster,2023-03-08T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.37
776753,Worcester Street - Kidderminster,2023-03-08T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.28
776753,Worcester Street - Kidderminster,2023-03-08T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.59
776753,Worcester Street - Kidderminster,2023-03-08T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
776753,Worcester Street - Kidderminster,2023-03-08T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.9
776753,Worcester Street - Kidderminster,2023-03-08T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.7
776753,Worcester Street - Kidderminster,2023-03-08T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.6
776753,Worcester Street - Kidderminster,2023-03-08T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.75
776753,Worcester Street - Kidderminster,2023-03-08T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.48
776753,Worcester Street - Kidderminster,2023-03-08T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-03-08T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.61
776753,Worcester Street - Kidderminster,2023-03-08T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.69
776753,Worcester Street - Kidderminster,2023-03-08T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.09
776753,Worcester Street - Kidderminster,2023-03-08T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
776753,Worcester Street - Kidderminster,2023-03-08T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.3
776753,Worcester Street - Kidderminster,2023-03-08T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.7
776753,Worcester Street - Kidderminster,2023-03-08T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.2
776753,Worcester Street - Kidderminster,2023-03-08T09:00:00.000+00:00,transformer,,Temperature,C,11.4
776753,Worcester Street - Kidderminster,2023-03-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
