Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
776753,Worcester Street - Kidderminster,2023-03-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-03-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
776753,Worcester Street - Kidderminster,2023-03-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-03-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
776753,Worcester Street - Kidderminster,2023-03-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
776753,Worcester Street - Kidderminster,2023-03-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
776753,Worcester Street - Kidderminster,2023-03-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
776753,Worcester Street - Kidderminster,2023-03-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,40.84
776753,Worcester Street - Kidderminster,2023-03-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,43.84
776753,Worcester Street - Kidderminster,2023-03-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,68.89
776753,Worcester Street - Kidderminster,2023-03-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,90.7
776753,Worcester Street - Kidderminster,2023-03-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
776753,Worcester Street - Kidderminster,2023-03-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
776753,Worcester Street - Kidderminster,2023-03-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,289.2
776753,Worcester Street - Kidderminster,2023-03-08T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
776753,Worcester Street - Kidderminster,2023-03-08T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
776753,Worcester Street - Kidderminster,2023-03-08T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-03-08T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.38
776753,Worcester Street - Kidderminster,2023-03-08T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.91
776753,Worcester Street - Kidderminster,2023-03-08T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.89
776753,Worcester Street - Kidderminster,2023-03-08T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.5
776753,Worcester Street - Kidderminster,2023-03-08T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.0
776753,Worcester Street - Kidderminster,2023-03-08T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.6
776753,Worcester Street - Kidderminster,2023-03-08T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.6
776753,Worcester Street - Kidderminster,2023-03-08T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.98
776753,Worcester Street - Kidderminster,2023-03-08T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.25
776753,Worcester Street - Kidderminster,2023-03-08T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-03-08T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.98
776753,Worcester Street - Kidderminster,2023-03-08T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.41
776753,Worcester Street - Kidderminster,2023-03-08T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.47
776753,Worcester Street - Kidderminster,2023-03-08T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
776753,Worcester Street - Kidderminster,2023-03-08T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.2
776753,Worcester Street - Kidderminster,2023-03-08T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.6
776753,Worcester Street - Kidderminster,2023-03-08T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.2
776753,Worcester Street - Kidderminster,2023-03-08T08:50:00.000+00:00,transformer,,Temperature,C,11.4
776753,Worcester Street - Kidderminster,2023-03-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776753,Worcester Street - Kidderminster,2023-03-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
776753,Worcester Street - Kidderminster,2023-03-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-03-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
776753,Worcester Street - Kidderminster,2023-03-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-03-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
776753,Worcester Street - Kidderminster,2023-03-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
776753,Worcester Street - Kidderminster,2023-03-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
776753,Worcester Street - Kidderminster,2023-03-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
776753,Worcester Street - Kidderminster,2023-03-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,41.22
776753,Worcester Street - Kidderminster,2023-03-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,43.14
776753,Worcester Street - Kidderminster,2023-03-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,71.82
776753,Worcester Street - Kidderminster,2023-03-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,96.2
776753,Worcester Street - Kidderminster,2023-03-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
776753,Worcester Street - Kidderminster,2023-03-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
776753,Worcester Street - Kidderminster,2023-03-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,301.8
776753,Worcester Street - Kidderminster,2023-03-08T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-03-08T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
776753,Worcester Street - Kidderminster,2023-03-08T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-03-08T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.0
776753,Worcester Street - Kidderminster,2023-03-08T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.77
776753,Worcester Street - Kidderminster,2023-03-08T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.72
776753,Worcester Street - Kidderminster,2023-03-08T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.4
776753,Worcester Street - Kidderminster,2023-03-08T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.6
776753,Worcester Street - Kidderminster,2023-03-08T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.9
776753,Worcester Street - Kidderminster,2023-03-08T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,116.5
776753,Worcester Street - Kidderminster,2023-03-08T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.93
776753,Worcester Street - Kidderminster,2023-03-08T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.08
776753,Worcester Street - Kidderminster,2023-03-08T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-03-08T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.21
776753,Worcester Street - Kidderminster,2023-03-08T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.11
776753,Worcester Street - Kidderminster,2023-03-08T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.7
776753,Worcester Street - Kidderminster,2023-03-08T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
776753,Worcester Street - Kidderminster,2023-03-08T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.1
776753,Worcester Street - Kidderminster,2023-03-08T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.5
776753,Worcester Street - Kidderminster,2023-03-08T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.0
776753,Worcester Street - Kidderminster,2023-03-08T08:40:00.000+00:00,transformer,,Temperature,C,11.4
776753,Worcester Street - Kidderminster,2023-03-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776753,Worcester Street - Kidderminster,2023-03-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
776753,Worcester Street - Kidderminster,2023-03-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776753,Worcester Street - Kidderminster,2023-03-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
776753,Worcester Street - Kidderminster,2023-03-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-03-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
776753,Worcester Street - Kidderminster,2023-03-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
776753,Worcester Street - Kidderminster,2023-03-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
776753,Worcester Street - Kidderminster,2023-03-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
776753,Worcester Street - Kidderminster,2023-03-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,40.45
776753,Worcester Street - Kidderminster,2023-03-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,43.2
776753,Worcester Street - Kidderminster,2023-03-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,69.89
776753,Worcester Street - Kidderminster,2023-03-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,93.5
776753,Worcester Street - Kidderminster,2023-03-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
776753,Worcester Street - Kidderminster,2023-03-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
776753,Worcester Street - Kidderminster,2023-03-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,293.1
776753,Worcester Street - Kidderminster,2023-03-08T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
776753,Worcester Street - Kidderminster,2023-03-08T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
776753,Worcester Street - Kidderminster,2023-03-08T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.29
776753,Worcester Street - Kidderminster,2023-03-08T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.09
776753,Worcester Street - Kidderminster,2023-03-08T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.73
776753,Worcester Street - Kidderminster,2023-03-08T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.65
776753,Worcester Street - Kidderminster,2023-03-08T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-03-08T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.2
776753,Worcester Street - Kidderminster,2023-03-08T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.4
776753,Worcester Street - Kidderminster,2023-03-08T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.4
776753,Worcester Street - Kidderminster,2023-03-08T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.87
776753,Worcester Street - Kidderminster,2023-03-08T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.83
776753,Worcester Street - Kidderminster,2023-03-08T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
776753,Worcester Street - Kidderminster,2023-03-08T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.27
776753,Worcester Street - Kidderminster,2023-03-08T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.39
776753,Worcester Street - Kidderminster,2023-03-08T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.61
776753,Worcester Street - Kidderminster,2023-03-08T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-03-08T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.9
776753,Worcester Street - Kidderminster,2023-03-08T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.1
776753,Worcester Street - Kidderminster,2023-03-08T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.8
776753,Worcester Street - Kidderminster,2023-03-08T08:30:00.000+00:00,transformer,,Temperature,C,11.4
776753,Worcester Street - Kidderminster,2023-03-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776753,Worcester Street - Kidderminster,2023-03-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
776753,Worcester Street - Kidderminster,2023-03-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-03-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
776753,Worcester Street - Kidderminster,2023-03-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-03-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
776753,Worcester Street - Kidderminster,2023-03-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.19
776753,Worcester Street - Kidderminster,2023-03-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-03-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
776753,Worcester Street - Kidderminster,2023-03-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,42.14
776753,Worcester Street - Kidderminster,2023-03-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,36.04
776753,Worcester Street - Kidderminster,2023-03-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,59.49
776753,Worcester Street - Kidderminster,2023-03-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
776753,Worcester Street - Kidderminster,2023-03-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
776753,Worcester Street - Kidderminster,2023-03-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
776753,Worcester Street - Kidderminster,2023-03-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.4
776753,Worcester Street - Kidderminster,2023-03-08T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
776753,Worcester Street - Kidderminster,2023-03-08T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
776753,Worcester Street - Kidderminster,2023-03-08T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-03-08T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.16
776753,Worcester Street - Kidderminster,2023-03-08T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.03
776753,Worcester Street - Kidderminster,2023-03-08T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.5
776753,Worcester Street - Kidderminster,2023-03-08T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
776753,Worcester Street - Kidderminster,2023-03-08T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.1
776753,Worcester Street - Kidderminster,2023-03-08T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
776753,Worcester Street - Kidderminster,2023-03-08T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.9
776753,Worcester Street - Kidderminster,2023-03-08T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-03-08T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-03-08T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
776753,Worcester Street - Kidderminster,2023-03-08T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.11
776753,Worcester Street - Kidderminster,2023-03-08T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.08
776753,Worcester Street - Kidderminster,2023-03-08T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.15
776753,Worcester Street - Kidderminster,2023-03-08T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
776753,Worcester Street - Kidderminster,2023-03-08T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
776753,Worcester Street - Kidderminster,2023-03-08T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.7
776753,Worcester Street - Kidderminster,2023-03-08T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.3
776753,Worcester Street - Kidderminster,2023-03-08T08:20:00.000+00:00,transformer,,Temperature,C,11.4
776753,Worcester Street - Kidderminster,2023-03-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776753,Worcester Street - Kidderminster,2023-03-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
776753,Worcester Street - Kidderminster,2023-03-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-03-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
776753,Worcester Street - Kidderminster,2023-03-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-03-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
776753,Worcester Street - Kidderminster,2023-03-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
776753,Worcester Street - Kidderminster,2023-03-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-03-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-03-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.87
776753,Worcester Street - Kidderminster,2023-03-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.71
776753,Worcester Street - Kidderminster,2023-03-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,56.5
776753,Worcester Street - Kidderminster,2023-03-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
776753,Worcester Street - Kidderminster,2023-03-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
776753,Worcester Street - Kidderminster,2023-03-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
776753,Worcester Street - Kidderminster,2023-03-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.8
776753,Worcester Street - Kidderminster,2023-03-08T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
776753,Worcester Street - Kidderminster,2023-03-08T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
776753,Worcester Street - Kidderminster,2023-03-08T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-03-08T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.07
776753,Worcester Street - Kidderminster,2023-03-08T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.65
776753,Worcester Street - Kidderminster,2023-03-08T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.28
776753,Worcester Street - Kidderminster,2023-03-08T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
776753,Worcester Street - Kidderminster,2023-03-08T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.6
776753,Worcester Street - Kidderminster,2023-03-08T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.4
776753,Worcester Street - Kidderminster,2023-03-08T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.9
776753,Worcester Street - Kidderminster,2023-03-08T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
776753,Worcester Street - Kidderminster,2023-03-08T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-03-08T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
776753,Worcester Street - Kidderminster,2023-03-08T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.55
776753,Worcester Street - Kidderminster,2023-03-08T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.32
776753,Worcester Street - Kidderminster,2023-03-08T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.6
776753,Worcester Street - Kidderminster,2023-03-08T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-03-08T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.5
776753,Worcester Street - Kidderminster,2023-03-08T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.1
776753,Worcester Street - Kidderminster,2023-03-08T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.2
776753,Worcester Street - Kidderminster,2023-03-08T08:10:00.000+00:00,transformer,,Temperature,C,11.4
776753,Worcester Street - Kidderminster,2023-03-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776753,Worcester Street - Kidderminster,2023-03-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
776753,Worcester Street - Kidderminster,2023-03-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-03-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
776753,Worcester Street - Kidderminster,2023-03-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-03-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
776753,Worcester Street - Kidderminster,2023-03-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-03-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
776753,Worcester Street - Kidderminster,2023-03-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-03-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,34.84
776753,Worcester Street - Kidderminster,2023-03-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,31.12
776753,Worcester Street - Kidderminster,2023-03-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,48.99
776753,Worcester Street - Kidderminster,2023-03-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
776753,Worcester Street - Kidderminster,2023-03-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
776753,Worcester Street - Kidderminster,2023-03-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
776753,Worcester Street - Kidderminster,2023-03-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
776753,Worcester Street - Kidderminster,2023-03-08T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
776753,Worcester Street - Kidderminster,2023-03-08T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
776753,Worcester Street - Kidderminster,2023-03-08T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-03-08T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.61
776753,Worcester Street - Kidderminster,2023-03-08T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.85
776753,Worcester Street - Kidderminster,2023-03-08T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.96
776753,Worcester Street - Kidderminster,2023-03-08T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.5
776753,Worcester Street - Kidderminster,2023-03-08T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.8
776753,Worcester Street - Kidderminster,2023-03-08T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.2
776753,Worcester Street - Kidderminster,2023-03-08T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.2
776753,Worcester Street - Kidderminster,2023-03-08T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.41
776753,Worcester Street - Kidderminster,2023-03-08T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.83
776753,Worcester Street - Kidderminster,2023-03-08T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
776753,Worcester Street - Kidderminster,2023-03-08T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.09
776753,Worcester Street - Kidderminster,2023-03-08T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.84
776753,Worcester Street - Kidderminster,2023-03-08T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.41
776753,Worcester Street - Kidderminster,2023-03-08T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
776753,Worcester Street - Kidderminster,2023-03-08T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.8
776753,Worcester Street - Kidderminster,2023-03-08T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.3
776753,Worcester Street - Kidderminster,2023-03-08T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
776753,Worcester Street - Kidderminster,2023-03-08T08:00:00.000+00:00,transformer,,Temperature,C,11.4
776753,Worcester Street - Kidderminster,2023-03-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776753,Worcester Street - Kidderminster,2023-03-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
776753,Worcester Street - Kidderminster,2023-03-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-03-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
776753,Worcester Street - Kidderminster,2023-03-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-03-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
776753,Worcester Street - Kidderminster,2023-03-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
776753,Worcester Street - Kidderminster,2023-03-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
776753,Worcester Street - Kidderminster,2023-03-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
776753,Worcester Street - Kidderminster,2023-03-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,36.51
776753,Worcester Street - Kidderminster,2023-03-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,32.33
776753,Worcester Street - Kidderminster,2023-03-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,39.92
776753,Worcester Street - Kidderminster,2023-03-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
776753,Worcester Street - Kidderminster,2023-03-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
776753,Worcester Street - Kidderminster,2023-03-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
776753,Worcester Street - Kidderminster,2023-03-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
776753,Worcester Street - Kidderminster,2023-03-08T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
776753,Worcester Street - Kidderminster,2023-03-08T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
776753,Worcester Street - Kidderminster,2023-03-08T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-03-08T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.53
776753,Worcester Street - Kidderminster,2023-03-08T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.14
776753,Worcester Street - Kidderminster,2023-03-08T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.35
776753,Worcester Street - Kidderminster,2023-03-08T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
776753,Worcester Street - Kidderminster,2023-03-08T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.8
776753,Worcester Street - Kidderminster,2023-03-08T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.1
776753,Worcester Street - Kidderminster,2023-03-08T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.3
776753,Worcester Street - Kidderminster,2023-03-08T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-03-08T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.06
776753,Worcester Street - Kidderminster,2023-03-08T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-03-08T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.42
776753,Worcester Street - Kidderminster,2023-03-08T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.36
776753,Worcester Street - Kidderminster,2023-03-08T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.04
776753,Worcester Street - Kidderminster,2023-03-08T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
776753,Worcester Street - Kidderminster,2023-03-08T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
776753,Worcester Street - Kidderminster,2023-03-08T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.2
776753,Worcester Street - Kidderminster,2023-03-08T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
776753,Worcester Street - Kidderminster,2023-03-08T07:50:00.000+00:00,transformer,,Temperature,C,11.4
776753,Worcester Street - Kidderminster,2023-03-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776753,Worcester Street - Kidderminster,2023-03-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
776753,Worcester Street - Kidderminster,2023-03-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-03-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
776753,Worcester Street - Kidderminster,2023-03-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-03-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
776753,Worcester Street - Kidderminster,2023-03-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
776753,Worcester Street - Kidderminster,2023-03-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
776753,Worcester Street - Kidderminster,2023-03-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-03-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.76
776753,Worcester Street - Kidderminster,2023-03-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,31.14
776753,Worcester Street - Kidderminster,2023-03-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,36.86
776753,Worcester Street - Kidderminster,2023-03-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
776753,Worcester Street - Kidderminster,2023-03-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
776753,Worcester Street - Kidderminster,2023-03-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
776753,Worcester Street - Kidderminster,2023-03-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
776753,Worcester Street - Kidderminster,2023-03-08T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-03-08T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-03-08T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-03-08T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.59
776753,Worcester Street - Kidderminster,2023-03-08T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.01
776753,Worcester Street - Kidderminster,2023-03-08T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.85
776753,Worcester Street - Kidderminster,2023-03-08T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-03-08T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.5
776753,Worcester Street - Kidderminster,2023-03-08T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
776753,Worcester Street - Kidderminster,2023-03-08T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.0
776753,Worcester Street - Kidderminster,2023-03-08T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.05
776753,Worcester Street - Kidderminster,2023-03-08T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.04
776753,Worcester Street - Kidderminster,2023-03-08T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
776753,Worcester Street - Kidderminster,2023-03-08T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.26
776753,Worcester Street - Kidderminster,2023-03-08T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.71
776753,Worcester Street - Kidderminster,2023-03-08T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.34
776753,Worcester Street - Kidderminster,2023-03-08T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
776753,Worcester Street - Kidderminster,2023-03-08T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
776753,Worcester Street - Kidderminster,2023-03-08T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.0
776753,Worcester Street - Kidderminster,2023-03-08T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
776753,Worcester Street - Kidderminster,2023-03-08T07:40:00.000+00:00,transformer,,Temperature,C,11.4
776753,Worcester Street - Kidderminster,2023-03-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776753,Worcester Street - Kidderminster,2023-03-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
776753,Worcester Street - Kidderminster,2023-03-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-03-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
776753,Worcester Street - Kidderminster,2023-03-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
776753,Worcester Street - Kidderminster,2023-03-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-03-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-03-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
776753,Worcester Street - Kidderminster,2023-03-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.63
776753,Worcester Street - Kidderminster,2023-03-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,33.34
776753,Worcester Street - Kidderminster,2023-03-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.89
776753,Worcester Street - Kidderminster,2023-03-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
776753,Worcester Street - Kidderminster,2023-03-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
776753,Worcester Street - Kidderminster,2023-03-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
776753,Worcester Street - Kidderminster,2023-03-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
776753,Worcester Street - Kidderminster,2023-03-08T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
776753,Worcester Street - Kidderminster,2023-03-08T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
776753,Worcester Street - Kidderminster,2023-03-08T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-03-08T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.8
776753,Worcester Street - Kidderminster,2023-03-08T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.63
776753,Worcester Street - Kidderminster,2023-03-08T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.69
776753,Worcester Street - Kidderminster,2023-03-08T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
776753,Worcester Street - Kidderminster,2023-03-08T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
776753,Worcester Street - Kidderminster,2023-03-08T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-03-08T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-03-08T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-03-08T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-03-08T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
776753,Worcester Street - Kidderminster,2023-03-08T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
776753,Worcester Street - Kidderminster,2023-03-08T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.82
776753,Worcester Street - Kidderminster,2023-03-08T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
776753,Worcester Street - Kidderminster,2023-03-08T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
776753,Worcester Street - Kidderminster,2023-03-08T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-03-08T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
776753,Worcester Street - Kidderminster,2023-03-08T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
776753,Worcester Street - Kidderminster,2023-03-08T07:30:00.000+00:00,transformer,,Temperature,C,11.4
776753,Worcester Street - Kidderminster,2023-03-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776753,Worcester Street - Kidderminster,2023-03-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
776753,Worcester Street - Kidderminster,2023-03-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-03-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
776753,Worcester Street - Kidderminster,2023-03-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-03-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
776753,Worcester Street - Kidderminster,2023-03-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
776753,Worcester Street - Kidderminster,2023-03-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
776753,Worcester Street - Kidderminster,2023-03-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
776753,Worcester Street - Kidderminster,2023-03-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.09
776753,Worcester Street - Kidderminster,2023-03-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.1
776753,Worcester Street - Kidderminster,2023-03-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.59
776753,Worcester Street - Kidderminster,2023-03-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
776753,Worcester Street - Kidderminster,2023-03-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
776753,Worcester Street - Kidderminster,2023-03-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
776753,Worcester Street - Kidderminster,2023-03-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
776753,Worcester Street - Kidderminster,2023-03-08T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
776753,Worcester Street - Kidderminster,2023-03-08T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
776753,Worcester Street - Kidderminster,2023-03-08T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.53
776753,Worcester Street - Kidderminster,2023-03-08T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.5
776753,Worcester Street - Kidderminster,2023-03-08T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.96
776753,Worcester Street - Kidderminster,2023-03-08T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.84
776753,Worcester Street - Kidderminster,2023-03-08T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
776753,Worcester Street - Kidderminster,2023-03-08T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
776753,Worcester Street - Kidderminster,2023-03-08T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-03-08T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-03-08T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.95
776753,Worcester Street - Kidderminster,2023-03-08T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
776753,Worcester Street - Kidderminster,2023-03-08T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.36
776753,Worcester Street - Kidderminster,2023-03-08T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
776753,Worcester Street - Kidderminster,2023-03-08T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
776753,Worcester Street - Kidderminster,2023-03-08T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
776753,Worcester Street - Kidderminster,2023-03-08T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
776753,Worcester Street - Kidderminster,2023-03-08T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
776753,Worcester Street - Kidderminster,2023-03-08T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
776753,Worcester Street - Kidderminster,2023-03-08T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
776753,Worcester Street - Kidderminster,2023-03-08T07:20:00.000+00:00,transformer,,Temperature,C,11.4
776753,Worcester Street - Kidderminster,2023-03-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-03-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
776753,Worcester Street - Kidderminster,2023-03-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
776753,Worcester Street - Kidderminster,2023-03-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-03-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
776753,Worcester Street - Kidderminster,2023-03-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
776753,Worcester Street - Kidderminster,2023-03-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
776753,Worcester Street - Kidderminster,2023-03-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
776753,Worcester Street - Kidderminster,2023-03-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.07
776753,Worcester Street - Kidderminster,2023-03-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.81
776753,Worcester Street - Kidderminster,2023-03-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.29
776753,Worcester Street - Kidderminster,2023-03-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-03-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
776753,Worcester Street - Kidderminster,2023-03-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
776753,Worcester Street - Kidderminster,2023-03-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
776753,Worcester Street - Kidderminster,2023-03-08T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
776753,Worcester Street - Kidderminster,2023-03-08T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.79
776753,Worcester Street - Kidderminster,2023-03-08T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
776753,Worcester Street - Kidderminster,2023-03-08T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.21
776753,Worcester Street - Kidderminster,2023-03-08T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.94
776753,Worcester Street - Kidderminster,2023-03-08T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.77
776753,Worcester Street - Kidderminster,2023-03-08T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
776753,Worcester Street - Kidderminster,2023-03-08T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-03-08T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-03-08T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.1
776753,Worcester Street - Kidderminster,2023-03-08T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.73
776753,Worcester Street - Kidderminster,2023-03-08T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-03-08T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
776753,Worcester Street - Kidderminster,2023-03-08T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
776753,Worcester Street - Kidderminster,2023-03-08T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.76
776753,Worcester Street - Kidderminster,2023-03-08T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
776753,Worcester Street - Kidderminster,2023-03-08T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
776753,Worcester Street - Kidderminster,2023-03-08T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
776753,Worcester Street - Kidderminster,2023-03-08T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
776753,Worcester Street - Kidderminster,2023-03-08T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
776753,Worcester Street - Kidderminster,2023-03-08T07:10:00.000+00:00,transformer,,Temperature,C,11.4
776753,Worcester Street - Kidderminster,2023-03-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776753,Worcester Street - Kidderminster,2023-03-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
776753,Worcester Street - Kidderminster,2023-03-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-03-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
776753,Worcester Street - Kidderminster,2023-03-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-03-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
776753,Worcester Street - Kidderminster,2023-03-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
776753,Worcester Street - Kidderminster,2023-03-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
776753,Worcester Street - Kidderminster,2023-03-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-03-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.27
776753,Worcester Street - Kidderminster,2023-03-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.78
776753,Worcester Street - Kidderminster,2023-03-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.23
776753,Worcester Street - Kidderminster,2023-03-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-03-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
776753,Worcester Street - Kidderminster,2023-03-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
776753,Worcester Street - Kidderminster,2023-03-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
776753,Worcester Street - Kidderminster,2023-03-08T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-03-08T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.73
776753,Worcester Street - Kidderminster,2023-03-08T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.48
776753,Worcester Street - Kidderminster,2023-03-08T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.35
776753,Worcester Street - Kidderminster,2023-03-08T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.09
776753,Worcester Street - Kidderminster,2023-03-08T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.03
776753,Worcester Street - Kidderminster,2023-03-08T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
776753,Worcester Street - Kidderminster,2023-03-08T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-03-08T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
776753,Worcester Street - Kidderminster,2023-03-08T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.2
776753,Worcester Street - Kidderminster,2023-03-08T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-03-08T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
776753,Worcester Street - Kidderminster,2023-03-08T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-03-08T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
776753,Worcester Street - Kidderminster,2023-03-08T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
776753,Worcester Street - Kidderminster,2023-03-08T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.48
776753,Worcester Street - Kidderminster,2023-03-08T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
776753,Worcester Street - Kidderminster,2023-03-08T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
776753,Worcester Street - Kidderminster,2023-03-08T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-03-08T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
776753,Worcester Street - Kidderminster,2023-03-08T07:00:00.000+00:00,transformer,,Temperature,C,11.4
776753,Worcester Street - Kidderminster,2023-03-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776753,Worcester Street - Kidderminster,2023-03-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
776753,Worcester Street - Kidderminster,2023-03-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-03-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
776753,Worcester Street - Kidderminster,2023-03-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-03-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
776753,Worcester Street - Kidderminster,2023-03-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
776753,Worcester Street - Kidderminster,2023-03-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-03-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-03-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.73
