Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-08T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.05
776753,Worcester Street - Kidderminster,2023-03-08T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
776753,Worcester Street - Kidderminster,2023-03-08T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-03-08T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
776753,Worcester Street - Kidderminster,2023-03-08T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-03-08T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
776753,Worcester Street - Kidderminster,2023-03-08T02:50:00.000+00:00,transformer,,Temperature,C,11.5
776753,Worcester Street - Kidderminster,2023-03-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-03-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
776753,Worcester Street - Kidderminster,2023-03-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-03-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
776753,Worcester Street - Kidderminster,2023-03-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-03-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
776753,Worcester Street - Kidderminster,2023-03-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
776753,Worcester Street - Kidderminster,2023-03-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
776753,Worcester Street - Kidderminster,2023-03-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-03-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.17
776753,Worcester Street - Kidderminster,2023-03-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.01
776753,Worcester Street - Kidderminster,2023-03-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.16
776753,Worcester Street - Kidderminster,2023-03-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
776753,Worcester Street - Kidderminster,2023-03-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-03-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
776753,Worcester Street - Kidderminster,2023-03-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
776753,Worcester Street - Kidderminster,2023-03-08T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-03-08T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
776753,Worcester Street - Kidderminster,2023-03-08T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
776753,Worcester Street - Kidderminster,2023-03-08T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.23
776753,Worcester Street - Kidderminster,2023-03-08T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
776753,Worcester Street - Kidderminster,2023-03-08T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.07
776753,Worcester Street - Kidderminster,2023-03-08T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-03-08T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-03-08T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-03-08T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.1
776753,Worcester Street - Kidderminster,2023-03-08T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.32
776753,Worcester Street - Kidderminster,2023-03-08T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
776753,Worcester Street - Kidderminster,2023-03-08T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.12
776753,Worcester Street - Kidderminster,2023-03-08T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.4
776753,Worcester Street - Kidderminster,2023-03-08T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.91
776753,Worcester Street - Kidderminster,2023-03-08T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.18
776753,Worcester Street - Kidderminster,2023-03-08T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-03-08T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
776753,Worcester Street - Kidderminster,2023-03-08T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
776753,Worcester Street - Kidderminster,2023-03-08T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
776753,Worcester Street - Kidderminster,2023-03-08T02:40:00.000+00:00,transformer,,Temperature,C,11.5
776753,Worcester Street - Kidderminster,2023-03-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-03-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
776753,Worcester Street - Kidderminster,2023-03-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-03-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
776753,Worcester Street - Kidderminster,2023-03-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-03-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
776753,Worcester Street - Kidderminster,2023-03-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
776753,Worcester Street - Kidderminster,2023-03-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-03-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-03-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.39
776753,Worcester Street - Kidderminster,2023-03-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.58
776753,Worcester Street - Kidderminster,2023-03-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.29
776753,Worcester Street - Kidderminster,2023-03-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
776753,Worcester Street - Kidderminster,2023-03-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
776753,Worcester Street - Kidderminster,2023-03-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-03-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
776753,Worcester Street - Kidderminster,2023-03-08T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.95
776753,Worcester Street - Kidderminster,2023-03-08T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
776753,Worcester Street - Kidderminster,2023-03-08T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
776753,Worcester Street - Kidderminster,2023-03-08T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.58
776753,Worcester Street - Kidderminster,2023-03-08T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.04
776753,Worcester Street - Kidderminster,2023-03-08T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.07
776753,Worcester Street - Kidderminster,2023-03-08T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
776753,Worcester Street - Kidderminster,2023-03-08T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
776753,Worcester Street - Kidderminster,2023-03-08T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-03-08T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.7
776753,Worcester Street - Kidderminster,2023-03-08T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-03-08T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
776753,Worcester Street - Kidderminster,2023-03-08T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
776753,Worcester Street - Kidderminster,2023-03-08T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
776753,Worcester Street - Kidderminster,2023-03-08T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.77
776753,Worcester Street - Kidderminster,2023-03-08T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
776753,Worcester Street - Kidderminster,2023-03-08T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-03-08T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
776753,Worcester Street - Kidderminster,2023-03-08T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
776753,Worcester Street - Kidderminster,2023-03-08T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-03-08T02:30:00.000+00:00,transformer,,Temperature,C,11.5
776753,Worcester Street - Kidderminster,2023-03-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-03-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
776753,Worcester Street - Kidderminster,2023-03-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-03-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
776753,Worcester Street - Kidderminster,2023-03-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776753,Worcester Street - Kidderminster,2023-03-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
776753,Worcester Street - Kidderminster,2023-03-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
776753,Worcester Street - Kidderminster,2023-03-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-03-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
776753,Worcester Street - Kidderminster,2023-03-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.23
776753,Worcester Street - Kidderminster,2023-03-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.48
776753,Worcester Street - Kidderminster,2023-03-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.44
776753,Worcester Street - Kidderminster,2023-03-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
776753,Worcester Street - Kidderminster,2023-03-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
776753,Worcester Street - Kidderminster,2023-03-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
776753,Worcester Street - Kidderminster,2023-03-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
776753,Worcester Street - Kidderminster,2023-03-08T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
776753,Worcester Street - Kidderminster,2023-03-08T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-03-08T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.42
776753,Worcester Street - Kidderminster,2023-03-08T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.87
776753,Worcester Street - Kidderminster,2023-03-08T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.9
776753,Worcester Street - Kidderminster,2023-03-08T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.58
776753,Worcester Street - Kidderminster,2023-03-08T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-03-08T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-03-08T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
776753,Worcester Street - Kidderminster,2023-03-08T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-03-08T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.2
776753,Worcester Street - Kidderminster,2023-03-08T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
776753,Worcester Street - Kidderminster,2023-03-08T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-03-08T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.35
776753,Worcester Street - Kidderminster,2023-03-08T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
776753,Worcester Street - Kidderminster,2023-03-08T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
776753,Worcester Street - Kidderminster,2023-03-08T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-03-08T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
776753,Worcester Street - Kidderminster,2023-03-08T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
776753,Worcester Street - Kidderminster,2023-03-08T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
776753,Worcester Street - Kidderminster,2023-03-08T02:20:00.000+00:00,transformer,,Temperature,C,11.5
776753,Worcester Street - Kidderminster,2023-03-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-03-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
776753,Worcester Street - Kidderminster,2023-03-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-03-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
776753,Worcester Street - Kidderminster,2023-03-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776753,Worcester Street - Kidderminster,2023-03-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
776753,Worcester Street - Kidderminster,2023-03-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-03-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-03-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-03-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.97
776753,Worcester Street - Kidderminster,2023-03-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.39
776753,Worcester Street - Kidderminster,2023-03-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.97
776753,Worcester Street - Kidderminster,2023-03-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
776753,Worcester Street - Kidderminster,2023-03-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
776753,Worcester Street - Kidderminster,2023-03-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
776753,Worcester Street - Kidderminster,2023-03-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
776753,Worcester Street - Kidderminster,2023-03-08T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.85
776753,Worcester Street - Kidderminster,2023-03-08T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.02
776753,Worcester Street - Kidderminster,2023-03-08T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-03-08T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.55
776753,Worcester Street - Kidderminster,2023-03-08T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.08
776753,Worcester Street - Kidderminster,2023-03-08T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.19
776753,Worcester Street - Kidderminster,2023-03-08T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-03-08T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-03-08T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-03-08T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.7
776753,Worcester Street - Kidderminster,2023-03-08T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-03-08T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
776753,Worcester Street - Kidderminster,2023-03-08T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
776753,Worcester Street - Kidderminster,2023-03-08T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
776753,Worcester Street - Kidderminster,2023-03-08T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.98
776753,Worcester Street - Kidderminster,2023-03-08T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.33
776753,Worcester Street - Kidderminster,2023-03-08T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
776753,Worcester Street - Kidderminster,2023-03-08T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
776753,Worcester Street - Kidderminster,2023-03-08T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-03-08T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-03-08T02:10:00.000+00:00,transformer,,Temperature,C,11.5
776753,Worcester Street - Kidderminster,2023-03-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-03-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
776753,Worcester Street - Kidderminster,2023-03-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-03-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
776753,Worcester Street - Kidderminster,2023-03-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776753,Worcester Street - Kidderminster,2023-03-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
776753,Worcester Street - Kidderminster,2023-03-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-03-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
776753,Worcester Street - Kidderminster,2023-03-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-03-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.37
776753,Worcester Street - Kidderminster,2023-03-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.93
776753,Worcester Street - Kidderminster,2023-03-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.1
776753,Worcester Street - Kidderminster,2023-03-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
776753,Worcester Street - Kidderminster,2023-03-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-03-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
776753,Worcester Street - Kidderminster,2023-03-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
776753,Worcester Street - Kidderminster,2023-03-08T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-03-08T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
776753,Worcester Street - Kidderminster,2023-03-08T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-03-08T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.5
776753,Worcester Street - Kidderminster,2023-03-08T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.31
776753,Worcester Street - Kidderminster,2023-03-08T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.53
776753,Worcester Street - Kidderminster,2023-03-08T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-03-08T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
776753,Worcester Street - Kidderminster,2023-03-08T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
776753,Worcester Street - Kidderminster,2023-03-08T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.6
776753,Worcester Street - Kidderminster,2023-03-08T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.48
776753,Worcester Street - Kidderminster,2023-03-08T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-03-08T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.15
776753,Worcester Street - Kidderminster,2023-03-08T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.45
776753,Worcester Street - Kidderminster,2023-03-08T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.39
776753,Worcester Street - Kidderminster,2023-03-08T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.3
776753,Worcester Street - Kidderminster,2023-03-08T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-03-08T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-03-08T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-03-08T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-03-08T02:00:00.000+00:00,transformer,,Temperature,C,11.5
776753,Worcester Street - Kidderminster,2023-03-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-03-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
776753,Worcester Street - Kidderminster,2023-03-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-03-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
776753,Worcester Street - Kidderminster,2023-03-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776753,Worcester Street - Kidderminster,2023-03-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
776753,Worcester Street - Kidderminster,2023-03-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
776753,Worcester Street - Kidderminster,2023-03-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
776753,Worcester Street - Kidderminster,2023-03-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
776753,Worcester Street - Kidderminster,2023-03-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.7
776753,Worcester Street - Kidderminster,2023-03-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.36
776753,Worcester Street - Kidderminster,2023-03-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.05
776753,Worcester Street - Kidderminster,2023-03-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
776753,Worcester Street - Kidderminster,2023-03-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
776753,Worcester Street - Kidderminster,2023-03-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
776753,Worcester Street - Kidderminster,2023-03-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
776753,Worcester Street - Kidderminster,2023-03-08T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.87
776753,Worcester Street - Kidderminster,2023-03-08T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
776753,Worcester Street - Kidderminster,2023-03-08T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.68
776753,Worcester Street - Kidderminster,2023-03-08T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.69
776753,Worcester Street - Kidderminster,2023-03-08T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.19
776753,Worcester Street - Kidderminster,2023-03-08T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.95
776753,Worcester Street - Kidderminster,2023-03-08T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
776753,Worcester Street - Kidderminster,2023-03-08T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-03-08T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-03-08T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.3
776753,Worcester Street - Kidderminster,2023-03-08T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-03-08T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
776753,Worcester Street - Kidderminster,2023-03-08T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
776753,Worcester Street - Kidderminster,2023-03-08T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.22
776753,Worcester Street - Kidderminster,2023-03-08T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.21
776753,Worcester Street - Kidderminster,2023-03-08T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
776753,Worcester Street - Kidderminster,2023-03-08T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
776753,Worcester Street - Kidderminster,2023-03-08T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-03-08T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-03-08T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-03-08T01:50:00.000+00:00,transformer,,Temperature,C,11.5
776753,Worcester Street - Kidderminster,2023-03-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-03-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
776753,Worcester Street - Kidderminster,2023-03-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-03-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
776753,Worcester Street - Kidderminster,2023-03-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776753,Worcester Street - Kidderminster,2023-03-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
776753,Worcester Street - Kidderminster,2023-03-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
776753,Worcester Street - Kidderminster,2023-03-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
776753,Worcester Street - Kidderminster,2023-03-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
776753,Worcester Street - Kidderminster,2023-03-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.66
776753,Worcester Street - Kidderminster,2023-03-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.06
776753,Worcester Street - Kidderminster,2023-03-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.97
776753,Worcester Street - Kidderminster,2023-03-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
776753,Worcester Street - Kidderminster,2023-03-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
776753,Worcester Street - Kidderminster,2023-03-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-03-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
776753,Worcester Street - Kidderminster,2023-03-08T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.66
776753,Worcester Street - Kidderminster,2023-03-08T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-03-08T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-03-08T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.31
776753,Worcester Street - Kidderminster,2023-03-08T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.12
776753,Worcester Street - Kidderminster,2023-03-08T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.48
776753,Worcester Street - Kidderminster,2023-03-08T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
776753,Worcester Street - Kidderminster,2023-03-08T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
776753,Worcester Street - Kidderminster,2023-03-08T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
776753,Worcester Street - Kidderminster,2023-03-08T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.9
776753,Worcester Street - Kidderminster,2023-03-08T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.15
776753,Worcester Street - Kidderminster,2023-03-08T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
776753,Worcester Street - Kidderminster,2023-03-08T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
776753,Worcester Street - Kidderminster,2023-03-08T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
776753,Worcester Street - Kidderminster,2023-03-08T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.19
776753,Worcester Street - Kidderminster,2023-03-08T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
776753,Worcester Street - Kidderminster,2023-03-08T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776753,Worcester Street - Kidderminster,2023-03-08T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-03-08T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-03-08T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
776753,Worcester Street - Kidderminster,2023-03-08T01:40:00.000+00:00,transformer,,Temperature,C,11.5
776753,Worcester Street - Kidderminster,2023-03-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-03-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
776753,Worcester Street - Kidderminster,2023-03-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-03-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
776753,Worcester Street - Kidderminster,2023-03-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776753,Worcester Street - Kidderminster,2023-03-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
776753,Worcester Street - Kidderminster,2023-03-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
776753,Worcester Street - Kidderminster,2023-03-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
776753,Worcester Street - Kidderminster,2023-03-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
776753,Worcester Street - Kidderminster,2023-03-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.18
776753,Worcester Street - Kidderminster,2023-03-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.99
776753,Worcester Street - Kidderminster,2023-03-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.09
776753,Worcester Street - Kidderminster,2023-03-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
776753,Worcester Street - Kidderminster,2023-03-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
776753,Worcester Street - Kidderminster,2023-03-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
776753,Worcester Street - Kidderminster,2023-03-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
776753,Worcester Street - Kidderminster,2023-03-08T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.79
776753,Worcester Street - Kidderminster,2023-03-08T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
776753,Worcester Street - Kidderminster,2023-03-08T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-03-08T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.89
776753,Worcester Street - Kidderminster,2023-03-08T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.03
776753,Worcester Street - Kidderminster,2023-03-08T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.51
776753,Worcester Street - Kidderminster,2023-03-08T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
776753,Worcester Street - Kidderminster,2023-03-08T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
776753,Worcester Street - Kidderminster,2023-03-08T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
776753,Worcester Street - Kidderminster,2023-03-08T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.6
776753,Worcester Street - Kidderminster,2023-03-08T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-03-08T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
776753,Worcester Street - Kidderminster,2023-03-08T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
776753,Worcester Street - Kidderminster,2023-03-08T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.83
776753,Worcester Street - Kidderminster,2023-03-08T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.93
776753,Worcester Street - Kidderminster,2023-03-08T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
776753,Worcester Street - Kidderminster,2023-03-08T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-03-08T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
776753,Worcester Street - Kidderminster,2023-03-08T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
776753,Worcester Street - Kidderminster,2023-03-08T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
776753,Worcester Street - Kidderminster,2023-03-08T01:30:00.000+00:00,transformer,,Temperature,C,11.5
776753,Worcester Street - Kidderminster,2023-03-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-03-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
776753,Worcester Street - Kidderminster,2023-03-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-03-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
776753,Worcester Street - Kidderminster,2023-03-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776753,Worcester Street - Kidderminster,2023-03-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
776753,Worcester Street - Kidderminster,2023-03-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
776753,Worcester Street - Kidderminster,2023-03-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
776753,Worcester Street - Kidderminster,2023-03-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
776753,Worcester Street - Kidderminster,2023-03-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.47
776753,Worcester Street - Kidderminster,2023-03-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.62
776753,Worcester Street - Kidderminster,2023-03-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.14
776753,Worcester Street - Kidderminster,2023-03-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
776753,Worcester Street - Kidderminster,2023-03-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-03-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
776753,Worcester Street - Kidderminster,2023-03-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
776753,Worcester Street - Kidderminster,2023-03-08T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
776753,Worcester Street - Kidderminster,2023-03-08T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
776753,Worcester Street - Kidderminster,2023-03-08T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-03-08T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.01
776753,Worcester Street - Kidderminster,2023-03-08T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.53
776753,Worcester Street - Kidderminster,2023-03-08T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.07
776753,Worcester Street - Kidderminster,2023-03-08T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
776753,Worcester Street - Kidderminster,2023-03-08T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-03-08T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
776753,Worcester Street - Kidderminster,2023-03-08T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.3
776753,Worcester Street - Kidderminster,2023-03-08T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-03-08T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-03-08T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.21
776753,Worcester Street - Kidderminster,2023-03-08T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.45
776753,Worcester Street - Kidderminster,2023-03-08T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.19
776753,Worcester Street - Kidderminster,2023-03-08T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.35
776753,Worcester Street - Kidderminster,2023-03-08T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
776753,Worcester Street - Kidderminster,2023-03-08T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-03-08T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
776753,Worcester Street - Kidderminster,2023-03-08T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
776753,Worcester Street - Kidderminster,2023-03-08T01:20:00.000+00:00,transformer,,Temperature,C,11.5
776753,Worcester Street - Kidderminster,2023-03-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-03-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
776753,Worcester Street - Kidderminster,2023-03-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-03-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
776753,Worcester Street - Kidderminster,2023-03-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776753,Worcester Street - Kidderminster,2023-03-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
776753,Worcester Street - Kidderminster,2023-03-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
776753,Worcester Street - Kidderminster,2023-03-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
776753,Worcester Street - Kidderminster,2023-03-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
776753,Worcester Street - Kidderminster,2023-03-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.22
776753,Worcester Street - Kidderminster,2023-03-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.38
776753,Worcester Street - Kidderminster,2023-03-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.63
776753,Worcester Street - Kidderminster,2023-03-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
776753,Worcester Street - Kidderminster,2023-03-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
776753,Worcester Street - Kidderminster,2023-03-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
776753,Worcester Street - Kidderminster,2023-03-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
776753,Worcester Street - Kidderminster,2023-03-08T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.94
776753,Worcester Street - Kidderminster,2023-03-08T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
776753,Worcester Street - Kidderminster,2023-03-08T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.63
776753,Worcester Street - Kidderminster,2023-03-08T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.53
776753,Worcester Street - Kidderminster,2023-03-08T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.19
776753,Worcester Street - Kidderminster,2023-03-08T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.73
776753,Worcester Street - Kidderminster,2023-03-08T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-03-08T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
776753,Worcester Street - Kidderminster,2023-03-08T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
776753,Worcester Street - Kidderminster,2023-03-08T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.3
776753,Worcester Street - Kidderminster,2023-03-08T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-03-08T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-03-08T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-03-08T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.14
776753,Worcester Street - Kidderminster,2023-03-08T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.02
776753,Worcester Street - Kidderminster,2023-03-08T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.15
776753,Worcester Street - Kidderminster,2023-03-08T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-03-08T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
776753,Worcester Street - Kidderminster,2023-03-08T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
776753,Worcester Street - Kidderminster,2023-03-08T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
776753,Worcester Street - Kidderminster,2023-03-08T01:10:00.000+00:00,transformer,,Temperature,C,11.5
776753,Worcester Street - Kidderminster,2023-03-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-03-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
776753,Worcester Street - Kidderminster,2023-03-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-03-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
776753,Worcester Street - Kidderminster,2023-03-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776753,Worcester Street - Kidderminster,2023-03-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
776753,Worcester Street - Kidderminster,2023-03-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-03-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
776753,Worcester Street - Kidderminster,2023-03-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
776753,Worcester Street - Kidderminster,2023-03-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.42
776753,Worcester Street - Kidderminster,2023-03-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.88
776753,Worcester Street - Kidderminster,2023-03-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.64
776753,Worcester Street - Kidderminster,2023-03-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
776753,Worcester Street - Kidderminster,2023-03-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
776753,Worcester Street - Kidderminster,2023-03-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-03-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
776753,Worcester Street - Kidderminster,2023-03-08T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.88
776753,Worcester Street - Kidderminster,2023-03-08T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
776753,Worcester Street - Kidderminster,2023-03-08T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.57
776753,Worcester Street - Kidderminster,2023-03-08T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.24
776753,Worcester Street - Kidderminster,2023-03-08T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.17
776753,Worcester Street - Kidderminster,2023-03-08T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.92
776753,Worcester Street - Kidderminster,2023-03-08T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
776753,Worcester Street - Kidderminster,2023-03-08T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-03-08T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-03-08T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.7
776753,Worcester Street - Kidderminster,2023-03-08T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.23
776753,Worcester Street - Kidderminster,2023-03-08T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
776753,Worcester Street - Kidderminster,2023-03-08T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
776753,Worcester Street - Kidderminster,2023-03-08T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.2
776753,Worcester Street - Kidderminster,2023-03-08T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.1
776753,Worcester Street - Kidderminster,2023-03-08T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
776753,Worcester Street - Kidderminster,2023-03-08T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
776753,Worcester Street - Kidderminster,2023-03-08T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
776753,Worcester Street - Kidderminster,2023-03-08T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-03-08T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
776753,Worcester Street - Kidderminster,2023-03-08T01:00:00.000+00:00,transformer,,Temperature,C,11.5
776753,Worcester Street - Kidderminster,2023-03-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-03-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
776753,Worcester Street - Kidderminster,2023-03-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-03-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
776753,Worcester Street - Kidderminster,2023-03-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776753,Worcester Street - Kidderminster,2023-03-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
776753,Worcester Street - Kidderminster,2023-03-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
776753,Worcester Street - Kidderminster,2023-03-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-03-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
776753,Worcester Street - Kidderminster,2023-03-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.19
776753,Worcester Street - Kidderminster,2023-03-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.94
776753,Worcester Street - Kidderminster,2023-03-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.15
776753,Worcester Street - Kidderminster,2023-03-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
776753,Worcester Street - Kidderminster,2023-03-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
776753,Worcester Street - Kidderminster,2023-03-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
776753,Worcester Street - Kidderminster,2023-03-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
776753,Worcester Street - Kidderminster,2023-03-08T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-03-08T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.83
776753,Worcester Street - Kidderminster,2023-03-08T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.72
776753,Worcester Street - Kidderminster,2023-03-08T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.05
776753,Worcester Street - Kidderminster,2023-03-08T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.27
776753,Worcester Street - Kidderminster,2023-03-08T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.76
776753,Worcester Street - Kidderminster,2023-03-08T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-03-08T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-03-08T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-03-08T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.9
776753,Worcester Street - Kidderminster,2023-03-08T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-03-08T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
776753,Worcester Street - Kidderminster,2023-03-08T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.11
776753,Worcester Street - Kidderminster,2023-03-08T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
776753,Worcester Street - Kidderminster,2023-03-08T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.95
776753,Worcester Street - Kidderminster,2023-03-08T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.51
776753,Worcester Street - Kidderminster,2023-03-08T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-03-08T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
776753,Worcester Street - Kidderminster,2023-03-08T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
776753,Worcester Street - Kidderminster,2023-03-08T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-03-08T00:50:00.000+00:00,transformer,,Temperature,C,11.5
776753,Worcester Street - Kidderminster,2023-03-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-03-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
776753,Worcester Street - Kidderminster,2023-03-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-03-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
