Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-09T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
776753,Worcester Street - Kidderminster,2023-03-09T18:40:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-03-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
776753,Worcester Street - Kidderminster,2023-03-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-03-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
776753,Worcester Street - Kidderminster,2023-03-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-03-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
776753,Worcester Street - Kidderminster,2023-03-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
776753,Worcester Street - Kidderminster,2023-03-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-03-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
776753,Worcester Street - Kidderminster,2023-03-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,8.12
776753,Worcester Street - Kidderminster,2023-03-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,9.82
776753,Worcester Street - Kidderminster,2023-03-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.51
776753,Worcester Street - Kidderminster,2023-03-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
776753,Worcester Street - Kidderminster,2023-03-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
776753,Worcester Street - Kidderminster,2023-03-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
776753,Worcester Street - Kidderminster,2023-03-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
776753,Worcester Street - Kidderminster,2023-03-09T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
776753,Worcester Street - Kidderminster,2023-03-09T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-03-09T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-03-09T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.75
776753,Worcester Street - Kidderminster,2023-03-09T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
776753,Worcester Street - Kidderminster,2023-03-09T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.7
776753,Worcester Street - Kidderminster,2023-03-09T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-03-09T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
776753,Worcester Street - Kidderminster,2023-03-09T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-03-09T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.3
776753,Worcester Street - Kidderminster,2023-03-09T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.07
776753,Worcester Street - Kidderminster,2023-03-09T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
776753,Worcester Street - Kidderminster,2023-03-09T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.11
776753,Worcester Street - Kidderminster,2023-03-09T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
776753,Worcester Street - Kidderminster,2023-03-09T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.29
776753,Worcester Street - Kidderminster,2023-03-09T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.26
776753,Worcester Street - Kidderminster,2023-03-09T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776753,Worcester Street - Kidderminster,2023-03-09T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
776753,Worcester Street - Kidderminster,2023-03-09T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
776753,Worcester Street - Kidderminster,2023-03-09T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
776753,Worcester Street - Kidderminster,2023-03-09T18:30:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-03-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
776753,Worcester Street - Kidderminster,2023-03-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-03-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
776753,Worcester Street - Kidderminster,2023-03-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-03-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
776753,Worcester Street - Kidderminster,2023-03-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
776753,Worcester Street - Kidderminster,2023-03-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
776753,Worcester Street - Kidderminster,2023-03-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
776753,Worcester Street - Kidderminster,2023-03-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,8.99
776753,Worcester Street - Kidderminster,2023-03-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,9.14
776753,Worcester Street - Kidderminster,2023-03-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.55
776753,Worcester Street - Kidderminster,2023-03-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
776753,Worcester Street - Kidderminster,2023-03-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-03-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
776753,Worcester Street - Kidderminster,2023-03-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
776753,Worcester Street - Kidderminster,2023-03-09T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-03-09T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.88
776753,Worcester Street - Kidderminster,2023-03-09T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-03-09T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.6
776753,Worcester Street - Kidderminster,2023-03-09T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.31
776753,Worcester Street - Kidderminster,2023-03-09T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.12
776753,Worcester Street - Kidderminster,2023-03-09T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
776753,Worcester Street - Kidderminster,2023-03-09T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
776753,Worcester Street - Kidderminster,2023-03-09T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-03-09T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.1
776753,Worcester Street - Kidderminster,2023-03-09T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.29
776753,Worcester Street - Kidderminster,2023-03-09T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
776753,Worcester Street - Kidderminster,2023-03-09T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.15
776753,Worcester Street - Kidderminster,2023-03-09T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.17
776753,Worcester Street - Kidderminster,2023-03-09T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
776753,Worcester Street - Kidderminster,2023-03-09T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.58
776753,Worcester Street - Kidderminster,2023-03-09T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
776753,Worcester Street - Kidderminster,2023-03-09T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-03-09T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-03-09T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
776753,Worcester Street - Kidderminster,2023-03-09T18:20:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-03-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
776753,Worcester Street - Kidderminster,2023-03-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-03-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
776753,Worcester Street - Kidderminster,2023-03-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-03-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
776753,Worcester Street - Kidderminster,2023-03-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-03-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
776753,Worcester Street - Kidderminster,2023-03-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
776753,Worcester Street - Kidderminster,2023-03-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,8.55
776753,Worcester Street - Kidderminster,2023-03-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,9.69
776753,Worcester Street - Kidderminster,2023-03-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.78
776753,Worcester Street - Kidderminster,2023-03-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
776753,Worcester Street - Kidderminster,2023-03-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
776753,Worcester Street - Kidderminster,2023-03-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
776753,Worcester Street - Kidderminster,2023-03-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
776753,Worcester Street - Kidderminster,2023-03-09T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
776753,Worcester Street - Kidderminster,2023-03-09T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
776753,Worcester Street - Kidderminster,2023-03-09T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-03-09T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.74
776753,Worcester Street - Kidderminster,2023-03-09T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.87
776753,Worcester Street - Kidderminster,2023-03-09T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.43
776753,Worcester Street - Kidderminster,2023-03-09T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
776753,Worcester Street - Kidderminster,2023-03-09T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
776753,Worcester Street - Kidderminster,2023-03-09T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
776753,Worcester Street - Kidderminster,2023-03-09T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.0
776753,Worcester Street - Kidderminster,2023-03-09T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.76
776753,Worcester Street - Kidderminster,2023-03-09T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.88
776753,Worcester Street - Kidderminster,2023-03-09T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.38
776753,Worcester Street - Kidderminster,2023-03-09T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
776753,Worcester Street - Kidderminster,2023-03-09T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.37
776753,Worcester Street - Kidderminster,2023-03-09T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.33
776753,Worcester Street - Kidderminster,2023-03-09T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
776753,Worcester Street - Kidderminster,2023-03-09T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-03-09T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-03-09T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
776753,Worcester Street - Kidderminster,2023-03-09T18:10:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-03-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
776753,Worcester Street - Kidderminster,2023-03-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-03-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
776753,Worcester Street - Kidderminster,2023-03-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-03-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
776753,Worcester Street - Kidderminster,2023-03-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
776753,Worcester Street - Kidderminster,2023-03-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-03-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
776753,Worcester Street - Kidderminster,2023-03-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,10.2
776753,Worcester Street - Kidderminster,2023-03-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,11.1
776753,Worcester Street - Kidderminster,2023-03-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.82
776753,Worcester Street - Kidderminster,2023-03-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
776753,Worcester Street - Kidderminster,2023-03-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
776753,Worcester Street - Kidderminster,2023-03-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
776753,Worcester Street - Kidderminster,2023-03-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
776753,Worcester Street - Kidderminster,2023-03-09T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
776753,Worcester Street - Kidderminster,2023-03-09T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776753,Worcester Street - Kidderminster,2023-03-09T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-03-09T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.95
776753,Worcester Street - Kidderminster,2023-03-09T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.47
776753,Worcester Street - Kidderminster,2023-03-09T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.47
776753,Worcester Street - Kidderminster,2023-03-09T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
776753,Worcester Street - Kidderminster,2023-03-09T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
776753,Worcester Street - Kidderminster,2023-03-09T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
776753,Worcester Street - Kidderminster,2023-03-09T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.3
776753,Worcester Street - Kidderminster,2023-03-09T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
776753,Worcester Street - Kidderminster,2023-03-09T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
776753,Worcester Street - Kidderminster,2023-03-09T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
776753,Worcester Street - Kidderminster,2023-03-09T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.88
776753,Worcester Street - Kidderminster,2023-03-09T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
776753,Worcester Street - Kidderminster,2023-03-09T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.35
776753,Worcester Street - Kidderminster,2023-03-09T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-03-09T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-03-09T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-03-09T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-03-09T18:00:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-03-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
776753,Worcester Street - Kidderminster,2023-03-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-03-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
776753,Worcester Street - Kidderminster,2023-03-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-03-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
776753,Worcester Street - Kidderminster,2023-03-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776753,Worcester Street - Kidderminster,2023-03-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-03-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
776753,Worcester Street - Kidderminster,2023-03-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,10.06
776753,Worcester Street - Kidderminster,2023-03-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,10.35
776753,Worcester Street - Kidderminster,2023-03-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.51
776753,Worcester Street - Kidderminster,2023-03-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
776753,Worcester Street - Kidderminster,2023-03-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
776753,Worcester Street - Kidderminster,2023-03-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
776753,Worcester Street - Kidderminster,2023-03-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
776753,Worcester Street - Kidderminster,2023-03-09T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
776753,Worcester Street - Kidderminster,2023-03-09T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
776753,Worcester Street - Kidderminster,2023-03-09T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-03-09T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.68
776753,Worcester Street - Kidderminster,2023-03-09T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.26
776753,Worcester Street - Kidderminster,2023-03-09T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.0
776753,Worcester Street - Kidderminster,2023-03-09T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
776753,Worcester Street - Kidderminster,2023-03-09T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
776753,Worcester Street - Kidderminster,2023-03-09T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
776753,Worcester Street - Kidderminster,2023-03-09T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.3
776753,Worcester Street - Kidderminster,2023-03-09T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.06
776753,Worcester Street - Kidderminster,2023-03-09T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.25
776753,Worcester Street - Kidderminster,2023-03-09T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.51
776753,Worcester Street - Kidderminster,2023-03-09T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
776753,Worcester Street - Kidderminster,2023-03-09T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.61
776753,Worcester Street - Kidderminster,2023-03-09T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
776753,Worcester Street - Kidderminster,2023-03-09T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-03-09T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-03-09T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
776753,Worcester Street - Kidderminster,2023-03-09T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
776753,Worcester Street - Kidderminster,2023-03-09T17:50:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776753,Worcester Street - Kidderminster,2023-03-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
776753,Worcester Street - Kidderminster,2023-03-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-03-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
776753,Worcester Street - Kidderminster,2023-03-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-03-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
776753,Worcester Street - Kidderminster,2023-03-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-03-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-03-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
776753,Worcester Street - Kidderminster,2023-03-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.95
776753,Worcester Street - Kidderminster,2023-03-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,12.75
776753,Worcester Street - Kidderminster,2023-03-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.62
776753,Worcester Street - Kidderminster,2023-03-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
776753,Worcester Street - Kidderminster,2023-03-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
776753,Worcester Street - Kidderminster,2023-03-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
776753,Worcester Street - Kidderminster,2023-03-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
776753,Worcester Street - Kidderminster,2023-03-09T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
776753,Worcester Street - Kidderminster,2023-03-09T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
776753,Worcester Street - Kidderminster,2023-03-09T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-03-09T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
776753,Worcester Street - Kidderminster,2023-03-09T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.86
776753,Worcester Street - Kidderminster,2023-03-09T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.55
776753,Worcester Street - Kidderminster,2023-03-09T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
776753,Worcester Street - Kidderminster,2023-03-09T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
776753,Worcester Street - Kidderminster,2023-03-09T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
776753,Worcester Street - Kidderminster,2023-03-09T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.1
776753,Worcester Street - Kidderminster,2023-03-09T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-03-09T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
776753,Worcester Street - Kidderminster,2023-03-09T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.64
776753,Worcester Street - Kidderminster,2023-03-09T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
776753,Worcester Street - Kidderminster,2023-03-09T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.27
776753,Worcester Street - Kidderminster,2023-03-09T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.43
776753,Worcester Street - Kidderminster,2023-03-09T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
776753,Worcester Street - Kidderminster,2023-03-09T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-03-09T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
776753,Worcester Street - Kidderminster,2023-03-09T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
776753,Worcester Street - Kidderminster,2023-03-09T17:40:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-03-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
776753,Worcester Street - Kidderminster,2023-03-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-03-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
776753,Worcester Street - Kidderminster,2023-03-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-03-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
776753,Worcester Street - Kidderminster,2023-03-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
776753,Worcester Street - Kidderminster,2023-03-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
776753,Worcester Street - Kidderminster,2023-03-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
776753,Worcester Street - Kidderminster,2023-03-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,12.27
776753,Worcester Street - Kidderminster,2023-03-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.91
776753,Worcester Street - Kidderminster,2023-03-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.35
776753,Worcester Street - Kidderminster,2023-03-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
776753,Worcester Street - Kidderminster,2023-03-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
776753,Worcester Street - Kidderminster,2023-03-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
776753,Worcester Street - Kidderminster,2023-03-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
776753,Worcester Street - Kidderminster,2023-03-09T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-03-09T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
776753,Worcester Street - Kidderminster,2023-03-09T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.12
776753,Worcester Street - Kidderminster,2023-03-09T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.99
776753,Worcester Street - Kidderminster,2023-03-09T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.9
776753,Worcester Street - Kidderminster,2023-03-09T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.27
776753,Worcester Street - Kidderminster,2023-03-09T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.9
776753,Worcester Street - Kidderminster,2023-03-09T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
776753,Worcester Street - Kidderminster,2023-03-09T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
776753,Worcester Street - Kidderminster,2023-03-09T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.3
776753,Worcester Street - Kidderminster,2023-03-09T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.18
776753,Worcester Street - Kidderminster,2023-03-09T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.79
776753,Worcester Street - Kidderminster,2023-03-09T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.43
776753,Worcester Street - Kidderminster,2023-03-09T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
776753,Worcester Street - Kidderminster,2023-03-09T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
776753,Worcester Street - Kidderminster,2023-03-09T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.74
776753,Worcester Street - Kidderminster,2023-03-09T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-03-09T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
776753,Worcester Street - Kidderminster,2023-03-09T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
776753,Worcester Street - Kidderminster,2023-03-09T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
776753,Worcester Street - Kidderminster,2023-03-09T17:30:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-03-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
776753,Worcester Street - Kidderminster,2023-03-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-03-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
776753,Worcester Street - Kidderminster,2023-03-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-03-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
776753,Worcester Street - Kidderminster,2023-03-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
776753,Worcester Street - Kidderminster,2023-03-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-03-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
776753,Worcester Street - Kidderminster,2023-03-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,14.75
776753,Worcester Street - Kidderminster,2023-03-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.97
776753,Worcester Street - Kidderminster,2023-03-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.84
776753,Worcester Street - Kidderminster,2023-03-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
776753,Worcester Street - Kidderminster,2023-03-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
776753,Worcester Street - Kidderminster,2023-03-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
776753,Worcester Street - Kidderminster,2023-03-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
776753,Worcester Street - Kidderminster,2023-03-09T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
776753,Worcester Street - Kidderminster,2023-03-09T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
776753,Worcester Street - Kidderminster,2023-03-09T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.97
776753,Worcester Street - Kidderminster,2023-03-09T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.32
776753,Worcester Street - Kidderminster,2023-03-09T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.03
776753,Worcester Street - Kidderminster,2023-03-09T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.2
776753,Worcester Street - Kidderminster,2023-03-09T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.3
776753,Worcester Street - Kidderminster,2023-03-09T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-03-09T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-03-09T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.1
776753,Worcester Street - Kidderminster,2023-03-09T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.27
776753,Worcester Street - Kidderminster,2023-03-09T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.24
776753,Worcester Street - Kidderminster,2023-03-09T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.69
776753,Worcester Street - Kidderminster,2023-03-09T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
776753,Worcester Street - Kidderminster,2023-03-09T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.52
776753,Worcester Street - Kidderminster,2023-03-09T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.71
776753,Worcester Street - Kidderminster,2023-03-09T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
776753,Worcester Street - Kidderminster,2023-03-09T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-03-09T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
776753,Worcester Street - Kidderminster,2023-03-09T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
776753,Worcester Street - Kidderminster,2023-03-09T17:20:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-03-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
776753,Worcester Street - Kidderminster,2023-03-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-03-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
776753,Worcester Street - Kidderminster,2023-03-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-03-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
776753,Worcester Street - Kidderminster,2023-03-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776753,Worcester Street - Kidderminster,2023-03-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
776753,Worcester Street - Kidderminster,2023-03-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
776753,Worcester Street - Kidderminster,2023-03-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.58
776753,Worcester Street - Kidderminster,2023-03-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.21
776753,Worcester Street - Kidderminster,2023-03-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.73
776753,Worcester Street - Kidderminster,2023-03-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
776753,Worcester Street - Kidderminster,2023-03-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
776753,Worcester Street - Kidderminster,2023-03-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
776753,Worcester Street - Kidderminster,2023-03-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
776753,Worcester Street - Kidderminster,2023-03-09T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
776753,Worcester Street - Kidderminster,2023-03-09T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
776753,Worcester Street - Kidderminster,2023-03-09T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.57
776753,Worcester Street - Kidderminster,2023-03-09T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.38
776753,Worcester Street - Kidderminster,2023-03-09T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.09
776753,Worcester Street - Kidderminster,2023-03-09T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.94
776753,Worcester Street - Kidderminster,2023-03-09T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.3
776753,Worcester Street - Kidderminster,2023-03-09T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-03-09T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
776753,Worcester Street - Kidderminster,2023-03-09T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.7
776753,Worcester Street - Kidderminster,2023-03-09T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-03-09T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
776753,Worcester Street - Kidderminster,2023-03-09T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
776753,Worcester Street - Kidderminster,2023-03-09T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.83
776753,Worcester Street - Kidderminster,2023-03-09T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.55
776753,Worcester Street - Kidderminster,2023-03-09T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
776753,Worcester Street - Kidderminster,2023-03-09T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-03-09T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-03-09T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-03-09T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
776753,Worcester Street - Kidderminster,2023-03-09T17:10:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-03-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
776753,Worcester Street - Kidderminster,2023-03-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-03-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
776753,Worcester Street - Kidderminster,2023-03-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-03-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
776753,Worcester Street - Kidderminster,2023-03-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
776753,Worcester Street - Kidderminster,2023-03-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
776753,Worcester Street - Kidderminster,2023-03-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
776753,Worcester Street - Kidderminster,2023-03-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.71
776753,Worcester Street - Kidderminster,2023-03-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.63
776753,Worcester Street - Kidderminster,2023-03-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,39.06
776753,Worcester Street - Kidderminster,2023-03-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
776753,Worcester Street - Kidderminster,2023-03-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
776753,Worcester Street - Kidderminster,2023-03-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
776753,Worcester Street - Kidderminster,2023-03-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
776753,Worcester Street - Kidderminster,2023-03-09T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
776753,Worcester Street - Kidderminster,2023-03-09T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
776753,Worcester Street - Kidderminster,2023-03-09T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.02
776753,Worcester Street - Kidderminster,2023-03-09T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.18
776753,Worcester Street - Kidderminster,2023-03-09T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.53
776753,Worcester Street - Kidderminster,2023-03-09T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.66
776753,Worcester Street - Kidderminster,2023-03-09T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.9
776753,Worcester Street - Kidderminster,2023-03-09T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.7
776753,Worcester Street - Kidderminster,2023-03-09T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.3
776753,Worcester Street - Kidderminster,2023-03-09T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.6
776753,Worcester Street - Kidderminster,2023-03-09T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.9
776753,Worcester Street - Kidderminster,2023-03-09T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.07
776753,Worcester Street - Kidderminster,2023-03-09T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.01
776753,Worcester Street - Kidderminster,2023-03-09T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
776753,Worcester Street - Kidderminster,2023-03-09T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.64
776753,Worcester Street - Kidderminster,2023-03-09T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.22
776753,Worcester Street - Kidderminster,2023-03-09T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
776753,Worcester Street - Kidderminster,2023-03-09T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-03-09T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
776753,Worcester Street - Kidderminster,2023-03-09T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
776753,Worcester Street - Kidderminster,2023-03-09T17:00:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-03-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
776753,Worcester Street - Kidderminster,2023-03-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-03-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
776753,Worcester Street - Kidderminster,2023-03-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-03-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
776753,Worcester Street - Kidderminster,2023-03-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776753,Worcester Street - Kidderminster,2023-03-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-03-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
776753,Worcester Street - Kidderminster,2023-03-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.4
776753,Worcester Street - Kidderminster,2023-03-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.98
776753,Worcester Street - Kidderminster,2023-03-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,44.61
776753,Worcester Street - Kidderminster,2023-03-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
776753,Worcester Street - Kidderminster,2023-03-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
776753,Worcester Street - Kidderminster,2023-03-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
776753,Worcester Street - Kidderminster,2023-03-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
776753,Worcester Street - Kidderminster,2023-03-09T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
776753,Worcester Street - Kidderminster,2023-03-09T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
776753,Worcester Street - Kidderminster,2023-03-09T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.75
776753,Worcester Street - Kidderminster,2023-03-09T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.2
776753,Worcester Street - Kidderminster,2023-03-09T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.34
776753,Worcester Street - Kidderminster,2023-03-09T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.56
776753,Worcester Street - Kidderminster,2023-03-09T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.1
776753,Worcester Street - Kidderminster,2023-03-09T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.5
776753,Worcester Street - Kidderminster,2023-03-09T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.2
776753,Worcester Street - Kidderminster,2023-03-09T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,116.3
776753,Worcester Street - Kidderminster,2023-03-09T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-03-09T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.03
776753,Worcester Street - Kidderminster,2023-03-09T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.41
776753,Worcester Street - Kidderminster,2023-03-09T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.58
776753,Worcester Street - Kidderminster,2023-03-09T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
776753,Worcester Street - Kidderminster,2023-03-09T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.37
776753,Worcester Street - Kidderminster,2023-03-09T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
776753,Worcester Street - Kidderminster,2023-03-09T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-03-09T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-03-09T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
776753,Worcester Street - Kidderminster,2023-03-09T16:50:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-03-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
776753,Worcester Street - Kidderminster,2023-03-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-03-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
776753,Worcester Street - Kidderminster,2023-03-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-03-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
776753,Worcester Street - Kidderminster,2023-03-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
776753,Worcester Street - Kidderminster,2023-03-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
776753,Worcester Street - Kidderminster,2023-03-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.59
776753,Worcester Street - Kidderminster,2023-03-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.21
776753,Worcester Street - Kidderminster,2023-03-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.29
776753,Worcester Street - Kidderminster,2023-03-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,49.22
776753,Worcester Street - Kidderminster,2023-03-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,86.1
776753,Worcester Street - Kidderminster,2023-03-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
776753,Worcester Street - Kidderminster,2023-03-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
776753,Worcester Street - Kidderminster,2023-03-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
776753,Worcester Street - Kidderminster,2023-03-09T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
776753,Worcester Street - Kidderminster,2023-03-09T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
776753,Worcester Street - Kidderminster,2023-03-09T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-03-09T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.3
776753,Worcester Street - Kidderminster,2023-03-09T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.16
776753,Worcester Street - Kidderminster,2023-03-09T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.06
776753,Worcester Street - Kidderminster,2023-03-09T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
776753,Worcester Street - Kidderminster,2023-03-09T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.8
776753,Worcester Street - Kidderminster,2023-03-09T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.6
776753,Worcester Street - Kidderminster,2023-03-09T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,118.8
776753,Worcester Street - Kidderminster,2023-03-09T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.55
776753,Worcester Street - Kidderminster,2023-03-09T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
776753,Worcester Street - Kidderminster,2023-03-09T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.23
776753,Worcester Street - Kidderminster,2023-03-09T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.83
776753,Worcester Street - Kidderminster,2023-03-09T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.88
776753,Worcester Street - Kidderminster,2023-03-09T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.64
776753,Worcester Street - Kidderminster,2023-03-09T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
776753,Worcester Street - Kidderminster,2023-03-09T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-03-09T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
776753,Worcester Street - Kidderminster,2023-03-09T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
776753,Worcester Street - Kidderminster,2023-03-09T16:40:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-03-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
776753,Worcester Street - Kidderminster,2023-03-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-03-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
776753,Worcester Street - Kidderminster,2023-03-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-03-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
776753,Worcester Street - Kidderminster,2023-03-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776753,Worcester Street - Kidderminster,2023-03-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
