Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
776753,Worcester Street - Kidderminster,2023-03-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.63
776753,Worcester Street - Kidderminster,2023-03-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.2
776753,Worcester Street - Kidderminster,2023-03-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,48.14
776753,Worcester Street - Kidderminster,2023-03-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
776753,Worcester Street - Kidderminster,2023-03-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
776753,Worcester Street - Kidderminster,2023-03-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
776753,Worcester Street - Kidderminster,2023-03-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
776753,Worcester Street - Kidderminster,2023-03-09T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-03-09T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
776753,Worcester Street - Kidderminster,2023-03-09T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.34
776753,Worcester Street - Kidderminster,2023-03-09T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.6
776753,Worcester Street - Kidderminster,2023-03-09T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.13
776753,Worcester Street - Kidderminster,2023-03-09T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.72
776753,Worcester Street - Kidderminster,2023-03-09T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,54.0
776753,Worcester Street - Kidderminster,2023-03-09T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.6
776753,Worcester Street - Kidderminster,2023-03-09T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.1
776753,Worcester Street - Kidderminster,2023-03-09T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,118.2
776753,Worcester Street - Kidderminster,2023-03-09T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.34
776753,Worcester Street - Kidderminster,2023-03-09T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.01
776753,Worcester Street - Kidderminster,2023-03-09T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.25
776753,Worcester Street - Kidderminster,2023-03-09T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
776753,Worcester Street - Kidderminster,2023-03-09T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
776753,Worcester Street - Kidderminster,2023-03-09T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.13
776753,Worcester Street - Kidderminster,2023-03-09T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-03-09T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-03-09T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
776753,Worcester Street - Kidderminster,2023-03-09T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
776753,Worcester Street - Kidderminster,2023-03-09T16:30:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-03-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
776753,Worcester Street - Kidderminster,2023-03-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-03-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
776753,Worcester Street - Kidderminster,2023-03-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-03-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
776753,Worcester Street - Kidderminster,2023-03-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-03-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
776753,Worcester Street - Kidderminster,2023-03-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
776753,Worcester Street - Kidderminster,2023-03-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.03
776753,Worcester Street - Kidderminster,2023-03-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.45
776753,Worcester Street - Kidderminster,2023-03-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,49.9
776753,Worcester Street - Kidderminster,2023-03-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,84.7
776753,Worcester Street - Kidderminster,2023-03-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
776753,Worcester Street - Kidderminster,2023-03-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
776753,Worcester Street - Kidderminster,2023-03-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
776753,Worcester Street - Kidderminster,2023-03-09T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
776753,Worcester Street - Kidderminster,2023-03-09T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
776753,Worcester Street - Kidderminster,2023-03-09T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.42
776753,Worcester Street - Kidderminster,2023-03-09T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.07
776753,Worcester Street - Kidderminster,2023-03-09T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.6
776753,Worcester Street - Kidderminster,2023-03-09T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.35
776753,Worcester Street - Kidderminster,2023-03-09T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
776753,Worcester Street - Kidderminster,2023-03-09T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.2
776753,Worcester Street - Kidderminster,2023-03-09T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.4
776753,Worcester Street - Kidderminster,2023-03-09T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.3
776753,Worcester Street - Kidderminster,2023-03-09T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-03-09T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
776753,Worcester Street - Kidderminster,2023-03-09T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
776753,Worcester Street - Kidderminster,2023-03-09T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.83
776753,Worcester Street - Kidderminster,2023-03-09T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.93
776753,Worcester Street - Kidderminster,2023-03-09T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.27
776753,Worcester Street - Kidderminster,2023-03-09T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-03-09T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
776753,Worcester Street - Kidderminster,2023-03-09T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
776753,Worcester Street - Kidderminster,2023-03-09T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
776753,Worcester Street - Kidderminster,2023-03-09T16:20:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-03-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
776753,Worcester Street - Kidderminster,2023-03-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-03-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
776753,Worcester Street - Kidderminster,2023-03-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-03-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
776753,Worcester Street - Kidderminster,2023-03-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776753,Worcester Street - Kidderminster,2023-03-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
776753,Worcester Street - Kidderminster,2023-03-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
776753,Worcester Street - Kidderminster,2023-03-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.47
776753,Worcester Street - Kidderminster,2023-03-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.66
776753,Worcester Street - Kidderminster,2023-03-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,47.25
776753,Worcester Street - Kidderminster,2023-03-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
776753,Worcester Street - Kidderminster,2023-03-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
776753,Worcester Street - Kidderminster,2023-03-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
776753,Worcester Street - Kidderminster,2023-03-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
776753,Worcester Street - Kidderminster,2023-03-09T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-03-09T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
776753,Worcester Street - Kidderminster,2023-03-09T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.13
776753,Worcester Street - Kidderminster,2023-03-09T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.33
776753,Worcester Street - Kidderminster,2023-03-09T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.88
776753,Worcester Street - Kidderminster,2023-03-09T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.96
776753,Worcester Street - Kidderminster,2023-03-09T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.5
776753,Worcester Street - Kidderminster,2023-03-09T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.2
776753,Worcester Street - Kidderminster,2023-03-09T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.1
776753,Worcester Street - Kidderminster,2023-03-09T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,123.0
776753,Worcester Street - Kidderminster,2023-03-09T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-03-09T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-03-09T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
776753,Worcester Street - Kidderminster,2023-03-09T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.02
776753,Worcester Street - Kidderminster,2023-03-09T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.28
776753,Worcester Street - Kidderminster,2023-03-09T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.3
776753,Worcester Street - Kidderminster,2023-03-09T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
776753,Worcester Street - Kidderminster,2023-03-09T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
776753,Worcester Street - Kidderminster,2023-03-09T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
776753,Worcester Street - Kidderminster,2023-03-09T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
776753,Worcester Street - Kidderminster,2023-03-09T16:10:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-03-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
776753,Worcester Street - Kidderminster,2023-03-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-03-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
776753,Worcester Street - Kidderminster,2023-03-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-03-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
776753,Worcester Street - Kidderminster,2023-03-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
776753,Worcester Street - Kidderminster,2023-03-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
776753,Worcester Street - Kidderminster,2023-03-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
776753,Worcester Street - Kidderminster,2023-03-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.27
776753,Worcester Street - Kidderminster,2023-03-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.29
776753,Worcester Street - Kidderminster,2023-03-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,53.59
776753,Worcester Street - Kidderminster,2023-03-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
776753,Worcester Street - Kidderminster,2023-03-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
776753,Worcester Street - Kidderminster,2023-03-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
776753,Worcester Street - Kidderminster,2023-03-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
776753,Worcester Street - Kidderminster,2023-03-09T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
776753,Worcester Street - Kidderminster,2023-03-09T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
776753,Worcester Street - Kidderminster,2023-03-09T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.55
776753,Worcester Street - Kidderminster,2023-03-09T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.83
776753,Worcester Street - Kidderminster,2023-03-09T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.7
776753,Worcester Street - Kidderminster,2023-03-09T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.68
776753,Worcester Street - Kidderminster,2023-03-09T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.0
776753,Worcester Street - Kidderminster,2023-03-09T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.2
776753,Worcester Street - Kidderminster,2023-03-09T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.8
776753,Worcester Street - Kidderminster,2023-03-09T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,121.8
776753,Worcester Street - Kidderminster,2023-03-09T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.45
776753,Worcester Street - Kidderminster,2023-03-09T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-03-09T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.55
776753,Worcester Street - Kidderminster,2023-03-09T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.51
776753,Worcester Street - Kidderminster,2023-03-09T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.07
776753,Worcester Street - Kidderminster,2023-03-09T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.33
776753,Worcester Street - Kidderminster,2023-03-09T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-03-09T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
776753,Worcester Street - Kidderminster,2023-03-09T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
776753,Worcester Street - Kidderminster,2023-03-09T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
776753,Worcester Street - Kidderminster,2023-03-09T16:00:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-03-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
776753,Worcester Street - Kidderminster,2023-03-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-03-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
776753,Worcester Street - Kidderminster,2023-03-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-03-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
776753,Worcester Street - Kidderminster,2023-03-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
776753,Worcester Street - Kidderminster,2023-03-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
776753,Worcester Street - Kidderminster,2023-03-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.76
776753,Worcester Street - Kidderminster,2023-03-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,33.07
776753,Worcester Street - Kidderminster,2023-03-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.24
776753,Worcester Street - Kidderminster,2023-03-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,53.12
776753,Worcester Street - Kidderminster,2023-03-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
776753,Worcester Street - Kidderminster,2023-03-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
776753,Worcester Street - Kidderminster,2023-03-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
776753,Worcester Street - Kidderminster,2023-03-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
776753,Worcester Street - Kidderminster,2023-03-09T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-03-09T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
776753,Worcester Street - Kidderminster,2023-03-09T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.52
776753,Worcester Street - Kidderminster,2023-03-09T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.56
776753,Worcester Street - Kidderminster,2023-03-09T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.21
776753,Worcester Street - Kidderminster,2023-03-09T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.23
776753,Worcester Street - Kidderminster,2023-03-09T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,53.1
776753,Worcester Street - Kidderminster,2023-03-09T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.4
776753,Worcester Street - Kidderminster,2023-03-09T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.2
776753,Worcester Street - Kidderminster,2023-03-09T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.5
776753,Worcester Street - Kidderminster,2023-03-09T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.53
776753,Worcester Street - Kidderminster,2023-03-09T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.19
776753,Worcester Street - Kidderminster,2023-03-09T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.76
776753,Worcester Street - Kidderminster,2023-03-09T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.72
776753,Worcester Street - Kidderminster,2023-03-09T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.22
776753,Worcester Street - Kidderminster,2023-03-09T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.56
776753,Worcester Street - Kidderminster,2023-03-09T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-03-09T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.9
776753,Worcester Street - Kidderminster,2023-03-09T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.5
776753,Worcester Street - Kidderminster,2023-03-09T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
776753,Worcester Street - Kidderminster,2023-03-09T15:50:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-03-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
776753,Worcester Street - Kidderminster,2023-03-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-03-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
776753,Worcester Street - Kidderminster,2023-03-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-03-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
776753,Worcester Street - Kidderminster,2023-03-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.19
776753,Worcester Street - Kidderminster,2023-03-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
776753,Worcester Street - Kidderminster,2023-03-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
776753,Worcester Street - Kidderminster,2023-03-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,33.42
776753,Worcester Street - Kidderminster,2023-03-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,36.14
776753,Worcester Street - Kidderminster,2023-03-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,57.68
776753,Worcester Street - Kidderminster,2023-03-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,83.4
776753,Worcester Street - Kidderminster,2023-03-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
776753,Worcester Street - Kidderminster,2023-03-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
776753,Worcester Street - Kidderminster,2023-03-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.1
776753,Worcester Street - Kidderminster,2023-03-09T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-03-09T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
776753,Worcester Street - Kidderminster,2023-03-09T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.8
776753,Worcester Street - Kidderminster,2023-03-09T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.49
776753,Worcester Street - Kidderminster,2023-03-09T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.62
776753,Worcester Street - Kidderminster,2023-03-09T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.38
776753,Worcester Street - Kidderminster,2023-03-09T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,59.5
776753,Worcester Street - Kidderminster,2023-03-09T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.1
776753,Worcester Street - Kidderminster,2023-03-09T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.3
776753,Worcester Street - Kidderminster,2023-03-09T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,120.6
776753,Worcester Street - Kidderminster,2023-03-09T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.18
776753,Worcester Street - Kidderminster,2023-03-09T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.46
776753,Worcester Street - Kidderminster,2023-03-09T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.38
776753,Worcester Street - Kidderminster,2023-03-09T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.65
776753,Worcester Street - Kidderminster,2023-03-09T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.77
776753,Worcester Street - Kidderminster,2023-03-09T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.1
776753,Worcester Street - Kidderminster,2023-03-09T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
776753,Worcester Street - Kidderminster,2023-03-09T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
776753,Worcester Street - Kidderminster,2023-03-09T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.9
776753,Worcester Street - Kidderminster,2023-03-09T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
776753,Worcester Street - Kidderminster,2023-03-09T15:40:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-03-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
776753,Worcester Street - Kidderminster,2023-03-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
776753,Worcester Street - Kidderminster,2023-03-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
776753,Worcester Street - Kidderminster,2023-03-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.31
776753,Worcester Street - Kidderminster,2023-03-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-03-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.21
776753,Worcester Street - Kidderminster,2023-03-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,36.24
776753,Worcester Street - Kidderminster,2023-03-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,36.42
776753,Worcester Street - Kidderminster,2023-03-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,61.37
776753,Worcester Street - Kidderminster,2023-03-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,92.0
776753,Worcester Street - Kidderminster,2023-03-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
776753,Worcester Street - Kidderminster,2023-03-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
776753,Worcester Street - Kidderminster,2023-03-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.3
776753,Worcester Street - Kidderminster,2023-03-09T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
776753,Worcester Street - Kidderminster,2023-03-09T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-03-09T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-03-09T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.91
776753,Worcester Street - Kidderminster,2023-03-09T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.84
776753,Worcester Street - Kidderminster,2023-03-09T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.6
776753,Worcester Street - Kidderminster,2023-03-09T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.5
776753,Worcester Street - Kidderminster,2023-03-09T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.9
776753,Worcester Street - Kidderminster,2023-03-09T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.1
776753,Worcester Street - Kidderminster,2023-03-09T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.9
776753,Worcester Street - Kidderminster,2023-03-09T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.81
776753,Worcester Street - Kidderminster,2023-03-09T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.02
776753,Worcester Street - Kidderminster,2023-03-09T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.82
776753,Worcester Street - Kidderminster,2023-03-09T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.85
776753,Worcester Street - Kidderminster,2023-03-09T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.81
776753,Worcester Street - Kidderminster,2023-03-09T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.08
776753,Worcester Street - Kidderminster,2023-03-09T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-03-09T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.9
776753,Worcester Street - Kidderminster,2023-03-09T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.3
776753,Worcester Street - Kidderminster,2023-03-09T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
776753,Worcester Street - Kidderminster,2023-03-09T15:30:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-03-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
776753,Worcester Street - Kidderminster,2023-03-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-03-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
776753,Worcester Street - Kidderminster,2023-03-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-03-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
776753,Worcester Street - Kidderminster,2023-03-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.28
776753,Worcester Street - Kidderminster,2023-03-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
776753,Worcester Street - Kidderminster,2023-03-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.62
776753,Worcester Street - Kidderminster,2023-03-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,41.53
776753,Worcester Street - Kidderminster,2023-03-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,37.92
776753,Worcester Street - Kidderminster,2023-03-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,57.36
776753,Worcester Street - Kidderminster,2023-03-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
776753,Worcester Street - Kidderminster,2023-03-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
776753,Worcester Street - Kidderminster,2023-03-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
776753,Worcester Street - Kidderminster,2023-03-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
776753,Worcester Street - Kidderminster,2023-03-09T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
776753,Worcester Street - Kidderminster,2023-03-09T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
776753,Worcester Street - Kidderminster,2023-03-09T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.12
776753,Worcester Street - Kidderminster,2023-03-09T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.46
776753,Worcester Street - Kidderminster,2023-03-09T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.25
776753,Worcester Street - Kidderminster,2023-03-09T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.59
776753,Worcester Street - Kidderminster,2023-03-09T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.8
776753,Worcester Street - Kidderminster,2023-03-09T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.8
776753,Worcester Street - Kidderminster,2023-03-09T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.2
776753,Worcester Street - Kidderminster,2023-03-09T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.2
776753,Worcester Street - Kidderminster,2023-03-09T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.64
776753,Worcester Street - Kidderminster,2023-03-09T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.76
776753,Worcester Street - Kidderminster,2023-03-09T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.56
776753,Worcester Street - Kidderminster,2023-03-09T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.71
776753,Worcester Street - Kidderminster,2023-03-09T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.28
776753,Worcester Street - Kidderminster,2023-03-09T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
776753,Worcester Street - Kidderminster,2023-03-09T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
776753,Worcester Street - Kidderminster,2023-03-09T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.9
776753,Worcester Street - Kidderminster,2023-03-09T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.2
776753,Worcester Street - Kidderminster,2023-03-09T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
776753,Worcester Street - Kidderminster,2023-03-09T15:20:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-03-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
776753,Worcester Street - Kidderminster,2023-03-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
776753,Worcester Street - Kidderminster,2023-03-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-03-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
776753,Worcester Street - Kidderminster,2023-03-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.57
776753,Worcester Street - Kidderminster,2023-03-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-03-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.93
776753,Worcester Street - Kidderminster,2023-03-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,39.4
776753,Worcester Street - Kidderminster,2023-03-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,38.49
776753,Worcester Street - Kidderminster,2023-03-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,54.45
776753,Worcester Street - Kidderminster,2023-03-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
776753,Worcester Street - Kidderminster,2023-03-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
776753,Worcester Street - Kidderminster,2023-03-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
776753,Worcester Street - Kidderminster,2023-03-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.2
776753,Worcester Street - Kidderminster,2023-03-09T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
776753,Worcester Street - Kidderminster,2023-03-09T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
776753,Worcester Street - Kidderminster,2023-03-09T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.32
776753,Worcester Street - Kidderminster,2023-03-09T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.72
776753,Worcester Street - Kidderminster,2023-03-09T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.6
776753,Worcester Street - Kidderminster,2023-03-09T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.63
776753,Worcester Street - Kidderminster,2023-03-09T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.3
776753,Worcester Street - Kidderminster,2023-03-09T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.6
776753,Worcester Street - Kidderminster,2023-03-09T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.6
776753,Worcester Street - Kidderminster,2023-03-09T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.0
776753,Worcester Street - Kidderminster,2023-03-09T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.13
776753,Worcester Street - Kidderminster,2023-03-09T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.45
776753,Worcester Street - Kidderminster,2023-03-09T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.89
776753,Worcester Street - Kidderminster,2023-03-09T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.65
776753,Worcester Street - Kidderminster,2023-03-09T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.93
776753,Worcester Street - Kidderminster,2023-03-09T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.81
776753,Worcester Street - Kidderminster,2023-03-09T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
776753,Worcester Street - Kidderminster,2023-03-09T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.2
776753,Worcester Street - Kidderminster,2023-03-09T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
776753,Worcester Street - Kidderminster,2023-03-09T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
776753,Worcester Street - Kidderminster,2023-03-09T15:10:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-03-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
776753,Worcester Street - Kidderminster,2023-03-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-03-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
776753,Worcester Street - Kidderminster,2023-03-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
776753,Worcester Street - Kidderminster,2023-03-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
776753,Worcester Street - Kidderminster,2023-03-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-03-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.58
776753,Worcester Street - Kidderminster,2023-03-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,38.42
776753,Worcester Street - Kidderminster,2023-03-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,37.67
776753,Worcester Street - Kidderminster,2023-03-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,57.87
776753,Worcester Street - Kidderminster,2023-03-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
776753,Worcester Street - Kidderminster,2023-03-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
776753,Worcester Street - Kidderminster,2023-03-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
776753,Worcester Street - Kidderminster,2023-03-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.1
776753,Worcester Street - Kidderminster,2023-03-09T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
776753,Worcester Street - Kidderminster,2023-03-09T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
776753,Worcester Street - Kidderminster,2023-03-09T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-03-09T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.9
776753,Worcester Street - Kidderminster,2023-03-09T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.12
776753,Worcester Street - Kidderminster,2023-03-09T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.62
776753,Worcester Street - Kidderminster,2023-03-09T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.6
776753,Worcester Street - Kidderminster,2023-03-09T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.5
776753,Worcester Street - Kidderminster,2023-03-09T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.9
776753,Worcester Street - Kidderminster,2023-03-09T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,116.7
776753,Worcester Street - Kidderminster,2023-03-09T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.87
776753,Worcester Street - Kidderminster,2023-03-09T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.13
776753,Worcester Street - Kidderminster,2023-03-09T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.89
776753,Worcester Street - Kidderminster,2023-03-09T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.97
776753,Worcester Street - Kidderminster,2023-03-09T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.81
776753,Worcester Street - Kidderminster,2023-03-09T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.43
776753,Worcester Street - Kidderminster,2023-03-09T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
776753,Worcester Street - Kidderminster,2023-03-09T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.2
776753,Worcester Street - Kidderminster,2023-03-09T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.9
776753,Worcester Street - Kidderminster,2023-03-09T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
776753,Worcester Street - Kidderminster,2023-03-09T15:00:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-03-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
776753,Worcester Street - Kidderminster,2023-03-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-03-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
776753,Worcester Street - Kidderminster,2023-03-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-03-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
776753,Worcester Street - Kidderminster,2023-03-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
776753,Worcester Street - Kidderminster,2023-03-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
776753,Worcester Street - Kidderminster,2023-03-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.4
776753,Worcester Street - Kidderminster,2023-03-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,41.86
776753,Worcester Street - Kidderminster,2023-03-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,39.03
776753,Worcester Street - Kidderminster,2023-03-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,58.57
776753,Worcester Street - Kidderminster,2023-03-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
776753,Worcester Street - Kidderminster,2023-03-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
776753,Worcester Street - Kidderminster,2023-03-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
776753,Worcester Street - Kidderminster,2023-03-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.4
776753,Worcester Street - Kidderminster,2023-03-09T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-03-09T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
776753,Worcester Street - Kidderminster,2023-03-09T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.88
776753,Worcester Street - Kidderminster,2023-03-09T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.88
776753,Worcester Street - Kidderminster,2023-03-09T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.43
776753,Worcester Street - Kidderminster,2023-03-09T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.68
776753,Worcester Street - Kidderminster,2023-03-09T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,50.2
776753,Worcester Street - Kidderminster,2023-03-09T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.6
776753,Worcester Street - Kidderminster,2023-03-09T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.6
776753,Worcester Street - Kidderminster,2023-03-09T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,117.1
776753,Worcester Street - Kidderminster,2023-03-09T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.04
776753,Worcester Street - Kidderminster,2023-03-09T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
776753,Worcester Street - Kidderminster,2023-03-09T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-03-09T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.56
776753,Worcester Street - Kidderminster,2023-03-09T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.93
776753,Worcester Street - Kidderminster,2023-03-09T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.57
776753,Worcester Street - Kidderminster,2023-03-09T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
776753,Worcester Street - Kidderminster,2023-03-09T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.7
776753,Worcester Street - Kidderminster,2023-03-09T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.2
776753,Worcester Street - Kidderminster,2023-03-09T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.5
776753,Worcester Street - Kidderminster,2023-03-09T14:50:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-03-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
776753,Worcester Street - Kidderminster,2023-03-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-03-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
776753,Worcester Street - Kidderminster,2023-03-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-03-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
776753,Worcester Street - Kidderminster,2023-03-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.35
776753,Worcester Street - Kidderminster,2023-03-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
776753,Worcester Street - Kidderminster,2023-03-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.78
776753,Worcester Street - Kidderminster,2023-03-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,42.18
776753,Worcester Street - Kidderminster,2023-03-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,40.55
776753,Worcester Street - Kidderminster,2023-03-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,59.85
776753,Worcester Street - Kidderminster,2023-03-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
776753,Worcester Street - Kidderminster,2023-03-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
776753,Worcester Street - Kidderminster,2023-03-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
776753,Worcester Street - Kidderminster,2023-03-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.1
776753,Worcester Street - Kidderminster,2023-03-09T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
776753,Worcester Street - Kidderminster,2023-03-09T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
776753,Worcester Street - Kidderminster,2023-03-09T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-03-09T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.69
776753,Worcester Street - Kidderminster,2023-03-09T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.88
776753,Worcester Street - Kidderminster,2023-03-09T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.57
776753,Worcester Street - Kidderminster,2023-03-09T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.1
776753,Worcester Street - Kidderminster,2023-03-09T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.1
776753,Worcester Street - Kidderminster,2023-03-09T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.4
776753,Worcester Street - Kidderminster,2023-03-09T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.6
776753,Worcester Street - Kidderminster,2023-03-09T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.96
776753,Worcester Street - Kidderminster,2023-03-09T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.21
776753,Worcester Street - Kidderminster,2023-03-09T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.99
776753,Worcester Street - Kidderminster,2023-03-09T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.81
776753,Worcester Street - Kidderminster,2023-03-09T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.3
776753,Worcester Street - Kidderminster,2023-03-09T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.65
776753,Worcester Street - Kidderminster,2023-03-09T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
776753,Worcester Street - Kidderminster,2023-03-09T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.7
776753,Worcester Street - Kidderminster,2023-03-09T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.5
776753,Worcester Street - Kidderminster,2023-03-09T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
776753,Worcester Street - Kidderminster,2023-03-09T14:40:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-03-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
776753,Worcester Street - Kidderminster,2023-03-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
776753,Worcester Street - Kidderminster,2023-03-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-03-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
776753,Worcester Street - Kidderminster,2023-03-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
776753,Worcester Street - Kidderminster,2023-03-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
776753,Worcester Street - Kidderminster,2023-03-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.65
776753,Worcester Street - Kidderminster,2023-03-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,42.38
776753,Worcester Street - Kidderminster,2023-03-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,45.04
776753,Worcester Street - Kidderminster,2023-03-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,59.92
776753,Worcester Street - Kidderminster,2023-03-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
776753,Worcester Street - Kidderminster,2023-03-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
776753,Worcester Street - Kidderminster,2023-03-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
776753,Worcester Street - Kidderminster,2023-03-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.0
776753,Worcester Street - Kidderminster,2023-03-09T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
