Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-09T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
776753,Worcester Street - Kidderminster,2023-03-09T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.66
776753,Worcester Street - Kidderminster,2023-03-09T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.97
776753,Worcester Street - Kidderminster,2023-03-09T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.71
776753,Worcester Street - Kidderminster,2023-03-09T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.97
776753,Worcester Street - Kidderminster,2023-03-09T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.7
776753,Worcester Street - Kidderminster,2023-03-09T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.4
776753,Worcester Street - Kidderminster,2023-03-09T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.6
776753,Worcester Street - Kidderminster,2023-03-09T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.5
776753,Worcester Street - Kidderminster,2023-03-09T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.73
776753,Worcester Street - Kidderminster,2023-03-09T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.88
776753,Worcester Street - Kidderminster,2023-03-09T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
776753,Worcester Street - Kidderminster,2023-03-09T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.69
776753,Worcester Street - Kidderminster,2023-03-09T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.95
776753,Worcester Street - Kidderminster,2023-03-09T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.38
776753,Worcester Street - Kidderminster,2023-03-09T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
776753,Worcester Street - Kidderminster,2023-03-09T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.2
776753,Worcester Street - Kidderminster,2023-03-09T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.2
776753,Worcester Street - Kidderminster,2023-03-09T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
776753,Worcester Street - Kidderminster,2023-03-09T14:30:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-03-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
776753,Worcester Street - Kidderminster,2023-03-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
776753,Worcester Street - Kidderminster,2023-03-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
776753,Worcester Street - Kidderminster,2023-03-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
776753,Worcester Street - Kidderminster,2023-03-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-03-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
776753,Worcester Street - Kidderminster,2023-03-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,41.2
776753,Worcester Street - Kidderminster,2023-03-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,45.84
776753,Worcester Street - Kidderminster,2023-03-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,61.34
776753,Worcester Street - Kidderminster,2023-03-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
776753,Worcester Street - Kidderminster,2023-03-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
776753,Worcester Street - Kidderminster,2023-03-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
776753,Worcester Street - Kidderminster,2023-03-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.9
776753,Worcester Street - Kidderminster,2023-03-09T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
776753,Worcester Street - Kidderminster,2023-03-09T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
776753,Worcester Street - Kidderminster,2023-03-09T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.33
776753,Worcester Street - Kidderminster,2023-03-09T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.32
776753,Worcester Street - Kidderminster,2023-03-09T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.82
776753,Worcester Street - Kidderminster,2023-03-09T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.72
776753,Worcester Street - Kidderminster,2023-03-09T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.1
776753,Worcester Street - Kidderminster,2023-03-09T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.9
776753,Worcester Street - Kidderminster,2023-03-09T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.9
776753,Worcester Street - Kidderminster,2023-03-09T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.3
776753,Worcester Street - Kidderminster,2023-03-09T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.74
776753,Worcester Street - Kidderminster,2023-03-09T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.37
776753,Worcester Street - Kidderminster,2023-03-09T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
776753,Worcester Street - Kidderminster,2023-03-09T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.68
776753,Worcester Street - Kidderminster,2023-03-09T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.06
776753,Worcester Street - Kidderminster,2023-03-09T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.19
776753,Worcester Street - Kidderminster,2023-03-09T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776753,Worcester Street - Kidderminster,2023-03-09T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.0
776753,Worcester Street - Kidderminster,2023-03-09T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.5
776753,Worcester Street - Kidderminster,2023-03-09T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.0
776753,Worcester Street - Kidderminster,2023-03-09T14:20:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-03-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
776753,Worcester Street - Kidderminster,2023-03-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-03-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
776753,Worcester Street - Kidderminster,2023-03-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-03-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
776753,Worcester Street - Kidderminster,2023-03-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
776753,Worcester Street - Kidderminster,2023-03-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
776753,Worcester Street - Kidderminster,2023-03-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
776753,Worcester Street - Kidderminster,2023-03-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,42.76
776753,Worcester Street - Kidderminster,2023-03-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,43.13
776753,Worcester Street - Kidderminster,2023-03-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,59.99
776753,Worcester Street - Kidderminster,2023-03-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
776753,Worcester Street - Kidderminster,2023-03-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
776753,Worcester Street - Kidderminster,2023-03-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
776753,Worcester Street - Kidderminster,2023-03-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.9
776753,Worcester Street - Kidderminster,2023-03-09T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
776753,Worcester Street - Kidderminster,2023-03-09T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-03-09T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.2
776753,Worcester Street - Kidderminster,2023-03-09T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.64
776753,Worcester Street - Kidderminster,2023-03-09T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.94
776753,Worcester Street - Kidderminster,2023-03-09T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.45
776753,Worcester Street - Kidderminster,2023-03-09T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,47.7
776753,Worcester Street - Kidderminster,2023-03-09T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.1
776753,Worcester Street - Kidderminster,2023-03-09T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.9
776753,Worcester Street - Kidderminster,2023-03-09T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,116.6
776753,Worcester Street - Kidderminster,2023-03-09T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.94
776753,Worcester Street - Kidderminster,2023-03-09T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.58
776753,Worcester Street - Kidderminster,2023-03-09T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.26
776753,Worcester Street - Kidderminster,2023-03-09T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.37
776753,Worcester Street - Kidderminster,2023-03-09T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.03
776753,Worcester Street - Kidderminster,2023-03-09T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.86
776753,Worcester Street - Kidderminster,2023-03-09T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776753,Worcester Street - Kidderminster,2023-03-09T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.1
776753,Worcester Street - Kidderminster,2023-03-09T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.5
776753,Worcester Street - Kidderminster,2023-03-09T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.4
776753,Worcester Street - Kidderminster,2023-03-09T14:10:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-03-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
776753,Worcester Street - Kidderminster,2023-03-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
776753,Worcester Street - Kidderminster,2023-03-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-03-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
776753,Worcester Street - Kidderminster,2023-03-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
776753,Worcester Street - Kidderminster,2023-03-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-03-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.99
776753,Worcester Street - Kidderminster,2023-03-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,43.47
776753,Worcester Street - Kidderminster,2023-03-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,45.41
776753,Worcester Street - Kidderminster,2023-03-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,62.18
776753,Worcester Street - Kidderminster,2023-03-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
776753,Worcester Street - Kidderminster,2023-03-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
776753,Worcester Street - Kidderminster,2023-03-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
776753,Worcester Street - Kidderminster,2023-03-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.0
776753,Worcester Street - Kidderminster,2023-03-09T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
776753,Worcester Street - Kidderminster,2023-03-09T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
776753,Worcester Street - Kidderminster,2023-03-09T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-03-09T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.83
776753,Worcester Street - Kidderminster,2023-03-09T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.72
776753,Worcester Street - Kidderminster,2023-03-09T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.99
776753,Worcester Street - Kidderminster,2023-03-09T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.3
776753,Worcester Street - Kidderminster,2023-03-09T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.7
776753,Worcester Street - Kidderminster,2023-03-09T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.0
776753,Worcester Street - Kidderminster,2023-03-09T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,118.4
776753,Worcester Street - Kidderminster,2023-03-09T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.92
776753,Worcester Street - Kidderminster,2023-03-09T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.81
776753,Worcester Street - Kidderminster,2023-03-09T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-03-09T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.23
776753,Worcester Street - Kidderminster,2023-03-09T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.67
776753,Worcester Street - Kidderminster,2023-03-09T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.53
776753,Worcester Street - Kidderminster,2023-03-09T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
776753,Worcester Street - Kidderminster,2023-03-09T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.3
776753,Worcester Street - Kidderminster,2023-03-09T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.1
776753,Worcester Street - Kidderminster,2023-03-09T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
776753,Worcester Street - Kidderminster,2023-03-09T14:00:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-03-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
776753,Worcester Street - Kidderminster,2023-03-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-03-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
776753,Worcester Street - Kidderminster,2023-03-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
776753,Worcester Street - Kidderminster,2023-03-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.39
776753,Worcester Street - Kidderminster,2023-03-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
776753,Worcester Street - Kidderminster,2023-03-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.04
776753,Worcester Street - Kidderminster,2023-03-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,42.79
776753,Worcester Street - Kidderminster,2023-03-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,48.76
776753,Worcester Street - Kidderminster,2023-03-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,59.15
776753,Worcester Street - Kidderminster,2023-03-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
776753,Worcester Street - Kidderminster,2023-03-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
776753,Worcester Street - Kidderminster,2023-03-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
776753,Worcester Street - Kidderminster,2023-03-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.2
776753,Worcester Street - Kidderminster,2023-03-09T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
776753,Worcester Street - Kidderminster,2023-03-09T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776753,Worcester Street - Kidderminster,2023-03-09T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.64
776753,Worcester Street - Kidderminster,2023-03-09T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.11
776753,Worcester Street - Kidderminster,2023-03-09T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.84
776753,Worcester Street - Kidderminster,2023-03-09T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.83
776753,Worcester Street - Kidderminster,2023-03-09T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.5
776753,Worcester Street - Kidderminster,2023-03-09T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.6
776753,Worcester Street - Kidderminster,2023-03-09T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.8
776753,Worcester Street - Kidderminster,2023-03-09T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.3
776753,Worcester Street - Kidderminster,2023-03-09T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.38
776753,Worcester Street - Kidderminster,2023-03-09T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.05
776753,Worcester Street - Kidderminster,2023-03-09T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.08
776753,Worcester Street - Kidderminster,2023-03-09T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.09
776753,Worcester Street - Kidderminster,2023-03-09T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.94
776753,Worcester Street - Kidderminster,2023-03-09T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.83
776753,Worcester Street - Kidderminster,2023-03-09T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
776753,Worcester Street - Kidderminster,2023-03-09T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.5
776753,Worcester Street - Kidderminster,2023-03-09T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.2
776753,Worcester Street - Kidderminster,2023-03-09T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.1
776753,Worcester Street - Kidderminster,2023-03-09T13:50:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-03-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
776753,Worcester Street - Kidderminster,2023-03-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-03-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
776753,Worcester Street - Kidderminster,2023-03-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-03-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
776753,Worcester Street - Kidderminster,2023-03-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
776753,Worcester Street - Kidderminster,2023-03-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
776753,Worcester Street - Kidderminster,2023-03-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.89
776753,Worcester Street - Kidderminster,2023-03-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,39.98
776753,Worcester Street - Kidderminster,2023-03-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,46.74
776753,Worcester Street - Kidderminster,2023-03-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,64.58
776753,Worcester Street - Kidderminster,2023-03-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
776753,Worcester Street - Kidderminster,2023-03-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
776753,Worcester Street - Kidderminster,2023-03-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
776753,Worcester Street - Kidderminster,2023-03-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.7
776753,Worcester Street - Kidderminster,2023-03-09T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
776753,Worcester Street - Kidderminster,2023-03-09T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
776753,Worcester Street - Kidderminster,2023-03-09T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.87
776753,Worcester Street - Kidderminster,2023-03-09T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.67
776753,Worcester Street - Kidderminster,2023-03-09T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.46
776753,Worcester Street - Kidderminster,2023-03-09T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.75
776753,Worcester Street - Kidderminster,2023-03-09T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,53.8
776753,Worcester Street - Kidderminster,2023-03-09T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.7
776753,Worcester Street - Kidderminster,2023-03-09T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.1
776753,Worcester Street - Kidderminster,2023-03-09T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,117.3
776753,Worcester Street - Kidderminster,2023-03-09T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.86
776753,Worcester Street - Kidderminster,2023-03-09T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.71
776753,Worcester Street - Kidderminster,2023-03-09T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.37
776753,Worcester Street - Kidderminster,2023-03-09T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.43
776753,Worcester Street - Kidderminster,2023-03-09T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.53
776753,Worcester Street - Kidderminster,2023-03-09T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.75
776753,Worcester Street - Kidderminster,2023-03-09T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
776753,Worcester Street - Kidderminster,2023-03-09T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.2
776753,Worcester Street - Kidderminster,2023-03-09T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.9
776753,Worcester Street - Kidderminster,2023-03-09T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.5
776753,Worcester Street - Kidderminster,2023-03-09T13:40:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-03-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
776753,Worcester Street - Kidderminster,2023-03-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-03-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
776753,Worcester Street - Kidderminster,2023-03-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-03-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
776753,Worcester Street - Kidderminster,2023-03-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
776753,Worcester Street - Kidderminster,2023-03-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-03-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.57
776753,Worcester Street - Kidderminster,2023-03-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,43.25
776753,Worcester Street - Kidderminster,2023-03-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,44.05
776753,Worcester Street - Kidderminster,2023-03-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,65.05
776753,Worcester Street - Kidderminster,2023-03-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,75.1
776753,Worcester Street - Kidderminster,2023-03-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
776753,Worcester Street - Kidderminster,2023-03-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
776753,Worcester Street - Kidderminster,2023-03-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.6
776753,Worcester Street - Kidderminster,2023-03-09T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
776753,Worcester Street - Kidderminster,2023-03-09T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776753,Worcester Street - Kidderminster,2023-03-09T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.14
776753,Worcester Street - Kidderminster,2023-03-09T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.26
776753,Worcester Street - Kidderminster,2023-03-09T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.63
776753,Worcester Street - Kidderminster,2023-03-09T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.04
776753,Worcester Street - Kidderminster,2023-03-09T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
776753,Worcester Street - Kidderminster,2023-03-09T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.4
776753,Worcester Street - Kidderminster,2023-03-09T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.3
776753,Worcester Street - Kidderminster,2023-03-09T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.6
776753,Worcester Street - Kidderminster,2023-03-09T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.85
776753,Worcester Street - Kidderminster,2023-03-09T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.65
776753,Worcester Street - Kidderminster,2023-03-09T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
776753,Worcester Street - Kidderminster,2023-03-09T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.71
776753,Worcester Street - Kidderminster,2023-03-09T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.32
776753,Worcester Street - Kidderminster,2023-03-09T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.35
776753,Worcester Street - Kidderminster,2023-03-09T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-03-09T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.6
776753,Worcester Street - Kidderminster,2023-03-09T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.3
776753,Worcester Street - Kidderminster,2023-03-09T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.0
776753,Worcester Street - Kidderminster,2023-03-09T13:30:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-03-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
776753,Worcester Street - Kidderminster,2023-03-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-03-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
776753,Worcester Street - Kidderminster,2023-03-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
776753,Worcester Street - Kidderminster,2023-03-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
776753,Worcester Street - Kidderminster,2023-03-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-03-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
776753,Worcester Street - Kidderminster,2023-03-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,41.99
776753,Worcester Street - Kidderminster,2023-03-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,45.8
776753,Worcester Street - Kidderminster,2023-03-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,62.85
776753,Worcester Street - Kidderminster,2023-03-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
776753,Worcester Street - Kidderminster,2023-03-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
776753,Worcester Street - Kidderminster,2023-03-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
776753,Worcester Street - Kidderminster,2023-03-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.4
776753,Worcester Street - Kidderminster,2023-03-09T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-03-09T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
776753,Worcester Street - Kidderminster,2023-03-09T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.82
776753,Worcester Street - Kidderminster,2023-03-09T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.09
776753,Worcester Street - Kidderminster,2023-03-09T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.12
776753,Worcester Street - Kidderminster,2023-03-09T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.96
776753,Worcester Street - Kidderminster,2023-03-09T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
776753,Worcester Street - Kidderminster,2023-03-09T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.6
776753,Worcester Street - Kidderminster,2023-03-09T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.6
776753,Worcester Street - Kidderminster,2023-03-09T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.3
776753,Worcester Street - Kidderminster,2023-03-09T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.71
776753,Worcester Street - Kidderminster,2023-03-09T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.63
776753,Worcester Street - Kidderminster,2023-03-09T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.21
776753,Worcester Street - Kidderminster,2023-03-09T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.95
776753,Worcester Street - Kidderminster,2023-03-09T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.74
776753,Worcester Street - Kidderminster,2023-03-09T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.3
776753,Worcester Street - Kidderminster,2023-03-09T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
776753,Worcester Street - Kidderminster,2023-03-09T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.2
776753,Worcester Street - Kidderminster,2023-03-09T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.6
776753,Worcester Street - Kidderminster,2023-03-09T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.6
776753,Worcester Street - Kidderminster,2023-03-09T13:20:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-03-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
776753,Worcester Street - Kidderminster,2023-03-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-03-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
776753,Worcester Street - Kidderminster,2023-03-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
776753,Worcester Street - Kidderminster,2023-03-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
776753,Worcester Street - Kidderminster,2023-03-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-03-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.31
776753,Worcester Street - Kidderminster,2023-03-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,43.91
776753,Worcester Street - Kidderminster,2023-03-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,47.88
776753,Worcester Street - Kidderminster,2023-03-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,61.47
776753,Worcester Street - Kidderminster,2023-03-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
776753,Worcester Street - Kidderminster,2023-03-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
776753,Worcester Street - Kidderminster,2023-03-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
776753,Worcester Street - Kidderminster,2023-03-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.2
776753,Worcester Street - Kidderminster,2023-03-09T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
776753,Worcester Street - Kidderminster,2023-03-09T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
776753,Worcester Street - Kidderminster,2023-03-09T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.63
776753,Worcester Street - Kidderminster,2023-03-09T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.99
776753,Worcester Street - Kidderminster,2023-03-09T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.51
776753,Worcester Street - Kidderminster,2023-03-09T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.42
776753,Worcester Street - Kidderminster,2023-03-09T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,55.1
776753,Worcester Street - Kidderminster,2023-03-09T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.8
776753,Worcester Street - Kidderminster,2023-03-09T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.9
776753,Worcester Street - Kidderminster,2023-03-09T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,124.9
776753,Worcester Street - Kidderminster,2023-03-09T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.43
776753,Worcester Street - Kidderminster,2023-03-09T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.02
776753,Worcester Street - Kidderminster,2023-03-09T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.69
776753,Worcester Street - Kidderminster,2023-03-09T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.11
776753,Worcester Street - Kidderminster,2023-03-09T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.98
776753,Worcester Street - Kidderminster,2023-03-09T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.92
776753,Worcester Street - Kidderminster,2023-03-09T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-03-09T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.4
776753,Worcester Street - Kidderminster,2023-03-09T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.2
776753,Worcester Street - Kidderminster,2023-03-09T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.2
776753,Worcester Street - Kidderminster,2023-03-09T13:10:00.000+00:00,transformer,,Temperature,C,11.2
776753,Worcester Street - Kidderminster,2023-03-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-03-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
776753,Worcester Street - Kidderminster,2023-03-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-03-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
776753,Worcester Street - Kidderminster,2023-03-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-03-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
776753,Worcester Street - Kidderminster,2023-03-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
776753,Worcester Street - Kidderminster,2023-03-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
776753,Worcester Street - Kidderminster,2023-03-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.1
776753,Worcester Street - Kidderminster,2023-03-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,39.33
776753,Worcester Street - Kidderminster,2023-03-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,46.03
776753,Worcester Street - Kidderminster,2023-03-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,69.11
776753,Worcester Street - Kidderminster,2023-03-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,89.3
776753,Worcester Street - Kidderminster,2023-03-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
776753,Worcester Street - Kidderminster,2023-03-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
776753,Worcester Street - Kidderminster,2023-03-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.8
776753,Worcester Street - Kidderminster,2023-03-09T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
776753,Worcester Street - Kidderminster,2023-03-09T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
776753,Worcester Street - Kidderminster,2023-03-09T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.76
776753,Worcester Street - Kidderminster,2023-03-09T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.49
776753,Worcester Street - Kidderminster,2023-03-09T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.71
776753,Worcester Street - Kidderminster,2023-03-09T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.19
776753,Worcester Street - Kidderminster,2023-03-09T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.2
776753,Worcester Street - Kidderminster,2023-03-09T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.0
776753,Worcester Street - Kidderminster,2023-03-09T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.4
776753,Worcester Street - Kidderminster,2023-03-09T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.8
776753,Worcester Street - Kidderminster,2023-03-09T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.51
776753,Worcester Street - Kidderminster,2023-03-09T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.6
776753,Worcester Street - Kidderminster,2023-03-09T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.92
776753,Worcester Street - Kidderminster,2023-03-09T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.94
776753,Worcester Street - Kidderminster,2023-03-09T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.78
776753,Worcester Street - Kidderminster,2023-03-09T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.73
776753,Worcester Street - Kidderminster,2023-03-09T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776753,Worcester Street - Kidderminster,2023-03-09T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.0
776753,Worcester Street - Kidderminster,2023-03-09T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.6
776753,Worcester Street - Kidderminster,2023-03-09T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.6
776753,Worcester Street - Kidderminster,2023-03-09T13:00:00.000+00:00,transformer,,Temperature,C,11.2
776753,Worcester Street - Kidderminster,2023-03-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-03-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
776753,Worcester Street - Kidderminster,2023-03-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-03-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
776753,Worcester Street - Kidderminster,2023-03-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-03-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
776753,Worcester Street - Kidderminster,2023-03-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
776753,Worcester Street - Kidderminster,2023-03-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
776753,Worcester Street - Kidderminster,2023-03-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.68
776753,Worcester Street - Kidderminster,2023-03-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,41.86
776753,Worcester Street - Kidderminster,2023-03-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,44.51
776753,Worcester Street - Kidderminster,2023-03-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,68.41
776753,Worcester Street - Kidderminster,2023-03-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,84.6
776753,Worcester Street - Kidderminster,2023-03-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
776753,Worcester Street - Kidderminster,2023-03-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
776753,Worcester Street - Kidderminster,2023-03-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,286.3
776753,Worcester Street - Kidderminster,2023-03-09T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
776753,Worcester Street - Kidderminster,2023-03-09T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-03-09T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.88
776753,Worcester Street - Kidderminster,2023-03-09T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.2
776753,Worcester Street - Kidderminster,2023-03-09T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.4
776753,Worcester Street - Kidderminster,2023-03-09T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.3
776753,Worcester Street - Kidderminster,2023-03-09T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.0
776753,Worcester Street - Kidderminster,2023-03-09T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.5
776753,Worcester Street - Kidderminster,2023-03-09T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.1
776753,Worcester Street - Kidderminster,2023-03-09T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,119.1
776753,Worcester Street - Kidderminster,2023-03-09T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.57
776753,Worcester Street - Kidderminster,2023-03-09T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.49
776753,Worcester Street - Kidderminster,2023-03-09T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.15
776753,Worcester Street - Kidderminster,2023-03-09T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.48
776753,Worcester Street - Kidderminster,2023-03-09T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.54
776753,Worcester Street - Kidderminster,2023-03-09T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.31
776753,Worcester Street - Kidderminster,2023-03-09T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-03-09T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.1
776753,Worcester Street - Kidderminster,2023-03-09T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.0
776753,Worcester Street - Kidderminster,2023-03-09T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.3
776753,Worcester Street - Kidderminster,2023-03-09T12:50:00.000+00:00,transformer,,Temperature,C,11.2
776753,Worcester Street - Kidderminster,2023-03-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-03-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
776753,Worcester Street - Kidderminster,2023-03-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-03-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
776753,Worcester Street - Kidderminster,2023-03-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-03-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
776753,Worcester Street - Kidderminster,2023-03-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.27
776753,Worcester Street - Kidderminster,2023-03-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
776753,Worcester Street - Kidderminster,2023-03-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.7
776753,Worcester Street - Kidderminster,2023-03-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,44.02
776753,Worcester Street - Kidderminster,2023-03-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,47.81
776753,Worcester Street - Kidderminster,2023-03-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,68.1
776753,Worcester Street - Kidderminster,2023-03-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
776753,Worcester Street - Kidderminster,2023-03-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
776753,Worcester Street - Kidderminster,2023-03-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
776753,Worcester Street - Kidderminster,2023-03-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.8
776753,Worcester Street - Kidderminster,2023-03-09T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
776753,Worcester Street - Kidderminster,2023-03-09T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
776753,Worcester Street - Kidderminster,2023-03-09T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-03-09T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.65
776753,Worcester Street - Kidderminster,2023-03-09T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.74
776753,Worcester Street - Kidderminster,2023-03-09T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.67
776753,Worcester Street - Kidderminster,2023-03-09T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.1
776753,Worcester Street - Kidderminster,2023-03-09T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.5
776753,Worcester Street - Kidderminster,2023-03-09T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.5
776753,Worcester Street - Kidderminster,2023-03-09T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,116.1
776753,Worcester Street - Kidderminster,2023-03-09T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.07
776753,Worcester Street - Kidderminster,2023-03-09T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.4
776753,Worcester Street - Kidderminster,2023-03-09T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.26
776753,Worcester Street - Kidderminster,2023-03-09T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.53
776753,Worcester Street - Kidderminster,2023-03-09T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.75
776753,Worcester Street - Kidderminster,2023-03-09T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.47
776753,Worcester Street - Kidderminster,2023-03-09T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
776753,Worcester Street - Kidderminster,2023-03-09T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.9
776753,Worcester Street - Kidderminster,2023-03-09T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.1
776753,Worcester Street - Kidderminster,2023-03-09T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.7
776753,Worcester Street - Kidderminster,2023-03-09T12:40:00.000+00:00,transformer,,Temperature,C,11.2
776753,Worcester Street - Kidderminster,2023-03-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-03-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
776753,Worcester Street - Kidderminster,2023-03-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-03-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
776753,Worcester Street - Kidderminster,2023-03-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-03-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
776753,Worcester Street - Kidderminster,2023-03-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
776753,Worcester Street - Kidderminster,2023-03-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-03-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.06
776753,Worcester Street - Kidderminster,2023-03-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,41.85
776753,Worcester Street - Kidderminster,2023-03-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,51.27
776753,Worcester Street - Kidderminster,2023-03-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,65.91
776753,Worcester Street - Kidderminster,2023-03-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
776753,Worcester Street - Kidderminster,2023-03-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
776753,Worcester Street - Kidderminster,2023-03-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
776753,Worcester Street - Kidderminster,2023-03-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.9
776753,Worcester Street - Kidderminster,2023-03-09T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
776753,Worcester Street - Kidderminster,2023-03-09T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
776753,Worcester Street - Kidderminster,2023-03-09T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.62
776753,Worcester Street - Kidderminster,2023-03-09T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.84
776753,Worcester Street - Kidderminster,2023-03-09T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.66
776753,Worcester Street - Kidderminster,2023-03-09T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.5
776753,Worcester Street - Kidderminster,2023-03-09T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.1
776753,Worcester Street - Kidderminster,2023-03-09T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.1
776753,Worcester Street - Kidderminster,2023-03-09T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.0
776753,Worcester Street - Kidderminster,2023-03-09T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.7
