Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-09T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.95
776753,Worcester Street - Kidderminster,2023-03-09T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.84
776753,Worcester Street - Kidderminster,2023-03-09T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.26
776753,Worcester Street - Kidderminster,2023-03-09T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.32
776753,Worcester Street - Kidderminster,2023-03-09T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.56
776753,Worcester Street - Kidderminster,2023-03-09T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.33
776753,Worcester Street - Kidderminster,2023-03-09T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
776753,Worcester Street - Kidderminster,2023-03-09T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.1
776753,Worcester Street - Kidderminster,2023-03-09T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.8
776753,Worcester Street - Kidderminster,2023-03-09T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.0
776753,Worcester Street - Kidderminster,2023-03-09T12:30:00.000+00:00,transformer,,Temperature,C,11.2
776753,Worcester Street - Kidderminster,2023-03-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-03-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
776753,Worcester Street - Kidderminster,2023-03-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-03-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
776753,Worcester Street - Kidderminster,2023-03-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-03-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
776753,Worcester Street - Kidderminster,2023-03-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
776753,Worcester Street - Kidderminster,2023-03-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
776753,Worcester Street - Kidderminster,2023-03-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.65
776753,Worcester Street - Kidderminster,2023-03-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,41.2
776753,Worcester Street - Kidderminster,2023-03-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,50.05
776753,Worcester Street - Kidderminster,2023-03-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,64.04
776753,Worcester Street - Kidderminster,2023-03-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
776753,Worcester Street - Kidderminster,2023-03-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
776753,Worcester Street - Kidderminster,2023-03-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
776753,Worcester Street - Kidderminster,2023-03-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.6
776753,Worcester Street - Kidderminster,2023-03-09T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776753,Worcester Street - Kidderminster,2023-03-09T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
776753,Worcester Street - Kidderminster,2023-03-09T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.79
776753,Worcester Street - Kidderminster,2023-03-09T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.4
776753,Worcester Street - Kidderminster,2023-03-09T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.76
776753,Worcester Street - Kidderminster,2023-03-09T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.59
776753,Worcester Street - Kidderminster,2023-03-09T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,57.4
776753,Worcester Street - Kidderminster,2023-03-09T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.1
776753,Worcester Street - Kidderminster,2023-03-09T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.0
776753,Worcester Street - Kidderminster,2023-03-09T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,124.8
776753,Worcester Street - Kidderminster,2023-03-09T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.69
776753,Worcester Street - Kidderminster,2023-03-09T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.16
776753,Worcester Street - Kidderminster,2023-03-09T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-03-09T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.2
776753,Worcester Street - Kidderminster,2023-03-09T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.69
776753,Worcester Street - Kidderminster,2023-03-09T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.22
776753,Worcester Street - Kidderminster,2023-03-09T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
776753,Worcester Street - Kidderminster,2023-03-09T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
776753,Worcester Street - Kidderminster,2023-03-09T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.0
776753,Worcester Street - Kidderminster,2023-03-09T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.4
776753,Worcester Street - Kidderminster,2023-03-09T12:20:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-03-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-03-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
776753,Worcester Street - Kidderminster,2023-03-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-03-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
776753,Worcester Street - Kidderminster,2023-03-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-03-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
776753,Worcester Street - Kidderminster,2023-03-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-03-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
776753,Worcester Street - Kidderminster,2023-03-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
776753,Worcester Street - Kidderminster,2023-03-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,37.02
776753,Worcester Street - Kidderminster,2023-03-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,49.14
776753,Worcester Street - Kidderminster,2023-03-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,66.58
776753,Worcester Street - Kidderminster,2023-03-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
776753,Worcester Street - Kidderminster,2023-03-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
776753,Worcester Street - Kidderminster,2023-03-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
776753,Worcester Street - Kidderminster,2023-03-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.5
776753,Worcester Street - Kidderminster,2023-03-09T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
776753,Worcester Street - Kidderminster,2023-03-09T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
776753,Worcester Street - Kidderminster,2023-03-09T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.31
776753,Worcester Street - Kidderminster,2023-03-09T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.07
776753,Worcester Street - Kidderminster,2023-03-09T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.16
776753,Worcester Street - Kidderminster,2023-03-09T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.18
776753,Worcester Street - Kidderminster,2023-03-09T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.0
776753,Worcester Street - Kidderminster,2023-03-09T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.4
776753,Worcester Street - Kidderminster,2023-03-09T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.6
776753,Worcester Street - Kidderminster,2023-03-09T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,127.8
776753,Worcester Street - Kidderminster,2023-03-09T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.74
776753,Worcester Street - Kidderminster,2023-03-09T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.37
776753,Worcester Street - Kidderminster,2023-03-09T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-03-09T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.06
776753,Worcester Street - Kidderminster,2023-03-09T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.22
776753,Worcester Street - Kidderminster,2023-03-09T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.01
776753,Worcester Street - Kidderminster,2023-03-09T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
776753,Worcester Street - Kidderminster,2023-03-09T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.9
776753,Worcester Street - Kidderminster,2023-03-09T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.3
776753,Worcester Street - Kidderminster,2023-03-09T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.4
776753,Worcester Street - Kidderminster,2023-03-09T12:10:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-03-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-03-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
776753,Worcester Street - Kidderminster,2023-03-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-03-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
776753,Worcester Street - Kidderminster,2023-03-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-03-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
776753,Worcester Street - Kidderminster,2023-03-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
776753,Worcester Street - Kidderminster,2023-03-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
776753,Worcester Street - Kidderminster,2023-03-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.44
776753,Worcester Street - Kidderminster,2023-03-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,41.73
776753,Worcester Street - Kidderminster,2023-03-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,50.99
776753,Worcester Street - Kidderminster,2023-03-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,71.51
776753,Worcester Street - Kidderminster,2023-03-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,88.2
776753,Worcester Street - Kidderminster,2023-03-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
776753,Worcester Street - Kidderminster,2023-03-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
776753,Worcester Street - Kidderminster,2023-03-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,302.2
776753,Worcester Street - Kidderminster,2023-03-09T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-03-09T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
776753,Worcester Street - Kidderminster,2023-03-09T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.51
776753,Worcester Street - Kidderminster,2023-03-09T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.49
776753,Worcester Street - Kidderminster,2023-03-09T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.64
776753,Worcester Street - Kidderminster,2023-03-09T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.1
776753,Worcester Street - Kidderminster,2023-03-09T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.0
776753,Worcester Street - Kidderminster,2023-03-09T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.9
776753,Worcester Street - Kidderminster,2023-03-09T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.9
776753,Worcester Street - Kidderminster,2023-03-09T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,118.6
776753,Worcester Street - Kidderminster,2023-03-09T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.85
776753,Worcester Street - Kidderminster,2023-03-09T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.5
776753,Worcester Street - Kidderminster,2023-03-09T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-03-09T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.98
776753,Worcester Street - Kidderminster,2023-03-09T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.03
776753,Worcester Street - Kidderminster,2023-03-09T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.63
776753,Worcester Street - Kidderminster,2023-03-09T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
776753,Worcester Street - Kidderminster,2023-03-09T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.8
776753,Worcester Street - Kidderminster,2023-03-09T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.8
776753,Worcester Street - Kidderminster,2023-03-09T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.1
776753,Worcester Street - Kidderminster,2023-03-09T12:00:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-03-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-03-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
776753,Worcester Street - Kidderminster,2023-03-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-03-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
776753,Worcester Street - Kidderminster,2023-03-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-03-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
776753,Worcester Street - Kidderminster,2023-03-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
776753,Worcester Street - Kidderminster,2023-03-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
776753,Worcester Street - Kidderminster,2023-03-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.65
776753,Worcester Street - Kidderminster,2023-03-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,41.92
776753,Worcester Street - Kidderminster,2023-03-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,50.14
776753,Worcester Street - Kidderminster,2023-03-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,65.08
776753,Worcester Street - Kidderminster,2023-03-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
776753,Worcester Street - Kidderminster,2023-03-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
776753,Worcester Street - Kidderminster,2023-03-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
776753,Worcester Street - Kidderminster,2023-03-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.8
776753,Worcester Street - Kidderminster,2023-03-09T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
776753,Worcester Street - Kidderminster,2023-03-09T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
776753,Worcester Street - Kidderminster,2023-03-09T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.29
776753,Worcester Street - Kidderminster,2023-03-09T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.97
776753,Worcester Street - Kidderminster,2023-03-09T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.04
776753,Worcester Street - Kidderminster,2023-03-09T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.94
776753,Worcester Street - Kidderminster,2023-03-09T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.0
776753,Worcester Street - Kidderminster,2023-03-09T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.8
776753,Worcester Street - Kidderminster,2023-03-09T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.8
776753,Worcester Street - Kidderminster,2023-03-09T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.6
776753,Worcester Street - Kidderminster,2023-03-09T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.68
776753,Worcester Street - Kidderminster,2023-03-09T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.88
776753,Worcester Street - Kidderminster,2023-03-09T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
776753,Worcester Street - Kidderminster,2023-03-09T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.37
776753,Worcester Street - Kidderminster,2023-03-09T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.54
776753,Worcester Street - Kidderminster,2023-03-09T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.24
776753,Worcester Street - Kidderminster,2023-03-09T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
776753,Worcester Street - Kidderminster,2023-03-09T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.5
776753,Worcester Street - Kidderminster,2023-03-09T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.0
776753,Worcester Street - Kidderminster,2023-03-09T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.6
776753,Worcester Street - Kidderminster,2023-03-09T11:50:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-03-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-03-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
776753,Worcester Street - Kidderminster,2023-03-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-03-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
776753,Worcester Street - Kidderminster,2023-03-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-03-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
776753,Worcester Street - Kidderminster,2023-03-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
776753,Worcester Street - Kidderminster,2023-03-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-03-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
776753,Worcester Street - Kidderminster,2023-03-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,40.19
776753,Worcester Street - Kidderminster,2023-03-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,48.52
776753,Worcester Street - Kidderminster,2023-03-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,63.8
776753,Worcester Street - Kidderminster,2023-03-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
776753,Worcester Street - Kidderminster,2023-03-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
776753,Worcester Street - Kidderminster,2023-03-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
776753,Worcester Street - Kidderminster,2023-03-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.7
776753,Worcester Street - Kidderminster,2023-03-09T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-03-09T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
776753,Worcester Street - Kidderminster,2023-03-09T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.16
776753,Worcester Street - Kidderminster,2023-03-09T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.34
776753,Worcester Street - Kidderminster,2023-03-09T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.55
776753,Worcester Street - Kidderminster,2023-03-09T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.22
776753,Worcester Street - Kidderminster,2023-03-09T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.1
776753,Worcester Street - Kidderminster,2023-03-09T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.2
776753,Worcester Street - Kidderminster,2023-03-09T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.0
776753,Worcester Street - Kidderminster,2023-03-09T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.2
776753,Worcester Street - Kidderminster,2023-03-09T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.05
776753,Worcester Street - Kidderminster,2023-03-09T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.85
776753,Worcester Street - Kidderminster,2023-03-09T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
776753,Worcester Street - Kidderminster,2023-03-09T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.72
776753,Worcester Street - Kidderminster,2023-03-09T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.83
776753,Worcester Street - Kidderminster,2023-03-09T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.12
776753,Worcester Street - Kidderminster,2023-03-09T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
776753,Worcester Street - Kidderminster,2023-03-09T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.0
776753,Worcester Street - Kidderminster,2023-03-09T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.8
776753,Worcester Street - Kidderminster,2023-03-09T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.2
776753,Worcester Street - Kidderminster,2023-03-09T11:40:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-03-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-03-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
776753,Worcester Street - Kidderminster,2023-03-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-03-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
776753,Worcester Street - Kidderminster,2023-03-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-03-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
776753,Worcester Street - Kidderminster,2023-03-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.49
776753,Worcester Street - Kidderminster,2023-03-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
776753,Worcester Street - Kidderminster,2023-03-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.14
776753,Worcester Street - Kidderminster,2023-03-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,39.9
776753,Worcester Street - Kidderminster,2023-03-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,49.24
776753,Worcester Street - Kidderminster,2023-03-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,66.38
776753,Worcester Street - Kidderminster,2023-03-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,77.9
776753,Worcester Street - Kidderminster,2023-03-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
776753,Worcester Street - Kidderminster,2023-03-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
776753,Worcester Street - Kidderminster,2023-03-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.3
776753,Worcester Street - Kidderminster,2023-03-09T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-03-09T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
776753,Worcester Street - Kidderminster,2023-03-09T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-03-09T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.19
776753,Worcester Street - Kidderminster,2023-03-09T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.55
776753,Worcester Street - Kidderminster,2023-03-09T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.71
776753,Worcester Street - Kidderminster,2023-03-09T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.6
776753,Worcester Street - Kidderminster,2023-03-09T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.8
776753,Worcester Street - Kidderminster,2023-03-09T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.6
776753,Worcester Street - Kidderminster,2023-03-09T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,125.7
776753,Worcester Street - Kidderminster,2023-03-09T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.03
776753,Worcester Street - Kidderminster,2023-03-09T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.13
776753,Worcester Street - Kidderminster,2023-03-09T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
776753,Worcester Street - Kidderminster,2023-03-09T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.26
776753,Worcester Street - Kidderminster,2023-03-09T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.76
776753,Worcester Street - Kidderminster,2023-03-09T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.6
776753,Worcester Street - Kidderminster,2023-03-09T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
776753,Worcester Street - Kidderminster,2023-03-09T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.9
776753,Worcester Street - Kidderminster,2023-03-09T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.9
776753,Worcester Street - Kidderminster,2023-03-09T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.3
776753,Worcester Street - Kidderminster,2023-03-09T11:30:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-03-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776753,Worcester Street - Kidderminster,2023-03-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
776753,Worcester Street - Kidderminster,2023-03-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-03-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
776753,Worcester Street - Kidderminster,2023-03-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-03-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
776753,Worcester Street - Kidderminster,2023-03-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-03-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
776753,Worcester Street - Kidderminster,2023-03-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
776753,Worcester Street - Kidderminster,2023-03-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,43.42
776753,Worcester Street - Kidderminster,2023-03-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,51.16
776753,Worcester Street - Kidderminster,2023-03-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,67.6
776753,Worcester Street - Kidderminster,2023-03-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
776753,Worcester Street - Kidderminster,2023-03-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
776753,Worcester Street - Kidderminster,2023-03-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.9
776753,Worcester Street - Kidderminster,2023-03-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.1
776753,Worcester Street - Kidderminster,2023-03-09T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-03-09T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
776753,Worcester Street - Kidderminster,2023-03-09T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-03-09T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.24
776753,Worcester Street - Kidderminster,2023-03-09T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.84
776753,Worcester Street - Kidderminster,2023-03-09T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.47
776753,Worcester Street - Kidderminster,2023-03-09T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.7
776753,Worcester Street - Kidderminster,2023-03-09T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.3
776753,Worcester Street - Kidderminster,2023-03-09T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.2
776753,Worcester Street - Kidderminster,2023-03-09T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,117.0
776753,Worcester Street - Kidderminster,2023-03-09T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.87
776753,Worcester Street - Kidderminster,2023-03-09T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.68
776753,Worcester Street - Kidderminster,2023-03-09T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-03-09T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.06
776753,Worcester Street - Kidderminster,2023-03-09T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.45
776753,Worcester Street - Kidderminster,2023-03-09T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.37
776753,Worcester Street - Kidderminster,2023-03-09T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
776753,Worcester Street - Kidderminster,2023-03-09T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.6
776753,Worcester Street - Kidderminster,2023-03-09T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.2
776753,Worcester Street - Kidderminster,2023-03-09T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.1
776753,Worcester Street - Kidderminster,2023-03-09T11:20:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-03-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776753,Worcester Street - Kidderminster,2023-03-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
776753,Worcester Street - Kidderminster,2023-03-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-03-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
776753,Worcester Street - Kidderminster,2023-03-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-03-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
776753,Worcester Street - Kidderminster,2023-03-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
776753,Worcester Street - Kidderminster,2023-03-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
776753,Worcester Street - Kidderminster,2023-03-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
776753,Worcester Street - Kidderminster,2023-03-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,43.43
776753,Worcester Street - Kidderminster,2023-03-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,51.65
776753,Worcester Street - Kidderminster,2023-03-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,68.33
776753,Worcester Street - Kidderminster,2023-03-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
776753,Worcester Street - Kidderminster,2023-03-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
776753,Worcester Street - Kidderminster,2023-03-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.1
776753,Worcester Street - Kidderminster,2023-03-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,288.5
776753,Worcester Street - Kidderminster,2023-03-09T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
776753,Worcester Street - Kidderminster,2023-03-09T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
776753,Worcester Street - Kidderminster,2023-03-09T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.33
776753,Worcester Street - Kidderminster,2023-03-09T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.38
776753,Worcester Street - Kidderminster,2023-03-09T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.35
776753,Worcester Street - Kidderminster,2023-03-09T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.03
776753,Worcester Street - Kidderminster,2023-03-09T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.9
776753,Worcester Street - Kidderminster,2023-03-09T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.6
776753,Worcester Street - Kidderminster,2023-03-09T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.7
776753,Worcester Street - Kidderminster,2023-03-09T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,127.0
776753,Worcester Street - Kidderminster,2023-03-09T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.95
776753,Worcester Street - Kidderminster,2023-03-09T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.43
776753,Worcester Street - Kidderminster,2023-03-09T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
776753,Worcester Street - Kidderminster,2023-03-09T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.15
776753,Worcester Street - Kidderminster,2023-03-09T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.39
776753,Worcester Street - Kidderminster,2023-03-09T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.88
776753,Worcester Street - Kidderminster,2023-03-09T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
776753,Worcester Street - Kidderminster,2023-03-09T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.2
776753,Worcester Street - Kidderminster,2023-03-09T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.6
776753,Worcester Street - Kidderminster,2023-03-09T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.2
776753,Worcester Street - Kidderminster,2023-03-09T11:10:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-03-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776753,Worcester Street - Kidderminster,2023-03-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
776753,Worcester Street - Kidderminster,2023-03-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-03-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
776753,Worcester Street - Kidderminster,2023-03-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-03-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
776753,Worcester Street - Kidderminster,2023-03-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
776753,Worcester Street - Kidderminster,2023-03-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
776753,Worcester Street - Kidderminster,2023-03-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.37
776753,Worcester Street - Kidderminster,2023-03-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,42.53
776753,Worcester Street - Kidderminster,2023-03-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,51.76
776753,Worcester Street - Kidderminster,2023-03-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,75.56
776753,Worcester Street - Kidderminster,2023-03-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,95.2
776753,Worcester Street - Kidderminster,2023-03-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
776753,Worcester Street - Kidderminster,2023-03-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
776753,Worcester Street - Kidderminster,2023-03-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,319.6
776753,Worcester Street - Kidderminster,2023-03-09T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
776753,Worcester Street - Kidderminster,2023-03-09T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
776753,Worcester Street - Kidderminster,2023-03-09T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.18
776753,Worcester Street - Kidderminster,2023-03-09T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.43
776753,Worcester Street - Kidderminster,2023-03-09T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.6
776753,Worcester Street - Kidderminster,2023-03-09T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.94
776753,Worcester Street - Kidderminster,2023-03-09T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
776753,Worcester Street - Kidderminster,2023-03-09T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.2
776753,Worcester Street - Kidderminster,2023-03-09T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.2
776753,Worcester Street - Kidderminster,2023-03-09T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.7
776753,Worcester Street - Kidderminster,2023-03-09T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.67
776753,Worcester Street - Kidderminster,2023-03-09T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.41
776753,Worcester Street - Kidderminster,2023-03-09T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-03-09T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.64
776753,Worcester Street - Kidderminster,2023-03-09T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.91
776753,Worcester Street - Kidderminster,2023-03-09T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.29
776753,Worcester Street - Kidderminster,2023-03-09T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
776753,Worcester Street - Kidderminster,2023-03-09T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.9
776753,Worcester Street - Kidderminster,2023-03-09T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.1
776753,Worcester Street - Kidderminster,2023-03-09T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.0
776753,Worcester Street - Kidderminster,2023-03-09T11:00:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-03-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776753,Worcester Street - Kidderminster,2023-03-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
776753,Worcester Street - Kidderminster,2023-03-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-03-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
776753,Worcester Street - Kidderminster,2023-03-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-03-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
776753,Worcester Street - Kidderminster,2023-03-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-03-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
776753,Worcester Street - Kidderminster,2023-03-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
776753,Worcester Street - Kidderminster,2023-03-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,37.86
776753,Worcester Street - Kidderminster,2023-03-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,51.81
776753,Worcester Street - Kidderminster,2023-03-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,64.78
776753,Worcester Street - Kidderminster,2023-03-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
776753,Worcester Street - Kidderminster,2023-03-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
776753,Worcester Street - Kidderminster,2023-03-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
776753,Worcester Street - Kidderminster,2023-03-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.1
776753,Worcester Street - Kidderminster,2023-03-09T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
776753,Worcester Street - Kidderminster,2023-03-09T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
776753,Worcester Street - Kidderminster,2023-03-09T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.57
776753,Worcester Street - Kidderminster,2023-03-09T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.63
776753,Worcester Street - Kidderminster,2023-03-09T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.44
776753,Worcester Street - Kidderminster,2023-03-09T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.36
776753,Worcester Street - Kidderminster,2023-03-09T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.9
776753,Worcester Street - Kidderminster,2023-03-09T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.4
776753,Worcester Street - Kidderminster,2023-03-09T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.0
776753,Worcester Street - Kidderminster,2023-03-09T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,116.8
776753,Worcester Street - Kidderminster,2023-03-09T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.59
776753,Worcester Street - Kidderminster,2023-03-09T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.76
776753,Worcester Street - Kidderminster,2023-03-09T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
776753,Worcester Street - Kidderminster,2023-03-09T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.75
776753,Worcester Street - Kidderminster,2023-03-09T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.26
776753,Worcester Street - Kidderminster,2023-03-09T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.51
776753,Worcester Street - Kidderminster,2023-03-09T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-03-09T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.9
776753,Worcester Street - Kidderminster,2023-03-09T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.9
776753,Worcester Street - Kidderminster,2023-03-09T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.1
776753,Worcester Street - Kidderminster,2023-03-09T10:50:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-03-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-03-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
776753,Worcester Street - Kidderminster,2023-03-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-03-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
776753,Worcester Street - Kidderminster,2023-03-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-03-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
776753,Worcester Street - Kidderminster,2023-03-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
776753,Worcester Street - Kidderminster,2023-03-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
776753,Worcester Street - Kidderminster,2023-03-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.27
776753,Worcester Street - Kidderminster,2023-03-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,41.25
776753,Worcester Street - Kidderminster,2023-03-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,46.06
776753,Worcester Street - Kidderminster,2023-03-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,72.2
776753,Worcester Street - Kidderminster,2023-03-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,96.6
776753,Worcester Street - Kidderminster,2023-03-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
776753,Worcester Street - Kidderminster,2023-03-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
776753,Worcester Street - Kidderminster,2023-03-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,304.3
776753,Worcester Street - Kidderminster,2023-03-09T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.8
776753,Worcester Street - Kidderminster,2023-03-09T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-03-09T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.62
776753,Worcester Street - Kidderminster,2023-03-09T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.93
776753,Worcester Street - Kidderminster,2023-03-09T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.11
776753,Worcester Street - Kidderminster,2023-03-09T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.51
776753,Worcester Street - Kidderminster,2023-03-09T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-03-09T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.1
776753,Worcester Street - Kidderminster,2023-03-09T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.6
776753,Worcester Street - Kidderminster,2023-03-09T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,116.0
776753,Worcester Street - Kidderminster,2023-03-09T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.36
776753,Worcester Street - Kidderminster,2023-03-09T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.69
776753,Worcester Street - Kidderminster,2023-03-09T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
776753,Worcester Street - Kidderminster,2023-03-09T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.94
776753,Worcester Street - Kidderminster,2023-03-09T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.45
776753,Worcester Street - Kidderminster,2023-03-09T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.9
776753,Worcester Street - Kidderminster,2023-03-09T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
776753,Worcester Street - Kidderminster,2023-03-09T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.0
776753,Worcester Street - Kidderminster,2023-03-09T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.7
776753,Worcester Street - Kidderminster,2023-03-09T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.5
776753,Worcester Street - Kidderminster,2023-03-09T10:40:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-03-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-03-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
776753,Worcester Street - Kidderminster,2023-03-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-03-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
776753,Worcester Street - Kidderminster,2023-03-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-03-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
776753,Worcester Street - Kidderminster,2023-03-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.79
776753,Worcester Street - Kidderminster,2023-03-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.94
776753,Worcester Street - Kidderminster,2023-03-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.29
776753,Worcester Street - Kidderminster,2023-03-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,45.06
776753,Worcester Street - Kidderminster,2023-03-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,52.16
776753,Worcester Street - Kidderminster,2023-03-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,74.45
776753,Worcester Street - Kidderminster,2023-03-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
776753,Worcester Street - Kidderminster,2023-03-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
776753,Worcester Street - Kidderminster,2023-03-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.8
776753,Worcester Street - Kidderminster,2023-03-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,312.7
776753,Worcester Street - Kidderminster,2023-03-09T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
776753,Worcester Street - Kidderminster,2023-03-09T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
776753,Worcester Street - Kidderminster,2023-03-09T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.72
776753,Worcester Street - Kidderminster,2023-03-09T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.63
776753,Worcester Street - Kidderminster,2023-03-09T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.65
776753,Worcester Street - Kidderminster,2023-03-09T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.91
776753,Worcester Street - Kidderminster,2023-03-09T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.5
776753,Worcester Street - Kidderminster,2023-03-09T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.7
776753,Worcester Street - Kidderminster,2023-03-09T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.8
776753,Worcester Street - Kidderminster,2023-03-09T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,130.4
776753,Worcester Street - Kidderminster,2023-03-09T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.1
776753,Worcester Street - Kidderminster,2023-03-09T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.46
776753,Worcester Street - Kidderminster,2023-03-09T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.33
776753,Worcester Street - Kidderminster,2023-03-09T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.45
776753,Worcester Street - Kidderminster,2023-03-09T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.86
776753,Worcester Street - Kidderminster,2023-03-09T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.41
776753,Worcester Street - Kidderminster,2023-03-09T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
776753,Worcester Street - Kidderminster,2023-03-09T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.4
776753,Worcester Street - Kidderminster,2023-03-09T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.5
