Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-09T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.0
776753,Worcester Street - Kidderminster,2023-03-09T10:30:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-03-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-03-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
776753,Worcester Street - Kidderminster,2023-03-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-03-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
776753,Worcester Street - Kidderminster,2023-03-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-03-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
776753,Worcester Street - Kidderminster,2023-03-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
776753,Worcester Street - Kidderminster,2023-03-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
776753,Worcester Street - Kidderminster,2023-03-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.67
776753,Worcester Street - Kidderminster,2023-03-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,44.42
776753,Worcester Street - Kidderminster,2023-03-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,54.47
776753,Worcester Street - Kidderminster,2023-03-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,76.62
776753,Worcester Street - Kidderminster,2023-03-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,92.7
776753,Worcester Street - Kidderminster,2023-03-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
776753,Worcester Street - Kidderminster,2023-03-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
776753,Worcester Street - Kidderminster,2023-03-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,322.4
776753,Worcester Street - Kidderminster,2023-03-09T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
776753,Worcester Street - Kidderminster,2023-03-09T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
776753,Worcester Street - Kidderminster,2023-03-09T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.95
776753,Worcester Street - Kidderminster,2023-03-09T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.08
776753,Worcester Street - Kidderminster,2023-03-09T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.1
776753,Worcester Street - Kidderminster,2023-03-09T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.83
776753,Worcester Street - Kidderminster,2023-03-09T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.5
776753,Worcester Street - Kidderminster,2023-03-09T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.7
776753,Worcester Street - Kidderminster,2023-03-09T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.5
776753,Worcester Street - Kidderminster,2023-03-09T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.1
776753,Worcester Street - Kidderminster,2023-03-09T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.47
776753,Worcester Street - Kidderminster,2023-03-09T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.36
776753,Worcester Street - Kidderminster,2023-03-09T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-03-09T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.2
776753,Worcester Street - Kidderminster,2023-03-09T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.18
776753,Worcester Street - Kidderminster,2023-03-09T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.86
776753,Worcester Street - Kidderminster,2023-03-09T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
776753,Worcester Street - Kidderminster,2023-03-09T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.2
776753,Worcester Street - Kidderminster,2023-03-09T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.6
776753,Worcester Street - Kidderminster,2023-03-09T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.6
776753,Worcester Street - Kidderminster,2023-03-09T10:20:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-03-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-03-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
776753,Worcester Street - Kidderminster,2023-03-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-03-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
776753,Worcester Street - Kidderminster,2023-03-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-03-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
776753,Worcester Street - Kidderminster,2023-03-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
776753,Worcester Street - Kidderminster,2023-03-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
776753,Worcester Street - Kidderminster,2023-03-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.67
776753,Worcester Street - Kidderminster,2023-03-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,35.56
776753,Worcester Street - Kidderminster,2023-03-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,52.37
776753,Worcester Street - Kidderminster,2023-03-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,74.04
776753,Worcester Street - Kidderminster,2023-03-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,104.8
776753,Worcester Street - Kidderminster,2023-03-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
776753,Worcester Street - Kidderminster,2023-03-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.3
776753,Worcester Street - Kidderminster,2023-03-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,311.3
776753,Worcester Street - Kidderminster,2023-03-09T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-03-09T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
776753,Worcester Street - Kidderminster,2023-03-09T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.7
776753,Worcester Street - Kidderminster,2023-03-09T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.09
776753,Worcester Street - Kidderminster,2023-03-09T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.85
776753,Worcester Street - Kidderminster,2023-03-09T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.17
776753,Worcester Street - Kidderminster,2023-03-09T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.7
776753,Worcester Street - Kidderminster,2023-03-09T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.0
776753,Worcester Street - Kidderminster,2023-03-09T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.1
776753,Worcester Street - Kidderminster,2023-03-09T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,118.7
776753,Worcester Street - Kidderminster,2023-03-09T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.69
776753,Worcester Street - Kidderminster,2023-03-09T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.65
776753,Worcester Street - Kidderminster,2023-03-09T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.15
776753,Worcester Street - Kidderminster,2023-03-09T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.33
776753,Worcester Street - Kidderminster,2023-03-09T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.06
776753,Worcester Street - Kidderminster,2023-03-09T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.7
776753,Worcester Street - Kidderminster,2023-03-09T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
776753,Worcester Street - Kidderminster,2023-03-09T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
776753,Worcester Street - Kidderminster,2023-03-09T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.3
776753,Worcester Street - Kidderminster,2023-03-09T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.8
776753,Worcester Street - Kidderminster,2023-03-09T10:10:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-03-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-03-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
776753,Worcester Street - Kidderminster,2023-03-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-03-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
776753,Worcester Street - Kidderminster,2023-03-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-03-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
776753,Worcester Street - Kidderminster,2023-03-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
776753,Worcester Street - Kidderminster,2023-03-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
776753,Worcester Street - Kidderminster,2023-03-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
776753,Worcester Street - Kidderminster,2023-03-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,40.73
776753,Worcester Street - Kidderminster,2023-03-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,48.81
776753,Worcester Street - Kidderminster,2023-03-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,77.48
776753,Worcester Street - Kidderminster,2023-03-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,108.1
776753,Worcester Street - Kidderminster,2023-03-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
776753,Worcester Street - Kidderminster,2023-03-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
776753,Worcester Street - Kidderminster,2023-03-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,324.3
776753,Worcester Street - Kidderminster,2023-03-09T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
776753,Worcester Street - Kidderminster,2023-03-09T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
776753,Worcester Street - Kidderminster,2023-03-09T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.03
776753,Worcester Street - Kidderminster,2023-03-09T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.42
776753,Worcester Street - Kidderminster,2023-03-09T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.31
776753,Worcester Street - Kidderminster,2023-03-09T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.79
776753,Worcester Street - Kidderminster,2023-03-09T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.0
776753,Worcester Street - Kidderminster,2023-03-09T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.4
776753,Worcester Street - Kidderminster,2023-03-09T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.2
776753,Worcester Street - Kidderminster,2023-03-09T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,125.2
776753,Worcester Street - Kidderminster,2023-03-09T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.19
776753,Worcester Street - Kidderminster,2023-03-09T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.76
776753,Worcester Street - Kidderminster,2023-03-09T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-03-09T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.55
776753,Worcester Street - Kidderminster,2023-03-09T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.23
776753,Worcester Street - Kidderminster,2023-03-09T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.07
776753,Worcester Street - Kidderminster,2023-03-09T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
776753,Worcester Street - Kidderminster,2023-03-09T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.4
776753,Worcester Street - Kidderminster,2023-03-09T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.1
776753,Worcester Street - Kidderminster,2023-03-09T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.9
776753,Worcester Street - Kidderminster,2023-03-09T10:00:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-03-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-03-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
776753,Worcester Street - Kidderminster,2023-03-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-03-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
776753,Worcester Street - Kidderminster,2023-03-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-03-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
776753,Worcester Street - Kidderminster,2023-03-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
776753,Worcester Street - Kidderminster,2023-03-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
776753,Worcester Street - Kidderminster,2023-03-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.2
776753,Worcester Street - Kidderminster,2023-03-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,43.81
776753,Worcester Street - Kidderminster,2023-03-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,48.87
776753,Worcester Street - Kidderminster,2023-03-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,77.37
776753,Worcester Street - Kidderminster,2023-03-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,100.9
776753,Worcester Street - Kidderminster,2023-03-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
776753,Worcester Street - Kidderminster,2023-03-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
776753,Worcester Street - Kidderminster,2023-03-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,324.3
776753,Worcester Street - Kidderminster,2023-03-09T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.61
776753,Worcester Street - Kidderminster,2023-03-09T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
776753,Worcester Street - Kidderminster,2023-03-09T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-03-09T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.19
776753,Worcester Street - Kidderminster,2023-03-09T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.87
776753,Worcester Street - Kidderminster,2023-03-09T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.57
776753,Worcester Street - Kidderminster,2023-03-09T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,50.3
776753,Worcester Street - Kidderminster,2023-03-09T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.7
776753,Worcester Street - Kidderminster,2023-03-09T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.5
776753,Worcester Street - Kidderminster,2023-03-09T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,128.6
776753,Worcester Street - Kidderminster,2023-03-09T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.43
776753,Worcester Street - Kidderminster,2023-03-09T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.7
776753,Worcester Street - Kidderminster,2023-03-09T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
776753,Worcester Street - Kidderminster,2023-03-09T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.66
776753,Worcester Street - Kidderminster,2023-03-09T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.2
776753,Worcester Street - Kidderminster,2023-03-09T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.9
776753,Worcester Street - Kidderminster,2023-03-09T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-03-09T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
776753,Worcester Street - Kidderminster,2023-03-09T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.2
776753,Worcester Street - Kidderminster,2023-03-09T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.8
776753,Worcester Street - Kidderminster,2023-03-09T09:50:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-03-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-03-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
776753,Worcester Street - Kidderminster,2023-03-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-03-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
776753,Worcester Street - Kidderminster,2023-03-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-03-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
776753,Worcester Street - Kidderminster,2023-03-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
776753,Worcester Street - Kidderminster,2023-03-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
776753,Worcester Street - Kidderminster,2023-03-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.45
776753,Worcester Street - Kidderminster,2023-03-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,43.03
776753,Worcester Street - Kidderminster,2023-03-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,46.94
776753,Worcester Street - Kidderminster,2023-03-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,75.84
776753,Worcester Street - Kidderminster,2023-03-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,103.0
776753,Worcester Street - Kidderminster,2023-03-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
776753,Worcester Street - Kidderminster,2023-03-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
776753,Worcester Street - Kidderminster,2023-03-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,318.5
776753,Worcester Street - Kidderminster,2023-03-09T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-03-09T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
776753,Worcester Street - Kidderminster,2023-03-09T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-03-09T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.13
776753,Worcester Street - Kidderminster,2023-03-09T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.32
776753,Worcester Street - Kidderminster,2023-03-09T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.81
776753,Worcester Street - Kidderminster,2023-03-09T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,63.0
776753,Worcester Street - Kidderminster,2023-03-09T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.4
776753,Worcester Street - Kidderminster,2023-03-09T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.4
776753,Worcester Street - Kidderminster,2023-03-09T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,129.5
776753,Worcester Street - Kidderminster,2023-03-09T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.77
776753,Worcester Street - Kidderminster,2023-03-09T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.19
776753,Worcester Street - Kidderminster,2023-03-09T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-03-09T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.29
776753,Worcester Street - Kidderminster,2023-03-09T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.76
776753,Worcester Street - Kidderminster,2023-03-09T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.04
776753,Worcester Street - Kidderminster,2023-03-09T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
776753,Worcester Street - Kidderminster,2023-03-09T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.8
776753,Worcester Street - Kidderminster,2023-03-09T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.3
776753,Worcester Street - Kidderminster,2023-03-09T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.7
776753,Worcester Street - Kidderminster,2023-03-09T09:40:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-03-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-03-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
776753,Worcester Street - Kidderminster,2023-03-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-03-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
776753,Worcester Street - Kidderminster,2023-03-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-03-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
776753,Worcester Street - Kidderminster,2023-03-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
776753,Worcester Street - Kidderminster,2023-03-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
776753,Worcester Street - Kidderminster,2023-03-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.48
776753,Worcester Street - Kidderminster,2023-03-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,37.6
776753,Worcester Street - Kidderminster,2023-03-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,49.26
776753,Worcester Street - Kidderminster,2023-03-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,76.38
776753,Worcester Street - Kidderminster,2023-03-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,112.8
776753,Worcester Street - Kidderminster,2023-03-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
776753,Worcester Street - Kidderminster,2023-03-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.6
776753,Worcester Street - Kidderminster,2023-03-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,320.9
776753,Worcester Street - Kidderminster,2023-03-09T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
776753,Worcester Street - Kidderminster,2023-03-09T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
776753,Worcester Street - Kidderminster,2023-03-09T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.45
776753,Worcester Street - Kidderminster,2023-03-09T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.39
776753,Worcester Street - Kidderminster,2023-03-09T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.95
776753,Worcester Street - Kidderminster,2023-03-09T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.89
776753,Worcester Street - Kidderminster,2023-03-09T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
776753,Worcester Street - Kidderminster,2023-03-09T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.8
776753,Worcester Street - Kidderminster,2023-03-09T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.1
776753,Worcester Street - Kidderminster,2023-03-09T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.9
776753,Worcester Street - Kidderminster,2023-03-09T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.16
776753,Worcester Street - Kidderminster,2023-03-09T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.92
776753,Worcester Street - Kidderminster,2023-03-09T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-03-09T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.42
776753,Worcester Street - Kidderminster,2023-03-09T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.04
776753,Worcester Street - Kidderminster,2023-03-09T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.24
776753,Worcester Street - Kidderminster,2023-03-09T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
776753,Worcester Street - Kidderminster,2023-03-09T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.4
776753,Worcester Street - Kidderminster,2023-03-09T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.0
776753,Worcester Street - Kidderminster,2023-03-09T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.4
776753,Worcester Street - Kidderminster,2023-03-09T09:30:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-03-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-03-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
776753,Worcester Street - Kidderminster,2023-03-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-03-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
776753,Worcester Street - Kidderminster,2023-03-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-03-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
776753,Worcester Street - Kidderminster,2023-03-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
776753,Worcester Street - Kidderminster,2023-03-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
776753,Worcester Street - Kidderminster,2023-03-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
776753,Worcester Street - Kidderminster,2023-03-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,41.73
776753,Worcester Street - Kidderminster,2023-03-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,43.06
776753,Worcester Street - Kidderminster,2023-03-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,72.73
776753,Worcester Street - Kidderminster,2023-03-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,103.4
776753,Worcester Street - Kidderminster,2023-03-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
776753,Worcester Street - Kidderminster,2023-03-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
776753,Worcester Street - Kidderminster,2023-03-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,307.2
776753,Worcester Street - Kidderminster,2023-03-09T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.54
776753,Worcester Street - Kidderminster,2023-03-09T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
776753,Worcester Street - Kidderminster,2023-03-09T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.14
776753,Worcester Street - Kidderminster,2023-03-09T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.24
776753,Worcester Street - Kidderminster,2023-03-09T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.39
776753,Worcester Street - Kidderminster,2023-03-09T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.88
776753,Worcester Street - Kidderminster,2023-03-09T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.4
776753,Worcester Street - Kidderminster,2023-03-09T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.6
776753,Worcester Street - Kidderminster,2023-03-09T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.6
776753,Worcester Street - Kidderminster,2023-03-09T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,114.0
776753,Worcester Street - Kidderminster,2023-03-09T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.96
776753,Worcester Street - Kidderminster,2023-03-09T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.46
776753,Worcester Street - Kidderminster,2023-03-09T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
776753,Worcester Street - Kidderminster,2023-03-09T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.97
776753,Worcester Street - Kidderminster,2023-03-09T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.61
776753,Worcester Street - Kidderminster,2023-03-09T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.25
776753,Worcester Street - Kidderminster,2023-03-09T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
776753,Worcester Street - Kidderminster,2023-03-09T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
776753,Worcester Street - Kidderminster,2023-03-09T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.8
776753,Worcester Street - Kidderminster,2023-03-09T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.0
776753,Worcester Street - Kidderminster,2023-03-09T09:20:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-03-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776753,Worcester Street - Kidderminster,2023-03-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
776753,Worcester Street - Kidderminster,2023-03-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-03-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
776753,Worcester Street - Kidderminster,2023-03-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-03-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
776753,Worcester Street - Kidderminster,2023-03-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
776753,Worcester Street - Kidderminster,2023-03-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
776753,Worcester Street - Kidderminster,2023-03-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
776753,Worcester Street - Kidderminster,2023-03-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,39.85
776753,Worcester Street - Kidderminster,2023-03-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,47.23
776753,Worcester Street - Kidderminster,2023-03-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,73.3
776753,Worcester Street - Kidderminster,2023-03-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,104.6
776753,Worcester Street - Kidderminster,2023-03-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
776753,Worcester Street - Kidderminster,2023-03-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
776753,Worcester Street - Kidderminster,2023-03-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,310.6
776753,Worcester Street - Kidderminster,2023-03-09T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
776753,Worcester Street - Kidderminster,2023-03-09T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
776753,Worcester Street - Kidderminster,2023-03-09T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-03-09T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.63
776753,Worcester Street - Kidderminster,2023-03-09T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.18
776753,Worcester Street - Kidderminster,2023-03-09T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.31
776753,Worcester Street - Kidderminster,2023-03-09T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.1
776753,Worcester Street - Kidderminster,2023-03-09T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.3
776753,Worcester Street - Kidderminster,2023-03-09T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.1
776753,Worcester Street - Kidderminster,2023-03-09T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,124.3
776753,Worcester Street - Kidderminster,2023-03-09T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.66
776753,Worcester Street - Kidderminster,2023-03-09T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.86
776753,Worcester Street - Kidderminster,2023-03-09T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.15
776753,Worcester Street - Kidderminster,2023-03-09T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.76
776753,Worcester Street - Kidderminster,2023-03-09T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.95
776753,Worcester Street - Kidderminster,2023-03-09T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.16
776753,Worcester Street - Kidderminster,2023-03-09T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
776753,Worcester Street - Kidderminster,2023-03-09T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.1
776753,Worcester Street - Kidderminster,2023-03-09T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.0
776753,Worcester Street - Kidderminster,2023-03-09T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.7
776753,Worcester Street - Kidderminster,2023-03-09T09:10:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-03-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776753,Worcester Street - Kidderminster,2023-03-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
776753,Worcester Street - Kidderminster,2023-03-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-03-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
776753,Worcester Street - Kidderminster,2023-03-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-03-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
776753,Worcester Street - Kidderminster,2023-03-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
776753,Worcester Street - Kidderminster,2023-03-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-03-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
776753,Worcester Street - Kidderminster,2023-03-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,41.44
776753,Worcester Street - Kidderminster,2023-03-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,50.35
776753,Worcester Street - Kidderminster,2023-03-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,77.27
776753,Worcester Street - Kidderminster,2023-03-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,104.3
776753,Worcester Street - Kidderminster,2023-03-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
776753,Worcester Street - Kidderminster,2023-03-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
776753,Worcester Street - Kidderminster,2023-03-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,327.0
776753,Worcester Street - Kidderminster,2023-03-09T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
776753,Worcester Street - Kidderminster,2023-03-09T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
776753,Worcester Street - Kidderminster,2023-03-09T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-03-09T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.93
776753,Worcester Street - Kidderminster,2023-03-09T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.21
776753,Worcester Street - Kidderminster,2023-03-09T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.28
776753,Worcester Street - Kidderminster,2023-03-09T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.6
776753,Worcester Street - Kidderminster,2023-03-09T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.0
776753,Worcester Street - Kidderminster,2023-03-09T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.3
776753,Worcester Street - Kidderminster,2023-03-09T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,119.4
776753,Worcester Street - Kidderminster,2023-03-09T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.74
776753,Worcester Street - Kidderminster,2023-03-09T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.68
776753,Worcester Street - Kidderminster,2023-03-09T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-03-09T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.42
776753,Worcester Street - Kidderminster,2023-03-09T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.97
776753,Worcester Street - Kidderminster,2023-03-09T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.32
776753,Worcester Street - Kidderminster,2023-03-09T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
776753,Worcester Street - Kidderminster,2023-03-09T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.3
776753,Worcester Street - Kidderminster,2023-03-09T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.3
776753,Worcester Street - Kidderminster,2023-03-09T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.9
776753,Worcester Street - Kidderminster,2023-03-09T09:00:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-03-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776753,Worcester Street - Kidderminster,2023-03-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
776753,Worcester Street - Kidderminster,2023-03-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-03-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
776753,Worcester Street - Kidderminster,2023-03-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-03-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
776753,Worcester Street - Kidderminster,2023-03-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
776753,Worcester Street - Kidderminster,2023-03-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
776753,Worcester Street - Kidderminster,2023-03-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
776753,Worcester Street - Kidderminster,2023-03-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,37.01
776753,Worcester Street - Kidderminster,2023-03-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,47.69
776753,Worcester Street - Kidderminster,2023-03-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,78.45
776753,Worcester Street - Kidderminster,2023-03-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,124.2
776753,Worcester Street - Kidderminster,2023-03-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
776753,Worcester Street - Kidderminster,2023-03-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
776753,Worcester Street - Kidderminster,2023-03-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,331.1
776753,Worcester Street - Kidderminster,2023-03-09T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
776753,Worcester Street - Kidderminster,2023-03-09T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-03-09T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-03-09T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.0
776753,Worcester Street - Kidderminster,2023-03-09T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.25
776753,Worcester Street - Kidderminster,2023-03-09T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.43
776753,Worcester Street - Kidderminster,2023-03-09T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.5
776753,Worcester Street - Kidderminster,2023-03-09T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.9
776753,Worcester Street - Kidderminster,2023-03-09T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.1
776753,Worcester Street - Kidderminster,2023-03-09T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.2
776753,Worcester Street - Kidderminster,2023-03-09T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.61
776753,Worcester Street - Kidderminster,2023-03-09T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.19
776753,Worcester Street - Kidderminster,2023-03-09T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
776753,Worcester Street - Kidderminster,2023-03-09T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.94
776753,Worcester Street - Kidderminster,2023-03-09T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.82
776753,Worcester Street - Kidderminster,2023-03-09T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.25
776753,Worcester Street - Kidderminster,2023-03-09T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
776753,Worcester Street - Kidderminster,2023-03-09T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
776753,Worcester Street - Kidderminster,2023-03-09T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.8
776753,Worcester Street - Kidderminster,2023-03-09T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.2
776753,Worcester Street - Kidderminster,2023-03-09T08:50:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-03-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776753,Worcester Street - Kidderminster,2023-03-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
776753,Worcester Street - Kidderminster,2023-03-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-03-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
776753,Worcester Street - Kidderminster,2023-03-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-03-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
776753,Worcester Street - Kidderminster,2023-03-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-03-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
776753,Worcester Street - Kidderminster,2023-03-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
776753,Worcester Street - Kidderminster,2023-03-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,34.14
776753,Worcester Street - Kidderminster,2023-03-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,39.39
776753,Worcester Street - Kidderminster,2023-03-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,65.18
776753,Worcester Street - Kidderminster,2023-03-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,94.0
776753,Worcester Street - Kidderminster,2023-03-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
776753,Worcester Street - Kidderminster,2023-03-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
776753,Worcester Street - Kidderminster,2023-03-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.9
776753,Worcester Street - Kidderminster,2023-03-09T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
776753,Worcester Street - Kidderminster,2023-03-09T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-03-09T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.78
776753,Worcester Street - Kidderminster,2023-03-09T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.64
776753,Worcester Street - Kidderminster,2023-03-09T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.47
776753,Worcester Street - Kidderminster,2023-03-09T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.71
776753,Worcester Street - Kidderminster,2023-03-09T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.3
776753,Worcester Street - Kidderminster,2023-03-09T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.3
776753,Worcester Street - Kidderminster,2023-03-09T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.0
776753,Worcester Street - Kidderminster,2023-03-09T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.2
776753,Worcester Street - Kidderminster,2023-03-09T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
776753,Worcester Street - Kidderminster,2023-03-09T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.86
776753,Worcester Street - Kidderminster,2023-03-09T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-03-09T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.6
776753,Worcester Street - Kidderminster,2023-03-09T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.38
776753,Worcester Street - Kidderminster,2023-03-09T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.39
776753,Worcester Street - Kidderminster,2023-03-09T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
776753,Worcester Street - Kidderminster,2023-03-09T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
776753,Worcester Street - Kidderminster,2023-03-09T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.9
776753,Worcester Street - Kidderminster,2023-03-09T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.2
776753,Worcester Street - Kidderminster,2023-03-09T08:40:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-03-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776753,Worcester Street - Kidderminster,2023-03-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
776753,Worcester Street - Kidderminster,2023-03-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-03-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
776753,Worcester Street - Kidderminster,2023-03-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-03-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
776753,Worcester Street - Kidderminster,2023-03-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-03-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-03-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
776753,Worcester Street - Kidderminster,2023-03-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,31.32
776753,Worcester Street - Kidderminster,2023-03-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,40.21
776753,Worcester Street - Kidderminster,2023-03-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,69.02
776753,Worcester Street - Kidderminster,2023-03-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,108.3
776753,Worcester Street - Kidderminster,2023-03-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
776753,Worcester Street - Kidderminster,2023-03-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
776753,Worcester Street - Kidderminster,2023-03-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,292.1
776753,Worcester Street - Kidderminster,2023-03-09T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
776753,Worcester Street - Kidderminster,2023-03-09T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
776753,Worcester Street - Kidderminster,2023-03-09T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-03-09T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.63
776753,Worcester Street - Kidderminster,2023-03-09T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.25
776753,Worcester Street - Kidderminster,2023-03-09T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.26
776753,Worcester Street - Kidderminster,2023-03-09T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.7
776753,Worcester Street - Kidderminster,2023-03-09T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.1
776753,Worcester Street - Kidderminster,2023-03-09T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.5
776753,Worcester Street - Kidderminster,2023-03-09T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,124.5
776753,Worcester Street - Kidderminster,2023-03-09T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
776753,Worcester Street - Kidderminster,2023-03-09T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
776753,Worcester Street - Kidderminster,2023-03-09T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
776753,Worcester Street - Kidderminster,2023-03-09T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.43
776753,Worcester Street - Kidderminster,2023-03-09T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.11
776753,Worcester Street - Kidderminster,2023-03-09T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.52
776753,Worcester Street - Kidderminster,2023-03-09T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
776753,Worcester Street - Kidderminster,2023-03-09T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
776753,Worcester Street - Kidderminster,2023-03-09T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.0
776753,Worcester Street - Kidderminster,2023-03-09T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.4
776753,Worcester Street - Kidderminster,2023-03-09T08:30:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-03-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776753,Worcester Street - Kidderminster,2023-03-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
776753,Worcester Street - Kidderminster,2023-03-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-03-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.46
776753,Worcester Street - Kidderminster,2023-03-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-03-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
776753,Worcester Street - Kidderminster,2023-03-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
