Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
776753,Worcester Street - Kidderminster,2023-03-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
776753,Worcester Street - Kidderminster,2023-03-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,35.99
776753,Worcester Street - Kidderminster,2023-03-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,40.87
776753,Worcester Street - Kidderminster,2023-03-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,64.82
776753,Worcester Street - Kidderminster,2023-03-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,92.5
776753,Worcester Street - Kidderminster,2023-03-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
776753,Worcester Street - Kidderminster,2023-03-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
776753,Worcester Street - Kidderminster,2023-03-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.3
776753,Worcester Street - Kidderminster,2023-03-09T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-03-09T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-03-09T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.87
776753,Worcester Street - Kidderminster,2023-03-09T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.84
776753,Worcester Street - Kidderminster,2023-03-09T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.99
776753,Worcester Street - Kidderminster,2023-03-09T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.48
776753,Worcester Street - Kidderminster,2023-03-09T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
776753,Worcester Street - Kidderminster,2023-03-09T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.5
776753,Worcester Street - Kidderminster,2023-03-09T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.4
776753,Worcester Street - Kidderminster,2023-03-09T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,117.0
776753,Worcester Street - Kidderminster,2023-03-09T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
776753,Worcester Street - Kidderminster,2023-03-09T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-03-09T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
776753,Worcester Street - Kidderminster,2023-03-09T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.06
776753,Worcester Street - Kidderminster,2023-03-09T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.32
776753,Worcester Street - Kidderminster,2023-03-09T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.56
776753,Worcester Street - Kidderminster,2023-03-09T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
776753,Worcester Street - Kidderminster,2023-03-09T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
776753,Worcester Street - Kidderminster,2023-03-09T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.6
776753,Worcester Street - Kidderminster,2023-03-09T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
776753,Worcester Street - Kidderminster,2023-03-09T08:20:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-03-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776753,Worcester Street - Kidderminster,2023-03-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
776753,Worcester Street - Kidderminster,2023-03-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-03-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
776753,Worcester Street - Kidderminster,2023-03-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-03-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
776753,Worcester Street - Kidderminster,2023-03-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
776753,Worcester Street - Kidderminster,2023-03-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-03-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
776753,Worcester Street - Kidderminster,2023-03-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,32.7
776753,Worcester Street - Kidderminster,2023-03-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,38.23
776753,Worcester Street - Kidderminster,2023-03-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,54.33
776753,Worcester Street - Kidderminster,2023-03-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
776753,Worcester Street - Kidderminster,2023-03-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
776753,Worcester Street - Kidderminster,2023-03-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
776753,Worcester Street - Kidderminster,2023-03-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
776753,Worcester Street - Kidderminster,2023-03-09T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
776753,Worcester Street - Kidderminster,2023-03-09T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
776753,Worcester Street - Kidderminster,2023-03-09T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.15
776753,Worcester Street - Kidderminster,2023-03-09T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.41
776753,Worcester Street - Kidderminster,2023-03-09T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.94
776753,Worcester Street - Kidderminster,2023-03-09T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.18
776753,Worcester Street - Kidderminster,2023-03-09T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
776753,Worcester Street - Kidderminster,2023-03-09T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.2
776753,Worcester Street - Kidderminster,2023-03-09T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.2
776753,Worcester Street - Kidderminster,2023-03-09T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.3
776753,Worcester Street - Kidderminster,2023-03-09T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-03-09T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
776753,Worcester Street - Kidderminster,2023-03-09T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
776753,Worcester Street - Kidderminster,2023-03-09T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.37
776753,Worcester Street - Kidderminster,2023-03-09T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.31
776753,Worcester Street - Kidderminster,2023-03-09T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.67
776753,Worcester Street - Kidderminster,2023-03-09T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-03-09T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
776753,Worcester Street - Kidderminster,2023-03-09T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.7
776753,Worcester Street - Kidderminster,2023-03-09T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
776753,Worcester Street - Kidderminster,2023-03-09T08:10:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-03-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-03-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
776753,Worcester Street - Kidderminster,2023-03-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-03-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
776753,Worcester Street - Kidderminster,2023-03-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-03-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
776753,Worcester Street - Kidderminster,2023-03-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-03-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-03-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-03-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.4
776753,Worcester Street - Kidderminster,2023-03-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.81
776753,Worcester Street - Kidderminster,2023-03-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,45.62
776753,Worcester Street - Kidderminster,2023-03-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
776753,Worcester Street - Kidderminster,2023-03-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
776753,Worcester Street - Kidderminster,2023-03-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
776753,Worcester Street - Kidderminster,2023-03-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
776753,Worcester Street - Kidderminster,2023-03-09T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
776753,Worcester Street - Kidderminster,2023-03-09T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
776753,Worcester Street - Kidderminster,2023-03-09T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.56
776753,Worcester Street - Kidderminster,2023-03-09T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.13
776753,Worcester Street - Kidderminster,2023-03-09T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.59
776753,Worcester Street - Kidderminster,2023-03-09T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.01
776753,Worcester Street - Kidderminster,2023-03-09T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.3
776753,Worcester Street - Kidderminster,2023-03-09T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.8
776753,Worcester Street - Kidderminster,2023-03-09T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.0
776753,Worcester Street - Kidderminster,2023-03-09T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.6
776753,Worcester Street - Kidderminster,2023-03-09T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-03-09T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
776753,Worcester Street - Kidderminster,2023-03-09T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
776753,Worcester Street - Kidderminster,2023-03-09T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.05
776753,Worcester Street - Kidderminster,2023-03-09T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.7
776753,Worcester Street - Kidderminster,2023-03-09T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.4
776753,Worcester Street - Kidderminster,2023-03-09T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
776753,Worcester Street - Kidderminster,2023-03-09T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
776753,Worcester Street - Kidderminster,2023-03-09T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.8
776753,Worcester Street - Kidderminster,2023-03-09T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
776753,Worcester Street - Kidderminster,2023-03-09T08:00:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-03-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-03-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
776753,Worcester Street - Kidderminster,2023-03-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-03-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
776753,Worcester Street - Kidderminster,2023-03-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-03-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
776753,Worcester Street - Kidderminster,2023-03-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-03-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
776753,Worcester Street - Kidderminster,2023-03-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
776753,Worcester Street - Kidderminster,2023-03-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.98
776753,Worcester Street - Kidderminster,2023-03-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,31.92
776753,Worcester Street - Kidderminster,2023-03-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,41.65
776753,Worcester Street - Kidderminster,2023-03-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
776753,Worcester Street - Kidderminster,2023-03-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
776753,Worcester Street - Kidderminster,2023-03-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
776753,Worcester Street - Kidderminster,2023-03-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
776753,Worcester Street - Kidderminster,2023-03-09T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
776753,Worcester Street - Kidderminster,2023-03-09T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
776753,Worcester Street - Kidderminster,2023-03-09T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-03-09T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.65
776753,Worcester Street - Kidderminster,2023-03-09T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.0
776753,Worcester Street - Kidderminster,2023-03-09T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.13
776753,Worcester Street - Kidderminster,2023-03-09T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-03-09T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.0
776753,Worcester Street - Kidderminster,2023-03-09T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.2
776753,Worcester Street - Kidderminster,2023-03-09T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.3
776753,Worcester Street - Kidderminster,2023-03-09T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
776753,Worcester Street - Kidderminster,2023-03-09T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
776753,Worcester Street - Kidderminster,2023-03-09T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
776753,Worcester Street - Kidderminster,2023-03-09T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.46
776753,Worcester Street - Kidderminster,2023-03-09T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.66
776753,Worcester Street - Kidderminster,2023-03-09T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.47
776753,Worcester Street - Kidderminster,2023-03-09T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
776753,Worcester Street - Kidderminster,2023-03-09T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
776753,Worcester Street - Kidderminster,2023-03-09T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.0
776753,Worcester Street - Kidderminster,2023-03-09T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
776753,Worcester Street - Kidderminster,2023-03-09T07:50:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-03-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776753,Worcester Street - Kidderminster,2023-03-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
776753,Worcester Street - Kidderminster,2023-03-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-03-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
776753,Worcester Street - Kidderminster,2023-03-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-03-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
776753,Worcester Street - Kidderminster,2023-03-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
776753,Worcester Street - Kidderminster,2023-03-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
776753,Worcester Street - Kidderminster,2023-03-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-03-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.9
776753,Worcester Street - Kidderminster,2023-03-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,33.33
776753,Worcester Street - Kidderminster,2023-03-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.52
776753,Worcester Street - Kidderminster,2023-03-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
776753,Worcester Street - Kidderminster,2023-03-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
776753,Worcester Street - Kidderminster,2023-03-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
776753,Worcester Street - Kidderminster,2023-03-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
776753,Worcester Street - Kidderminster,2023-03-09T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
776753,Worcester Street - Kidderminster,2023-03-09T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
776753,Worcester Street - Kidderminster,2023-03-09T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.38
776753,Worcester Street - Kidderminster,2023-03-09T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.54
776753,Worcester Street - Kidderminster,2023-03-09T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.91
776753,Worcester Street - Kidderminster,2023-03-09T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.1
776753,Worcester Street - Kidderminster,2023-03-09T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-03-09T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.0
776753,Worcester Street - Kidderminster,2023-03-09T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
776753,Worcester Street - Kidderminster,2023-03-09T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.3
776753,Worcester Street - Kidderminster,2023-03-09T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-03-09T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
776753,Worcester Street - Kidderminster,2023-03-09T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
776753,Worcester Street - Kidderminster,2023-03-09T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.99
776753,Worcester Street - Kidderminster,2023-03-09T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.35
776753,Worcester Street - Kidderminster,2023-03-09T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.37
776753,Worcester Street - Kidderminster,2023-03-09T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
776753,Worcester Street - Kidderminster,2023-03-09T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
776753,Worcester Street - Kidderminster,2023-03-09T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.5
776753,Worcester Street - Kidderminster,2023-03-09T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
776753,Worcester Street - Kidderminster,2023-03-09T07:40:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-03-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776753,Worcester Street - Kidderminster,2023-03-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
776753,Worcester Street - Kidderminster,2023-03-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-03-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
776753,Worcester Street - Kidderminster,2023-03-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-03-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
776753,Worcester Street - Kidderminster,2023-03-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
776753,Worcester Street - Kidderminster,2023-03-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-03-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
776753,Worcester Street - Kidderminster,2023-03-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.3
776753,Worcester Street - Kidderminster,2023-03-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.89
776753,Worcester Street - Kidderminster,2023-03-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.53
776753,Worcester Street - Kidderminster,2023-03-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
776753,Worcester Street - Kidderminster,2023-03-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
776753,Worcester Street - Kidderminster,2023-03-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
776753,Worcester Street - Kidderminster,2023-03-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
776753,Worcester Street - Kidderminster,2023-03-09T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.44
776753,Worcester Street - Kidderminster,2023-03-09T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-03-09T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.67
776753,Worcester Street - Kidderminster,2023-03-09T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.83
776753,Worcester Street - Kidderminster,2023-03-09T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.84
776753,Worcester Street - Kidderminster,2023-03-09T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.34
776753,Worcester Street - Kidderminster,2023-03-09T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
776753,Worcester Street - Kidderminster,2023-03-09T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
776753,Worcester Street - Kidderminster,2023-03-09T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
776753,Worcester Street - Kidderminster,2023-03-09T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.9
776753,Worcester Street - Kidderminster,2023-03-09T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.23
776753,Worcester Street - Kidderminster,2023-03-09T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.22
776753,Worcester Street - Kidderminster,2023-03-09T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
776753,Worcester Street - Kidderminster,2023-03-09T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.15
776753,Worcester Street - Kidderminster,2023-03-09T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.47
776753,Worcester Street - Kidderminster,2023-03-09T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.87
776753,Worcester Street - Kidderminster,2023-03-09T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
776753,Worcester Street - Kidderminster,2023-03-09T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
776753,Worcester Street - Kidderminster,2023-03-09T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.4
776753,Worcester Street - Kidderminster,2023-03-09T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
776753,Worcester Street - Kidderminster,2023-03-09T07:30:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-03-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776753,Worcester Street - Kidderminster,2023-03-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
776753,Worcester Street - Kidderminster,2023-03-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-03-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
776753,Worcester Street - Kidderminster,2023-03-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-03-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
776753,Worcester Street - Kidderminster,2023-03-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
776753,Worcester Street - Kidderminster,2023-03-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
776753,Worcester Street - Kidderminster,2023-03-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-03-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.73
776753,Worcester Street - Kidderminster,2023-03-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.93
776753,Worcester Street - Kidderminster,2023-03-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.74
776753,Worcester Street - Kidderminster,2023-03-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
776753,Worcester Street - Kidderminster,2023-03-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
776753,Worcester Street - Kidderminster,2023-03-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
776753,Worcester Street - Kidderminster,2023-03-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
776753,Worcester Street - Kidderminster,2023-03-09T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
776753,Worcester Street - Kidderminster,2023-03-09T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
776753,Worcester Street - Kidderminster,2023-03-09T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-03-09T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.29
776753,Worcester Street - Kidderminster,2023-03-09T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.7
776753,Worcester Street - Kidderminster,2023-03-09T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.4
776753,Worcester Street - Kidderminster,2023-03-09T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
776753,Worcester Street - Kidderminster,2023-03-09T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
776753,Worcester Street - Kidderminster,2023-03-09T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
776753,Worcester Street - Kidderminster,2023-03-09T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.6
776753,Worcester Street - Kidderminster,2023-03-09T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.28
776753,Worcester Street - Kidderminster,2023-03-09T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-03-09T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
776753,Worcester Street - Kidderminster,2023-03-09T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
776753,Worcester Street - Kidderminster,2023-03-09T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.26
776753,Worcester Street - Kidderminster,2023-03-09T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.51
776753,Worcester Street - Kidderminster,2023-03-09T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
776753,Worcester Street - Kidderminster,2023-03-09T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-03-09T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.3
776753,Worcester Street - Kidderminster,2023-03-09T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
776753,Worcester Street - Kidderminster,2023-03-09T07:20:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-03-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776753,Worcester Street - Kidderminster,2023-03-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
776753,Worcester Street - Kidderminster,2023-03-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-03-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
776753,Worcester Street - Kidderminster,2023-03-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
776753,Worcester Street - Kidderminster,2023-03-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-03-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
776753,Worcester Street - Kidderminster,2023-03-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
776753,Worcester Street - Kidderminster,2023-03-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.58
776753,Worcester Street - Kidderminster,2023-03-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.8
776753,Worcester Street - Kidderminster,2023-03-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.43
776753,Worcester Street - Kidderminster,2023-03-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
776753,Worcester Street - Kidderminster,2023-03-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
776753,Worcester Street - Kidderminster,2023-03-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
776753,Worcester Street - Kidderminster,2023-03-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
776753,Worcester Street - Kidderminster,2023-03-09T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-03-09T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-03-09T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-03-09T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.13
776753,Worcester Street - Kidderminster,2023-03-09T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.12
776753,Worcester Street - Kidderminster,2023-03-09T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.93
776753,Worcester Street - Kidderminster,2023-03-09T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-03-09T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
776753,Worcester Street - Kidderminster,2023-03-09T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
776753,Worcester Street - Kidderminster,2023-03-09T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-03-09T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-03-09T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-03-09T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.21
776753,Worcester Street - Kidderminster,2023-03-09T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.02
776753,Worcester Street - Kidderminster,2023-03-09T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
776753,Worcester Street - Kidderminster,2023-03-09T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.11
776753,Worcester Street - Kidderminster,2023-03-09T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-03-09T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
776753,Worcester Street - Kidderminster,2023-03-09T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
776753,Worcester Street - Kidderminster,2023-03-09T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
776753,Worcester Street - Kidderminster,2023-03-09T07:10:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-03-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776753,Worcester Street - Kidderminster,2023-03-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
776753,Worcester Street - Kidderminster,2023-03-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-03-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
776753,Worcester Street - Kidderminster,2023-03-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-03-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
776753,Worcester Street - Kidderminster,2023-03-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
776753,Worcester Street - Kidderminster,2023-03-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
776753,Worcester Street - Kidderminster,2023-03-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
776753,Worcester Street - Kidderminster,2023-03-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.91
776753,Worcester Street - Kidderminster,2023-03-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.46
776753,Worcester Street - Kidderminster,2023-03-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.17
776753,Worcester Street - Kidderminster,2023-03-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
776753,Worcester Street - Kidderminster,2023-03-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
776753,Worcester Street - Kidderminster,2023-03-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
776753,Worcester Street - Kidderminster,2023-03-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
776753,Worcester Street - Kidderminster,2023-03-09T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.7
776753,Worcester Street - Kidderminster,2023-03-09T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-03-09T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.18
776753,Worcester Street - Kidderminster,2023-03-09T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.78
776753,Worcester Street - Kidderminster,2023-03-09T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.64
776753,Worcester Street - Kidderminster,2023-03-09T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.58
776753,Worcester Street - Kidderminster,2023-03-09T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
776753,Worcester Street - Kidderminster,2023-03-09T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-03-09T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-03-09T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.3
776753,Worcester Street - Kidderminster,2023-03-09T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
776753,Worcester Street - Kidderminster,2023-03-09T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
776753,Worcester Street - Kidderminster,2023-03-09T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-03-09T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
776753,Worcester Street - Kidderminster,2023-03-09T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.54
776753,Worcester Street - Kidderminster,2023-03-09T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.74
776753,Worcester Street - Kidderminster,2023-03-09T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-03-09T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
776753,Worcester Street - Kidderminster,2023-03-09T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
776753,Worcester Street - Kidderminster,2023-03-09T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
776753,Worcester Street - Kidderminster,2023-03-09T07:00:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-03-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-03-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
776753,Worcester Street - Kidderminster,2023-03-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-03-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
776753,Worcester Street - Kidderminster,2023-03-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-03-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
776753,Worcester Street - Kidderminster,2023-03-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
776753,Worcester Street - Kidderminster,2023-03-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-03-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
776753,Worcester Street - Kidderminster,2023-03-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.35
776753,Worcester Street - Kidderminster,2023-03-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.86
776753,Worcester Street - Kidderminster,2023-03-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.44
776753,Worcester Street - Kidderminster,2023-03-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
776753,Worcester Street - Kidderminster,2023-03-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
776753,Worcester Street - Kidderminster,2023-03-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
776753,Worcester Street - Kidderminster,2023-03-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
776753,Worcester Street - Kidderminster,2023-03-09T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-03-09T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-03-09T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.04
776753,Worcester Street - Kidderminster,2023-03-09T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.96
776753,Worcester Street - Kidderminster,2023-03-09T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.13
776753,Worcester Street - Kidderminster,2023-03-09T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.97
776753,Worcester Street - Kidderminster,2023-03-09T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
776753,Worcester Street - Kidderminster,2023-03-09T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-03-09T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-03-09T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.6
776753,Worcester Street - Kidderminster,2023-03-09T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-03-09T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
776753,Worcester Street - Kidderminster,2023-03-09T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.16
776753,Worcester Street - Kidderminster,2023-03-09T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
776753,Worcester Street - Kidderminster,2023-03-09T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.42
776753,Worcester Street - Kidderminster,2023-03-09T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
776753,Worcester Street - Kidderminster,2023-03-09T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
776753,Worcester Street - Kidderminster,2023-03-09T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
776753,Worcester Street - Kidderminster,2023-03-09T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
776753,Worcester Street - Kidderminster,2023-03-09T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
776753,Worcester Street - Kidderminster,2023-03-09T06:50:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-03-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-03-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
776753,Worcester Street - Kidderminster,2023-03-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-03-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
776753,Worcester Street - Kidderminster,2023-03-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-03-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
776753,Worcester Street - Kidderminster,2023-03-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-03-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-03-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
776753,Worcester Street - Kidderminster,2023-03-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.8
776753,Worcester Street - Kidderminster,2023-03-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.22
776753,Worcester Street - Kidderminster,2023-03-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.18
776753,Worcester Street - Kidderminster,2023-03-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
776753,Worcester Street - Kidderminster,2023-03-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
776753,Worcester Street - Kidderminster,2023-03-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
776753,Worcester Street - Kidderminster,2023-03-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
776753,Worcester Street - Kidderminster,2023-03-09T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-03-09T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
776753,Worcester Street - Kidderminster,2023-03-09T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.89
776753,Worcester Street - Kidderminster,2023-03-09T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.43
776753,Worcester Street - Kidderminster,2023-03-09T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.75
776753,Worcester Street - Kidderminster,2023-03-09T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.93
776753,Worcester Street - Kidderminster,2023-03-09T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
776753,Worcester Street - Kidderminster,2023-03-09T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-03-09T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-03-09T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-03-09T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-03-09T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
776753,Worcester Street - Kidderminster,2023-03-09T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-03-09T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.08
776753,Worcester Street - Kidderminster,2023-03-09T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.48
776753,Worcester Street - Kidderminster,2023-03-09T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.91
776753,Worcester Street - Kidderminster,2023-03-09T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
776753,Worcester Street - Kidderminster,2023-03-09T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-03-09T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
776753,Worcester Street - Kidderminster,2023-03-09T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
776753,Worcester Street - Kidderminster,2023-03-09T06:40:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-03-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-03-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
776753,Worcester Street - Kidderminster,2023-03-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-03-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
776753,Worcester Street - Kidderminster,2023-03-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-03-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
776753,Worcester Street - Kidderminster,2023-03-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
776753,Worcester Street - Kidderminster,2023-03-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-03-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
776753,Worcester Street - Kidderminster,2023-03-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.26
776753,Worcester Street - Kidderminster,2023-03-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.9
776753,Worcester Street - Kidderminster,2023-03-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.36
776753,Worcester Street - Kidderminster,2023-03-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
776753,Worcester Street - Kidderminster,2023-03-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
776753,Worcester Street - Kidderminster,2023-03-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
776753,Worcester Street - Kidderminster,2023-03-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
776753,Worcester Street - Kidderminster,2023-03-09T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
776753,Worcester Street - Kidderminster,2023-03-09T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
776753,Worcester Street - Kidderminster,2023-03-09T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-03-09T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.63
776753,Worcester Street - Kidderminster,2023-03-09T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.47
776753,Worcester Street - Kidderminster,2023-03-09T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.68
776753,Worcester Street - Kidderminster,2023-03-09T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-03-09T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
776753,Worcester Street - Kidderminster,2023-03-09T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
776753,Worcester Street - Kidderminster,2023-03-09T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.3
776753,Worcester Street - Kidderminster,2023-03-09T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
776753,Worcester Street - Kidderminster,2023-03-09T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
776753,Worcester Street - Kidderminster,2023-03-09T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-03-09T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.68
776753,Worcester Street - Kidderminster,2023-03-09T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.52
776753,Worcester Street - Kidderminster,2023-03-09T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.99
776753,Worcester Street - Kidderminster,2023-03-09T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
776753,Worcester Street - Kidderminster,2023-03-09T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
776753,Worcester Street - Kidderminster,2023-03-09T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
776753,Worcester Street - Kidderminster,2023-03-09T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
776753,Worcester Street - Kidderminster,2023-03-09T06:30:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-03-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-03-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
776753,Worcester Street - Kidderminster,2023-03-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-03-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
776753,Worcester Street - Kidderminster,2023-03-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-03-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
776753,Worcester Street - Kidderminster,2023-03-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-03-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
776753,Worcester Street - Kidderminster,2023-03-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
776753,Worcester Street - Kidderminster,2023-03-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.07
776753,Worcester Street - Kidderminster,2023-03-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.66
776753,Worcester Street - Kidderminster,2023-03-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.86
776753,Worcester Street - Kidderminster,2023-03-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
776753,Worcester Street - Kidderminster,2023-03-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
776753,Worcester Street - Kidderminster,2023-03-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
776753,Worcester Street - Kidderminster,2023-03-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
776753,Worcester Street - Kidderminster,2023-03-09T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
