Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
776753,Worcester Street - Kidderminster,2023-03-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-03-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
776753,Worcester Street - Kidderminster,2023-03-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776753,Worcester Street - Kidderminster,2023-03-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
776753,Worcester Street - Kidderminster,2023-03-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
776753,Worcester Street - Kidderminster,2023-03-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-03-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
776753,Worcester Street - Kidderminster,2023-03-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.28
776753,Worcester Street - Kidderminster,2023-03-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.56
776753,Worcester Street - Kidderminster,2023-03-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.09
776753,Worcester Street - Kidderminster,2023-03-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
776753,Worcester Street - Kidderminster,2023-03-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
776753,Worcester Street - Kidderminster,2023-03-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
776753,Worcester Street - Kidderminster,2023-03-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
776753,Worcester Street - Kidderminster,2023-03-09T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.44
776753,Worcester Street - Kidderminster,2023-03-09T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
776753,Worcester Street - Kidderminster,2023-03-09T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-03-09T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.23
776753,Worcester Street - Kidderminster,2023-03-09T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.07
776753,Worcester Street - Kidderminster,2023-03-09T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.53
776753,Worcester Street - Kidderminster,2023-03-09T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-03-09T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-03-09T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-03-09T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.6
776753,Worcester Street - Kidderminster,2023-03-09T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
776753,Worcester Street - Kidderminster,2023-03-09T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
776753,Worcester Street - Kidderminster,2023-03-09T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-03-09T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
776753,Worcester Street - Kidderminster,2023-03-09T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.75
776753,Worcester Street - Kidderminster,2023-03-09T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.23
776753,Worcester Street - Kidderminster,2023-03-09T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
776753,Worcester Street - Kidderminster,2023-03-09T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
776753,Worcester Street - Kidderminster,2023-03-09T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-03-09T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
776753,Worcester Street - Kidderminster,2023-03-09T02:10:00.000+00:00,transformer,,Temperature,C,11.2
776753,Worcester Street - Kidderminster,2023-03-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-03-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
776753,Worcester Street - Kidderminster,2023-03-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-03-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
776753,Worcester Street - Kidderminster,2023-03-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776753,Worcester Street - Kidderminster,2023-03-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
776753,Worcester Street - Kidderminster,2023-03-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-03-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-03-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-03-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.79
776753,Worcester Street - Kidderminster,2023-03-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.45
776753,Worcester Street - Kidderminster,2023-03-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.43
776753,Worcester Street - Kidderminster,2023-03-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
776753,Worcester Street - Kidderminster,2023-03-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-03-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
776753,Worcester Street - Kidderminster,2023-03-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
776753,Worcester Street - Kidderminster,2023-03-09T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.51
776753,Worcester Street - Kidderminster,2023-03-09T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
776753,Worcester Street - Kidderminster,2023-03-09T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-03-09T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.42
776753,Worcester Street - Kidderminster,2023-03-09T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.57
776753,Worcester Street - Kidderminster,2023-03-09T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.67
776753,Worcester Street - Kidderminster,2023-03-09T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-03-09T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
776753,Worcester Street - Kidderminster,2023-03-09T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
776753,Worcester Street - Kidderminster,2023-03-09T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.4
776753,Worcester Street - Kidderminster,2023-03-09T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-03-09T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-03-09T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
776753,Worcester Street - Kidderminster,2023-03-09T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.31
776753,Worcester Street - Kidderminster,2023-03-09T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
776753,Worcester Street - Kidderminster,2023-03-09T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.36
776753,Worcester Street - Kidderminster,2023-03-09T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
776753,Worcester Street - Kidderminster,2023-03-09T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
776753,Worcester Street - Kidderminster,2023-03-09T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776753,Worcester Street - Kidderminster,2023-03-09T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
776753,Worcester Street - Kidderminster,2023-03-09T02:00:00.000+00:00,transformer,,Temperature,C,11.2
776753,Worcester Street - Kidderminster,2023-03-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-03-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
776753,Worcester Street - Kidderminster,2023-03-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-03-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
776753,Worcester Street - Kidderminster,2023-03-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776753,Worcester Street - Kidderminster,2023-03-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
776753,Worcester Street - Kidderminster,2023-03-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-03-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-03-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
776753,Worcester Street - Kidderminster,2023-03-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.48
776753,Worcester Street - Kidderminster,2023-03-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.79
776753,Worcester Street - Kidderminster,2023-03-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,26.21
776753,Worcester Street - Kidderminster,2023-03-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
776753,Worcester Street - Kidderminster,2023-03-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
776753,Worcester Street - Kidderminster,2023-03-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
776753,Worcester Street - Kidderminster,2023-03-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
776753,Worcester Street - Kidderminster,2023-03-09T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.66
776753,Worcester Street - Kidderminster,2023-03-09T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
776753,Worcester Street - Kidderminster,2023-03-09T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-03-09T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.32
776753,Worcester Street - Kidderminster,2023-03-09T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.21
776753,Worcester Street - Kidderminster,2023-03-09T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.32
776753,Worcester Street - Kidderminster,2023-03-09T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
776753,Worcester Street - Kidderminster,2023-03-09T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-03-09T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-03-09T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.2
776753,Worcester Street - Kidderminster,2023-03-09T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-03-09T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-03-09T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
776753,Worcester Street - Kidderminster,2023-03-09T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.99
776753,Worcester Street - Kidderminster,2023-03-09T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.85
776753,Worcester Street - Kidderminster,2023-03-09T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.2
776753,Worcester Street - Kidderminster,2023-03-09T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
776753,Worcester Street - Kidderminster,2023-03-09T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-03-09T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
776753,Worcester Street - Kidderminster,2023-03-09T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
776753,Worcester Street - Kidderminster,2023-03-09T01:50:00.000+00:00,transformer,,Temperature,C,11.2
776753,Worcester Street - Kidderminster,2023-03-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-03-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
776753,Worcester Street - Kidderminster,2023-03-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-03-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
776753,Worcester Street - Kidderminster,2023-03-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776753,Worcester Street - Kidderminster,2023-03-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
776753,Worcester Street - Kidderminster,2023-03-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
776753,Worcester Street - Kidderminster,2023-03-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
776753,Worcester Street - Kidderminster,2023-03-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
776753,Worcester Street - Kidderminster,2023-03-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.05
776753,Worcester Street - Kidderminster,2023-03-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.71
776753,Worcester Street - Kidderminster,2023-03-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.94
776753,Worcester Street - Kidderminster,2023-03-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
776753,Worcester Street - Kidderminster,2023-03-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-03-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
776753,Worcester Street - Kidderminster,2023-03-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
776753,Worcester Street - Kidderminster,2023-03-09T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
776753,Worcester Street - Kidderminster,2023-03-09T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
776753,Worcester Street - Kidderminster,2023-03-09T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-03-09T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.27
776753,Worcester Street - Kidderminster,2023-03-09T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.9
776753,Worcester Street - Kidderminster,2023-03-09T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.08
776753,Worcester Street - Kidderminster,2023-03-09T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.1
776753,Worcester Street - Kidderminster,2023-03-09T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-03-09T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-03-09T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.9
776753,Worcester Street - Kidderminster,2023-03-09T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
776753,Worcester Street - Kidderminster,2023-03-09T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-03-09T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-03-09T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.92
776753,Worcester Street - Kidderminster,2023-03-09T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.02
776753,Worcester Street - Kidderminster,2023-03-09T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.86
776753,Worcester Street - Kidderminster,2023-03-09T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
776753,Worcester Street - Kidderminster,2023-03-09T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-03-09T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-03-09T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
776753,Worcester Street - Kidderminster,2023-03-09T01:40:00.000+00:00,transformer,,Temperature,C,11.2
776753,Worcester Street - Kidderminster,2023-03-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-03-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
776753,Worcester Street - Kidderminster,2023-03-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-03-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
776753,Worcester Street - Kidderminster,2023-03-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776753,Worcester Street - Kidderminster,2023-03-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
776753,Worcester Street - Kidderminster,2023-03-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-03-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
776753,Worcester Street - Kidderminster,2023-03-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-03-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.93
776753,Worcester Street - Kidderminster,2023-03-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.57
776753,Worcester Street - Kidderminster,2023-03-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.37
776753,Worcester Street - Kidderminster,2023-03-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
776753,Worcester Street - Kidderminster,2023-03-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
776753,Worcester Street - Kidderminster,2023-03-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
776753,Worcester Street - Kidderminster,2023-03-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
776753,Worcester Street - Kidderminster,2023-03-09T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-03-09T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-03-09T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.1
776753,Worcester Street - Kidderminster,2023-03-09T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.15
776753,Worcester Street - Kidderminster,2023-03-09T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.5
776753,Worcester Street - Kidderminster,2023-03-09T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.71
776753,Worcester Street - Kidderminster,2023-03-09T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.3
776753,Worcester Street - Kidderminster,2023-03-09T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
776753,Worcester Street - Kidderminster,2023-03-09T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-03-09T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.8
776753,Worcester Street - Kidderminster,2023-03-09T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
776753,Worcester Street - Kidderminster,2023-03-09T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-03-09T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
776753,Worcester Street - Kidderminster,2023-03-09T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.86
776753,Worcester Street - Kidderminster,2023-03-09T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.77
776753,Worcester Street - Kidderminster,2023-03-09T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
776753,Worcester Street - Kidderminster,2023-03-09T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
776753,Worcester Street - Kidderminster,2023-03-09T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
776753,Worcester Street - Kidderminster,2023-03-09T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
776753,Worcester Street - Kidderminster,2023-03-09T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
776753,Worcester Street - Kidderminster,2023-03-09T01:30:00.000+00:00,transformer,,Temperature,C,11.2
776753,Worcester Street - Kidderminster,2023-03-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-03-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
776753,Worcester Street - Kidderminster,2023-03-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-03-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
776753,Worcester Street - Kidderminster,2023-03-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776753,Worcester Street - Kidderminster,2023-03-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
776753,Worcester Street - Kidderminster,2023-03-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
776753,Worcester Street - Kidderminster,2023-03-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
776753,Worcester Street - Kidderminster,2023-03-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
776753,Worcester Street - Kidderminster,2023-03-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.75
776753,Worcester Street - Kidderminster,2023-03-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.92
776753,Worcester Street - Kidderminster,2023-03-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.44
776753,Worcester Street - Kidderminster,2023-03-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
776753,Worcester Street - Kidderminster,2023-03-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
776753,Worcester Street - Kidderminster,2023-03-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
776753,Worcester Street - Kidderminster,2023-03-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
776753,Worcester Street - Kidderminster,2023-03-09T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-03-09T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
776753,Worcester Street - Kidderminster,2023-03-09T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.6
776753,Worcester Street - Kidderminster,2023-03-09T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.73
776753,Worcester Street - Kidderminster,2023-03-09T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.66
776753,Worcester Street - Kidderminster,2023-03-09T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.69
776753,Worcester Street - Kidderminster,2023-03-09T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
776753,Worcester Street - Kidderminster,2023-03-09T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-03-09T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
776753,Worcester Street - Kidderminster,2023-03-09T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.9
776753,Worcester Street - Kidderminster,2023-03-09T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
776753,Worcester Street - Kidderminster,2023-03-09T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-03-09T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-03-09T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.46
776753,Worcester Street - Kidderminster,2023-03-09T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.92
776753,Worcester Street - Kidderminster,2023-03-09T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
776753,Worcester Street - Kidderminster,2023-03-09T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
776753,Worcester Street - Kidderminster,2023-03-09T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
776753,Worcester Street - Kidderminster,2023-03-09T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
776753,Worcester Street - Kidderminster,2023-03-09T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
776753,Worcester Street - Kidderminster,2023-03-09T01:20:00.000+00:00,transformer,,Temperature,C,11.2
776753,Worcester Street - Kidderminster,2023-03-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-03-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
776753,Worcester Street - Kidderminster,2023-03-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-03-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
776753,Worcester Street - Kidderminster,2023-03-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776753,Worcester Street - Kidderminster,2023-03-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
776753,Worcester Street - Kidderminster,2023-03-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-03-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
776753,Worcester Street - Kidderminster,2023-03-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
776753,Worcester Street - Kidderminster,2023-03-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.93
776753,Worcester Street - Kidderminster,2023-03-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.23
776753,Worcester Street - Kidderminster,2023-03-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.3
776753,Worcester Street - Kidderminster,2023-03-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
776753,Worcester Street - Kidderminster,2023-03-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
776753,Worcester Street - Kidderminster,2023-03-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
776753,Worcester Street - Kidderminster,2023-03-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
776753,Worcester Street - Kidderminster,2023-03-09T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.51
776753,Worcester Street - Kidderminster,2023-03-09T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
776753,Worcester Street - Kidderminster,2023-03-09T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-03-09T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.57
776753,Worcester Street - Kidderminster,2023-03-09T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.28
776753,Worcester Street - Kidderminster,2023-03-09T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.21
776753,Worcester Street - Kidderminster,2023-03-09T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
776753,Worcester Street - Kidderminster,2023-03-09T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-03-09T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
776753,Worcester Street - Kidderminster,2023-03-09T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.7
776753,Worcester Street - Kidderminster,2023-03-09T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.2
776753,Worcester Street - Kidderminster,2023-03-09T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-03-09T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.8
776753,Worcester Street - Kidderminster,2023-03-09T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.18
776753,Worcester Street - Kidderminster,2023-03-09T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
776753,Worcester Street - Kidderminster,2023-03-09T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.1
776753,Worcester Street - Kidderminster,2023-03-09T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
776753,Worcester Street - Kidderminster,2023-03-09T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
776753,Worcester Street - Kidderminster,2023-03-09T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
776753,Worcester Street - Kidderminster,2023-03-09T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
776753,Worcester Street - Kidderminster,2023-03-09T01:10:00.000+00:00,transformer,,Temperature,C,11.2
776753,Worcester Street - Kidderminster,2023-03-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-03-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
776753,Worcester Street - Kidderminster,2023-03-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-03-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
776753,Worcester Street - Kidderminster,2023-03-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776753,Worcester Street - Kidderminster,2023-03-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
776753,Worcester Street - Kidderminster,2023-03-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-03-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
776753,Worcester Street - Kidderminster,2023-03-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
776753,Worcester Street - Kidderminster,2023-03-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.49
776753,Worcester Street - Kidderminster,2023-03-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.94
776753,Worcester Street - Kidderminster,2023-03-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.65
776753,Worcester Street - Kidderminster,2023-03-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
776753,Worcester Street - Kidderminster,2023-03-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
776753,Worcester Street - Kidderminster,2023-03-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
776753,Worcester Street - Kidderminster,2023-03-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
776753,Worcester Street - Kidderminster,2023-03-09T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.92
776753,Worcester Street - Kidderminster,2023-03-09T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
776753,Worcester Street - Kidderminster,2023-03-09T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.51
776753,Worcester Street - Kidderminster,2023-03-09T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.86
776753,Worcester Street - Kidderminster,2023-03-09T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.98
776753,Worcester Street - Kidderminster,2023-03-09T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.81
776753,Worcester Street - Kidderminster,2023-03-09T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
776753,Worcester Street - Kidderminster,2023-03-09T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-03-09T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
776753,Worcester Street - Kidderminster,2023-03-09T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.2
776753,Worcester Street - Kidderminster,2023-03-09T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
776753,Worcester Street - Kidderminster,2023-03-09T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-03-09T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-03-09T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.64
776753,Worcester Street - Kidderminster,2023-03-09T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.81
776753,Worcester Street - Kidderminster,2023-03-09T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.02
776753,Worcester Street - Kidderminster,2023-03-09T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-03-09T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-03-09T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
776753,Worcester Street - Kidderminster,2023-03-09T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
776753,Worcester Street - Kidderminster,2023-03-09T01:00:00.000+00:00,transformer,,Temperature,C,11.2
776753,Worcester Street - Kidderminster,2023-03-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-03-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
776753,Worcester Street - Kidderminster,2023-03-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
776753,Worcester Street - Kidderminster,2023-03-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
776753,Worcester Street - Kidderminster,2023-03-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776753,Worcester Street - Kidderminster,2023-03-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
776753,Worcester Street - Kidderminster,2023-03-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
776753,Worcester Street - Kidderminster,2023-03-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-03-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
776753,Worcester Street - Kidderminster,2023-03-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.25
776753,Worcester Street - Kidderminster,2023-03-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.44
776753,Worcester Street - Kidderminster,2023-03-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.38
776753,Worcester Street - Kidderminster,2023-03-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
776753,Worcester Street - Kidderminster,2023-03-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
776753,Worcester Street - Kidderminster,2023-03-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-03-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
776753,Worcester Street - Kidderminster,2023-03-09T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-03-09T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
776753,Worcester Street - Kidderminster,2023-03-09T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.2
776753,Worcester Street - Kidderminster,2023-03-09T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.65
776753,Worcester Street - Kidderminster,2023-03-09T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.17
776753,Worcester Street - Kidderminster,2023-03-09T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.37
776753,Worcester Street - Kidderminster,2023-03-09T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-03-09T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-03-09T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-03-09T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.1
776753,Worcester Street - Kidderminster,2023-03-09T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.13
776753,Worcester Street - Kidderminster,2023-03-09T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
776753,Worcester Street - Kidderminster,2023-03-09T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
776753,Worcester Street - Kidderminster,2023-03-09T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
776753,Worcester Street - Kidderminster,2023-03-09T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.9
776753,Worcester Street - Kidderminster,2023-03-09T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
776753,Worcester Street - Kidderminster,2023-03-09T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
776753,Worcester Street - Kidderminster,2023-03-09T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
776753,Worcester Street - Kidderminster,2023-03-09T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
776753,Worcester Street - Kidderminster,2023-03-09T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
776753,Worcester Street - Kidderminster,2023-03-09T00:50:00.000+00:00,transformer,,Temperature,C,11.2
776753,Worcester Street - Kidderminster,2023-03-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-03-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
776753,Worcester Street - Kidderminster,2023-03-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-03-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
776753,Worcester Street - Kidderminster,2023-03-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776753,Worcester Street - Kidderminster,2023-03-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
776753,Worcester Street - Kidderminster,2023-03-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
776753,Worcester Street - Kidderminster,2023-03-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-03-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
776753,Worcester Street - Kidderminster,2023-03-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.35
776753,Worcester Street - Kidderminster,2023-03-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.72
776753,Worcester Street - Kidderminster,2023-03-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.51
776753,Worcester Street - Kidderminster,2023-03-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
776753,Worcester Street - Kidderminster,2023-03-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
776753,Worcester Street - Kidderminster,2023-03-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
776753,Worcester Street - Kidderminster,2023-03-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
776753,Worcester Street - Kidderminster,2023-03-09T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.86
776753,Worcester Street - Kidderminster,2023-03-09T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
776753,Worcester Street - Kidderminster,2023-03-09T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-03-09T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.51
776753,Worcester Street - Kidderminster,2023-03-09T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.53
776753,Worcester Street - Kidderminster,2023-03-09T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.76
776753,Worcester Street - Kidderminster,2023-03-09T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
776753,Worcester Street - Kidderminster,2023-03-09T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
776753,Worcester Street - Kidderminster,2023-03-09T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
776753,Worcester Street - Kidderminster,2023-03-09T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.7
776753,Worcester Street - Kidderminster,2023-03-09T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
776753,Worcester Street - Kidderminster,2023-03-09T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
776753,Worcester Street - Kidderminster,2023-03-09T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-03-09T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
776753,Worcester Street - Kidderminster,2023-03-09T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.84
776753,Worcester Street - Kidderminster,2023-03-09T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
776753,Worcester Street - Kidderminster,2023-03-09T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-03-09T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-03-09T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
776753,Worcester Street - Kidderminster,2023-03-09T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
776753,Worcester Street - Kidderminster,2023-03-09T00:40:00.000+00:00,transformer,,Temperature,C,11.2
776753,Worcester Street - Kidderminster,2023-03-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-03-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
776753,Worcester Street - Kidderminster,2023-03-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
776753,Worcester Street - Kidderminster,2023-03-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
776753,Worcester Street - Kidderminster,2023-03-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776753,Worcester Street - Kidderminster,2023-03-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
776753,Worcester Street - Kidderminster,2023-03-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-03-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-03-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
776753,Worcester Street - Kidderminster,2023-03-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.8
776753,Worcester Street - Kidderminster,2023-03-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.03
776753,Worcester Street - Kidderminster,2023-03-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.34
776753,Worcester Street - Kidderminster,2023-03-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
776753,Worcester Street - Kidderminster,2023-03-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
776753,Worcester Street - Kidderminster,2023-03-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
776753,Worcester Street - Kidderminster,2023-03-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
776753,Worcester Street - Kidderminster,2023-03-09T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.68
776753,Worcester Street - Kidderminster,2023-03-09T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
776753,Worcester Street - Kidderminster,2023-03-09T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.92
776753,Worcester Street - Kidderminster,2023-03-09T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.63
776753,Worcester Street - Kidderminster,2023-03-09T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.65
776753,Worcester Street - Kidderminster,2023-03-09T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.11
776753,Worcester Street - Kidderminster,2023-03-09T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
776753,Worcester Street - Kidderminster,2023-03-09T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-03-09T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
776753,Worcester Street - Kidderminster,2023-03-09T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.5
776753,Worcester Street - Kidderminster,2023-03-09T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.04
776753,Worcester Street - Kidderminster,2023-03-09T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-03-09T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
776753,Worcester Street - Kidderminster,2023-03-09T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
776753,Worcester Street - Kidderminster,2023-03-09T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.01
776753,Worcester Street - Kidderminster,2023-03-09T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
776753,Worcester Street - Kidderminster,2023-03-09T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
776753,Worcester Street - Kidderminster,2023-03-09T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-03-09T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-03-09T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
776753,Worcester Street - Kidderminster,2023-03-09T00:30:00.000+00:00,transformer,,Temperature,C,11.2
776753,Worcester Street - Kidderminster,2023-03-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
776753,Worcester Street - Kidderminster,2023-03-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776753,Worcester Street - Kidderminster,2023-03-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
776753,Worcester Street - Kidderminster,2023-03-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776753,Worcester Street - Kidderminster,2023-03-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
776753,Worcester Street - Kidderminster,2023-03-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-03-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-03-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
776753,Worcester Street - Kidderminster,2023-03-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.48
776753,Worcester Street - Kidderminster,2023-03-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.33
776753,Worcester Street - Kidderminster,2023-03-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.41
776753,Worcester Street - Kidderminster,2023-03-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
776753,Worcester Street - Kidderminster,2023-03-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-03-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
776753,Worcester Street - Kidderminster,2023-03-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
776753,Worcester Street - Kidderminster,2023-03-09T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-03-09T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776753,Worcester Street - Kidderminster,2023-03-09T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-03-09T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.48
776753,Worcester Street - Kidderminster,2023-03-09T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.09
776753,Worcester Street - Kidderminster,2023-03-09T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.94
776753,Worcester Street - Kidderminster,2023-03-09T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
776753,Worcester Street - Kidderminster,2023-03-09T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-03-09T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-03-09T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.0
776753,Worcester Street - Kidderminster,2023-03-09T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
776753,Worcester Street - Kidderminster,2023-03-09T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-03-09T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-03-09T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
776753,Worcester Street - Kidderminster,2023-03-09T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.77
776753,Worcester Street - Kidderminster,2023-03-09T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
776753,Worcester Street - Kidderminster,2023-03-09T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
776753,Worcester Street - Kidderminster,2023-03-09T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
776753,Worcester Street - Kidderminster,2023-03-09T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
776753,Worcester Street - Kidderminster,2023-03-09T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
776753,Worcester Street - Kidderminster,2023-03-09T00:20:00.000+00:00,transformer,,Temperature,C,11.2
776753,Worcester Street - Kidderminster,2023-03-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-03-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
776753,Worcester Street - Kidderminster,2023-03-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776753,Worcester Street - Kidderminster,2023-03-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
776753,Worcester Street - Kidderminster,2023-03-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776753,Worcester Street - Kidderminster,2023-03-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
776753,Worcester Street - Kidderminster,2023-03-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
776753,Worcester Street - Kidderminster,2023-03-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-03-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
776753,Worcester Street - Kidderminster,2023-03-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.91
776753,Worcester Street - Kidderminster,2023-03-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.52
776753,Worcester Street - Kidderminster,2023-03-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.67
