Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-10T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
776753,Worcester Street - Kidderminster,2023-03-10T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-03-10T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
776753,Worcester Street - Kidderminster,2023-03-10T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.7
776753,Worcester Street - Kidderminster,2023-03-10T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.17
776753,Worcester Street - Kidderminster,2023-03-10T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.92
776753,Worcester Street - Kidderminster,2023-03-10T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.21
776753,Worcester Street - Kidderminster,2023-03-10T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.3
776753,Worcester Street - Kidderminster,2023-03-10T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
776753,Worcester Street - Kidderminster,2023-03-10T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.2
776753,Worcester Street - Kidderminster,2023-03-10T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
776753,Worcester Street - Kidderminster,2023-03-10T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-03-10T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-03-10T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
776753,Worcester Street - Kidderminster,2023-03-10T22:10:00.000+00:00,transformer,,Temperature,C,11.0
776753,Worcester Street - Kidderminster,2023-03-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-03-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
776753,Worcester Street - Kidderminster,2023-03-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-03-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
776753,Worcester Street - Kidderminster,2023-03-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776753,Worcester Street - Kidderminster,2023-03-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
776753,Worcester Street - Kidderminster,2023-03-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
776753,Worcester Street - Kidderminster,2023-03-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
776753,Worcester Street - Kidderminster,2023-03-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
776753,Worcester Street - Kidderminster,2023-03-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.15
776753,Worcester Street - Kidderminster,2023-03-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.24
776753,Worcester Street - Kidderminster,2023-03-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.78
776753,Worcester Street - Kidderminster,2023-03-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
776753,Worcester Street - Kidderminster,2023-03-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
776753,Worcester Street - Kidderminster,2023-03-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
776753,Worcester Street - Kidderminster,2023-03-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
776753,Worcester Street - Kidderminster,2023-03-10T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-03-10T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-03-10T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.65
776753,Worcester Street - Kidderminster,2023-03-10T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.83
776753,Worcester Street - Kidderminster,2023-03-10T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.82
776753,Worcester Street - Kidderminster,2023-03-10T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.69
776753,Worcester Street - Kidderminster,2023-03-10T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-03-10T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-03-10T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
776753,Worcester Street - Kidderminster,2023-03-10T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.5
776753,Worcester Street - Kidderminster,2023-03-10T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.48
776753,Worcester Street - Kidderminster,2023-03-10T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.14
776753,Worcester Street - Kidderminster,2023-03-10T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.48
776753,Worcester Street - Kidderminster,2023-03-10T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
776753,Worcester Street - Kidderminster,2023-03-10T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.58
776753,Worcester Street - Kidderminster,2023-03-10T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.33
776753,Worcester Street - Kidderminster,2023-03-10T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-03-10T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-03-10T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-03-10T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
776753,Worcester Street - Kidderminster,2023-03-10T22:00:00.000+00:00,transformer,,Temperature,C,11.0
776753,Worcester Street - Kidderminster,2023-03-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-03-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
776753,Worcester Street - Kidderminster,2023-03-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-03-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
776753,Worcester Street - Kidderminster,2023-03-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776753,Worcester Street - Kidderminster,2023-03-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
776753,Worcester Street - Kidderminster,2023-03-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
776753,Worcester Street - Kidderminster,2023-03-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
776753,Worcester Street - Kidderminster,2023-03-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
776753,Worcester Street - Kidderminster,2023-03-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.17
776753,Worcester Street - Kidderminster,2023-03-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.28
776753,Worcester Street - Kidderminster,2023-03-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.76
776753,Worcester Street - Kidderminster,2023-03-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
776753,Worcester Street - Kidderminster,2023-03-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
776753,Worcester Street - Kidderminster,2023-03-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
776753,Worcester Street - Kidderminster,2023-03-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
776753,Worcester Street - Kidderminster,2023-03-10T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-03-10T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
776753,Worcester Street - Kidderminster,2023-03-10T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.06
776753,Worcester Street - Kidderminster,2023-03-10T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.31
776753,Worcester Street - Kidderminster,2023-03-10T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.3
776753,Worcester Street - Kidderminster,2023-03-10T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.55
776753,Worcester Street - Kidderminster,2023-03-10T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
776753,Worcester Street - Kidderminster,2023-03-10T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-03-10T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-03-10T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.2
776753,Worcester Street - Kidderminster,2023-03-10T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-03-10T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
776753,Worcester Street - Kidderminster,2023-03-10T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.92
776753,Worcester Street - Kidderminster,2023-03-10T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
776753,Worcester Street - Kidderminster,2023-03-10T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.58
776753,Worcester Street - Kidderminster,2023-03-10T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
776753,Worcester Street - Kidderminster,2023-03-10T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
776753,Worcester Street - Kidderminster,2023-03-10T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-03-10T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-03-10T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-03-10T21:50:00.000+00:00,transformer,,Temperature,C,11.0
776753,Worcester Street - Kidderminster,2023-03-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-03-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
776753,Worcester Street - Kidderminster,2023-03-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-03-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
776753,Worcester Street - Kidderminster,2023-03-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776753,Worcester Street - Kidderminster,2023-03-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
776753,Worcester Street - Kidderminster,2023-03-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
776753,Worcester Street - Kidderminster,2023-03-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
776753,Worcester Street - Kidderminster,2023-03-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
776753,Worcester Street - Kidderminster,2023-03-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.24
776753,Worcester Street - Kidderminster,2023-03-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.87
776753,Worcester Street - Kidderminster,2023-03-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.25
776753,Worcester Street - Kidderminster,2023-03-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
776753,Worcester Street - Kidderminster,2023-03-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
776753,Worcester Street - Kidderminster,2023-03-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
776753,Worcester Street - Kidderminster,2023-03-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
776753,Worcester Street - Kidderminster,2023-03-10T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-03-10T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-03-10T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.46
776753,Worcester Street - Kidderminster,2023-03-10T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.9
776753,Worcester Street - Kidderminster,2023-03-10T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.42
776753,Worcester Street - Kidderminster,2023-03-10T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.66
776753,Worcester Street - Kidderminster,2023-03-10T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-03-10T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
776753,Worcester Street - Kidderminster,2023-03-10T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-03-10T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.5
776753,Worcester Street - Kidderminster,2023-03-10T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-03-10T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.87
776753,Worcester Street - Kidderminster,2023-03-10T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.69
776753,Worcester Street - Kidderminster,2023-03-10T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
776753,Worcester Street - Kidderminster,2023-03-10T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
776753,Worcester Street - Kidderminster,2023-03-10T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.98
776753,Worcester Street - Kidderminster,2023-03-10T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-03-10T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-03-10T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-03-10T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
776753,Worcester Street - Kidderminster,2023-03-10T21:40:00.000+00:00,transformer,,Temperature,C,11.0
776753,Worcester Street - Kidderminster,2023-03-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
776753,Worcester Street - Kidderminster,2023-03-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-03-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
776753,Worcester Street - Kidderminster,2023-03-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776753,Worcester Street - Kidderminster,2023-03-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
776753,Worcester Street - Kidderminster,2023-03-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
776753,Worcester Street - Kidderminster,2023-03-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-03-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
776753,Worcester Street - Kidderminster,2023-03-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.44
776753,Worcester Street - Kidderminster,2023-03-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,8.95
776753,Worcester Street - Kidderminster,2023-03-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.34
776753,Worcester Street - Kidderminster,2023-03-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
776753,Worcester Street - Kidderminster,2023-03-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
776753,Worcester Street - Kidderminster,2023-03-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
776753,Worcester Street - Kidderminster,2023-03-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
776753,Worcester Street - Kidderminster,2023-03-10T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.39
776753,Worcester Street - Kidderminster,2023-03-10T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-03-10T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.52
776753,Worcester Street - Kidderminster,2023-03-10T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.46
776753,Worcester Street - Kidderminster,2023-03-10T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.89
776753,Worcester Street - Kidderminster,2023-03-10T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.13
776753,Worcester Street - Kidderminster,2023-03-10T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-03-10T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-03-10T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
776753,Worcester Street - Kidderminster,2023-03-10T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.0
776753,Worcester Street - Kidderminster,2023-03-10T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
776753,Worcester Street - Kidderminster,2023-03-10T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-03-10T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
776753,Worcester Street - Kidderminster,2023-03-10T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
776753,Worcester Street - Kidderminster,2023-03-10T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.75
776753,Worcester Street - Kidderminster,2023-03-10T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
776753,Worcester Street - Kidderminster,2023-03-10T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
776753,Worcester Street - Kidderminster,2023-03-10T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
776753,Worcester Street - Kidderminster,2023-03-10T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-03-10T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
776753,Worcester Street - Kidderminster,2023-03-10T21:30:00.000+00:00,transformer,,Temperature,C,11.0
776753,Worcester Street - Kidderminster,2023-03-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-03-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
776753,Worcester Street - Kidderminster,2023-03-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
776753,Worcester Street - Kidderminster,2023-03-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
776753,Worcester Street - Kidderminster,2023-03-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776753,Worcester Street - Kidderminster,2023-03-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
776753,Worcester Street - Kidderminster,2023-03-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
776753,Worcester Street - Kidderminster,2023-03-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-03-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-03-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,6.96
776753,Worcester Street - Kidderminster,2023-03-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,7.5
776753,Worcester Street - Kidderminster,2023-03-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.68
776753,Worcester Street - Kidderminster,2023-03-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
776753,Worcester Street - Kidderminster,2023-03-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
776753,Worcester Street - Kidderminster,2023-03-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
776753,Worcester Street - Kidderminster,2023-03-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
776753,Worcester Street - Kidderminster,2023-03-10T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-03-10T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
776753,Worcester Street - Kidderminster,2023-03-10T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-03-10T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.02
776753,Worcester Street - Kidderminster,2023-03-10T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.07
776753,Worcester Street - Kidderminster,2023-03-10T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.53
776753,Worcester Street - Kidderminster,2023-03-10T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-03-10T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-03-10T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
776753,Worcester Street - Kidderminster,2023-03-10T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.9
776753,Worcester Street - Kidderminster,2023-03-10T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.01
776753,Worcester Street - Kidderminster,2023-03-10T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-03-10T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.46
776753,Worcester Street - Kidderminster,2023-03-10T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.45
776753,Worcester Street - Kidderminster,2023-03-10T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
776753,Worcester Street - Kidderminster,2023-03-10T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.56
776753,Worcester Street - Kidderminster,2023-03-10T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
776753,Worcester Street - Kidderminster,2023-03-10T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-03-10T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
776753,Worcester Street - Kidderminster,2023-03-10T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
776753,Worcester Street - Kidderminster,2023-03-10T21:20:00.000+00:00,transformer,,Temperature,C,11.0
776753,Worcester Street - Kidderminster,2023-03-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-03-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
776753,Worcester Street - Kidderminster,2023-03-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-03-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
776753,Worcester Street - Kidderminster,2023-03-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776753,Worcester Street - Kidderminster,2023-03-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
776753,Worcester Street - Kidderminster,2023-03-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
776753,Worcester Street - Kidderminster,2023-03-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
776753,Worcester Street - Kidderminster,2023-03-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
776753,Worcester Street - Kidderminster,2023-03-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,7.23
776753,Worcester Street - Kidderminster,2023-03-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,8.33
776753,Worcester Street - Kidderminster,2023-03-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.8
776753,Worcester Street - Kidderminster,2023-03-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
776753,Worcester Street - Kidderminster,2023-03-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
776753,Worcester Street - Kidderminster,2023-03-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
776753,Worcester Street - Kidderminster,2023-03-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
776753,Worcester Street - Kidderminster,2023-03-10T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.89
776753,Worcester Street - Kidderminster,2023-03-10T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
776753,Worcester Street - Kidderminster,2023-03-10T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.7
776753,Worcester Street - Kidderminster,2023-03-10T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.31
776753,Worcester Street - Kidderminster,2023-03-10T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.05
776753,Worcester Street - Kidderminster,2023-03-10T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.06
776753,Worcester Street - Kidderminster,2023-03-10T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
776753,Worcester Street - Kidderminster,2023-03-10T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-03-10T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-03-10T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.6
776753,Worcester Street - Kidderminster,2023-03-10T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
776753,Worcester Street - Kidderminster,2023-03-10T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
776753,Worcester Street - Kidderminster,2023-03-10T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.48
776753,Worcester Street - Kidderminster,2023-03-10T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.17
776753,Worcester Street - Kidderminster,2023-03-10T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
776753,Worcester Street - Kidderminster,2023-03-10T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.17
776753,Worcester Street - Kidderminster,2023-03-10T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-03-10T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
776753,Worcester Street - Kidderminster,2023-03-10T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
776753,Worcester Street - Kidderminster,2023-03-10T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
776753,Worcester Street - Kidderminster,2023-03-10T21:10:00.000+00:00,transformer,,Temperature,C,11.0
776753,Worcester Street - Kidderminster,2023-03-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-03-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
776753,Worcester Street - Kidderminster,2023-03-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-03-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
776753,Worcester Street - Kidderminster,2023-03-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-03-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
776753,Worcester Street - Kidderminster,2023-03-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
776753,Worcester Street - Kidderminster,2023-03-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
776753,Worcester Street - Kidderminster,2023-03-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
776753,Worcester Street - Kidderminster,2023-03-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.24
776753,Worcester Street - Kidderminster,2023-03-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,7.78
776753,Worcester Street - Kidderminster,2023-03-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.43
776753,Worcester Street - Kidderminster,2023-03-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
776753,Worcester Street - Kidderminster,2023-03-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
776753,Worcester Street - Kidderminster,2023-03-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
776753,Worcester Street - Kidderminster,2023-03-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
776753,Worcester Street - Kidderminster,2023-03-10T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.46
776753,Worcester Street - Kidderminster,2023-03-10T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-03-10T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.83
776753,Worcester Street - Kidderminster,2023-03-10T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.42
776753,Worcester Street - Kidderminster,2023-03-10T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.28
776753,Worcester Street - Kidderminster,2023-03-10T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.99
776753,Worcester Street - Kidderminster,2023-03-10T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
776753,Worcester Street - Kidderminster,2023-03-10T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
776753,Worcester Street - Kidderminster,2023-03-10T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-03-10T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.0
776753,Worcester Street - Kidderminster,2023-03-10T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.18
776753,Worcester Street - Kidderminster,2023-03-10T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-03-10T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.71
776753,Worcester Street - Kidderminster,2023-03-10T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.02
776753,Worcester Street - Kidderminster,2023-03-10T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
776753,Worcester Street - Kidderminster,2023-03-10T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
776753,Worcester Street - Kidderminster,2023-03-10T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
776753,Worcester Street - Kidderminster,2023-03-10T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
776753,Worcester Street - Kidderminster,2023-03-10T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-03-10T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
776753,Worcester Street - Kidderminster,2023-03-10T21:00:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-03-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-03-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
776753,Worcester Street - Kidderminster,2023-03-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-03-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
776753,Worcester Street - Kidderminster,2023-03-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776753,Worcester Street - Kidderminster,2023-03-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
776753,Worcester Street - Kidderminster,2023-03-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-03-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
776753,Worcester Street - Kidderminster,2023-03-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
776753,Worcester Street - Kidderminster,2023-03-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,7.2
776753,Worcester Street - Kidderminster,2023-03-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.39
776753,Worcester Street - Kidderminster,2023-03-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.99
776753,Worcester Street - Kidderminster,2023-03-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
776753,Worcester Street - Kidderminster,2023-03-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
776753,Worcester Street - Kidderminster,2023-03-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
776753,Worcester Street - Kidderminster,2023-03-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
776753,Worcester Street - Kidderminster,2023-03-10T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.28
776753,Worcester Street - Kidderminster,2023-03-10T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
776753,Worcester Street - Kidderminster,2023-03-10T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-03-10T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.99
776753,Worcester Street - Kidderminster,2023-03-10T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.17
776753,Worcester Street - Kidderminster,2023-03-10T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.07
776753,Worcester Street - Kidderminster,2023-03-10T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
776753,Worcester Street - Kidderminster,2023-03-10T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-03-10T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
776753,Worcester Street - Kidderminster,2023-03-10T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.4
776753,Worcester Street - Kidderminster,2023-03-10T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-03-10T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.07
776753,Worcester Street - Kidderminster,2023-03-10T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.97
776753,Worcester Street - Kidderminster,2023-03-10T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.39
776753,Worcester Street - Kidderminster,2023-03-10T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
776753,Worcester Street - Kidderminster,2023-03-10T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
776753,Worcester Street - Kidderminster,2023-03-10T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
776753,Worcester Street - Kidderminster,2023-03-10T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-03-10T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
776753,Worcester Street - Kidderminster,2023-03-10T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
776753,Worcester Street - Kidderminster,2023-03-10T20:50:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-03-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-03-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
776753,Worcester Street - Kidderminster,2023-03-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-03-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
776753,Worcester Street - Kidderminster,2023-03-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-03-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
776753,Worcester Street - Kidderminster,2023-03-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
776753,Worcester Street - Kidderminster,2023-03-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
776753,Worcester Street - Kidderminster,2023-03-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
776753,Worcester Street - Kidderminster,2023-03-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,7.14
776753,Worcester Street - Kidderminster,2023-03-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,8.61
776753,Worcester Street - Kidderminster,2023-03-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.69
776753,Worcester Street - Kidderminster,2023-03-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
776753,Worcester Street - Kidderminster,2023-03-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
776753,Worcester Street - Kidderminster,2023-03-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
776753,Worcester Street - Kidderminster,2023-03-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
776753,Worcester Street - Kidderminster,2023-03-10T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.62
776753,Worcester Street - Kidderminster,2023-03-10T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
776753,Worcester Street - Kidderminster,2023-03-10T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.62
776753,Worcester Street - Kidderminster,2023-03-10T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.89
776753,Worcester Street - Kidderminster,2023-03-10T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.14
776753,Worcester Street - Kidderminster,2023-03-10T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.53
776753,Worcester Street - Kidderminster,2023-03-10T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
776753,Worcester Street - Kidderminster,2023-03-10T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-03-10T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-03-10T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.6
776753,Worcester Street - Kidderminster,2023-03-10T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
776753,Worcester Street - Kidderminster,2023-03-10T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
776753,Worcester Street - Kidderminster,2023-03-10T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.37
776753,Worcester Street - Kidderminster,2023-03-10T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.19
776753,Worcester Street - Kidderminster,2023-03-10T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.89
776753,Worcester Street - Kidderminster,2023-03-10T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.24
776753,Worcester Street - Kidderminster,2023-03-10T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-03-10T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
776753,Worcester Street - Kidderminster,2023-03-10T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
776753,Worcester Street - Kidderminster,2023-03-10T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-03-10T20:40:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-03-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-03-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
776753,Worcester Street - Kidderminster,2023-03-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-03-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
776753,Worcester Street - Kidderminster,2023-03-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776753,Worcester Street - Kidderminster,2023-03-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
776753,Worcester Street - Kidderminster,2023-03-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
776753,Worcester Street - Kidderminster,2023-03-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-03-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
776753,Worcester Street - Kidderminster,2023-03-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,6.84
776753,Worcester Street - Kidderminster,2023-03-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,7.91
776753,Worcester Street - Kidderminster,2023-03-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.55
776753,Worcester Street - Kidderminster,2023-03-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
776753,Worcester Street - Kidderminster,2023-03-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
776753,Worcester Street - Kidderminster,2023-03-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
776753,Worcester Street - Kidderminster,2023-03-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
776753,Worcester Street - Kidderminster,2023-03-10T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-03-10T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.8
776753,Worcester Street - Kidderminster,2023-03-10T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-03-10T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.14
776753,Worcester Street - Kidderminster,2023-03-10T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.04
776753,Worcester Street - Kidderminster,2023-03-10T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.31
776753,Worcester Street - Kidderminster,2023-03-10T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-03-10T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-03-10T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-03-10T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.0
776753,Worcester Street - Kidderminster,2023-03-10T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
776753,Worcester Street - Kidderminster,2023-03-10T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-03-10T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
776753,Worcester Street - Kidderminster,2023-03-10T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.32
776753,Worcester Street - Kidderminster,2023-03-10T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.29
776753,Worcester Street - Kidderminster,2023-03-10T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
776753,Worcester Street - Kidderminster,2023-03-10T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
776753,Worcester Street - Kidderminster,2023-03-10T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-03-10T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
776753,Worcester Street - Kidderminster,2023-03-10T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
776753,Worcester Street - Kidderminster,2023-03-10T20:30:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-03-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-03-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
776753,Worcester Street - Kidderminster,2023-03-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-03-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
776753,Worcester Street - Kidderminster,2023-03-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-03-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
776753,Worcester Street - Kidderminster,2023-03-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
776753,Worcester Street - Kidderminster,2023-03-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
776753,Worcester Street - Kidderminster,2023-03-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
776753,Worcester Street - Kidderminster,2023-03-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,6.23
776753,Worcester Street - Kidderminster,2023-03-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,9.2
776753,Worcester Street - Kidderminster,2023-03-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.39
776753,Worcester Street - Kidderminster,2023-03-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
776753,Worcester Street - Kidderminster,2023-03-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
776753,Worcester Street - Kidderminster,2023-03-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
776753,Worcester Street - Kidderminster,2023-03-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
776753,Worcester Street - Kidderminster,2023-03-10T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.12
776753,Worcester Street - Kidderminster,2023-03-10T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
776753,Worcester Street - Kidderminster,2023-03-10T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.05
776753,Worcester Street - Kidderminster,2023-03-10T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.35
776753,Worcester Street - Kidderminster,2023-03-10T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.72
776753,Worcester Street - Kidderminster,2023-03-10T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.59
776753,Worcester Street - Kidderminster,2023-03-10T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
776753,Worcester Street - Kidderminster,2023-03-10T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-03-10T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-03-10T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.2
776753,Worcester Street - Kidderminster,2023-03-10T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-03-10T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.89
776753,Worcester Street - Kidderminster,2023-03-10T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
776753,Worcester Street - Kidderminster,2023-03-10T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
776753,Worcester Street - Kidderminster,2023-03-10T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
776753,Worcester Street - Kidderminster,2023-03-10T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.57
776753,Worcester Street - Kidderminster,2023-03-10T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
776753,Worcester Street - Kidderminster,2023-03-10T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
776753,Worcester Street - Kidderminster,2023-03-10T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-03-10T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
776753,Worcester Street - Kidderminster,2023-03-10T20:20:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-03-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-03-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
776753,Worcester Street - Kidderminster,2023-03-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-03-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
776753,Worcester Street - Kidderminster,2023-03-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-03-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
776753,Worcester Street - Kidderminster,2023-03-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
776753,Worcester Street - Kidderminster,2023-03-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
776753,Worcester Street - Kidderminster,2023-03-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
776753,Worcester Street - Kidderminster,2023-03-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,7.93
776753,Worcester Street - Kidderminster,2023-03-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,8.99
776753,Worcester Street - Kidderminster,2023-03-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.53
776753,Worcester Street - Kidderminster,2023-03-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
776753,Worcester Street - Kidderminster,2023-03-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
776753,Worcester Street - Kidderminster,2023-03-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
776753,Worcester Street - Kidderminster,2023-03-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
776753,Worcester Street - Kidderminster,2023-03-10T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.28
776753,Worcester Street - Kidderminster,2023-03-10T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
776753,Worcester Street - Kidderminster,2023-03-10T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.16
776753,Worcester Street - Kidderminster,2023-03-10T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.97
776753,Worcester Street - Kidderminster,2023-03-10T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.5
776753,Worcester Street - Kidderminster,2023-03-10T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.87
776753,Worcester Street - Kidderminster,2023-03-10T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
776753,Worcester Street - Kidderminster,2023-03-10T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-03-10T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
776753,Worcester Street - Kidderminster,2023-03-10T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.4
776753,Worcester Street - Kidderminster,2023-03-10T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.29
776753,Worcester Street - Kidderminster,2023-03-10T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.74
776753,Worcester Street - Kidderminster,2023-03-10T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.34
776753,Worcester Street - Kidderminster,2023-03-10T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.48
776753,Worcester Street - Kidderminster,2023-03-10T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
776753,Worcester Street - Kidderminster,2023-03-10T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
