Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-10T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
776753,Worcester Street - Kidderminster,2023-03-10T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-03-10T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
776753,Worcester Street - Kidderminster,2023-03-10T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
776753,Worcester Street - Kidderminster,2023-03-10T20:10:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-03-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-03-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
776753,Worcester Street - Kidderminster,2023-03-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-03-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
776753,Worcester Street - Kidderminster,2023-03-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-03-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
776753,Worcester Street - Kidderminster,2023-03-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
776753,Worcester Street - Kidderminster,2023-03-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
776753,Worcester Street - Kidderminster,2023-03-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
776753,Worcester Street - Kidderminster,2023-03-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,7.2
776753,Worcester Street - Kidderminster,2023-03-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,8.77
776753,Worcester Street - Kidderminster,2023-03-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.65
776753,Worcester Street - Kidderminster,2023-03-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
776753,Worcester Street - Kidderminster,2023-03-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
776753,Worcester Street - Kidderminster,2023-03-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
776753,Worcester Street - Kidderminster,2023-03-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
776753,Worcester Street - Kidderminster,2023-03-10T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
776753,Worcester Street - Kidderminster,2023-03-10T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
776753,Worcester Street - Kidderminster,2023-03-10T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-03-10T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.07
776753,Worcester Street - Kidderminster,2023-03-10T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.45
776753,Worcester Street - Kidderminster,2023-03-10T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.73
776753,Worcester Street - Kidderminster,2023-03-10T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
776753,Worcester Street - Kidderminster,2023-03-10T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
776753,Worcester Street - Kidderminster,2023-03-10T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
776753,Worcester Street - Kidderminster,2023-03-10T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.2
776753,Worcester Street - Kidderminster,2023-03-10T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
776753,Worcester Street - Kidderminster,2023-03-10T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-03-10T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.97
776753,Worcester Street - Kidderminster,2023-03-10T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.32
776753,Worcester Street - Kidderminster,2023-03-10T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.26
776753,Worcester Street - Kidderminster,2023-03-10T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.98
776753,Worcester Street - Kidderminster,2023-03-10T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-03-10T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-03-10T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-03-10T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
776753,Worcester Street - Kidderminster,2023-03-10T20:00:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-03-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-03-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
776753,Worcester Street - Kidderminster,2023-03-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-03-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
776753,Worcester Street - Kidderminster,2023-03-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-03-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
776753,Worcester Street - Kidderminster,2023-03-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
776753,Worcester Street - Kidderminster,2023-03-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
776753,Worcester Street - Kidderminster,2023-03-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
776753,Worcester Street - Kidderminster,2023-03-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,6.16
776753,Worcester Street - Kidderminster,2023-03-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,8.59
776753,Worcester Street - Kidderminster,2023-03-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.66
776753,Worcester Street - Kidderminster,2023-03-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
776753,Worcester Street - Kidderminster,2023-03-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
776753,Worcester Street - Kidderminster,2023-03-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
776753,Worcester Street - Kidderminster,2023-03-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
776753,Worcester Street - Kidderminster,2023-03-10T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.01
776753,Worcester Street - Kidderminster,2023-03-10T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
776753,Worcester Street - Kidderminster,2023-03-10T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.88
776753,Worcester Street - Kidderminster,2023-03-10T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.71
776753,Worcester Street - Kidderminster,2023-03-10T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.31
776753,Worcester Street - Kidderminster,2023-03-10T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.51
776753,Worcester Street - Kidderminster,2023-03-10T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
776753,Worcester Street - Kidderminster,2023-03-10T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-03-10T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-03-10T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.8
776753,Worcester Street - Kidderminster,2023-03-10T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-03-10T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-03-10T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.05
776753,Worcester Street - Kidderminster,2023-03-10T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.21
776753,Worcester Street - Kidderminster,2023-03-10T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
776753,Worcester Street - Kidderminster,2023-03-10T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
776753,Worcester Street - Kidderminster,2023-03-10T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-03-10T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-03-10T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-03-10T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
776753,Worcester Street - Kidderminster,2023-03-10T19:50:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-03-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-03-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
776753,Worcester Street - Kidderminster,2023-03-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-03-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
776753,Worcester Street - Kidderminster,2023-03-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-03-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
776753,Worcester Street - Kidderminster,2023-03-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
776753,Worcester Street - Kidderminster,2023-03-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
776753,Worcester Street - Kidderminster,2023-03-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
776753,Worcester Street - Kidderminster,2023-03-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,7.68
776753,Worcester Street - Kidderminster,2023-03-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,8.56
776753,Worcester Street - Kidderminster,2023-03-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.77
776753,Worcester Street - Kidderminster,2023-03-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
776753,Worcester Street - Kidderminster,2023-03-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
776753,Worcester Street - Kidderminster,2023-03-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
776753,Worcester Street - Kidderminster,2023-03-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
776753,Worcester Street - Kidderminster,2023-03-10T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
776753,Worcester Street - Kidderminster,2023-03-10T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
776753,Worcester Street - Kidderminster,2023-03-10T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.45
776753,Worcester Street - Kidderminster,2023-03-10T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.28
776753,Worcester Street - Kidderminster,2023-03-10T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.73
776753,Worcester Street - Kidderminster,2023-03-10T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.99
776753,Worcester Street - Kidderminster,2023-03-10T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
776753,Worcester Street - Kidderminster,2023-03-10T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
776753,Worcester Street - Kidderminster,2023-03-10T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-03-10T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.1
776753,Worcester Street - Kidderminster,2023-03-10T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-03-10T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-03-10T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.35
776753,Worcester Street - Kidderminster,2023-03-10T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.48
776753,Worcester Street - Kidderminster,2023-03-10T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
776753,Worcester Street - Kidderminster,2023-03-10T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.05
776753,Worcester Street - Kidderminster,2023-03-10T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-03-10T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
776753,Worcester Street - Kidderminster,2023-03-10T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-03-10T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
776753,Worcester Street - Kidderminster,2023-03-10T19:40:00.000+00:00,transformer,,Temperature,C,11.2
776753,Worcester Street - Kidderminster,2023-03-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-03-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
776753,Worcester Street - Kidderminster,2023-03-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-03-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
776753,Worcester Street - Kidderminster,2023-03-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-03-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
776753,Worcester Street - Kidderminster,2023-03-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
776753,Worcester Street - Kidderminster,2023-03-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
776753,Worcester Street - Kidderminster,2023-03-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
776753,Worcester Street - Kidderminster,2023-03-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,6.52
776753,Worcester Street - Kidderminster,2023-03-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,8.85
776753,Worcester Street - Kidderminster,2023-03-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.11
776753,Worcester Street - Kidderminster,2023-03-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
776753,Worcester Street - Kidderminster,2023-03-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
776753,Worcester Street - Kidderminster,2023-03-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
776753,Worcester Street - Kidderminster,2023-03-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
776753,Worcester Street - Kidderminster,2023-03-10T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-03-10T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
776753,Worcester Street - Kidderminster,2023-03-10T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.7
776753,Worcester Street - Kidderminster,2023-03-10T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.94
776753,Worcester Street - Kidderminster,2023-03-10T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.02
776753,Worcester Street - Kidderminster,2023-03-10T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.14
776753,Worcester Street - Kidderminster,2023-03-10T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
776753,Worcester Street - Kidderminster,2023-03-10T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-03-10T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-03-10T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.4
776753,Worcester Street - Kidderminster,2023-03-10T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-03-10T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-03-10T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.31
776753,Worcester Street - Kidderminster,2023-03-10T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.98
776753,Worcester Street - Kidderminster,2023-03-10T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
776753,Worcester Street - Kidderminster,2023-03-10T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.77
776753,Worcester Street - Kidderminster,2023-03-10T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-03-10T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
776753,Worcester Street - Kidderminster,2023-03-10T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-03-10T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
776753,Worcester Street - Kidderminster,2023-03-10T19:30:00.000+00:00,transformer,,Temperature,C,11.2
776753,Worcester Street - Kidderminster,2023-03-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-03-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
776753,Worcester Street - Kidderminster,2023-03-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-03-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
776753,Worcester Street - Kidderminster,2023-03-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-03-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
776753,Worcester Street - Kidderminster,2023-03-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
776753,Worcester Street - Kidderminster,2023-03-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
776753,Worcester Street - Kidderminster,2023-03-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
776753,Worcester Street - Kidderminster,2023-03-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,7.67
776753,Worcester Street - Kidderminster,2023-03-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,8.16
776753,Worcester Street - Kidderminster,2023-03-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.69
776753,Worcester Street - Kidderminster,2023-03-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
776753,Worcester Street - Kidderminster,2023-03-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
776753,Worcester Street - Kidderminster,2023-03-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
776753,Worcester Street - Kidderminster,2023-03-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
776753,Worcester Street - Kidderminster,2023-03-10T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-03-10T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
776753,Worcester Street - Kidderminster,2023-03-10T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-03-10T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.5
776753,Worcester Street - Kidderminster,2023-03-10T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.44
776753,Worcester Street - Kidderminster,2023-03-10T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.14
776753,Worcester Street - Kidderminster,2023-03-10T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
776753,Worcester Street - Kidderminster,2023-03-10T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-03-10T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-03-10T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.0
776753,Worcester Street - Kidderminster,2023-03-10T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
776753,Worcester Street - Kidderminster,2023-03-10T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-03-10T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
776753,Worcester Street - Kidderminster,2023-03-10T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
776753,Worcester Street - Kidderminster,2023-03-10T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
776753,Worcester Street - Kidderminster,2023-03-10T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.84
776753,Worcester Street - Kidderminster,2023-03-10T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-03-10T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-03-10T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
776753,Worcester Street - Kidderminster,2023-03-10T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-03-10T19:20:00.000+00:00,transformer,,Temperature,C,11.2
776753,Worcester Street - Kidderminster,2023-03-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-03-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
776753,Worcester Street - Kidderminster,2023-03-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-03-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
776753,Worcester Street - Kidderminster,2023-03-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-03-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
776753,Worcester Street - Kidderminster,2023-03-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
776753,Worcester Street - Kidderminster,2023-03-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
776753,Worcester Street - Kidderminster,2023-03-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-03-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,7.2
776753,Worcester Street - Kidderminster,2023-03-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,8.55
776753,Worcester Street - Kidderminster,2023-03-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.33
776753,Worcester Street - Kidderminster,2023-03-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
776753,Worcester Street - Kidderminster,2023-03-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
776753,Worcester Street - Kidderminster,2023-03-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
776753,Worcester Street - Kidderminster,2023-03-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
776753,Worcester Street - Kidderminster,2023-03-10T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-03-10T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
776753,Worcester Street - Kidderminster,2023-03-10T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
776753,Worcester Street - Kidderminster,2023-03-10T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.97
776753,Worcester Street - Kidderminster,2023-03-10T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
776753,Worcester Street - Kidderminster,2023-03-10T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.24
776753,Worcester Street - Kidderminster,2023-03-10T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
776753,Worcester Street - Kidderminster,2023-03-10T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-03-10T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
776753,Worcester Street - Kidderminster,2023-03-10T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.3
776753,Worcester Street - Kidderminster,2023-03-10T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-03-10T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.89
776753,Worcester Street - Kidderminster,2023-03-10T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.16
776753,Worcester Street - Kidderminster,2023-03-10T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.7
776753,Worcester Street - Kidderminster,2023-03-10T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
776753,Worcester Street - Kidderminster,2023-03-10T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
776753,Worcester Street - Kidderminster,2023-03-10T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-03-10T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
776753,Worcester Street - Kidderminster,2023-03-10T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-03-10T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
776753,Worcester Street - Kidderminster,2023-03-10T19:10:00.000+00:00,transformer,,Temperature,C,11.2
776753,Worcester Street - Kidderminster,2023-03-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-03-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
776753,Worcester Street - Kidderminster,2023-03-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-03-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
776753,Worcester Street - Kidderminster,2023-03-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-03-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
776753,Worcester Street - Kidderminster,2023-03-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
776753,Worcester Street - Kidderminster,2023-03-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
776753,Worcester Street - Kidderminster,2023-03-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-03-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,7.43
776753,Worcester Street - Kidderminster,2023-03-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,9.26
776753,Worcester Street - Kidderminster,2023-03-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.38
776753,Worcester Street - Kidderminster,2023-03-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
776753,Worcester Street - Kidderminster,2023-03-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
776753,Worcester Street - Kidderminster,2023-03-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
776753,Worcester Street - Kidderminster,2023-03-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
776753,Worcester Street - Kidderminster,2023-03-10T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-03-10T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
776753,Worcester Street - Kidderminster,2023-03-10T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.18
776753,Worcester Street - Kidderminster,2023-03-10T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.12
776753,Worcester Street - Kidderminster,2023-03-10T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.92
776753,Worcester Street - Kidderminster,2023-03-10T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.21
776753,Worcester Street - Kidderminster,2023-03-10T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-03-10T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
776753,Worcester Street - Kidderminster,2023-03-10T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-03-10T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.1
776753,Worcester Street - Kidderminster,2023-03-10T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-03-10T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-03-10T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.3
776753,Worcester Street - Kidderminster,2023-03-10T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.63
776753,Worcester Street - Kidderminster,2023-03-10T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.23
776753,Worcester Street - Kidderminster,2023-03-10T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
776753,Worcester Street - Kidderminster,2023-03-10T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-03-10T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-03-10T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-03-10T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
776753,Worcester Street - Kidderminster,2023-03-10T19:00:00.000+00:00,transformer,,Temperature,C,11.2
776753,Worcester Street - Kidderminster,2023-03-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-03-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
776753,Worcester Street - Kidderminster,2023-03-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-03-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
776753,Worcester Street - Kidderminster,2023-03-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-03-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
776753,Worcester Street - Kidderminster,2023-03-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776753,Worcester Street - Kidderminster,2023-03-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-03-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
776753,Worcester Street - Kidderminster,2023-03-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,8.52
776753,Worcester Street - Kidderminster,2023-03-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,8.31
776753,Worcester Street - Kidderminster,2023-03-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.89
776753,Worcester Street - Kidderminster,2023-03-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
776753,Worcester Street - Kidderminster,2023-03-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
776753,Worcester Street - Kidderminster,2023-03-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
776753,Worcester Street - Kidderminster,2023-03-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
776753,Worcester Street - Kidderminster,2023-03-10T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.7
776753,Worcester Street - Kidderminster,2023-03-10T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-03-10T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.68
776753,Worcester Street - Kidderminster,2023-03-10T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.46
776753,Worcester Street - Kidderminster,2023-03-10T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
776753,Worcester Street - Kidderminster,2023-03-10T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.35
776753,Worcester Street - Kidderminster,2023-03-10T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
776753,Worcester Street - Kidderminster,2023-03-10T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
776753,Worcester Street - Kidderminster,2023-03-10T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
776753,Worcester Street - Kidderminster,2023-03-10T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.6
776753,Worcester Street - Kidderminster,2023-03-10T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-03-10T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-03-10T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.38
776753,Worcester Street - Kidderminster,2023-03-10T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
776753,Worcester Street - Kidderminster,2023-03-10T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.01
776753,Worcester Street - Kidderminster,2023-03-10T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.83
776753,Worcester Street - Kidderminster,2023-03-10T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-03-10T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-03-10T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-03-10T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
776753,Worcester Street - Kidderminster,2023-03-10T18:50:00.000+00:00,transformer,,Temperature,C,11.2
776753,Worcester Street - Kidderminster,2023-03-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-03-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
776753,Worcester Street - Kidderminster,2023-03-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-03-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
776753,Worcester Street - Kidderminster,2023-03-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-03-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
776753,Worcester Street - Kidderminster,2023-03-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-03-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-03-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
776753,Worcester Street - Kidderminster,2023-03-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,9.98
776753,Worcester Street - Kidderminster,2023-03-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,9.7
776753,Worcester Street - Kidderminster,2023-03-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.61
776753,Worcester Street - Kidderminster,2023-03-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
776753,Worcester Street - Kidderminster,2023-03-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
776753,Worcester Street - Kidderminster,2023-03-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
776753,Worcester Street - Kidderminster,2023-03-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
776753,Worcester Street - Kidderminster,2023-03-10T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
776753,Worcester Street - Kidderminster,2023-03-10T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.8
776753,Worcester Street - Kidderminster,2023-03-10T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.98
776753,Worcester Street - Kidderminster,2023-03-10T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.29
776753,Worcester Street - Kidderminster,2023-03-10T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.32
776753,Worcester Street - Kidderminster,2023-03-10T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.41
776753,Worcester Street - Kidderminster,2023-03-10T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
776753,Worcester Street - Kidderminster,2023-03-10T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-03-10T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
776753,Worcester Street - Kidderminster,2023-03-10T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.4
776753,Worcester Street - Kidderminster,2023-03-10T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.01
776753,Worcester Street - Kidderminster,2023-03-10T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-03-10T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-03-10T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
776753,Worcester Street - Kidderminster,2023-03-10T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.03
776753,Worcester Street - Kidderminster,2023-03-10T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.61
776753,Worcester Street - Kidderminster,2023-03-10T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-03-10T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
776753,Worcester Street - Kidderminster,2023-03-10T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-03-10T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
776753,Worcester Street - Kidderminster,2023-03-10T18:40:00.000+00:00,transformer,,Temperature,C,11.2
776753,Worcester Street - Kidderminster,2023-03-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-03-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
776753,Worcester Street - Kidderminster,2023-03-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-03-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
776753,Worcester Street - Kidderminster,2023-03-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-03-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
776753,Worcester Street - Kidderminster,2023-03-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-03-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
776753,Worcester Street - Kidderminster,2023-03-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-03-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,8.98
776753,Worcester Street - Kidderminster,2023-03-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,10.64
776753,Worcester Street - Kidderminster,2023-03-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.17
776753,Worcester Street - Kidderminster,2023-03-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
776753,Worcester Street - Kidderminster,2023-03-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
776753,Worcester Street - Kidderminster,2023-03-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
776753,Worcester Street - Kidderminster,2023-03-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
776753,Worcester Street - Kidderminster,2023-03-10T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
776753,Worcester Street - Kidderminster,2023-03-10T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
776753,Worcester Street - Kidderminster,2023-03-10T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.13
776753,Worcester Street - Kidderminster,2023-03-10T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.13
776753,Worcester Street - Kidderminster,2023-03-10T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.49
776753,Worcester Street - Kidderminster,2023-03-10T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.4
776753,Worcester Street - Kidderminster,2023-03-10T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.9
776753,Worcester Street - Kidderminster,2023-03-10T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-03-10T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-03-10T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.7
776753,Worcester Street - Kidderminster,2023-03-10T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.47
776753,Worcester Street - Kidderminster,2023-03-10T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.96
776753,Worcester Street - Kidderminster,2023-03-10T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.42
776753,Worcester Street - Kidderminster,2023-03-10T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.2
776753,Worcester Street - Kidderminster,2023-03-10T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.13
776753,Worcester Street - Kidderminster,2023-03-10T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.03
776753,Worcester Street - Kidderminster,2023-03-10T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
776753,Worcester Street - Kidderminster,2023-03-10T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-03-10T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-03-10T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
776753,Worcester Street - Kidderminster,2023-03-10T18:30:00.000+00:00,transformer,,Temperature,C,11.2
776753,Worcester Street - Kidderminster,2023-03-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-03-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
776753,Worcester Street - Kidderminster,2023-03-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-03-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
776753,Worcester Street - Kidderminster,2023-03-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-03-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
776753,Worcester Street - Kidderminster,2023-03-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-03-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
776753,Worcester Street - Kidderminster,2023-03-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
776753,Worcester Street - Kidderminster,2023-03-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,10.05
776753,Worcester Street - Kidderminster,2023-03-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,9.91
776753,Worcester Street - Kidderminster,2023-03-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.55
776753,Worcester Street - Kidderminster,2023-03-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
776753,Worcester Street - Kidderminster,2023-03-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
776753,Worcester Street - Kidderminster,2023-03-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
776753,Worcester Street - Kidderminster,2023-03-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
776753,Worcester Street - Kidderminster,2023-03-10T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.61
776753,Worcester Street - Kidderminster,2023-03-10T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
776753,Worcester Street - Kidderminster,2023-03-10T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.58
776753,Worcester Street - Kidderminster,2023-03-10T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.08
776753,Worcester Street - Kidderminster,2023-03-10T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.12
776753,Worcester Street - Kidderminster,2023-03-10T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.15
776753,Worcester Street - Kidderminster,2023-03-10T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-03-10T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-03-10T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
776753,Worcester Street - Kidderminster,2023-03-10T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.0
776753,Worcester Street - Kidderminster,2023-03-10T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.01
776753,Worcester Street - Kidderminster,2023-03-10T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-03-10T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.28
776753,Worcester Street - Kidderminster,2023-03-10T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
776753,Worcester Street - Kidderminster,2023-03-10T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.09
776753,Worcester Street - Kidderminster,2023-03-10T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.96
776753,Worcester Street - Kidderminster,2023-03-10T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776753,Worcester Street - Kidderminster,2023-03-10T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-03-10T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-03-10T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
776753,Worcester Street - Kidderminster,2023-03-10T18:20:00.000+00:00,transformer,,Temperature,C,11.2
776753,Worcester Street - Kidderminster,2023-03-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-03-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
776753,Worcester Street - Kidderminster,2023-03-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-03-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
776753,Worcester Street - Kidderminster,2023-03-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-03-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
776753,Worcester Street - Kidderminster,2023-03-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-03-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
776753,Worcester Street - Kidderminster,2023-03-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
776753,Worcester Street - Kidderminster,2023-03-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,10.78
776753,Worcester Street - Kidderminster,2023-03-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,10.5
776753,Worcester Street - Kidderminster,2023-03-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,28.49
776753,Worcester Street - Kidderminster,2023-03-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
776753,Worcester Street - Kidderminster,2023-03-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
776753,Worcester Street - Kidderminster,2023-03-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
776753,Worcester Street - Kidderminster,2023-03-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
776753,Worcester Street - Kidderminster,2023-03-10T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
776753,Worcester Street - Kidderminster,2023-03-10T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
776753,Worcester Street - Kidderminster,2023-03-10T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.05
776753,Worcester Street - Kidderminster,2023-03-10T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.47
776753,Worcester Street - Kidderminster,2023-03-10T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.15
776753,Worcester Street - Kidderminster,2023-03-10T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.49
776753,Worcester Street - Kidderminster,2023-03-10T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
776753,Worcester Street - Kidderminster,2023-03-10T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
776753,Worcester Street - Kidderminster,2023-03-10T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
776753,Worcester Street - Kidderminster,2023-03-10T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.5
776753,Worcester Street - Kidderminster,2023-03-10T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-03-10T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
776753,Worcester Street - Kidderminster,2023-03-10T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.99
776753,Worcester Street - Kidderminster,2023-03-10T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
776753,Worcester Street - Kidderminster,2023-03-10T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.21
776753,Worcester Street - Kidderminster,2023-03-10T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.89
776753,Worcester Street - Kidderminster,2023-03-10T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-03-10T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
776753,Worcester Street - Kidderminster,2023-03-10T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
776753,Worcester Street - Kidderminster,2023-03-10T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
776753,Worcester Street - Kidderminster,2023-03-10T18:10:00.000+00:00,transformer,,Temperature,C,11.2
776753,Worcester Street - Kidderminster,2023-03-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-03-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
776753,Worcester Street - Kidderminster,2023-03-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
776753,Worcester Street - Kidderminster,2023-03-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
