Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
776753,Worcester Street - Kidderminster,2023-03-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776753,Worcester Street - Kidderminster,2023-03-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-03-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
776753,Worcester Street - Kidderminster,2023-03-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,10.68
776753,Worcester Street - Kidderminster,2023-03-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,11.66
776753,Worcester Street - Kidderminster,2023-03-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,29.97
776753,Worcester Street - Kidderminster,2023-03-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
776753,Worcester Street - Kidderminster,2023-03-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
776753,Worcester Street - Kidderminster,2023-03-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
776753,Worcester Street - Kidderminster,2023-03-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
776753,Worcester Street - Kidderminster,2023-03-10T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
776753,Worcester Street - Kidderminster,2023-03-10T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-03-10T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-03-10T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.26
776753,Worcester Street - Kidderminster,2023-03-10T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.96
776753,Worcester Street - Kidderminster,2023-03-10T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.96
776753,Worcester Street - Kidderminster,2023-03-10T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.7
776753,Worcester Street - Kidderminster,2023-03-10T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.5
776753,Worcester Street - Kidderminster,2023-03-10T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-03-10T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.7
776753,Worcester Street - Kidderminster,2023-03-10T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
776753,Worcester Street - Kidderminster,2023-03-10T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.9
776753,Worcester Street - Kidderminster,2023-03-10T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.23
776753,Worcester Street - Kidderminster,2023-03-10T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
776753,Worcester Street - Kidderminster,2023-03-10T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.82
776753,Worcester Street - Kidderminster,2023-03-10T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
776753,Worcester Street - Kidderminster,2023-03-10T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
776753,Worcester Street - Kidderminster,2023-03-10T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
776753,Worcester Street - Kidderminster,2023-03-10T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
776753,Worcester Street - Kidderminster,2023-03-10T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
776753,Worcester Street - Kidderminster,2023-03-10T18:00:00.000+00:00,transformer,,Temperature,C,11.2
776753,Worcester Street - Kidderminster,2023-03-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-03-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
776753,Worcester Street - Kidderminster,2023-03-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
776753,Worcester Street - Kidderminster,2023-03-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-03-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
776753,Worcester Street - Kidderminster,2023-03-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776753,Worcester Street - Kidderminster,2023-03-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
776753,Worcester Street - Kidderminster,2023-03-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-03-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,12.57
776753,Worcester Street - Kidderminster,2023-03-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.08
776753,Worcester Street - Kidderminster,2023-03-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.93
776753,Worcester Street - Kidderminster,2023-03-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
776753,Worcester Street - Kidderminster,2023-03-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
776753,Worcester Street - Kidderminster,2023-03-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
776753,Worcester Street - Kidderminster,2023-03-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
776753,Worcester Street - Kidderminster,2023-03-10T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
776753,Worcester Street - Kidderminster,2023-03-10T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
776753,Worcester Street - Kidderminster,2023-03-10T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.11
776753,Worcester Street - Kidderminster,2023-03-10T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.15
776753,Worcester Street - Kidderminster,2023-03-10T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.59
776753,Worcester Street - Kidderminster,2023-03-10T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.23
776753,Worcester Street - Kidderminster,2023-03-10T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-03-10T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
776753,Worcester Street - Kidderminster,2023-03-10T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
776753,Worcester Street - Kidderminster,2023-03-10T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.4
776753,Worcester Street - Kidderminster,2023-03-10T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.01
776753,Worcester Street - Kidderminster,2023-03-10T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-03-10T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
776753,Worcester Street - Kidderminster,2023-03-10T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
776753,Worcester Street - Kidderminster,2023-03-10T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.85
776753,Worcester Street - Kidderminster,2023-03-10T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.23
776753,Worcester Street - Kidderminster,2023-03-10T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
776753,Worcester Street - Kidderminster,2023-03-10T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
776753,Worcester Street - Kidderminster,2023-03-10T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-03-10T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-03-10T17:50:00.000+00:00,transformer,,Temperature,C,11.2
776753,Worcester Street - Kidderminster,2023-03-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-03-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
776753,Worcester Street - Kidderminster,2023-03-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-03-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
776753,Worcester Street - Kidderminster,2023-03-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-03-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
776753,Worcester Street - Kidderminster,2023-03-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-03-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-03-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
776753,Worcester Street - Kidderminster,2023-03-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,12.94
776753,Worcester Street - Kidderminster,2023-03-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,11.75
776753,Worcester Street - Kidderminster,2023-03-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
776753,Worcester Street - Kidderminster,2023-03-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
776753,Worcester Street - Kidderminster,2023-03-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
776753,Worcester Street - Kidderminster,2023-03-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
776753,Worcester Street - Kidderminster,2023-03-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
776753,Worcester Street - Kidderminster,2023-03-10T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
776753,Worcester Street - Kidderminster,2023-03-10T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
776753,Worcester Street - Kidderminster,2023-03-10T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-03-10T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.44
776753,Worcester Street - Kidderminster,2023-03-10T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.33
776753,Worcester Street - Kidderminster,2023-03-10T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.0
776753,Worcester Street - Kidderminster,2023-03-10T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-03-10T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.3
776753,Worcester Street - Kidderminster,2023-03-10T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
776753,Worcester Street - Kidderminster,2023-03-10T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.8
776753,Worcester Street - Kidderminster,2023-03-10T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.86
776753,Worcester Street - Kidderminster,2023-03-10T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.37
776753,Worcester Street - Kidderminster,2023-03-10T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.1
776753,Worcester Street - Kidderminster,2023-03-10T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.61
776753,Worcester Street - Kidderminster,2023-03-10T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.95
776753,Worcester Street - Kidderminster,2023-03-10T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.46
776753,Worcester Street - Kidderminster,2023-03-10T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-03-10T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
776753,Worcester Street - Kidderminster,2023-03-10T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
776753,Worcester Street - Kidderminster,2023-03-10T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
776753,Worcester Street - Kidderminster,2023-03-10T17:40:00.000+00:00,transformer,,Temperature,C,11.2
776753,Worcester Street - Kidderminster,2023-03-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-03-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
776753,Worcester Street - Kidderminster,2023-03-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
776753,Worcester Street - Kidderminster,2023-03-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-03-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
776753,Worcester Street - Kidderminster,2023-03-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
776753,Worcester Street - Kidderminster,2023-03-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
776753,Worcester Street - Kidderminster,2023-03-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
776753,Worcester Street - Kidderminster,2023-03-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,14.28
776753,Worcester Street - Kidderminster,2023-03-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,13.63
776753,Worcester Street - Kidderminster,2023-03-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.1
776753,Worcester Street - Kidderminster,2023-03-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
776753,Worcester Street - Kidderminster,2023-03-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
776753,Worcester Street - Kidderminster,2023-03-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
776753,Worcester Street - Kidderminster,2023-03-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
776753,Worcester Street - Kidderminster,2023-03-10T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
776753,Worcester Street - Kidderminster,2023-03-10T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-03-10T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-03-10T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.7
776753,Worcester Street - Kidderminster,2023-03-10T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.68
776753,Worcester Street - Kidderminster,2023-03-10T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.43
776753,Worcester Street - Kidderminster,2023-03-10T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.5
776753,Worcester Street - Kidderminster,2023-03-10T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.2
776753,Worcester Street - Kidderminster,2023-03-10T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-03-10T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.2
776753,Worcester Street - Kidderminster,2023-03-10T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
776753,Worcester Street - Kidderminster,2023-03-10T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
776753,Worcester Street - Kidderminster,2023-03-10T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
776753,Worcester Street - Kidderminster,2023-03-10T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
776753,Worcester Street - Kidderminster,2023-03-10T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
776753,Worcester Street - Kidderminster,2023-03-10T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
776753,Worcester Street - Kidderminster,2023-03-10T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
776753,Worcester Street - Kidderminster,2023-03-10T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-03-10T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
776753,Worcester Street - Kidderminster,2023-03-10T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
776753,Worcester Street - Kidderminster,2023-03-10T17:30:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-03-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
776753,Worcester Street - Kidderminster,2023-03-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-03-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
776753,Worcester Street - Kidderminster,2023-03-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-03-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
776753,Worcester Street - Kidderminster,2023-03-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
776753,Worcester Street - Kidderminster,2023-03-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
776753,Worcester Street - Kidderminster,2023-03-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
776753,Worcester Street - Kidderminster,2023-03-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.15
776753,Worcester Street - Kidderminster,2023-03-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.27
776753,Worcester Street - Kidderminster,2023-03-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.71
776753,Worcester Street - Kidderminster,2023-03-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
776753,Worcester Street - Kidderminster,2023-03-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
776753,Worcester Street - Kidderminster,2023-03-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
776753,Worcester Street - Kidderminster,2023-03-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
776753,Worcester Street - Kidderminster,2023-03-10T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
776753,Worcester Street - Kidderminster,2023-03-10T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
776753,Worcester Street - Kidderminster,2023-03-10T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.71
776753,Worcester Street - Kidderminster,2023-03-10T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.25
776753,Worcester Street - Kidderminster,2023-03-10T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.41
776753,Worcester Street - Kidderminster,2023-03-10T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.11
776753,Worcester Street - Kidderminster,2023-03-10T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.5
776753,Worcester Street - Kidderminster,2023-03-10T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.5
776753,Worcester Street - Kidderminster,2023-03-10T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-03-10T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.4
776753,Worcester Street - Kidderminster,2023-03-10T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.39
776753,Worcester Street - Kidderminster,2023-03-10T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.03
776753,Worcester Street - Kidderminster,2023-03-10T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.64
776753,Worcester Street - Kidderminster,2023-03-10T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
776753,Worcester Street - Kidderminster,2023-03-10T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.42
776753,Worcester Street - Kidderminster,2023-03-10T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.95
776753,Worcester Street - Kidderminster,2023-03-10T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-03-10T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
776753,Worcester Street - Kidderminster,2023-03-10T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
776753,Worcester Street - Kidderminster,2023-03-10T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
776753,Worcester Street - Kidderminster,2023-03-10T17:20:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-03-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
776753,Worcester Street - Kidderminster,2023-03-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
776753,Worcester Street - Kidderminster,2023-03-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-03-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
776753,Worcester Street - Kidderminster,2023-03-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776753,Worcester Street - Kidderminster,2023-03-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
776753,Worcester Street - Kidderminster,2023-03-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
776753,Worcester Street - Kidderminster,2023-03-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.32
776753,Worcester Street - Kidderminster,2023-03-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.12
776753,Worcester Street - Kidderminster,2023-03-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,38.38
776753,Worcester Street - Kidderminster,2023-03-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
776753,Worcester Street - Kidderminster,2023-03-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
776753,Worcester Street - Kidderminster,2023-03-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
776753,Worcester Street - Kidderminster,2023-03-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
776753,Worcester Street - Kidderminster,2023-03-10T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
776753,Worcester Street - Kidderminster,2023-03-10T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
776753,Worcester Street - Kidderminster,2023-03-10T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.55
776753,Worcester Street - Kidderminster,2023-03-10T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.27
776753,Worcester Street - Kidderminster,2023-03-10T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.98
776753,Worcester Street - Kidderminster,2023-03-10T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.71
776753,Worcester Street - Kidderminster,2023-03-10T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
776753,Worcester Street - Kidderminster,2023-03-10T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
776753,Worcester Street - Kidderminster,2023-03-10T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
776753,Worcester Street - Kidderminster,2023-03-10T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.6
776753,Worcester Street - Kidderminster,2023-03-10T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.94
776753,Worcester Street - Kidderminster,2023-03-10T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.88
776753,Worcester Street - Kidderminster,2023-03-10T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.55
776753,Worcester Street - Kidderminster,2023-03-10T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
776753,Worcester Street - Kidderminster,2023-03-10T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.66
776753,Worcester Street - Kidderminster,2023-03-10T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.65
776753,Worcester Street - Kidderminster,2023-03-10T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-03-10T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-03-10T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
776753,Worcester Street - Kidderminster,2023-03-10T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
776753,Worcester Street - Kidderminster,2023-03-10T17:10:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-03-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
776753,Worcester Street - Kidderminster,2023-03-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-03-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
776753,Worcester Street - Kidderminster,2023-03-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-03-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
776753,Worcester Street - Kidderminster,2023-03-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
776753,Worcester Street - Kidderminster,2023-03-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
776753,Worcester Street - Kidderminster,2023-03-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
776753,Worcester Street - Kidderminster,2023-03-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.55
776753,Worcester Street - Kidderminster,2023-03-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.99
776753,Worcester Street - Kidderminster,2023-03-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.17
776753,Worcester Street - Kidderminster,2023-03-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
776753,Worcester Street - Kidderminster,2023-03-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
776753,Worcester Street - Kidderminster,2023-03-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
776753,Worcester Street - Kidderminster,2023-03-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
776753,Worcester Street - Kidderminster,2023-03-10T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.39
776753,Worcester Street - Kidderminster,2023-03-10T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-03-10T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.9
776753,Worcester Street - Kidderminster,2023-03-10T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.32
776753,Worcester Street - Kidderminster,2023-03-10T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.59
776753,Worcester Street - Kidderminster,2023-03-10T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.09
776753,Worcester Street - Kidderminster,2023-03-10T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.7
776753,Worcester Street - Kidderminster,2023-03-10T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.6
776753,Worcester Street - Kidderminster,2023-03-10T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-03-10T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.4
776753,Worcester Street - Kidderminster,2023-03-10T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-03-10T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
776753,Worcester Street - Kidderminster,2023-03-10T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
776753,Worcester Street - Kidderminster,2023-03-10T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.08
776753,Worcester Street - Kidderminster,2023-03-10T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
776753,Worcester Street - Kidderminster,2023-03-10T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.3
776753,Worcester Street - Kidderminster,2023-03-10T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
776753,Worcester Street - Kidderminster,2023-03-10T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
776753,Worcester Street - Kidderminster,2023-03-10T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
776753,Worcester Street - Kidderminster,2023-03-10T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
776753,Worcester Street - Kidderminster,2023-03-10T17:00:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-03-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
776753,Worcester Street - Kidderminster,2023-03-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-03-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
776753,Worcester Street - Kidderminster,2023-03-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-03-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
776753,Worcester Street - Kidderminster,2023-03-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
776753,Worcester Street - Kidderminster,2023-03-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
776753,Worcester Street - Kidderminster,2023-03-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.17
776753,Worcester Street - Kidderminster,2023-03-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.22
776753,Worcester Street - Kidderminster,2023-03-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.35
776753,Worcester Street - Kidderminster,2023-03-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,39.61
776753,Worcester Street - Kidderminster,2023-03-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
776753,Worcester Street - Kidderminster,2023-03-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
776753,Worcester Street - Kidderminster,2023-03-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
776753,Worcester Street - Kidderminster,2023-03-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
776753,Worcester Street - Kidderminster,2023-03-10T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
776753,Worcester Street - Kidderminster,2023-03-10T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
776753,Worcester Street - Kidderminster,2023-03-10T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.16
776753,Worcester Street - Kidderminster,2023-03-10T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.97
776753,Worcester Street - Kidderminster,2023-03-10T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.46
776753,Worcester Street - Kidderminster,2023-03-10T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.91
776753,Worcester Street - Kidderminster,2023-03-10T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-03-10T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.1
776753,Worcester Street - Kidderminster,2023-03-10T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-03-10T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.5
776753,Worcester Street - Kidderminster,2023-03-10T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.55
776753,Worcester Street - Kidderminster,2023-03-10T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.9
776753,Worcester Street - Kidderminster,2023-03-10T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.6
776753,Worcester Street - Kidderminster,2023-03-10T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
776753,Worcester Street - Kidderminster,2023-03-10T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
776753,Worcester Street - Kidderminster,2023-03-10T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.46
776753,Worcester Street - Kidderminster,2023-03-10T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
776753,Worcester Street - Kidderminster,2023-03-10T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
776753,Worcester Street - Kidderminster,2023-03-10T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
776753,Worcester Street - Kidderminster,2023-03-10T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
776753,Worcester Street - Kidderminster,2023-03-10T16:50:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-03-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
776753,Worcester Street - Kidderminster,2023-03-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
776753,Worcester Street - Kidderminster,2023-03-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-03-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
776753,Worcester Street - Kidderminster,2023-03-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
776753,Worcester Street - Kidderminster,2023-03-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
776753,Worcester Street - Kidderminster,2023-03-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.87
776753,Worcester Street - Kidderminster,2023-03-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.74
776753,Worcester Street - Kidderminster,2023-03-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.63
776753,Worcester Street - Kidderminster,2023-03-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,44.53
776753,Worcester Street - Kidderminster,2023-03-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
776753,Worcester Street - Kidderminster,2023-03-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
776753,Worcester Street - Kidderminster,2023-03-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
776753,Worcester Street - Kidderminster,2023-03-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
776753,Worcester Street - Kidderminster,2023-03-10T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
776753,Worcester Street - Kidderminster,2023-03-10T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-03-10T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-03-10T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.06
776753,Worcester Street - Kidderminster,2023-03-10T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.19
776753,Worcester Street - Kidderminster,2023-03-10T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.48
776753,Worcester Street - Kidderminster,2023-03-10T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
776753,Worcester Street - Kidderminster,2023-03-10T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.4
776753,Worcester Street - Kidderminster,2023-03-10T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
776753,Worcester Street - Kidderminster,2023-03-10T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.9
776753,Worcester Street - Kidderminster,2023-03-10T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-03-10T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
776753,Worcester Street - Kidderminster,2023-03-10T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.81
776753,Worcester Street - Kidderminster,2023-03-10T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
776753,Worcester Street - Kidderminster,2023-03-10T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.73
776753,Worcester Street - Kidderminster,2023-03-10T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.79
776753,Worcester Street - Kidderminster,2023-03-10T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
776753,Worcester Street - Kidderminster,2023-03-10T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-03-10T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
776753,Worcester Street - Kidderminster,2023-03-10T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
776753,Worcester Street - Kidderminster,2023-03-10T16:40:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-03-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
776753,Worcester Street - Kidderminster,2023-03-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-03-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
776753,Worcester Street - Kidderminster,2023-03-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-03-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
776753,Worcester Street - Kidderminster,2023-03-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
776753,Worcester Street - Kidderminster,2023-03-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
776753,Worcester Street - Kidderminster,2023-03-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.17
776753,Worcester Street - Kidderminster,2023-03-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.37
776753,Worcester Street - Kidderminster,2023-03-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.06
776753,Worcester Street - Kidderminster,2023-03-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,47.07
776753,Worcester Street - Kidderminster,2023-03-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,81.7
776753,Worcester Street - Kidderminster,2023-03-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
776753,Worcester Street - Kidderminster,2023-03-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
776753,Worcester Street - Kidderminster,2023-03-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
776753,Worcester Street - Kidderminster,2023-03-10T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
776753,Worcester Street - Kidderminster,2023-03-10T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
776753,Worcester Street - Kidderminster,2023-03-10T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-03-10T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.66
776753,Worcester Street - Kidderminster,2023-03-10T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.83
776753,Worcester Street - Kidderminster,2023-03-10T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.78
776753,Worcester Street - Kidderminster,2023-03-10T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
776753,Worcester Street - Kidderminster,2023-03-10T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.2
776753,Worcester Street - Kidderminster,2023-03-10T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.9
776753,Worcester Street - Kidderminster,2023-03-10T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.7
776753,Worcester Street - Kidderminster,2023-03-10T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.3
776753,Worcester Street - Kidderminster,2023-03-10T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.87
776753,Worcester Street - Kidderminster,2023-03-10T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.65
776753,Worcester Street - Kidderminster,2023-03-10T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.02
776753,Worcester Street - Kidderminster,2023-03-10T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.87
776753,Worcester Street - Kidderminster,2023-03-10T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.15
776753,Worcester Street - Kidderminster,2023-03-10T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-03-10T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
776753,Worcester Street - Kidderminster,2023-03-10T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
776753,Worcester Street - Kidderminster,2023-03-10T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
776753,Worcester Street - Kidderminster,2023-03-10T16:30:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-03-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
776753,Worcester Street - Kidderminster,2023-03-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
776753,Worcester Street - Kidderminster,2023-03-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-03-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
776753,Worcester Street - Kidderminster,2023-03-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
776753,Worcester Street - Kidderminster,2023-03-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-03-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.09
776753,Worcester Street - Kidderminster,2023-03-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.16
776753,Worcester Street - Kidderminster,2023-03-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.94
776753,Worcester Street - Kidderminster,2023-03-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,44.82
776753,Worcester Street - Kidderminster,2023-03-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
776753,Worcester Street - Kidderminster,2023-03-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
776753,Worcester Street - Kidderminster,2023-03-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
776753,Worcester Street - Kidderminster,2023-03-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
776753,Worcester Street - Kidderminster,2023-03-10T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
776753,Worcester Street - Kidderminster,2023-03-10T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
776753,Worcester Street - Kidderminster,2023-03-10T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.93
776753,Worcester Street - Kidderminster,2023-03-10T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.12
776753,Worcester Street - Kidderminster,2023-03-10T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.74
776753,Worcester Street - Kidderminster,2023-03-10T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.57
776753,Worcester Street - Kidderminster,2023-03-10T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.7
776753,Worcester Street - Kidderminster,2023-03-10T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.8
776753,Worcester Street - Kidderminster,2023-03-10T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.5
776753,Worcester Street - Kidderminster,2023-03-10T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.4
776753,Worcester Street - Kidderminster,2023-03-10T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.44
776753,Worcester Street - Kidderminster,2023-03-10T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-03-10T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.23
776753,Worcester Street - Kidderminster,2023-03-10T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.81
776753,Worcester Street - Kidderminster,2023-03-10T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.54
776753,Worcester Street - Kidderminster,2023-03-10T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.99
776753,Worcester Street - Kidderminster,2023-03-10T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
776753,Worcester Street - Kidderminster,2023-03-10T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
776753,Worcester Street - Kidderminster,2023-03-10T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.7
776753,Worcester Street - Kidderminster,2023-03-10T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
776753,Worcester Street - Kidderminster,2023-03-10T16:20:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-03-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
776753,Worcester Street - Kidderminster,2023-03-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-03-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
776753,Worcester Street - Kidderminster,2023-03-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-03-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
776753,Worcester Street - Kidderminster,2023-03-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
776753,Worcester Street - Kidderminster,2023-03-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
776753,Worcester Street - Kidderminster,2023-03-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.5
776753,Worcester Street - Kidderminster,2023-03-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.23
776753,Worcester Street - Kidderminster,2023-03-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.29
776753,Worcester Street - Kidderminster,2023-03-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,51.74
776753,Worcester Street - Kidderminster,2023-03-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,78.7
776753,Worcester Street - Kidderminster,2023-03-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
776753,Worcester Street - Kidderminster,2023-03-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
776753,Worcester Street - Kidderminster,2023-03-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
776753,Worcester Street - Kidderminster,2023-03-10T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
776753,Worcester Street - Kidderminster,2023-03-10T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
776753,Worcester Street - Kidderminster,2023-03-10T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.8
776753,Worcester Street - Kidderminster,2023-03-10T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.67
776753,Worcester Street - Kidderminster,2023-03-10T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.45
776753,Worcester Street - Kidderminster,2023-03-10T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.79
776753,Worcester Street - Kidderminster,2023-03-10T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.7
776753,Worcester Street - Kidderminster,2023-03-10T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.7
776753,Worcester Street - Kidderminster,2023-03-10T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
776753,Worcester Street - Kidderminster,2023-03-10T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.0
776753,Worcester Street - Kidderminster,2023-03-10T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.81
776753,Worcester Street - Kidderminster,2023-03-10T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.95
776753,Worcester Street - Kidderminster,2023-03-10T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.68
776753,Worcester Street - Kidderminster,2023-03-10T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.37
776753,Worcester Street - Kidderminster,2023-03-10T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.19
776753,Worcester Street - Kidderminster,2023-03-10T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.51
776753,Worcester Street - Kidderminster,2023-03-10T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-03-10T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
776753,Worcester Street - Kidderminster,2023-03-10T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.2
776753,Worcester Street - Kidderminster,2023-03-10T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
776753,Worcester Street - Kidderminster,2023-03-10T16:10:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-03-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
776753,Worcester Street - Kidderminster,2023-03-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-03-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
776753,Worcester Street - Kidderminster,2023-03-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-03-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
776753,Worcester Street - Kidderminster,2023-03-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.27
776753,Worcester Street - Kidderminster,2023-03-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
776753,Worcester Street - Kidderminster,2023-03-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.83
776753,Worcester Street - Kidderminster,2023-03-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.37
776753,Worcester Street - Kidderminster,2023-03-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.71
776753,Worcester Street - Kidderminster,2023-03-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,50.35
776753,Worcester Street - Kidderminster,2023-03-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
776753,Worcester Street - Kidderminster,2023-03-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
776753,Worcester Street - Kidderminster,2023-03-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
