Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
776753,Worcester Street - Kidderminster,2023-03-10T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
776753,Worcester Street - Kidderminster,2023-03-10T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
776753,Worcester Street - Kidderminster,2023-03-10T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.47
776753,Worcester Street - Kidderminster,2023-03-10T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.97
776753,Worcester Street - Kidderminster,2023-03-10T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.81
776753,Worcester Street - Kidderminster,2023-03-10T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.94
776753,Worcester Street - Kidderminster,2023-03-10T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.5
776753,Worcester Street - Kidderminster,2023-03-10T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.3
776753,Worcester Street - Kidderminster,2023-03-10T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-03-10T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.1
776753,Worcester Street - Kidderminster,2023-03-10T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.61
776753,Worcester Street - Kidderminster,2023-03-10T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.2
776753,Worcester Street - Kidderminster,2023-03-10T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.46
776753,Worcester Street - Kidderminster,2023-03-10T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.26
776753,Worcester Street - Kidderminster,2023-03-10T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.46
776753,Worcester Street - Kidderminster,2023-03-10T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.04
776753,Worcester Street - Kidderminster,2023-03-10T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-03-10T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
776753,Worcester Street - Kidderminster,2023-03-10T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.5
776753,Worcester Street - Kidderminster,2023-03-10T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
776753,Worcester Street - Kidderminster,2023-03-10T16:00:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-03-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
776753,Worcester Street - Kidderminster,2023-03-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-03-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
776753,Worcester Street - Kidderminster,2023-03-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-03-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
776753,Worcester Street - Kidderminster,2023-03-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
776753,Worcester Street - Kidderminster,2023-03-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
776753,Worcester Street - Kidderminster,2023-03-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.55
776753,Worcester Street - Kidderminster,2023-03-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,33.24
776753,Worcester Street - Kidderminster,2023-03-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,37.55
776753,Worcester Street - Kidderminster,2023-03-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,51.82
776753,Worcester Street - Kidderminster,2023-03-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
776753,Worcester Street - Kidderminster,2023-03-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
776753,Worcester Street - Kidderminster,2023-03-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
776753,Worcester Street - Kidderminster,2023-03-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.1
776753,Worcester Street - Kidderminster,2023-03-10T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
776753,Worcester Street - Kidderminster,2023-03-10T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
776753,Worcester Street - Kidderminster,2023-03-10T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.16
776753,Worcester Street - Kidderminster,2023-03-10T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.35
776753,Worcester Street - Kidderminster,2023-03-10T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.19
776753,Worcester Street - Kidderminster,2023-03-10T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.68
776753,Worcester Street - Kidderminster,2023-03-10T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
776753,Worcester Street - Kidderminster,2023-03-10T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.0
776753,Worcester Street - Kidderminster,2023-03-10T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.2
776753,Worcester Street - Kidderminster,2023-03-10T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.7
776753,Worcester Street - Kidderminster,2023-03-10T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.84
776753,Worcester Street - Kidderminster,2023-03-10T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.39
776753,Worcester Street - Kidderminster,2023-03-10T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.65
776753,Worcester Street - Kidderminster,2023-03-10T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.29
776753,Worcester Street - Kidderminster,2023-03-10T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.19
776753,Worcester Street - Kidderminster,2023-03-10T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.96
776753,Worcester Street - Kidderminster,2023-03-10T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-03-10T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.1
776753,Worcester Street - Kidderminster,2023-03-10T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.9
776753,Worcester Street - Kidderminster,2023-03-10T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.1
776753,Worcester Street - Kidderminster,2023-03-10T15:50:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-03-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
776753,Worcester Street - Kidderminster,2023-03-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-03-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
776753,Worcester Street - Kidderminster,2023-03-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-03-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
776753,Worcester Street - Kidderminster,2023-03-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
776753,Worcester Street - Kidderminster,2023-03-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
776753,Worcester Street - Kidderminster,2023-03-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.04
776753,Worcester Street - Kidderminster,2023-03-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,32.7
776753,Worcester Street - Kidderminster,2023-03-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,38.39
776753,Worcester Street - Kidderminster,2023-03-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,51.82
776753,Worcester Street - Kidderminster,2023-03-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
776753,Worcester Street - Kidderminster,2023-03-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
776753,Worcester Street - Kidderminster,2023-03-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
776753,Worcester Street - Kidderminster,2023-03-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
776753,Worcester Street - Kidderminster,2023-03-10T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
776753,Worcester Street - Kidderminster,2023-03-10T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
776753,Worcester Street - Kidderminster,2023-03-10T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-03-10T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.69
776753,Worcester Street - Kidderminster,2023-03-10T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.23
776753,Worcester Street - Kidderminster,2023-03-10T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.76
776753,Worcester Street - Kidderminster,2023-03-10T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
776753,Worcester Street - Kidderminster,2023-03-10T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.8
776753,Worcester Street - Kidderminster,2023-03-10T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.2
776753,Worcester Street - Kidderminster,2023-03-10T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.3
776753,Worcester Street - Kidderminster,2023-03-10T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.72
776753,Worcester Street - Kidderminster,2023-03-10T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.51
776753,Worcester Street - Kidderminster,2023-03-10T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.74
776753,Worcester Street - Kidderminster,2023-03-10T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.87
776753,Worcester Street - Kidderminster,2023-03-10T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.22
776753,Worcester Street - Kidderminster,2023-03-10T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.09
776753,Worcester Street - Kidderminster,2023-03-10T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-03-10T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.1
776753,Worcester Street - Kidderminster,2023-03-10T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.1
776753,Worcester Street - Kidderminster,2023-03-10T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
776753,Worcester Street - Kidderminster,2023-03-10T15:40:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-03-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
776753,Worcester Street - Kidderminster,2023-03-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-03-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
776753,Worcester Street - Kidderminster,2023-03-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-03-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
776753,Worcester Street - Kidderminster,2023-03-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.89
776753,Worcester Street - Kidderminster,2023-03-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
776753,Worcester Street - Kidderminster,2023-03-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
776753,Worcester Street - Kidderminster,2023-03-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,35.25
776753,Worcester Street - Kidderminster,2023-03-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,41.87
776753,Worcester Street - Kidderminster,2023-03-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,49.83
776753,Worcester Street - Kidderminster,2023-03-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
776753,Worcester Street - Kidderminster,2023-03-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
776753,Worcester Street - Kidderminster,2023-03-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
776753,Worcester Street - Kidderminster,2023-03-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
776753,Worcester Street - Kidderminster,2023-03-10T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-03-10T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
776753,Worcester Street - Kidderminster,2023-03-10T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.98
776753,Worcester Street - Kidderminster,2023-03-10T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.41
776753,Worcester Street - Kidderminster,2023-03-10T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.69
776753,Worcester Street - Kidderminster,2023-03-10T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.8
776753,Worcester Street - Kidderminster,2023-03-10T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.5
776753,Worcester Street - Kidderminster,2023-03-10T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.9
776753,Worcester Street - Kidderminster,2023-03-10T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.2
776753,Worcester Street - Kidderminster,2023-03-10T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.2
776753,Worcester Street - Kidderminster,2023-03-10T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.71
776753,Worcester Street - Kidderminster,2023-03-10T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.6
776753,Worcester Street - Kidderminster,2023-03-10T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.69
776753,Worcester Street - Kidderminster,2023-03-10T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.67
776753,Worcester Street - Kidderminster,2023-03-10T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.91
776753,Worcester Street - Kidderminster,2023-03-10T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.02
776753,Worcester Street - Kidderminster,2023-03-10T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
776753,Worcester Street - Kidderminster,2023-03-10T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.3
776753,Worcester Street - Kidderminster,2023-03-10T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.2
776753,Worcester Street - Kidderminster,2023-03-10T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
776753,Worcester Street - Kidderminster,2023-03-10T15:30:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-03-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
776753,Worcester Street - Kidderminster,2023-03-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-03-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
776753,Worcester Street - Kidderminster,2023-03-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-03-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
776753,Worcester Street - Kidderminster,2023-03-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
776753,Worcester Street - Kidderminster,2023-03-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-03-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.52
776753,Worcester Street - Kidderminster,2023-03-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,37.14
776753,Worcester Street - Kidderminster,2023-03-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,41.93
776753,Worcester Street - Kidderminster,2023-03-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,53.94
776753,Worcester Street - Kidderminster,2023-03-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
776753,Worcester Street - Kidderminster,2023-03-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
776753,Worcester Street - Kidderminster,2023-03-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
776753,Worcester Street - Kidderminster,2023-03-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
776753,Worcester Street - Kidderminster,2023-03-10T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
776753,Worcester Street - Kidderminster,2023-03-10T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
776753,Worcester Street - Kidderminster,2023-03-10T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-03-10T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.99
776753,Worcester Street - Kidderminster,2023-03-10T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.43
776753,Worcester Street - Kidderminster,2023-03-10T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.78
776753,Worcester Street - Kidderminster,2023-03-10T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.5
776753,Worcester Street - Kidderminster,2023-03-10T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.6
776753,Worcester Street - Kidderminster,2023-03-10T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-03-10T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.8
776753,Worcester Street - Kidderminster,2023-03-10T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.33
776753,Worcester Street - Kidderminster,2023-03-10T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.63
776753,Worcester Street - Kidderminster,2023-03-10T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.23
776753,Worcester Street - Kidderminster,2023-03-10T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.77
776753,Worcester Street - Kidderminster,2023-03-10T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.84
776753,Worcester Street - Kidderminster,2023-03-10T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.21
776753,Worcester Street - Kidderminster,2023-03-10T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
776753,Worcester Street - Kidderminster,2023-03-10T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.9
776753,Worcester Street - Kidderminster,2023-03-10T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.8
776753,Worcester Street - Kidderminster,2023-03-10T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
776753,Worcester Street - Kidderminster,2023-03-10T15:20:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776753,Worcester Street - Kidderminster,2023-03-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
776753,Worcester Street - Kidderminster,2023-03-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-03-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
776753,Worcester Street - Kidderminster,2023-03-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-03-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
776753,Worcester Street - Kidderminster,2023-03-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.03
776753,Worcester Street - Kidderminster,2023-03-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
776753,Worcester Street - Kidderminster,2023-03-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
776753,Worcester Street - Kidderminster,2023-03-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,36.82
776753,Worcester Street - Kidderminster,2023-03-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,39.06
776753,Worcester Street - Kidderminster,2023-03-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,54.37
776753,Worcester Street - Kidderminster,2023-03-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
776753,Worcester Street - Kidderminster,2023-03-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
776753,Worcester Street - Kidderminster,2023-03-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
776753,Worcester Street - Kidderminster,2023-03-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
776753,Worcester Street - Kidderminster,2023-03-10T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
776753,Worcester Street - Kidderminster,2023-03-10T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
776753,Worcester Street - Kidderminster,2023-03-10T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-03-10T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.34
776753,Worcester Street - Kidderminster,2023-03-10T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.45
776753,Worcester Street - Kidderminster,2023-03-10T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.84
776753,Worcester Street - Kidderminster,2023-03-10T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,55.8
776753,Worcester Street - Kidderminster,2023-03-10T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.1
776753,Worcester Street - Kidderminster,2023-03-10T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
776753,Worcester Street - Kidderminster,2023-03-10T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.3
776753,Worcester Street - Kidderminster,2023-03-10T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.09
776753,Worcester Street - Kidderminster,2023-03-10T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.19
776753,Worcester Street - Kidderminster,2023-03-10T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.52
776753,Worcester Street - Kidderminster,2023-03-10T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.56
776753,Worcester Street - Kidderminster,2023-03-10T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.87
776753,Worcester Street - Kidderminster,2023-03-10T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.36
776753,Worcester Street - Kidderminster,2023-03-10T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
776753,Worcester Street - Kidderminster,2023-03-10T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.4
776753,Worcester Street - Kidderminster,2023-03-10T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.8
776753,Worcester Street - Kidderminster,2023-03-10T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
776753,Worcester Street - Kidderminster,2023-03-10T15:10:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776753,Worcester Street - Kidderminster,2023-03-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
776753,Worcester Street - Kidderminster,2023-03-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-03-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
776753,Worcester Street - Kidderminster,2023-03-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-03-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
776753,Worcester Street - Kidderminster,2023-03-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.81
776753,Worcester Street - Kidderminster,2023-03-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
776753,Worcester Street - Kidderminster,2023-03-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.96
776753,Worcester Street - Kidderminster,2023-03-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,40.34
776753,Worcester Street - Kidderminster,2023-03-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,37.42
776753,Worcester Street - Kidderminster,2023-03-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,55.28
776753,Worcester Street - Kidderminster,2023-03-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
776753,Worcester Street - Kidderminster,2023-03-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
776753,Worcester Street - Kidderminster,2023-03-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
776753,Worcester Street - Kidderminster,2023-03-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.8
776753,Worcester Street - Kidderminster,2023-03-10T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
776753,Worcester Street - Kidderminster,2023-03-10T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
776753,Worcester Street - Kidderminster,2023-03-10T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.71
776753,Worcester Street - Kidderminster,2023-03-10T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.9
776753,Worcester Street - Kidderminster,2023-03-10T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.44
776753,Worcester Street - Kidderminster,2023-03-10T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.83
776753,Worcester Street - Kidderminster,2023-03-10T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.5
776753,Worcester Street - Kidderminster,2023-03-10T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.4
776753,Worcester Street - Kidderminster,2023-03-10T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-03-10T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.5
776753,Worcester Street - Kidderminster,2023-03-10T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.21
776753,Worcester Street - Kidderminster,2023-03-10T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.08
776753,Worcester Street - Kidderminster,2023-03-10T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.98
776753,Worcester Street - Kidderminster,2023-03-10T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.19
776753,Worcester Street - Kidderminster,2023-03-10T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.36
776753,Worcester Street - Kidderminster,2023-03-10T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.76
776753,Worcester Street - Kidderminster,2023-03-10T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
776753,Worcester Street - Kidderminster,2023-03-10T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.6
776753,Worcester Street - Kidderminster,2023-03-10T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.7
776753,Worcester Street - Kidderminster,2023-03-10T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
776753,Worcester Street - Kidderminster,2023-03-10T15:00:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776753,Worcester Street - Kidderminster,2023-03-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
776753,Worcester Street - Kidderminster,2023-03-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-03-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
776753,Worcester Street - Kidderminster,2023-03-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-03-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
776753,Worcester Street - Kidderminster,2023-03-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.79
776753,Worcester Street - Kidderminster,2023-03-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
776753,Worcester Street - Kidderminster,2023-03-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.12
776753,Worcester Street - Kidderminster,2023-03-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,40.52
776753,Worcester Street - Kidderminster,2023-03-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,43.23
776753,Worcester Street - Kidderminster,2023-03-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,55.36
776753,Worcester Street - Kidderminster,2023-03-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
776753,Worcester Street - Kidderminster,2023-03-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
776753,Worcester Street - Kidderminster,2023-03-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
776753,Worcester Street - Kidderminster,2023-03-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
776753,Worcester Street - Kidderminster,2023-03-10T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
776753,Worcester Street - Kidderminster,2023-03-10T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
776753,Worcester Street - Kidderminster,2023-03-10T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.02
776753,Worcester Street - Kidderminster,2023-03-10T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.91
776753,Worcester Street - Kidderminster,2023-03-10T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.61
776753,Worcester Street - Kidderminster,2023-03-10T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.63
776753,Worcester Street - Kidderminster,2023-03-10T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,56.1
776753,Worcester Street - Kidderminster,2023-03-10T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.8
776753,Worcester Street - Kidderminster,2023-03-10T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.3
776753,Worcester Street - Kidderminster,2023-03-10T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.2
776753,Worcester Street - Kidderminster,2023-03-10T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.33
776753,Worcester Street - Kidderminster,2023-03-10T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.59
776753,Worcester Street - Kidderminster,2023-03-10T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.41
776753,Worcester Street - Kidderminster,2023-03-10T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.35
776753,Worcester Street - Kidderminster,2023-03-10T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.43
776753,Worcester Street - Kidderminster,2023-03-10T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.81
776753,Worcester Street - Kidderminster,2023-03-10T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
776753,Worcester Street - Kidderminster,2023-03-10T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.3
776753,Worcester Street - Kidderminster,2023-03-10T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.4
776753,Worcester Street - Kidderminster,2023-03-10T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
776753,Worcester Street - Kidderminster,2023-03-10T14:50:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776753,Worcester Street - Kidderminster,2023-03-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
776753,Worcester Street - Kidderminster,2023-03-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-03-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
776753,Worcester Street - Kidderminster,2023-03-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-03-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
776753,Worcester Street - Kidderminster,2023-03-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
776753,Worcester Street - Kidderminster,2023-03-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
776753,Worcester Street - Kidderminster,2023-03-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.93
776753,Worcester Street - Kidderminster,2023-03-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,39.88
776753,Worcester Street - Kidderminster,2023-03-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,40.55
776753,Worcester Street - Kidderminster,2023-03-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,54.59
776753,Worcester Street - Kidderminster,2023-03-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
776753,Worcester Street - Kidderminster,2023-03-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
776753,Worcester Street - Kidderminster,2023-03-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
776753,Worcester Street - Kidderminster,2023-03-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.2
776753,Worcester Street - Kidderminster,2023-03-10T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
776753,Worcester Street - Kidderminster,2023-03-10T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
776753,Worcester Street - Kidderminster,2023-03-10T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.41
776753,Worcester Street - Kidderminster,2023-03-10T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.94
776753,Worcester Street - Kidderminster,2023-03-10T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.19
776753,Worcester Street - Kidderminster,2023-03-10T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.06
776753,Worcester Street - Kidderminster,2023-03-10T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,60.9
776753,Worcester Street - Kidderminster,2023-03-10T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.0
776753,Worcester Street - Kidderminster,2023-03-10T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.1
776753,Worcester Street - Kidderminster,2023-03-10T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,118.3
776753,Worcester Street - Kidderminster,2023-03-10T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.56
776753,Worcester Street - Kidderminster,2023-03-10T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.9
776753,Worcester Street - Kidderminster,2023-03-10T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.6
776753,Worcester Street - Kidderminster,2023-03-10T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.07
776753,Worcester Street - Kidderminster,2023-03-10T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.16
776753,Worcester Street - Kidderminster,2023-03-10T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.72
776753,Worcester Street - Kidderminster,2023-03-10T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
776753,Worcester Street - Kidderminster,2023-03-10T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.6
776753,Worcester Street - Kidderminster,2023-03-10T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.6
776753,Worcester Street - Kidderminster,2023-03-10T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
776753,Worcester Street - Kidderminster,2023-03-10T14:40:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776753,Worcester Street - Kidderminster,2023-03-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
776753,Worcester Street - Kidderminster,2023-03-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-03-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
776753,Worcester Street - Kidderminster,2023-03-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-03-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
776753,Worcester Street - Kidderminster,2023-03-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
776753,Worcester Street - Kidderminster,2023-03-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
776753,Worcester Street - Kidderminster,2023-03-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.46
776753,Worcester Street - Kidderminster,2023-03-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,40.18
776753,Worcester Street - Kidderminster,2023-03-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,43.1
776753,Worcester Street - Kidderminster,2023-03-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,56.89
776753,Worcester Street - Kidderminster,2023-03-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
776753,Worcester Street - Kidderminster,2023-03-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
776753,Worcester Street - Kidderminster,2023-03-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
776753,Worcester Street - Kidderminster,2023-03-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.7
776753,Worcester Street - Kidderminster,2023-03-10T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-03-10T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
776753,Worcester Street - Kidderminster,2023-03-10T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.76
776753,Worcester Street - Kidderminster,2023-03-10T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.57
776753,Worcester Street - Kidderminster,2023-03-10T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.13
776753,Worcester Street - Kidderminster,2023-03-10T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.22
776753,Worcester Street - Kidderminster,2023-03-10T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.1
776753,Worcester Street - Kidderminster,2023-03-10T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.8
776753,Worcester Street - Kidderminster,2023-03-10T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
776753,Worcester Street - Kidderminster,2023-03-10T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.9
776753,Worcester Street - Kidderminster,2023-03-10T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.24
776753,Worcester Street - Kidderminster,2023-03-10T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
776753,Worcester Street - Kidderminster,2023-03-10T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
776753,Worcester Street - Kidderminster,2023-03-10T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.51
776753,Worcester Street - Kidderminster,2023-03-10T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.85
776753,Worcester Street - Kidderminster,2023-03-10T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.09
776753,Worcester Street - Kidderminster,2023-03-10T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
776753,Worcester Street - Kidderminster,2023-03-10T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.1
776753,Worcester Street - Kidderminster,2023-03-10T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.0
776753,Worcester Street - Kidderminster,2023-03-10T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
776753,Worcester Street - Kidderminster,2023-03-10T14:30:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776753,Worcester Street - Kidderminster,2023-03-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
776753,Worcester Street - Kidderminster,2023-03-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776753,Worcester Street - Kidderminster,2023-03-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
776753,Worcester Street - Kidderminster,2023-03-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-03-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
776753,Worcester Street - Kidderminster,2023-03-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
776753,Worcester Street - Kidderminster,2023-03-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-03-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
776753,Worcester Street - Kidderminster,2023-03-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,40.29
776753,Worcester Street - Kidderminster,2023-03-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,47.58
776753,Worcester Street - Kidderminster,2023-03-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,56.9
776753,Worcester Street - Kidderminster,2023-03-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
776753,Worcester Street - Kidderminster,2023-03-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
776753,Worcester Street - Kidderminster,2023-03-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
776753,Worcester Street - Kidderminster,2023-03-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.6
776753,Worcester Street - Kidderminster,2023-03-10T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
776753,Worcester Street - Kidderminster,2023-03-10T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
776753,Worcester Street - Kidderminster,2023-03-10T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-03-10T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.77
776753,Worcester Street - Kidderminster,2023-03-10T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.21
776753,Worcester Street - Kidderminster,2023-03-10T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.17
776753,Worcester Street - Kidderminster,2023-03-10T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.6
776753,Worcester Street - Kidderminster,2023-03-10T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.9
776753,Worcester Street - Kidderminster,2023-03-10T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.2
776753,Worcester Street - Kidderminster,2023-03-10T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.2
776753,Worcester Street - Kidderminster,2023-03-10T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.46
776753,Worcester Street - Kidderminster,2023-03-10T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.94
776753,Worcester Street - Kidderminster,2023-03-10T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.8
776753,Worcester Street - Kidderminster,2023-03-10T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.0
776753,Worcester Street - Kidderminster,2023-03-10T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.0
776753,Worcester Street - Kidderminster,2023-03-10T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.82
776753,Worcester Street - Kidderminster,2023-03-10T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-03-10T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.7
776753,Worcester Street - Kidderminster,2023-03-10T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.0
776753,Worcester Street - Kidderminster,2023-03-10T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
776753,Worcester Street - Kidderminster,2023-03-10T14:20:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776753,Worcester Street - Kidderminster,2023-03-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
776753,Worcester Street - Kidderminster,2023-03-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776753,Worcester Street - Kidderminster,2023-03-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
776753,Worcester Street - Kidderminster,2023-03-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-03-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
776753,Worcester Street - Kidderminster,2023-03-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-03-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
776753,Worcester Street - Kidderminster,2023-03-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
776753,Worcester Street - Kidderminster,2023-03-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,41.16
776753,Worcester Street - Kidderminster,2023-03-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,44.81
776753,Worcester Street - Kidderminster,2023-03-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,55.82
776753,Worcester Street - Kidderminster,2023-03-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
776753,Worcester Street - Kidderminster,2023-03-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
776753,Worcester Street - Kidderminster,2023-03-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
776753,Worcester Street - Kidderminster,2023-03-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
776753,Worcester Street - Kidderminster,2023-03-10T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
776753,Worcester Street - Kidderminster,2023-03-10T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
776753,Worcester Street - Kidderminster,2023-03-10T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-03-10T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.69
776753,Worcester Street - Kidderminster,2023-03-10T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.21
776753,Worcester Street - Kidderminster,2023-03-10T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.04
776753,Worcester Street - Kidderminster,2023-03-10T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.2
776753,Worcester Street - Kidderminster,2023-03-10T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.0
776753,Worcester Street - Kidderminster,2023-03-10T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.3
776753,Worcester Street - Kidderminster,2023-03-10T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,114.3
776753,Worcester Street - Kidderminster,2023-03-10T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.84
776753,Worcester Street - Kidderminster,2023-03-10T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.41
776753,Worcester Street - Kidderminster,2023-03-10T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.24
776753,Worcester Street - Kidderminster,2023-03-10T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.13
776753,Worcester Street - Kidderminster,2023-03-10T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.99
776753,Worcester Street - Kidderminster,2023-03-10T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.89
776753,Worcester Street - Kidderminster,2023-03-10T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-03-10T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.0
776753,Worcester Street - Kidderminster,2023-03-10T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.6
776753,Worcester Street - Kidderminster,2023-03-10T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.4
776753,Worcester Street - Kidderminster,2023-03-10T14:10:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776753,Worcester Street - Kidderminster,2023-03-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
776753,Worcester Street - Kidderminster,2023-03-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776753,Worcester Street - Kidderminster,2023-03-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
776753,Worcester Street - Kidderminster,2023-03-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-03-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
776753,Worcester Street - Kidderminster,2023-03-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-03-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
776753,Worcester Street - Kidderminster,2023-03-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
776753,Worcester Street - Kidderminster,2023-03-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,38.47
776753,Worcester Street - Kidderminster,2023-03-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,46.68
776753,Worcester Street - Kidderminster,2023-03-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,62.67
776753,Worcester Street - Kidderminster,2023-03-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,71.7
776753,Worcester Street - Kidderminster,2023-03-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
776753,Worcester Street - Kidderminster,2023-03-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
776753,Worcester Street - Kidderminster,2023-03-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.0
776753,Worcester Street - Kidderminster,2023-03-10T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
776753,Worcester Street - Kidderminster,2023-03-10T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
776753,Worcester Street - Kidderminster,2023-03-10T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.32
776753,Worcester Street - Kidderminster,2023-03-10T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.52
776753,Worcester Street - Kidderminster,2023-03-10T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.15
776753,Worcester Street - Kidderminster,2023-03-10T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.01
776753,Worcester Street - Kidderminster,2023-03-10T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,54.6
776753,Worcester Street - Kidderminster,2023-03-10T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.8
