Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-10T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.3
776753,Worcester Street - Kidderminster,2023-03-10T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,114.2
776753,Worcester Street - Kidderminster,2023-03-10T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.12
776753,Worcester Street - Kidderminster,2023-03-10T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.24
776753,Worcester Street - Kidderminster,2023-03-10T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
776753,Worcester Street - Kidderminster,2023-03-10T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.9
776753,Worcester Street - Kidderminster,2023-03-10T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.5
776753,Worcester Street - Kidderminster,2023-03-10T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.08
776753,Worcester Street - Kidderminster,2023-03-10T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
776753,Worcester Street - Kidderminster,2023-03-10T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.0
776753,Worcester Street - Kidderminster,2023-03-10T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.4
776753,Worcester Street - Kidderminster,2023-03-10T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
776753,Worcester Street - Kidderminster,2023-03-10T14:00:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776753,Worcester Street - Kidderminster,2023-03-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
776753,Worcester Street - Kidderminster,2023-03-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-03-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
776753,Worcester Street - Kidderminster,2023-03-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-03-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
776753,Worcester Street - Kidderminster,2023-03-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
776753,Worcester Street - Kidderminster,2023-03-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
776753,Worcester Street - Kidderminster,2023-03-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.71
776753,Worcester Street - Kidderminster,2023-03-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,39.36
776753,Worcester Street - Kidderminster,2023-03-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,46.4
776753,Worcester Street - Kidderminster,2023-03-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,56.3
776753,Worcester Street - Kidderminster,2023-03-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
776753,Worcester Street - Kidderminster,2023-03-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
776753,Worcester Street - Kidderminster,2023-03-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
776753,Worcester Street - Kidderminster,2023-03-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.8
776753,Worcester Street - Kidderminster,2023-03-10T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
776753,Worcester Street - Kidderminster,2023-03-10T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
776753,Worcester Street - Kidderminster,2023-03-10T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.94
776753,Worcester Street - Kidderminster,2023-03-10T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.47
776753,Worcester Street - Kidderminster,2023-03-10T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.15
776753,Worcester Street - Kidderminster,2023-03-10T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.4
776753,Worcester Street - Kidderminster,2023-03-10T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,59.0
776753,Worcester Street - Kidderminster,2023-03-10T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.9
776753,Worcester Street - Kidderminster,2023-03-10T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.8
776753,Worcester Street - Kidderminster,2023-03-10T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,128.1
776753,Worcester Street - Kidderminster,2023-03-10T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.75
776753,Worcester Street - Kidderminster,2023-03-10T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.08
776753,Worcester Street - Kidderminster,2023-03-10T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
776753,Worcester Street - Kidderminster,2023-03-10T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.83
776753,Worcester Street - Kidderminster,2023-03-10T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.04
776753,Worcester Street - Kidderminster,2023-03-10T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.49
776753,Worcester Street - Kidderminster,2023-03-10T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
776753,Worcester Street - Kidderminster,2023-03-10T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.5
776753,Worcester Street - Kidderminster,2023-03-10T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.0
776753,Worcester Street - Kidderminster,2023-03-10T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
776753,Worcester Street - Kidderminster,2023-03-10T13:50:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776753,Worcester Street - Kidderminster,2023-03-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
776753,Worcester Street - Kidderminster,2023-03-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776753,Worcester Street - Kidderminster,2023-03-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
776753,Worcester Street - Kidderminster,2023-03-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-03-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
776753,Worcester Street - Kidderminster,2023-03-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
776753,Worcester Street - Kidderminster,2023-03-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
776753,Worcester Street - Kidderminster,2023-03-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.29
776753,Worcester Street - Kidderminster,2023-03-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,40.45
776753,Worcester Street - Kidderminster,2023-03-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,46.79
776753,Worcester Street - Kidderminster,2023-03-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,60.53
776753,Worcester Street - Kidderminster,2023-03-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
776753,Worcester Street - Kidderminster,2023-03-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
776753,Worcester Street - Kidderminster,2023-03-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
776753,Worcester Street - Kidderminster,2023-03-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.2
776753,Worcester Street - Kidderminster,2023-03-10T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
776753,Worcester Street - Kidderminster,2023-03-10T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-03-10T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.85
776753,Worcester Street - Kidderminster,2023-03-10T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.55
776753,Worcester Street - Kidderminster,2023-03-10T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.35
776753,Worcester Street - Kidderminster,2023-03-10T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.34
776753,Worcester Street - Kidderminster,2023-03-10T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,62.7
776753,Worcester Street - Kidderminster,2023-03-10T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.8
776753,Worcester Street - Kidderminster,2023-03-10T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-03-10T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,120.1
776753,Worcester Street - Kidderminster,2023-03-10T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.44
776753,Worcester Street - Kidderminster,2023-03-10T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
776753,Worcester Street - Kidderminster,2023-03-10T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.51
776753,Worcester Street - Kidderminster,2023-03-10T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.23
776753,Worcester Street - Kidderminster,2023-03-10T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.42
776753,Worcester Street - Kidderminster,2023-03-10T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.75
776753,Worcester Street - Kidderminster,2023-03-10T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
776753,Worcester Street - Kidderminster,2023-03-10T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.2
776753,Worcester Street - Kidderminster,2023-03-10T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.3
776753,Worcester Street - Kidderminster,2023-03-10T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
776753,Worcester Street - Kidderminster,2023-03-10T13:40:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776753,Worcester Street - Kidderminster,2023-03-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
776753,Worcester Street - Kidderminster,2023-03-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776753,Worcester Street - Kidderminster,2023-03-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
776753,Worcester Street - Kidderminster,2023-03-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-03-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
776753,Worcester Street - Kidderminster,2023-03-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
776753,Worcester Street - Kidderminster,2023-03-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
776753,Worcester Street - Kidderminster,2023-03-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.56
776753,Worcester Street - Kidderminster,2023-03-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,38.05
776753,Worcester Street - Kidderminster,2023-03-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,41.15
776753,Worcester Street - Kidderminster,2023-03-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,59.66
776753,Worcester Street - Kidderminster,2023-03-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
776753,Worcester Street - Kidderminster,2023-03-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
776753,Worcester Street - Kidderminster,2023-03-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
776753,Worcester Street - Kidderminster,2023-03-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.7
776753,Worcester Street - Kidderminster,2023-03-10T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776753,Worcester Street - Kidderminster,2023-03-10T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
776753,Worcester Street - Kidderminster,2023-03-10T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.58
776753,Worcester Street - Kidderminster,2023-03-10T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.38
776753,Worcester Street - Kidderminster,2023-03-10T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.34
776753,Worcester Street - Kidderminster,2023-03-10T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.12
776753,Worcester Street - Kidderminster,2023-03-10T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,61.1
776753,Worcester Street - Kidderminster,2023-03-10T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.8
776753,Worcester Street - Kidderminster,2023-03-10T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-03-10T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,118.6
776753,Worcester Street - Kidderminster,2023-03-10T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.62
776753,Worcester Street - Kidderminster,2023-03-10T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.83
776753,Worcester Street - Kidderminster,2023-03-10T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
776753,Worcester Street - Kidderminster,2023-03-10T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.99
776753,Worcester Street - Kidderminster,2023-03-10T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.22
776753,Worcester Street - Kidderminster,2023-03-10T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.6
776753,Worcester Street - Kidderminster,2023-03-10T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
776753,Worcester Street - Kidderminster,2023-03-10T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.2
776753,Worcester Street - Kidderminster,2023-03-10T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.8
776753,Worcester Street - Kidderminster,2023-03-10T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.8
776753,Worcester Street - Kidderminster,2023-03-10T13:30:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776753,Worcester Street - Kidderminster,2023-03-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
776753,Worcester Street - Kidderminster,2023-03-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776753,Worcester Street - Kidderminster,2023-03-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
776753,Worcester Street - Kidderminster,2023-03-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-03-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
776753,Worcester Street - Kidderminster,2023-03-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
776753,Worcester Street - Kidderminster,2023-03-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
776753,Worcester Street - Kidderminster,2023-03-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
776753,Worcester Street - Kidderminster,2023-03-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,37.62
776753,Worcester Street - Kidderminster,2023-03-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,42.29
776753,Worcester Street - Kidderminster,2023-03-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,64.82
776753,Worcester Street - Kidderminster,2023-03-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,86.9
776753,Worcester Street - Kidderminster,2023-03-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
776753,Worcester Street - Kidderminster,2023-03-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
776753,Worcester Street - Kidderminster,2023-03-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.8
776753,Worcester Street - Kidderminster,2023-03-10T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
776753,Worcester Street - Kidderminster,2023-03-10T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
776753,Worcester Street - Kidderminster,2023-03-10T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.67
776753,Worcester Street - Kidderminster,2023-03-10T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.72
776753,Worcester Street - Kidderminster,2023-03-10T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.26
776753,Worcester Street - Kidderminster,2023-03-10T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.05
776753,Worcester Street - Kidderminster,2023-03-10T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,63.4
776753,Worcester Street - Kidderminster,2023-03-10T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.3
776753,Worcester Street - Kidderminster,2023-03-10T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
776753,Worcester Street - Kidderminster,2023-03-10T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,123.1
776753,Worcester Street - Kidderminster,2023-03-10T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.06
776753,Worcester Street - Kidderminster,2023-03-10T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.49
776753,Worcester Street - Kidderminster,2023-03-10T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.64
776753,Worcester Street - Kidderminster,2023-03-10T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.12
776753,Worcester Street - Kidderminster,2023-03-10T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.49
776753,Worcester Street - Kidderminster,2023-03-10T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.26
776753,Worcester Street - Kidderminster,2023-03-10T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-03-10T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.1
776753,Worcester Street - Kidderminster,2023-03-10T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.2
776753,Worcester Street - Kidderminster,2023-03-10T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.0
776753,Worcester Street - Kidderminster,2023-03-10T13:20:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776753,Worcester Street - Kidderminster,2023-03-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
776753,Worcester Street - Kidderminster,2023-03-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776753,Worcester Street - Kidderminster,2023-03-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
776753,Worcester Street - Kidderminster,2023-03-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-03-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
776753,Worcester Street - Kidderminster,2023-03-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
776753,Worcester Street - Kidderminster,2023-03-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-03-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.33
776753,Worcester Street - Kidderminster,2023-03-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,37.17
776753,Worcester Street - Kidderminster,2023-03-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,41.97
776753,Worcester Street - Kidderminster,2023-03-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,67.6
776753,Worcester Street - Kidderminster,2023-03-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,94.9
776753,Worcester Street - Kidderminster,2023-03-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
776753,Worcester Street - Kidderminster,2023-03-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
776753,Worcester Street - Kidderminster,2023-03-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,286.0
776753,Worcester Street - Kidderminster,2023-03-10T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
776753,Worcester Street - Kidderminster,2023-03-10T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
776753,Worcester Street - Kidderminster,2023-03-10T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-03-10T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.42
776753,Worcester Street - Kidderminster,2023-03-10T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.02
776753,Worcester Street - Kidderminster,2023-03-10T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.14
776753,Worcester Street - Kidderminster,2023-03-10T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,64.6
776753,Worcester Street - Kidderminster,2023-03-10T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.0
776753,Worcester Street - Kidderminster,2023-03-10T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
776753,Worcester Street - Kidderminster,2023-03-10T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,122.5
776753,Worcester Street - Kidderminster,2023-03-10T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.73
776753,Worcester Street - Kidderminster,2023-03-10T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.2
776753,Worcester Street - Kidderminster,2023-03-10T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.84
776753,Worcester Street - Kidderminster,2023-03-10T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.01
776753,Worcester Street - Kidderminster,2023-03-10T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.06
776753,Worcester Street - Kidderminster,2023-03-10T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.14
776753,Worcester Street - Kidderminster,2023-03-10T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
776753,Worcester Street - Kidderminster,2023-03-10T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.0
776753,Worcester Street - Kidderminster,2023-03-10T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.9
776753,Worcester Street - Kidderminster,2023-03-10T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.6
776753,Worcester Street - Kidderminster,2023-03-10T13:10:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776753,Worcester Street - Kidderminster,2023-03-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
776753,Worcester Street - Kidderminster,2023-03-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776753,Worcester Street - Kidderminster,2023-03-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
776753,Worcester Street - Kidderminster,2023-03-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-03-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
776753,Worcester Street - Kidderminster,2023-03-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
776753,Worcester Street - Kidderminster,2023-03-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
776753,Worcester Street - Kidderminster,2023-03-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.64
776753,Worcester Street - Kidderminster,2023-03-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,39.31
776753,Worcester Street - Kidderminster,2023-03-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,43.75
776753,Worcester Street - Kidderminster,2023-03-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,70.61
776753,Worcester Street - Kidderminster,2023-03-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,99.3
776753,Worcester Street - Kidderminster,2023-03-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
776753,Worcester Street - Kidderminster,2023-03-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
776753,Worcester Street - Kidderminster,2023-03-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.5
776753,Worcester Street - Kidderminster,2023-03-10T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
776753,Worcester Street - Kidderminster,2023-03-10T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
776753,Worcester Street - Kidderminster,2023-03-10T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-03-10T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.81
776753,Worcester Street - Kidderminster,2023-03-10T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.18
776753,Worcester Street - Kidderminster,2023-03-10T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.31
776753,Worcester Street - Kidderminster,2023-03-10T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,61.5
776753,Worcester Street - Kidderminster,2023-03-10T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.1
776753,Worcester Street - Kidderminster,2023-03-10T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
776753,Worcester Street - Kidderminster,2023-03-10T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,118.6
776753,Worcester Street - Kidderminster,2023-03-10T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.88
776753,Worcester Street - Kidderminster,2023-03-10T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.34
776753,Worcester Street - Kidderminster,2023-03-10T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.45
776753,Worcester Street - Kidderminster,2023-03-10T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.07
776753,Worcester Street - Kidderminster,2023-03-10T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.11
776753,Worcester Street - Kidderminster,2023-03-10T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.81
776753,Worcester Street - Kidderminster,2023-03-10T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
776753,Worcester Street - Kidderminster,2023-03-10T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.0
776753,Worcester Street - Kidderminster,2023-03-10T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.1
776753,Worcester Street - Kidderminster,2023-03-10T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.9
776753,Worcester Street - Kidderminster,2023-03-10T13:00:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776753,Worcester Street - Kidderminster,2023-03-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
776753,Worcester Street - Kidderminster,2023-03-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776753,Worcester Street - Kidderminster,2023-03-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
776753,Worcester Street - Kidderminster,2023-03-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-03-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
776753,Worcester Street - Kidderminster,2023-03-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
776753,Worcester Street - Kidderminster,2023-03-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
776753,Worcester Street - Kidderminster,2023-03-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.02
776753,Worcester Street - Kidderminster,2023-03-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,37.74
776753,Worcester Street - Kidderminster,2023-03-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,46.05
776753,Worcester Street - Kidderminster,2023-03-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,73.55
776753,Worcester Street - Kidderminster,2023-03-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,110.8
776753,Worcester Street - Kidderminster,2023-03-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
776753,Worcester Street - Kidderminster,2023-03-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
776753,Worcester Street - Kidderminster,2023-03-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,308.1
776753,Worcester Street - Kidderminster,2023-03-10T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
776753,Worcester Street - Kidderminster,2023-03-10T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
776753,Worcester Street - Kidderminster,2023-03-10T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.4
776753,Worcester Street - Kidderminster,2023-03-10T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.91
776753,Worcester Street - Kidderminster,2023-03-10T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.59
776753,Worcester Street - Kidderminster,2023-03-10T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.29
776753,Worcester Street - Kidderminster,2023-03-10T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,58.3
776753,Worcester Street - Kidderminster,2023-03-10T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.9
776753,Worcester Street - Kidderminster,2023-03-10T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.8
776753,Worcester Street - Kidderminster,2023-03-10T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,123.6
776753,Worcester Street - Kidderminster,2023-03-10T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.87
776753,Worcester Street - Kidderminster,2023-03-10T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.39
776753,Worcester Street - Kidderminster,2023-03-10T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.22
776753,Worcester Street - Kidderminster,2023-03-10T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.17
776753,Worcester Street - Kidderminster,2023-03-10T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.15
776753,Worcester Street - Kidderminster,2023-03-10T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.89
776753,Worcester Street - Kidderminster,2023-03-10T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-03-10T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.2
776753,Worcester Street - Kidderminster,2023-03-10T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.9
776753,Worcester Street - Kidderminster,2023-03-10T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.4
776753,Worcester Street - Kidderminster,2023-03-10T12:50:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776753,Worcester Street - Kidderminster,2023-03-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
776753,Worcester Street - Kidderminster,2023-03-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776753,Worcester Street - Kidderminster,2023-03-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
776753,Worcester Street - Kidderminster,2023-03-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-03-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
776753,Worcester Street - Kidderminster,2023-03-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
776753,Worcester Street - Kidderminster,2023-03-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.87
776753,Worcester Street - Kidderminster,2023-03-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
776753,Worcester Street - Kidderminster,2023-03-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,36.41
776753,Worcester Street - Kidderminster,2023-03-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,48.47
776753,Worcester Street - Kidderminster,2023-03-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,69.89
776753,Worcester Street - Kidderminster,2023-03-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,95.1
776753,Worcester Street - Kidderminster,2023-03-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
776753,Worcester Street - Kidderminster,2023-03-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
776753,Worcester Street - Kidderminster,2023-03-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,294.5
776753,Worcester Street - Kidderminster,2023-03-10T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.35
776753,Worcester Street - Kidderminster,2023-03-10T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
776753,Worcester Street - Kidderminster,2023-03-10T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.42
776753,Worcester Street - Kidderminster,2023-03-10T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.48
776753,Worcester Street - Kidderminster,2023-03-10T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.82
776753,Worcester Street - Kidderminster,2023-03-10T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.71
776753,Worcester Street - Kidderminster,2023-03-10T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,58.5
776753,Worcester Street - Kidderminster,2023-03-10T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.3
776753,Worcester Street - Kidderminster,2023-03-10T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
776753,Worcester Street - Kidderminster,2023-03-10T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,117.6
776753,Worcester Street - Kidderminster,2023-03-10T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.83
776753,Worcester Street - Kidderminster,2023-03-10T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.84
776753,Worcester Street - Kidderminster,2023-03-10T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.17
776753,Worcester Street - Kidderminster,2023-03-10T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.36
776753,Worcester Street - Kidderminster,2023-03-10T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.11
776753,Worcester Street - Kidderminster,2023-03-10T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.36
776753,Worcester Street - Kidderminster,2023-03-10T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
776753,Worcester Street - Kidderminster,2023-03-10T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.7
776753,Worcester Street - Kidderminster,2023-03-10T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.4
776753,Worcester Street - Kidderminster,2023-03-10T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.6
776753,Worcester Street - Kidderminster,2023-03-10T12:40:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776753,Worcester Street - Kidderminster,2023-03-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
776753,Worcester Street - Kidderminster,2023-03-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776753,Worcester Street - Kidderminster,2023-03-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
776753,Worcester Street - Kidderminster,2023-03-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-03-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
776753,Worcester Street - Kidderminster,2023-03-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.22
776753,Worcester Street - Kidderminster,2023-03-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.6
776753,Worcester Street - Kidderminster,2023-03-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.07
776753,Worcester Street - Kidderminster,2023-03-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,35.98
776753,Worcester Street - Kidderminster,2023-03-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,47.92
776753,Worcester Street - Kidderminster,2023-03-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,65.47
776753,Worcester Street - Kidderminster,2023-03-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,85.7
776753,Worcester Street - Kidderminster,2023-03-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
776753,Worcester Street - Kidderminster,2023-03-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
776753,Worcester Street - Kidderminster,2023-03-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.4
776753,Worcester Street - Kidderminster,2023-03-10T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
776753,Worcester Street - Kidderminster,2023-03-10T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-03-10T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.49
776753,Worcester Street - Kidderminster,2023-03-10T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.43
776753,Worcester Street - Kidderminster,2023-03-10T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.53
776753,Worcester Street - Kidderminster,2023-03-10T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.53
776753,Worcester Street - Kidderminster,2023-03-10T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.4
776753,Worcester Street - Kidderminster,2023-03-10T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.5
776753,Worcester Street - Kidderminster,2023-03-10T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.7
776753,Worcester Street - Kidderminster,2023-03-10T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.9
776753,Worcester Street - Kidderminster,2023-03-10T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.84
776753,Worcester Street - Kidderminster,2023-03-10T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.56
776753,Worcester Street - Kidderminster,2023-03-10T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
776753,Worcester Street - Kidderminster,2023-03-10T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.78
776753,Worcester Street - Kidderminster,2023-03-10T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.15
776753,Worcester Street - Kidderminster,2023-03-10T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.45
776753,Worcester Street - Kidderminster,2023-03-10T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-03-10T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.0
776753,Worcester Street - Kidderminster,2023-03-10T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.0
776753,Worcester Street - Kidderminster,2023-03-10T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.9
776753,Worcester Street - Kidderminster,2023-03-10T12:30:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776753,Worcester Street - Kidderminster,2023-03-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
776753,Worcester Street - Kidderminster,2023-03-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776753,Worcester Street - Kidderminster,2023-03-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
776753,Worcester Street - Kidderminster,2023-03-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-03-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
776753,Worcester Street - Kidderminster,2023-03-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
776753,Worcester Street - Kidderminster,2023-03-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.48
776753,Worcester Street - Kidderminster,2023-03-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.76
776753,Worcester Street - Kidderminster,2023-03-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,38.28
776753,Worcester Street - Kidderminster,2023-03-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,45.46
776753,Worcester Street - Kidderminster,2023-03-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,65.31
776753,Worcester Street - Kidderminster,2023-03-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
776753,Worcester Street - Kidderminster,2023-03-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
776753,Worcester Street - Kidderminster,2023-03-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
776753,Worcester Street - Kidderminster,2023-03-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.6
776753,Worcester Street - Kidderminster,2023-03-10T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
776753,Worcester Street - Kidderminster,2023-03-10T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
776753,Worcester Street - Kidderminster,2023-03-10T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.3
776753,Worcester Street - Kidderminster,2023-03-10T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.78
776753,Worcester Street - Kidderminster,2023-03-10T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.07
776753,Worcester Street - Kidderminster,2023-03-10T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.43
776753,Worcester Street - Kidderminster,2023-03-10T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,56.5
776753,Worcester Street - Kidderminster,2023-03-10T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.9
776753,Worcester Street - Kidderminster,2023-03-10T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
776753,Worcester Street - Kidderminster,2023-03-10T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.6
776753,Worcester Street - Kidderminster,2023-03-10T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.14
776753,Worcester Street - Kidderminster,2023-03-10T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.26
776753,Worcester Street - Kidderminster,2023-03-10T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-03-10T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.47
776753,Worcester Street - Kidderminster,2023-03-10T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.66
776753,Worcester Street - Kidderminster,2023-03-10T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.23
776753,Worcester Street - Kidderminster,2023-03-10T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
776753,Worcester Street - Kidderminster,2023-03-10T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.4
776753,Worcester Street - Kidderminster,2023-03-10T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.9
776753,Worcester Street - Kidderminster,2023-03-10T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.0
776753,Worcester Street - Kidderminster,2023-03-10T12:20:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776753,Worcester Street - Kidderminster,2023-03-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
776753,Worcester Street - Kidderminster,2023-03-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-03-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
776753,Worcester Street - Kidderminster,2023-03-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-03-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
776753,Worcester Street - Kidderminster,2023-03-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.6
776753,Worcester Street - Kidderminster,2023-03-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
776753,Worcester Street - Kidderminster,2023-03-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.7
776753,Worcester Street - Kidderminster,2023-03-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,37.99
776753,Worcester Street - Kidderminster,2023-03-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,45.16
776753,Worcester Street - Kidderminster,2023-03-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,64.23
776753,Worcester Street - Kidderminster,2023-03-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,80.9
776753,Worcester Street - Kidderminster,2023-03-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
776753,Worcester Street - Kidderminster,2023-03-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
776753,Worcester Street - Kidderminster,2023-03-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.1
776753,Worcester Street - Kidderminster,2023-03-10T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-03-10T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-03-10T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.69
776753,Worcester Street - Kidderminster,2023-03-10T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.76
776753,Worcester Street - Kidderminster,2023-03-10T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.05
776753,Worcester Street - Kidderminster,2023-03-10T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.81
776753,Worcester Street - Kidderminster,2023-03-10T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.1
776753,Worcester Street - Kidderminster,2023-03-10T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.4
776753,Worcester Street - Kidderminster,2023-03-10T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.5
776753,Worcester Street - Kidderminster,2023-03-10T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.9
776753,Worcester Street - Kidderminster,2023-03-10T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.73
776753,Worcester Street - Kidderminster,2023-03-10T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.39
776753,Worcester Street - Kidderminster,2023-03-10T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
776753,Worcester Street - Kidderminster,2023-03-10T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.0
776753,Worcester Street - Kidderminster,2023-03-10T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.48
776753,Worcester Street - Kidderminster,2023-03-10T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.92
776753,Worcester Street - Kidderminster,2023-03-10T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
776753,Worcester Street - Kidderminster,2023-03-10T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.3
776753,Worcester Street - Kidderminster,2023-03-10T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.5
776753,Worcester Street - Kidderminster,2023-03-10T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.0
776753,Worcester Street - Kidderminster,2023-03-10T12:10:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776753,Worcester Street - Kidderminster,2023-03-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
776753,Worcester Street - Kidderminster,2023-03-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-03-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
776753,Worcester Street - Kidderminster,2023-03-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-03-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
776753,Worcester Street - Kidderminster,2023-03-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
776753,Worcester Street - Kidderminster,2023-03-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
776753,Worcester Street - Kidderminster,2023-03-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.32
776753,Worcester Street - Kidderminster,2023-03-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,33.95
776753,Worcester Street - Kidderminster,2023-03-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,47.18
776753,Worcester Street - Kidderminster,2023-03-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,66.33
776753,Worcester Street - Kidderminster,2023-03-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,91.9
776753,Worcester Street - Kidderminster,2023-03-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
776753,Worcester Street - Kidderminster,2023-03-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
776753,Worcester Street - Kidderminster,2023-03-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.6
776753,Worcester Street - Kidderminster,2023-03-10T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
776753,Worcester Street - Kidderminster,2023-03-10T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
776753,Worcester Street - Kidderminster,2023-03-10T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.93
776753,Worcester Street - Kidderminster,2023-03-10T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.49
776753,Worcester Street - Kidderminster,2023-03-10T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.78
776753,Worcester Street - Kidderminster,2023-03-10T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.87
776753,Worcester Street - Kidderminster,2023-03-10T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.9
776753,Worcester Street - Kidderminster,2023-03-10T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.0
776753,Worcester Street - Kidderminster,2023-03-10T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
776753,Worcester Street - Kidderminster,2023-03-10T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.1
776753,Worcester Street - Kidderminster,2023-03-10T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.09
776753,Worcester Street - Kidderminster,2023-03-10T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.13
776753,Worcester Street - Kidderminster,2023-03-10T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
776753,Worcester Street - Kidderminster,2023-03-10T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.53
776753,Worcester Street - Kidderminster,2023-03-10T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.12
776753,Worcester Street - Kidderminster,2023-03-10T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.25
776753,Worcester Street - Kidderminster,2023-03-10T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
