Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-10T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.4
776753,Worcester Street - Kidderminster,2023-03-10T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.5
776753,Worcester Street - Kidderminster,2023-03-10T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.0
776753,Worcester Street - Kidderminster,2023-03-10T12:00:00.000+00:00,transformer,,Temperature,C,11.2
776753,Worcester Street - Kidderminster,2023-03-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776753,Worcester Street - Kidderminster,2023-03-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
776753,Worcester Street - Kidderminster,2023-03-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-03-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
776753,Worcester Street - Kidderminster,2023-03-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-03-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
776753,Worcester Street - Kidderminster,2023-03-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
776753,Worcester Street - Kidderminster,2023-03-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.88
776753,Worcester Street - Kidderminster,2023-03-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.59
776753,Worcester Street - Kidderminster,2023-03-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,37.14
776753,Worcester Street - Kidderminster,2023-03-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,49.47
776753,Worcester Street - Kidderminster,2023-03-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,65.48
776753,Worcester Street - Kidderminster,2023-03-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,80.7
776753,Worcester Street - Kidderminster,2023-03-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
776753,Worcester Street - Kidderminster,2023-03-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.6
776753,Worcester Street - Kidderminster,2023-03-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.0
776753,Worcester Street - Kidderminster,2023-03-10T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
776753,Worcester Street - Kidderminster,2023-03-10T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
776753,Worcester Street - Kidderminster,2023-03-10T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-03-10T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.34
776753,Worcester Street - Kidderminster,2023-03-10T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.11
776753,Worcester Street - Kidderminster,2023-03-10T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.04
776753,Worcester Street - Kidderminster,2023-03-10T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
776753,Worcester Street - Kidderminster,2023-03-10T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.3
776753,Worcester Street - Kidderminster,2023-03-10T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.1
776753,Worcester Street - Kidderminster,2023-03-10T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,121.7
776753,Worcester Street - Kidderminster,2023-03-10T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.75
776753,Worcester Street - Kidderminster,2023-03-10T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.47
776753,Worcester Street - Kidderminster,2023-03-10T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-03-10T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.91
776753,Worcester Street - Kidderminster,2023-03-10T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.94
776753,Worcester Street - Kidderminster,2023-03-10T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.58
776753,Worcester Street - Kidderminster,2023-03-10T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
776753,Worcester Street - Kidderminster,2023-03-10T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.1
776753,Worcester Street - Kidderminster,2023-03-10T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.4
776753,Worcester Street - Kidderminster,2023-03-10T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.6
776753,Worcester Street - Kidderminster,2023-03-10T11:50:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776753,Worcester Street - Kidderminster,2023-03-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
776753,Worcester Street - Kidderminster,2023-03-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776753,Worcester Street - Kidderminster,2023-03-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
776753,Worcester Street - Kidderminster,2023-03-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-03-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
776753,Worcester Street - Kidderminster,2023-03-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
776753,Worcester Street - Kidderminster,2023-03-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
776753,Worcester Street - Kidderminster,2023-03-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
776753,Worcester Street - Kidderminster,2023-03-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,43.64
776753,Worcester Street - Kidderminster,2023-03-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,53.78
776753,Worcester Street - Kidderminster,2023-03-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,66.95
776753,Worcester Street - Kidderminster,2023-03-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
776753,Worcester Street - Kidderminster,2023-03-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
776753,Worcester Street - Kidderminster,2023-03-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.5
776753,Worcester Street - Kidderminster,2023-03-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,280.0
776753,Worcester Street - Kidderminster,2023-03-10T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
776753,Worcester Street - Kidderminster,2023-03-10T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
776753,Worcester Street - Kidderminster,2023-03-10T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.1
776753,Worcester Street - Kidderminster,2023-03-10T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.27
776753,Worcester Street - Kidderminster,2023-03-10T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.59
776753,Worcester Street - Kidderminster,2023-03-10T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.14
776753,Worcester Street - Kidderminster,2023-03-10T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.6
776753,Worcester Street - Kidderminster,2023-03-10T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.7
776753,Worcester Street - Kidderminster,2023-03-10T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.3
776753,Worcester Street - Kidderminster,2023-03-10T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,126.2
776753,Worcester Street - Kidderminster,2023-03-10T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.38
776753,Worcester Street - Kidderminster,2023-03-10T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.68
776753,Worcester Street - Kidderminster,2023-03-10T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
776753,Worcester Street - Kidderminster,2023-03-10T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.51
776753,Worcester Street - Kidderminster,2023-03-10T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.49
776753,Worcester Street - Kidderminster,2023-03-10T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.58
776753,Worcester Street - Kidderminster,2023-03-10T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
776753,Worcester Street - Kidderminster,2023-03-10T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
776753,Worcester Street - Kidderminster,2023-03-10T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.7
776753,Worcester Street - Kidderminster,2023-03-10T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.0
776753,Worcester Street - Kidderminster,2023-03-10T11:40:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-03-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
776753,Worcester Street - Kidderminster,2023-03-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-03-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
776753,Worcester Street - Kidderminster,2023-03-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-03-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
776753,Worcester Street - Kidderminster,2023-03-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-03-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
776753,Worcester Street - Kidderminster,2023-03-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
776753,Worcester Street - Kidderminster,2023-03-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,40.1
776753,Worcester Street - Kidderminster,2023-03-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,51.58
776753,Worcester Street - Kidderminster,2023-03-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,69.19
776753,Worcester Street - Kidderminster,2023-03-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
776753,Worcester Street - Kidderminster,2023-03-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
776753,Worcester Street - Kidderminster,2023-03-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
776753,Worcester Street - Kidderminster,2023-03-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.0
776753,Worcester Street - Kidderminster,2023-03-10T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-03-10T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
776753,Worcester Street - Kidderminster,2023-03-10T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.05
776753,Worcester Street - Kidderminster,2023-03-10T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.5
776753,Worcester Street - Kidderminster,2023-03-10T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.16
776753,Worcester Street - Kidderminster,2023-03-10T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.07
776753,Worcester Street - Kidderminster,2023-03-10T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.1
776753,Worcester Street - Kidderminster,2023-03-10T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.8
776753,Worcester Street - Kidderminster,2023-03-10T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.5
776753,Worcester Street - Kidderminster,2023-03-10T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,125.8
776753,Worcester Street - Kidderminster,2023-03-10T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.18
776753,Worcester Street - Kidderminster,2023-03-10T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.7
776753,Worcester Street - Kidderminster,2023-03-10T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.28
776753,Worcester Street - Kidderminster,2023-03-10T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.45
776753,Worcester Street - Kidderminster,2023-03-10T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.76
776753,Worcester Street - Kidderminster,2023-03-10T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.29
776753,Worcester Street - Kidderminster,2023-03-10T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
776753,Worcester Street - Kidderminster,2023-03-10T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.6
776753,Worcester Street - Kidderminster,2023-03-10T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.2
776753,Worcester Street - Kidderminster,2023-03-10T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.3
776753,Worcester Street - Kidderminster,2023-03-10T11:30:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776753,Worcester Street - Kidderminster,2023-03-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
776753,Worcester Street - Kidderminster,2023-03-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-03-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
776753,Worcester Street - Kidderminster,2023-03-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-03-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
776753,Worcester Street - Kidderminster,2023-03-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.69
776753,Worcester Street - Kidderminster,2023-03-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
776753,Worcester Street - Kidderminster,2023-03-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.16
776753,Worcester Street - Kidderminster,2023-03-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,44.4
776753,Worcester Street - Kidderminster,2023-03-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,53.83
776753,Worcester Street - Kidderminster,2023-03-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,72.83
776753,Worcester Street - Kidderminster,2023-03-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
776753,Worcester Street - Kidderminster,2023-03-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
776753,Worcester Street - Kidderminster,2023-03-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.3
776753,Worcester Street - Kidderminster,2023-03-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,305.1
776753,Worcester Street - Kidderminster,2023-03-10T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-03-10T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
776753,Worcester Street - Kidderminster,2023-03-10T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.48
776753,Worcester Street - Kidderminster,2023-03-10T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.62
776753,Worcester Street - Kidderminster,2023-03-10T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.71
776753,Worcester Street - Kidderminster,2023-03-10T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.54
776753,Worcester Street - Kidderminster,2023-03-10T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
776753,Worcester Street - Kidderminster,2023-03-10T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.4
776753,Worcester Street - Kidderminster,2023-03-10T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.1
776753,Worcester Street - Kidderminster,2023-03-10T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,124.0
776753,Worcester Street - Kidderminster,2023-03-10T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.15
776753,Worcester Street - Kidderminster,2023-03-10T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.57
776753,Worcester Street - Kidderminster,2023-03-10T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
776753,Worcester Street - Kidderminster,2023-03-10T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.76
776753,Worcester Street - Kidderminster,2023-03-10T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.69
776753,Worcester Street - Kidderminster,2023-03-10T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.71
776753,Worcester Street - Kidderminster,2023-03-10T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
776753,Worcester Street - Kidderminster,2023-03-10T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.7
776753,Worcester Street - Kidderminster,2023-03-10T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.0
776753,Worcester Street - Kidderminster,2023-03-10T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.8
776753,Worcester Street - Kidderminster,2023-03-10T11:20:00.000+00:00,transformer,,Temperature,C,11.2
776753,Worcester Street - Kidderminster,2023-03-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776753,Worcester Street - Kidderminster,2023-03-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
776753,Worcester Street - Kidderminster,2023-03-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-03-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
776753,Worcester Street - Kidderminster,2023-03-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-03-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
776753,Worcester Street - Kidderminster,2023-03-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
776753,Worcester Street - Kidderminster,2023-03-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
776753,Worcester Street - Kidderminster,2023-03-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.12
776753,Worcester Street - Kidderminster,2023-03-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,44.19
776753,Worcester Street - Kidderminster,2023-03-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,51.7
776753,Worcester Street - Kidderminster,2023-03-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,75.87
776753,Worcester Street - Kidderminster,2023-03-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,92.4
776753,Worcester Street - Kidderminster,2023-03-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
776753,Worcester Street - Kidderminster,2023-03-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.1
776753,Worcester Street - Kidderminster,2023-03-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,317.6
776753,Worcester Street - Kidderminster,2023-03-10T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-03-10T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
776753,Worcester Street - Kidderminster,2023-03-10T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.41
776753,Worcester Street - Kidderminster,2023-03-10T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.33
776753,Worcester Street - Kidderminster,2023-03-10T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.87
776753,Worcester Street - Kidderminster,2023-03-10T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.55
776753,Worcester Street - Kidderminster,2023-03-10T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.3
776753,Worcester Street - Kidderminster,2023-03-10T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.4
776753,Worcester Street - Kidderminster,2023-03-10T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.7
776753,Worcester Street - Kidderminster,2023-03-10T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,124.2
776753,Worcester Street - Kidderminster,2023-03-10T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.25
776753,Worcester Street - Kidderminster,2023-03-10T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.66
776753,Worcester Street - Kidderminster,2023-03-10T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-03-10T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.88
776753,Worcester Street - Kidderminster,2023-03-10T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.68
776753,Worcester Street - Kidderminster,2023-03-10T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.53
776753,Worcester Street - Kidderminster,2023-03-10T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-03-10T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.9
776753,Worcester Street - Kidderminster,2023-03-10T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.1
776753,Worcester Street - Kidderminster,2023-03-10T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.1
776753,Worcester Street - Kidderminster,2023-03-10T11:10:00.000+00:00,transformer,,Temperature,C,11.2
776753,Worcester Street - Kidderminster,2023-03-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776753,Worcester Street - Kidderminster,2023-03-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
776753,Worcester Street - Kidderminster,2023-03-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-03-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
776753,Worcester Street - Kidderminster,2023-03-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-03-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
776753,Worcester Street - Kidderminster,2023-03-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
776753,Worcester Street - Kidderminster,2023-03-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
776753,Worcester Street - Kidderminster,2023-03-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.37
776753,Worcester Street - Kidderminster,2023-03-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,46.77
776753,Worcester Street - Kidderminster,2023-03-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,47.13
776753,Worcester Street - Kidderminster,2023-03-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,70.42
776753,Worcester Street - Kidderminster,2023-03-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,78.3
776753,Worcester Street - Kidderminster,2023-03-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
776753,Worcester Street - Kidderminster,2023-03-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
776753,Worcester Street - Kidderminster,2023-03-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,295.9
776753,Worcester Street - Kidderminster,2023-03-10T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-03-10T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-03-10T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-03-10T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.68
776753,Worcester Street - Kidderminster,2023-03-10T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.4
776753,Worcester Street - Kidderminster,2023-03-10T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.37
776753,Worcester Street - Kidderminster,2023-03-10T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.1
776753,Worcester Street - Kidderminster,2023-03-10T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.7
776753,Worcester Street - Kidderminster,2023-03-10T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.3
776753,Worcester Street - Kidderminster,2023-03-10T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,123.2
776753,Worcester Street - Kidderminster,2023-03-10T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.82
776753,Worcester Street - Kidderminster,2023-03-10T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.14
776753,Worcester Street - Kidderminster,2023-03-10T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-03-10T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.76
776753,Worcester Street - Kidderminster,2023-03-10T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.23
776753,Worcester Street - Kidderminster,2023-03-10T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.66
776753,Worcester Street - Kidderminster,2023-03-10T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
776753,Worcester Street - Kidderminster,2023-03-10T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.5
776753,Worcester Street - Kidderminster,2023-03-10T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.1
776753,Worcester Street - Kidderminster,2023-03-10T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.8
776753,Worcester Street - Kidderminster,2023-03-10T11:00:00.000+00:00,transformer,,Temperature,C,11.2
776753,Worcester Street - Kidderminster,2023-03-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776753,Worcester Street - Kidderminster,2023-03-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
776753,Worcester Street - Kidderminster,2023-03-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-03-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
776753,Worcester Street - Kidderminster,2023-03-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-03-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
776753,Worcester Street - Kidderminster,2023-03-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
776753,Worcester Street - Kidderminster,2023-03-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
776753,Worcester Street - Kidderminster,2023-03-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
776753,Worcester Street - Kidderminster,2023-03-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
776753,Worcester Street - Kidderminster,2023-03-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,50.4
776753,Worcester Street - Kidderminster,2023-03-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,69.83
776753,Worcester Street - Kidderminster,2023-03-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
776753,Worcester Street - Kidderminster,2023-03-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
776753,Worcester Street - Kidderminster,2023-03-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
776753,Worcester Street - Kidderminster,2023-03-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.9
776753,Worcester Street - Kidderminster,2023-03-10T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.78
776753,Worcester Street - Kidderminster,2023-03-10T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
776753,Worcester Street - Kidderminster,2023-03-10T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.01
776753,Worcester Street - Kidderminster,2023-03-10T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.59
776753,Worcester Street - Kidderminster,2023-03-10T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.4
776753,Worcester Street - Kidderminster,2023-03-10T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.1
776753,Worcester Street - Kidderminster,2023-03-10T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.4
776753,Worcester Street - Kidderminster,2023-03-10T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.9
776753,Worcester Street - Kidderminster,2023-03-10T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.7
776753,Worcester Street - Kidderminster,2023-03-10T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,131.1
776753,Worcester Street - Kidderminster,2023-03-10T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.89
776753,Worcester Street - Kidderminster,2023-03-10T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.01
776753,Worcester Street - Kidderminster,2023-03-10T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-03-10T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.35
776753,Worcester Street - Kidderminster,2023-03-10T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.55
776753,Worcester Street - Kidderminster,2023-03-10T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.34
776753,Worcester Street - Kidderminster,2023-03-10T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
776753,Worcester Street - Kidderminster,2023-03-10T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.4
776753,Worcester Street - Kidderminster,2023-03-10T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.5
776753,Worcester Street - Kidderminster,2023-03-10T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.5
776753,Worcester Street - Kidderminster,2023-03-10T10:50:00.000+00:00,transformer,,Temperature,C,11.2
776753,Worcester Street - Kidderminster,2023-03-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776753,Worcester Street - Kidderminster,2023-03-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
776753,Worcester Street - Kidderminster,2023-03-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776753,Worcester Street - Kidderminster,2023-03-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
776753,Worcester Street - Kidderminster,2023-03-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-03-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
776753,Worcester Street - Kidderminster,2023-03-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.61
776753,Worcester Street - Kidderminster,2023-03-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
776753,Worcester Street - Kidderminster,2023-03-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.91
776753,Worcester Street - Kidderminster,2023-03-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,46.11
776753,Worcester Street - Kidderminster,2023-03-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,52.71
776753,Worcester Street - Kidderminster,2023-03-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,75.57
776753,Worcester Street - Kidderminster,2023-03-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,93.1
776753,Worcester Street - Kidderminster,2023-03-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
776753,Worcester Street - Kidderminster,2023-03-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.1
776753,Worcester Street - Kidderminster,2023-03-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,318.2
776753,Worcester Street - Kidderminster,2023-03-10T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
776753,Worcester Street - Kidderminster,2023-03-10T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
776753,Worcester Street - Kidderminster,2023-03-10T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.18
776753,Worcester Street - Kidderminster,2023-03-10T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.19
776753,Worcester Street - Kidderminster,2023-03-10T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.5
776753,Worcester Street - Kidderminster,2023-03-10T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.22
776753,Worcester Street - Kidderminster,2023-03-10T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
776753,Worcester Street - Kidderminster,2023-03-10T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.4
776753,Worcester Street - Kidderminster,2023-03-10T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.2
776753,Worcester Street - Kidderminster,2023-03-10T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,127.5
776753,Worcester Street - Kidderminster,2023-03-10T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.3
776753,Worcester Street - Kidderminster,2023-03-10T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.68
776753,Worcester Street - Kidderminster,2023-03-10T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-03-10T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.51
776753,Worcester Street - Kidderminster,2023-03-10T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.55
776753,Worcester Street - Kidderminster,2023-03-10T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.38
776753,Worcester Street - Kidderminster,2023-03-10T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-03-10T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.4
776753,Worcester Street - Kidderminster,2023-03-10T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.9
776753,Worcester Street - Kidderminster,2023-03-10T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.5
776753,Worcester Street - Kidderminster,2023-03-10T10:40:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-03-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776753,Worcester Street - Kidderminster,2023-03-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
776753,Worcester Street - Kidderminster,2023-03-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776753,Worcester Street - Kidderminster,2023-03-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
776753,Worcester Street - Kidderminster,2023-03-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-03-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
776753,Worcester Street - Kidderminster,2023-03-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
776753,Worcester Street - Kidderminster,2023-03-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
776753,Worcester Street - Kidderminster,2023-03-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
776753,Worcester Street - Kidderminster,2023-03-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,47.13
776753,Worcester Street - Kidderminster,2023-03-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,51.23
776753,Worcester Street - Kidderminster,2023-03-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,70.85
776753,Worcester Street - Kidderminster,2023-03-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
776753,Worcester Street - Kidderminster,2023-03-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
776753,Worcester Street - Kidderminster,2023-03-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
776753,Worcester Street - Kidderminster,2023-03-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,298.2
776753,Worcester Street - Kidderminster,2023-03-10T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.55
776753,Worcester Street - Kidderminster,2023-03-10T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-03-10T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.23
776753,Worcester Street - Kidderminster,2023-03-10T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.26
776753,Worcester Street - Kidderminster,2023-03-10T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.0
776753,Worcester Street - Kidderminster,2023-03-10T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.19
776753,Worcester Street - Kidderminster,2023-03-10T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.1
776753,Worcester Street - Kidderminster,2023-03-10T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.5
776753,Worcester Street - Kidderminster,2023-03-10T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.2
776753,Worcester Street - Kidderminster,2023-03-10T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,123.8
776753,Worcester Street - Kidderminster,2023-03-10T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.46
776753,Worcester Street - Kidderminster,2023-03-10T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.36
776753,Worcester Street - Kidderminster,2023-03-10T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
776753,Worcester Street - Kidderminster,2023-03-10T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.79
776753,Worcester Street - Kidderminster,2023-03-10T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.86
776753,Worcester Street - Kidderminster,2023-03-10T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.99
776753,Worcester Street - Kidderminster,2023-03-10T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
776753,Worcester Street - Kidderminster,2023-03-10T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.7
776753,Worcester Street - Kidderminster,2023-03-10T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.8
776753,Worcester Street - Kidderminster,2023-03-10T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.9
776753,Worcester Street - Kidderminster,2023-03-10T10:30:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-03-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776753,Worcester Street - Kidderminster,2023-03-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
776753,Worcester Street - Kidderminster,2023-03-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776753,Worcester Street - Kidderminster,2023-03-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
776753,Worcester Street - Kidderminster,2023-03-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-03-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
776753,Worcester Street - Kidderminster,2023-03-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.15
776753,Worcester Street - Kidderminster,2023-03-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-03-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.54
776753,Worcester Street - Kidderminster,2023-03-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,44.79
776753,Worcester Street - Kidderminster,2023-03-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,52.85
776753,Worcester Street - Kidderminster,2023-03-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,69.82
776753,Worcester Street - Kidderminster,2023-03-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
776753,Worcester Street - Kidderminster,2023-03-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
776753,Worcester Street - Kidderminster,2023-03-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
776753,Worcester Street - Kidderminster,2023-03-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,294.1
776753,Worcester Street - Kidderminster,2023-03-10T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.85
776753,Worcester Street - Kidderminster,2023-03-10T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-03-10T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-03-10T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.45
776753,Worcester Street - Kidderminster,2023-03-10T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.42
776753,Worcester Street - Kidderminster,2023-03-10T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.52
776753,Worcester Street - Kidderminster,2023-03-10T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
776753,Worcester Street - Kidderminster,2023-03-10T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.4
776753,Worcester Street - Kidderminster,2023-03-10T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.7
776753,Worcester Street - Kidderminster,2023-03-10T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,121.0
776753,Worcester Street - Kidderminster,2023-03-10T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.33
776753,Worcester Street - Kidderminster,2023-03-10T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.16
776753,Worcester Street - Kidderminster,2023-03-10T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
776753,Worcester Street - Kidderminster,2023-03-10T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.47
776753,Worcester Street - Kidderminster,2023-03-10T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.47
776753,Worcester Street - Kidderminster,2023-03-10T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.91
776753,Worcester Street - Kidderminster,2023-03-10T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-03-10T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.5
776753,Worcester Street - Kidderminster,2023-03-10T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.0
776753,Worcester Street - Kidderminster,2023-03-10T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.6
776753,Worcester Street - Kidderminster,2023-03-10T10:20:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-03-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776753,Worcester Street - Kidderminster,2023-03-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
776753,Worcester Street - Kidderminster,2023-03-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776753,Worcester Street - Kidderminster,2023-03-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
776753,Worcester Street - Kidderminster,2023-03-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-03-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
776753,Worcester Street - Kidderminster,2023-03-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.17
776753,Worcester Street - Kidderminster,2023-03-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
776753,Worcester Street - Kidderminster,2023-03-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
776753,Worcester Street - Kidderminster,2023-03-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,46.7
776753,Worcester Street - Kidderminster,2023-03-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,53.42
776753,Worcester Street - Kidderminster,2023-03-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,68.9
776753,Worcester Street - Kidderminster,2023-03-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
776753,Worcester Street - Kidderminster,2023-03-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
776753,Worcester Street - Kidderminster,2023-03-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.8
776753,Worcester Street - Kidderminster,2023-03-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,290.5
776753,Worcester Street - Kidderminster,2023-03-10T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
776753,Worcester Street - Kidderminster,2023-03-10T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
776753,Worcester Street - Kidderminster,2023-03-10T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.55
776753,Worcester Street - Kidderminster,2023-03-10T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.79
776753,Worcester Street - Kidderminster,2023-03-10T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.94
776753,Worcester Street - Kidderminster,2023-03-10T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.77
776753,Worcester Street - Kidderminster,2023-03-10T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.9
776753,Worcester Street - Kidderminster,2023-03-10T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.6
776753,Worcester Street - Kidderminster,2023-03-10T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.0
776753,Worcester Street - Kidderminster,2023-03-10T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,125.4
776753,Worcester Street - Kidderminster,2023-03-10T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.91
776753,Worcester Street - Kidderminster,2023-03-10T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.37
776753,Worcester Street - Kidderminster,2023-03-10T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-03-10T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.96
776753,Worcester Street - Kidderminster,2023-03-10T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.7
776753,Worcester Street - Kidderminster,2023-03-10T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.14
776753,Worcester Street - Kidderminster,2023-03-10T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776753,Worcester Street - Kidderminster,2023-03-10T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.0
776753,Worcester Street - Kidderminster,2023-03-10T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.5
776753,Worcester Street - Kidderminster,2023-03-10T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.2
776753,Worcester Street - Kidderminster,2023-03-10T10:10:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-03-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776753,Worcester Street - Kidderminster,2023-03-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
776753,Worcester Street - Kidderminster,2023-03-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776753,Worcester Street - Kidderminster,2023-03-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
776753,Worcester Street - Kidderminster,2023-03-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-03-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
776753,Worcester Street - Kidderminster,2023-03-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
776753,Worcester Street - Kidderminster,2023-03-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
776753,Worcester Street - Kidderminster,2023-03-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
776753,Worcester Street - Kidderminster,2023-03-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,47.04
776753,Worcester Street - Kidderminster,2023-03-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,53.92
776753,Worcester Street - Kidderminster,2023-03-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,73.77
776753,Worcester Street - Kidderminster,2023-03-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,79.1
776753,Worcester Street - Kidderminster,2023-03-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
776753,Worcester Street - Kidderminster,2023-03-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.8
776753,Worcester Street - Kidderminster,2023-03-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,310.4
776753,Worcester Street - Kidderminster,2023-03-10T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.4
776753,Worcester Street - Kidderminster,2023-03-10T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
776753,Worcester Street - Kidderminster,2023-03-10T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.48
776753,Worcester Street - Kidderminster,2023-03-10T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.05
776753,Worcester Street - Kidderminster,2023-03-10T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.24
776753,Worcester Street - Kidderminster,2023-03-10T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.38
776753,Worcester Street - Kidderminster,2023-03-10T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,52.9
776753,Worcester Street - Kidderminster,2023-03-10T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.7
776753,Worcester Street - Kidderminster,2023-03-10T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.4
776753,Worcester Street - Kidderminster,2023-03-10T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,128.3
776753,Worcester Street - Kidderminster,2023-03-10T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.75
776753,Worcester Street - Kidderminster,2023-03-10T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.87
776753,Worcester Street - Kidderminster,2023-03-10T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
776753,Worcester Street - Kidderminster,2023-03-10T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.73
776753,Worcester Street - Kidderminster,2023-03-10T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.45
776753,Worcester Street - Kidderminster,2023-03-10T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.12
776753,Worcester Street - Kidderminster,2023-03-10T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
776753,Worcester Street - Kidderminster,2023-03-10T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.3
776753,Worcester Street - Kidderminster,2023-03-10T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.4
776753,Worcester Street - Kidderminster,2023-03-10T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.7
776753,Worcester Street - Kidderminster,2023-03-10T10:00:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-03-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776753,Worcester Street - Kidderminster,2023-03-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
776753,Worcester Street - Kidderminster,2023-03-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776753,Worcester Street - Kidderminster,2023-03-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
776753,Worcester Street - Kidderminster,2023-03-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
