Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
776753,Worcester Street - Kidderminster,2023-03-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
776753,Worcester Street - Kidderminster,2023-03-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-03-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.49
776753,Worcester Street - Kidderminster,2023-03-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,47.69
776753,Worcester Street - Kidderminster,2023-03-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,56.24
776753,Worcester Street - Kidderminster,2023-03-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,77.15
776753,Worcester Street - Kidderminster,2023-03-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,91.1
776753,Worcester Street - Kidderminster,2023-03-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
776753,Worcester Street - Kidderminster,2023-03-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.8
776753,Worcester Street - Kidderminster,2023-03-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,325.0
776753,Worcester Street - Kidderminster,2023-03-10T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
776753,Worcester Street - Kidderminster,2023-03-10T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-03-10T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-03-10T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.28
776753,Worcester Street - Kidderminster,2023-03-10T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.25
776753,Worcester Street - Kidderminster,2023-03-10T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.69
776753,Worcester Street - Kidderminster,2023-03-10T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.7
776753,Worcester Street - Kidderminster,2023-03-10T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.0
776753,Worcester Street - Kidderminster,2023-03-10T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.0
776753,Worcester Street - Kidderminster,2023-03-10T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,133.5
776753,Worcester Street - Kidderminster,2023-03-10T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.53
776753,Worcester Street - Kidderminster,2023-03-10T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.62
776753,Worcester Street - Kidderminster,2023-03-10T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.3
776753,Worcester Street - Kidderminster,2023-03-10T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.18
776753,Worcester Street - Kidderminster,2023-03-10T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.95
776753,Worcester Street - Kidderminster,2023-03-10T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.04
776753,Worcester Street - Kidderminster,2023-03-10T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
776753,Worcester Street - Kidderminster,2023-03-10T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.6
776753,Worcester Street - Kidderminster,2023-03-10T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.1
776753,Worcester Street - Kidderminster,2023-03-10T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.0
776753,Worcester Street - Kidderminster,2023-03-10T09:50:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-03-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776753,Worcester Street - Kidderminster,2023-03-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
776753,Worcester Street - Kidderminster,2023-03-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-03-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
776753,Worcester Street - Kidderminster,2023-03-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-03-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
776753,Worcester Street - Kidderminster,2023-03-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-03-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
776753,Worcester Street - Kidderminster,2023-03-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.89
776753,Worcester Street - Kidderminster,2023-03-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,41.12
776753,Worcester Street - Kidderminster,2023-03-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,52.66
776753,Worcester Street - Kidderminster,2023-03-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,75.99
776753,Worcester Street - Kidderminster,2023-03-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,98.0
776753,Worcester Street - Kidderminster,2023-03-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
776753,Worcester Street - Kidderminster,2023-03-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
776753,Worcester Street - Kidderminster,2023-03-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,320.3
776753,Worcester Street - Kidderminster,2023-03-10T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-03-10T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
776753,Worcester Street - Kidderminster,2023-03-10T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.18
776753,Worcester Street - Kidderminster,2023-03-10T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.98
776753,Worcester Street - Kidderminster,2023-03-10T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.28
776753,Worcester Street - Kidderminster,2023-03-10T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,33.14
776753,Worcester Street - Kidderminster,2023-03-10T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,58.8
776753,Worcester Street - Kidderminster,2023-03-10T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.0
776753,Worcester Street - Kidderminster,2023-03-10T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.0
776753,Worcester Street - Kidderminster,2023-03-10T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,139.7
776753,Worcester Street - Kidderminster,2023-03-10T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.3
776753,Worcester Street - Kidderminster,2023-03-10T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.09
776753,Worcester Street - Kidderminster,2023-03-10T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-03-10T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.93
776753,Worcester Street - Kidderminster,2023-03-10T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.42
776753,Worcester Street - Kidderminster,2023-03-10T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.56
776753,Worcester Street - Kidderminster,2023-03-10T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
776753,Worcester Street - Kidderminster,2023-03-10T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.5
776753,Worcester Street - Kidderminster,2023-03-10T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.0
776753,Worcester Street - Kidderminster,2023-03-10T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.3
776753,Worcester Street - Kidderminster,2023-03-10T09:40:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-03-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776753,Worcester Street - Kidderminster,2023-03-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
776753,Worcester Street - Kidderminster,2023-03-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-03-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
776753,Worcester Street - Kidderminster,2023-03-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-03-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
776753,Worcester Street - Kidderminster,2023-03-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
776753,Worcester Street - Kidderminster,2023-03-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
776753,Worcester Street - Kidderminster,2023-03-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.75
776753,Worcester Street - Kidderminster,2023-03-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,42.37
776753,Worcester Street - Kidderminster,2023-03-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,52.35
776753,Worcester Street - Kidderminster,2023-03-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,81.91
776753,Worcester Street - Kidderminster,2023-03-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,120.2
776753,Worcester Street - Kidderminster,2023-03-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
776753,Worcester Street - Kidderminster,2023-03-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
776753,Worcester Street - Kidderminster,2023-03-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,345.6
776753,Worcester Street - Kidderminster,2023-03-10T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
776753,Worcester Street - Kidderminster,2023-03-10T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
776753,Worcester Street - Kidderminster,2023-03-10T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.65
776753,Worcester Street - Kidderminster,2023-03-10T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.48
776753,Worcester Street - Kidderminster,2023-03-10T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.44
776753,Worcester Street - Kidderminster,2023-03-10T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.95
776753,Worcester Street - Kidderminster,2023-03-10T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.6
776753,Worcester Street - Kidderminster,2023-03-10T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.0
776753,Worcester Street - Kidderminster,2023-03-10T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.2
776753,Worcester Street - Kidderminster,2023-03-10T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,134.3
776753,Worcester Street - Kidderminster,2023-03-10T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.35
776753,Worcester Street - Kidderminster,2023-03-10T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.13
776753,Worcester Street - Kidderminster,2023-03-10T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
776753,Worcester Street - Kidderminster,2023-03-10T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.19
776753,Worcester Street - Kidderminster,2023-03-10T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.16
776753,Worcester Street - Kidderminster,2023-03-10T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.75
776753,Worcester Street - Kidderminster,2023-03-10T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-03-10T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.4
776753,Worcester Street - Kidderminster,2023-03-10T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.7
776753,Worcester Street - Kidderminster,2023-03-10T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.1
776753,Worcester Street - Kidderminster,2023-03-10T09:30:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-03-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776753,Worcester Street - Kidderminster,2023-03-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
776753,Worcester Street - Kidderminster,2023-03-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-03-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
776753,Worcester Street - Kidderminster,2023-03-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-03-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
776753,Worcester Street - Kidderminster,2023-03-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-03-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
776753,Worcester Street - Kidderminster,2023-03-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
776753,Worcester Street - Kidderminster,2023-03-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,45.06
776753,Worcester Street - Kidderminster,2023-03-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,53.35
776753,Worcester Street - Kidderminster,2023-03-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,76.48
776753,Worcester Street - Kidderminster,2023-03-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,87.1
776753,Worcester Street - Kidderminster,2023-03-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
776753,Worcester Street - Kidderminster,2023-03-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.5
776753,Worcester Street - Kidderminster,2023-03-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,321.7
776753,Worcester Street - Kidderminster,2023-03-10T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
776753,Worcester Street - Kidderminster,2023-03-10T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
776753,Worcester Street - Kidderminster,2023-03-10T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.09
776753,Worcester Street - Kidderminster,2023-03-10T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.71
776753,Worcester Street - Kidderminster,2023-03-10T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.85
776753,Worcester Street - Kidderminster,2023-03-10T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.38
776753,Worcester Street - Kidderminster,2023-03-10T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.4
776753,Worcester Street - Kidderminster,2023-03-10T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.6
776753,Worcester Street - Kidderminster,2023-03-10T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.6
776753,Worcester Street - Kidderminster,2023-03-10T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,132.3
776753,Worcester Street - Kidderminster,2023-03-10T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.94
776753,Worcester Street - Kidderminster,2023-03-10T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.33
776753,Worcester Street - Kidderminster,2023-03-10T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
776753,Worcester Street - Kidderminster,2023-03-10T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.35
776753,Worcester Street - Kidderminster,2023-03-10T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.36
776753,Worcester Street - Kidderminster,2023-03-10T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.31
776753,Worcester Street - Kidderminster,2023-03-10T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
776753,Worcester Street - Kidderminster,2023-03-10T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.8
776753,Worcester Street - Kidderminster,2023-03-10T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.1
776753,Worcester Street - Kidderminster,2023-03-10T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.0
776753,Worcester Street - Kidderminster,2023-03-10T09:20:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-03-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-03-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
776753,Worcester Street - Kidderminster,2023-03-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-03-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
776753,Worcester Street - Kidderminster,2023-03-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-03-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
776753,Worcester Street - Kidderminster,2023-03-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
776753,Worcester Street - Kidderminster,2023-03-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-03-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
776753,Worcester Street - Kidderminster,2023-03-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,46.39
776753,Worcester Street - Kidderminster,2023-03-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
776753,Worcester Street - Kidderminster,2023-03-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,73.62
776753,Worcester Street - Kidderminster,2023-03-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,75.9
776753,Worcester Street - Kidderminster,2023-03-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
776753,Worcester Street - Kidderminster,2023-03-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
776753,Worcester Street - Kidderminster,2023-03-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,310.3
776753,Worcester Street - Kidderminster,2023-03-10T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.62
776753,Worcester Street - Kidderminster,2023-03-10T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
776753,Worcester Street - Kidderminster,2023-03-10T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.29
776753,Worcester Street - Kidderminster,2023-03-10T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.76
776753,Worcester Street - Kidderminster,2023-03-10T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.84
776753,Worcester Street - Kidderminster,2023-03-10T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.54
776753,Worcester Street - Kidderminster,2023-03-10T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,59.8
776753,Worcester Street - Kidderminster,2023-03-10T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.9
776753,Worcester Street - Kidderminster,2023-03-10T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.2
776753,Worcester Street - Kidderminster,2023-03-10T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,137.1
776753,Worcester Street - Kidderminster,2023-03-10T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.87
776753,Worcester Street - Kidderminster,2023-03-10T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.01
776753,Worcester Street - Kidderminster,2023-03-10T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-03-10T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.9
776753,Worcester Street - Kidderminster,2023-03-10T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.37
776753,Worcester Street - Kidderminster,2023-03-10T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.56
776753,Worcester Street - Kidderminster,2023-03-10T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
776753,Worcester Street - Kidderminster,2023-03-10T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.7
776753,Worcester Street - Kidderminster,2023-03-10T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.7
776753,Worcester Street - Kidderminster,2023-03-10T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.8
776753,Worcester Street - Kidderminster,2023-03-10T09:10:00.000+00:00,transformer,,Temperature,C,11.0
776753,Worcester Street - Kidderminster,2023-03-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-03-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
776753,Worcester Street - Kidderminster,2023-03-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-03-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
776753,Worcester Street - Kidderminster,2023-03-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-03-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
776753,Worcester Street - Kidderminster,2023-03-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
776753,Worcester Street - Kidderminster,2023-03-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-03-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
776753,Worcester Street - Kidderminster,2023-03-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,46.13
776753,Worcester Street - Kidderminster,2023-03-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,48.45
776753,Worcester Street - Kidderminster,2023-03-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,75.01
776753,Worcester Street - Kidderminster,2023-03-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,92.3
776753,Worcester Street - Kidderminster,2023-03-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
776753,Worcester Street - Kidderminster,2023-03-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
776753,Worcester Street - Kidderminster,2023-03-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,316.0
776753,Worcester Street - Kidderminster,2023-03-10T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
776753,Worcester Street - Kidderminster,2023-03-10T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
776753,Worcester Street - Kidderminster,2023-03-10T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.07
776753,Worcester Street - Kidderminster,2023-03-10T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.55
776753,Worcester Street - Kidderminster,2023-03-10T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.77
776753,Worcester Street - Kidderminster,2023-03-10T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.26
776753,Worcester Street - Kidderminster,2023-03-10T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.4
776753,Worcester Street - Kidderminster,2023-03-10T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.1
776753,Worcester Street - Kidderminster,2023-03-10T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.2
776753,Worcester Street - Kidderminster,2023-03-10T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,132.0
776753,Worcester Street - Kidderminster,2023-03-10T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.18
776753,Worcester Street - Kidderminster,2023-03-10T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.54
776753,Worcester Street - Kidderminster,2023-03-10T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
776753,Worcester Street - Kidderminster,2023-03-10T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.37
776753,Worcester Street - Kidderminster,2023-03-10T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.73
776753,Worcester Street - Kidderminster,2023-03-10T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.03
776753,Worcester Street - Kidderminster,2023-03-10T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
776753,Worcester Street - Kidderminster,2023-03-10T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.9
776753,Worcester Street - Kidderminster,2023-03-10T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.5
776753,Worcester Street - Kidderminster,2023-03-10T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.6
776753,Worcester Street - Kidderminster,2023-03-10T09:00:00.000+00:00,transformer,,Temperature,C,11.0
776753,Worcester Street - Kidderminster,2023-03-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-03-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
776753,Worcester Street - Kidderminster,2023-03-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-03-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
776753,Worcester Street - Kidderminster,2023-03-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-03-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
776753,Worcester Street - Kidderminster,2023-03-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
776753,Worcester Street - Kidderminster,2023-03-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-03-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
776753,Worcester Street - Kidderminster,2023-03-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,43.67
776753,Worcester Street - Kidderminster,2023-03-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,47.29
776753,Worcester Street - Kidderminster,2023-03-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,72.59
776753,Worcester Street - Kidderminster,2023-03-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,87.2
776753,Worcester Street - Kidderminster,2023-03-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
776753,Worcester Street - Kidderminster,2023-03-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
776753,Worcester Street - Kidderminster,2023-03-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,305.7
776753,Worcester Street - Kidderminster,2023-03-10T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
776753,Worcester Street - Kidderminster,2023-03-10T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
776753,Worcester Street - Kidderminster,2023-03-10T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.45
776753,Worcester Street - Kidderminster,2023-03-10T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.44
776753,Worcester Street - Kidderminster,2023-03-10T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.77
776753,Worcester Street - Kidderminster,2023-03-10T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.77
776753,Worcester Street - Kidderminster,2023-03-10T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,55.3
776753,Worcester Street - Kidderminster,2023-03-10T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.3
776753,Worcester Street - Kidderminster,2023-03-10T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.2
776753,Worcester Street - Kidderminster,2023-03-10T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,133.8
776753,Worcester Street - Kidderminster,2023-03-10T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.12
776753,Worcester Street - Kidderminster,2023-03-10T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.24
776753,Worcester Street - Kidderminster,2023-03-10T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
776753,Worcester Street - Kidderminster,2023-03-10T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.6
776753,Worcester Street - Kidderminster,2023-03-10T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.56
776753,Worcester Street - Kidderminster,2023-03-10T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.22
776753,Worcester Street - Kidderminster,2023-03-10T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-03-10T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.5
776753,Worcester Street - Kidderminster,2023-03-10T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.6
776753,Worcester Street - Kidderminster,2023-03-10T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.1
776753,Worcester Street - Kidderminster,2023-03-10T08:50:00.000+00:00,transformer,,Temperature,C,11.0
776753,Worcester Street - Kidderminster,2023-03-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-03-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
776753,Worcester Street - Kidderminster,2023-03-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-03-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
776753,Worcester Street - Kidderminster,2023-03-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-03-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
776753,Worcester Street - Kidderminster,2023-03-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
776753,Worcester Street - Kidderminster,2023-03-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
776753,Worcester Street - Kidderminster,2023-03-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
776753,Worcester Street - Kidderminster,2023-03-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,42.03
776753,Worcester Street - Kidderminster,2023-03-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,37.96
776753,Worcester Street - Kidderminster,2023-03-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,68.83
776753,Worcester Street - Kidderminster,2023-03-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,95.1
776753,Worcester Street - Kidderminster,2023-03-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
776753,Worcester Street - Kidderminster,2023-03-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
776753,Worcester Street - Kidderminster,2023-03-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,290.1
776753,Worcester Street - Kidderminster,2023-03-10T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
776753,Worcester Street - Kidderminster,2023-03-10T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
776753,Worcester Street - Kidderminster,2023-03-10T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.95
776753,Worcester Street - Kidderminster,2023-03-10T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.41
776753,Worcester Street - Kidderminster,2023-03-10T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.15
776753,Worcester Street - Kidderminster,2023-03-10T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.98
776753,Worcester Street - Kidderminster,2023-03-10T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,54.5
776753,Worcester Street - Kidderminster,2023-03-10T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.0
776753,Worcester Street - Kidderminster,2023-03-10T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.0
776753,Worcester Street - Kidderminster,2023-03-10T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,121.9
776753,Worcester Street - Kidderminster,2023-03-10T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.13
776753,Worcester Street - Kidderminster,2023-03-10T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
776753,Worcester Street - Kidderminster,2023-03-10T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
776753,Worcester Street - Kidderminster,2023-03-10T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.62
776753,Worcester Street - Kidderminster,2023-03-10T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.06
776753,Worcester Street - Kidderminster,2023-03-10T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.83
776753,Worcester Street - Kidderminster,2023-03-10T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-03-10T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
776753,Worcester Street - Kidderminster,2023-03-10T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.0
776753,Worcester Street - Kidderminster,2023-03-10T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.7
776753,Worcester Street - Kidderminster,2023-03-10T08:40:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-03-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-03-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
776753,Worcester Street - Kidderminster,2023-03-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-03-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
776753,Worcester Street - Kidderminster,2023-03-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-03-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
776753,Worcester Street - Kidderminster,2023-03-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-03-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
776753,Worcester Street - Kidderminster,2023-03-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
776753,Worcester Street - Kidderminster,2023-03-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.53
776753,Worcester Street - Kidderminster,2023-03-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,35.64
776753,Worcester Street - Kidderminster,2023-03-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,63.6
776753,Worcester Street - Kidderminster,2023-03-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,108.2
776753,Worcester Street - Kidderminster,2023-03-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
776753,Worcester Street - Kidderminster,2023-03-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
776753,Worcester Street - Kidderminster,2023-03-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.3
776753,Worcester Street - Kidderminster,2023-03-10T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
776753,Worcester Street - Kidderminster,2023-03-10T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
776753,Worcester Street - Kidderminster,2023-03-10T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.97
776753,Worcester Street - Kidderminster,2023-03-10T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.51
776753,Worcester Street - Kidderminster,2023-03-10T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.29
776753,Worcester Street - Kidderminster,2023-03-10T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.76
776753,Worcester Street - Kidderminster,2023-03-10T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.4
776753,Worcester Street - Kidderminster,2023-03-10T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.2
776753,Worcester Street - Kidderminster,2023-03-10T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.5
776753,Worcester Street - Kidderminster,2023-03-10T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,135.8
776753,Worcester Street - Kidderminster,2023-03-10T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
776753,Worcester Street - Kidderminster,2023-03-10T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.79
776753,Worcester Street - Kidderminster,2023-03-10T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
776753,Worcester Street - Kidderminster,2023-03-10T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.78
776753,Worcester Street - Kidderminster,2023-03-10T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.0
776753,Worcester Street - Kidderminster,2023-03-10T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.97
776753,Worcester Street - Kidderminster,2023-03-10T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
776753,Worcester Street - Kidderminster,2023-03-10T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
776753,Worcester Street - Kidderminster,2023-03-10T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.8
776753,Worcester Street - Kidderminster,2023-03-10T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.3
776753,Worcester Street - Kidderminster,2023-03-10T08:30:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-03-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776753,Worcester Street - Kidderminster,2023-03-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
776753,Worcester Street - Kidderminster,2023-03-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-03-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
776753,Worcester Street - Kidderminster,2023-03-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-03-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
776753,Worcester Street - Kidderminster,2023-03-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776753,Worcester Street - Kidderminster,2023-03-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
776753,Worcester Street - Kidderminster,2023-03-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
776753,Worcester Street - Kidderminster,2023-03-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.24
776753,Worcester Street - Kidderminster,2023-03-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,35.19
776753,Worcester Street - Kidderminster,2023-03-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,64.17
776753,Worcester Street - Kidderminster,2023-03-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,99.0
776753,Worcester Street - Kidderminster,2023-03-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
776753,Worcester Street - Kidderminster,2023-03-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
776753,Worcester Street - Kidderminster,2023-03-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.9
776753,Worcester Street - Kidderminster,2023-03-10T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
776753,Worcester Street - Kidderminster,2023-03-10T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
776753,Worcester Street - Kidderminster,2023-03-10T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.79
776753,Worcester Street - Kidderminster,2023-03-10T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.26
776753,Worcester Street - Kidderminster,2023-03-10T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.58
776753,Worcester Street - Kidderminster,2023-03-10T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.14
776753,Worcester Street - Kidderminster,2023-03-10T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.3
776753,Worcester Street - Kidderminster,2023-03-10T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.2
776753,Worcester Street - Kidderminster,2023-03-10T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.6
776753,Worcester Street - Kidderminster,2023-03-10T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.5
776753,Worcester Street - Kidderminster,2023-03-10T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
776753,Worcester Street - Kidderminster,2023-03-10T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-03-10T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
776753,Worcester Street - Kidderminster,2023-03-10T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.34
776753,Worcester Street - Kidderminster,2023-03-10T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.79
776753,Worcester Street - Kidderminster,2023-03-10T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.54
776753,Worcester Street - Kidderminster,2023-03-10T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-03-10T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
776753,Worcester Street - Kidderminster,2023-03-10T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.4
776753,Worcester Street - Kidderminster,2023-03-10T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.4
776753,Worcester Street - Kidderminster,2023-03-10T08:20:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-03-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776753,Worcester Street - Kidderminster,2023-03-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
776753,Worcester Street - Kidderminster,2023-03-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-03-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
776753,Worcester Street - Kidderminster,2023-03-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-03-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
776753,Worcester Street - Kidderminster,2023-03-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
776753,Worcester Street - Kidderminster,2023-03-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
776753,Worcester Street - Kidderminster,2023-03-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
776753,Worcester Street - Kidderminster,2023-03-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,36.03
776753,Worcester Street - Kidderminster,2023-03-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,32.74
776753,Worcester Street - Kidderminster,2023-03-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,56.12
776753,Worcester Street - Kidderminster,2023-03-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,78.9
776753,Worcester Street - Kidderminster,2023-03-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
776753,Worcester Street - Kidderminster,2023-03-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
776753,Worcester Street - Kidderminster,2023-03-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.4
776753,Worcester Street - Kidderminster,2023-03-10T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
776753,Worcester Street - Kidderminster,2023-03-10T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
776753,Worcester Street - Kidderminster,2023-03-10T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.04
776753,Worcester Street - Kidderminster,2023-03-10T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.86
776753,Worcester Street - Kidderminster,2023-03-10T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.13
776753,Worcester Street - Kidderminster,2023-03-10T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.46
776753,Worcester Street - Kidderminster,2023-03-10T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.1
776753,Worcester Street - Kidderminster,2023-03-10T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.1
776753,Worcester Street - Kidderminster,2023-03-10T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.6
776753,Worcester Street - Kidderminster,2023-03-10T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,125.3
776753,Worcester Street - Kidderminster,2023-03-10T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
776753,Worcester Street - Kidderminster,2023-03-10T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
776753,Worcester Street - Kidderminster,2023-03-10T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
776753,Worcester Street - Kidderminster,2023-03-10T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.56
776753,Worcester Street - Kidderminster,2023-03-10T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.62
776753,Worcester Street - Kidderminster,2023-03-10T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.83
776753,Worcester Street - Kidderminster,2023-03-10T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
776753,Worcester Street - Kidderminster,2023-03-10T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
776753,Worcester Street - Kidderminster,2023-03-10T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.1
776753,Worcester Street - Kidderminster,2023-03-10T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.0
776753,Worcester Street - Kidderminster,2023-03-10T08:10:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-03-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-03-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
776753,Worcester Street - Kidderminster,2023-03-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-03-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
776753,Worcester Street - Kidderminster,2023-03-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-03-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
776753,Worcester Street - Kidderminster,2023-03-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-03-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
776753,Worcester Street - Kidderminster,2023-03-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-03-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,34.25
776753,Worcester Street - Kidderminster,2023-03-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,32.35
776753,Worcester Street - Kidderminster,2023-03-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,52.49
776753,Worcester Street - Kidderminster,2023-03-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
776753,Worcester Street - Kidderminster,2023-03-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
776753,Worcester Street - Kidderminster,2023-03-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
776753,Worcester Street - Kidderminster,2023-03-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
776753,Worcester Street - Kidderminster,2023-03-10T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
776753,Worcester Street - Kidderminster,2023-03-10T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776753,Worcester Street - Kidderminster,2023-03-10T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.2
776753,Worcester Street - Kidderminster,2023-03-10T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.3
776753,Worcester Street - Kidderminster,2023-03-10T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.06
776753,Worcester Street - Kidderminster,2023-03-10T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.81
776753,Worcester Street - Kidderminster,2023-03-10T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.9
776753,Worcester Street - Kidderminster,2023-03-10T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.9
776753,Worcester Street - Kidderminster,2023-03-10T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.3
776753,Worcester Street - Kidderminster,2023-03-10T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,117.8
776753,Worcester Street - Kidderminster,2023-03-10T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
776753,Worcester Street - Kidderminster,2023-03-10T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
776753,Worcester Street - Kidderminster,2023-03-10T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.98
776753,Worcester Street - Kidderminster,2023-03-10T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.29
776753,Worcester Street - Kidderminster,2023-03-10T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.47
776753,Worcester Street - Kidderminster,2023-03-10T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.97
776753,Worcester Street - Kidderminster,2023-03-10T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
776753,Worcester Street - Kidderminster,2023-03-10T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
776753,Worcester Street - Kidderminster,2023-03-10T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.1
776753,Worcester Street - Kidderminster,2023-03-10T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
776753,Worcester Street - Kidderminster,2023-03-10T08:00:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-03-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-03-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
776753,Worcester Street - Kidderminster,2023-03-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-03-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
776753,Worcester Street - Kidderminster,2023-03-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-03-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
776753,Worcester Street - Kidderminster,2023-03-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-03-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
776753,Worcester Street - Kidderminster,2023-03-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
776753,Worcester Street - Kidderminster,2023-03-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.4
776753,Worcester Street - Kidderminster,2023-03-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,32.14
776753,Worcester Street - Kidderminster,2023-03-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,46.16
776753,Worcester Street - Kidderminster,2023-03-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
776753,Worcester Street - Kidderminster,2023-03-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
