Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-10T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-03-10T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-03-10T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
776753,Worcester Street - Kidderminster,2023-03-10T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-03-10T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.26
776753,Worcester Street - Kidderminster,2023-03-10T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
776753,Worcester Street - Kidderminster,2023-03-10T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.95
776753,Worcester Street - Kidderminster,2023-03-10T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
776753,Worcester Street - Kidderminster,2023-03-10T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
776753,Worcester Street - Kidderminster,2023-03-10T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
776753,Worcester Street - Kidderminster,2023-03-10T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
776753,Worcester Street - Kidderminster,2023-03-10T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
776753,Worcester Street - Kidderminster,2023-03-10T05:50:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-03-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-03-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
776753,Worcester Street - Kidderminster,2023-03-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-03-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
776753,Worcester Street - Kidderminster,2023-03-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-03-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
776753,Worcester Street - Kidderminster,2023-03-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-03-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
776753,Worcester Street - Kidderminster,2023-03-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
776753,Worcester Street - Kidderminster,2023-03-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.92
776753,Worcester Street - Kidderminster,2023-03-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.91
776753,Worcester Street - Kidderminster,2023-03-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.44
776753,Worcester Street - Kidderminster,2023-03-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
776753,Worcester Street - Kidderminster,2023-03-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
776753,Worcester Street - Kidderminster,2023-03-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-03-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
776753,Worcester Street - Kidderminster,2023-03-10T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
776753,Worcester Street - Kidderminster,2023-03-10T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
776753,Worcester Street - Kidderminster,2023-03-10T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.92
776753,Worcester Street - Kidderminster,2023-03-10T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.02
776753,Worcester Street - Kidderminster,2023-03-10T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.69
776753,Worcester Street - Kidderminster,2023-03-10T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.34
776753,Worcester Street - Kidderminster,2023-03-10T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-03-10T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
776753,Worcester Street - Kidderminster,2023-03-10T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-03-10T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.1
776753,Worcester Street - Kidderminster,2023-03-10T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
776753,Worcester Street - Kidderminster,2023-03-10T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
776753,Worcester Street - Kidderminster,2023-03-10T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.53
776753,Worcester Street - Kidderminster,2023-03-10T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.52
776753,Worcester Street - Kidderminster,2023-03-10T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.79
776753,Worcester Street - Kidderminster,2023-03-10T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
776753,Worcester Street - Kidderminster,2023-03-10T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-03-10T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-03-10T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
776753,Worcester Street - Kidderminster,2023-03-10T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
776753,Worcester Street - Kidderminster,2023-03-10T05:40:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-03-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-03-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
776753,Worcester Street - Kidderminster,2023-03-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-03-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
776753,Worcester Street - Kidderminster,2023-03-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-03-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
776753,Worcester Street - Kidderminster,2023-03-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
776753,Worcester Street - Kidderminster,2023-03-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-03-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
776753,Worcester Street - Kidderminster,2023-03-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.3
776753,Worcester Street - Kidderminster,2023-03-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.15
776753,Worcester Street - Kidderminster,2023-03-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.15
776753,Worcester Street - Kidderminster,2023-03-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
776753,Worcester Street - Kidderminster,2023-03-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-03-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
776753,Worcester Street - Kidderminster,2023-03-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
776753,Worcester Street - Kidderminster,2023-03-10T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
776753,Worcester Street - Kidderminster,2023-03-10T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
776753,Worcester Street - Kidderminster,2023-03-10T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.41
776753,Worcester Street - Kidderminster,2023-03-10T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.14
776753,Worcester Street - Kidderminster,2023-03-10T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.45
776753,Worcester Street - Kidderminster,2023-03-10T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.09
776753,Worcester Street - Kidderminster,2023-03-10T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-03-10T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
776753,Worcester Street - Kidderminster,2023-03-10T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
776753,Worcester Street - Kidderminster,2023-03-10T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.0
776753,Worcester Street - Kidderminster,2023-03-10T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
776753,Worcester Street - Kidderminster,2023-03-10T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
776753,Worcester Street - Kidderminster,2023-03-10T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.29
776753,Worcester Street - Kidderminster,2023-03-10T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.92
776753,Worcester Street - Kidderminster,2023-03-10T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.06
776753,Worcester Street - Kidderminster,2023-03-10T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.79
776753,Worcester Street - Kidderminster,2023-03-10T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
776753,Worcester Street - Kidderminster,2023-03-10T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-03-10T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
776753,Worcester Street - Kidderminster,2023-03-10T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
776753,Worcester Street - Kidderminster,2023-03-10T05:30:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-03-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-03-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
776753,Worcester Street - Kidderminster,2023-03-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-03-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
776753,Worcester Street - Kidderminster,2023-03-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-03-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
776753,Worcester Street - Kidderminster,2023-03-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
776753,Worcester Street - Kidderminster,2023-03-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
776753,Worcester Street - Kidderminster,2023-03-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
776753,Worcester Street - Kidderminster,2023-03-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.82
776753,Worcester Street - Kidderminster,2023-03-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.17
776753,Worcester Street - Kidderminster,2023-03-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.67
776753,Worcester Street - Kidderminster,2023-03-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
776753,Worcester Street - Kidderminster,2023-03-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
776753,Worcester Street - Kidderminster,2023-03-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
776753,Worcester Street - Kidderminster,2023-03-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
776753,Worcester Street - Kidderminster,2023-03-10T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
776753,Worcester Street - Kidderminster,2023-03-10T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-03-10T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.39
776753,Worcester Street - Kidderminster,2023-03-10T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.19
776753,Worcester Street - Kidderminster,2023-03-10T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.37
776753,Worcester Street - Kidderminster,2023-03-10T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.52
776753,Worcester Street - Kidderminster,2023-03-10T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
776753,Worcester Street - Kidderminster,2023-03-10T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-03-10T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-03-10T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.5
776753,Worcester Street - Kidderminster,2023-03-10T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
776753,Worcester Street - Kidderminster,2023-03-10T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
776753,Worcester Street - Kidderminster,2023-03-10T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
776753,Worcester Street - Kidderminster,2023-03-10T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
776753,Worcester Street - Kidderminster,2023-03-10T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
776753,Worcester Street - Kidderminster,2023-03-10T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.71
776753,Worcester Street - Kidderminster,2023-03-10T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776753,Worcester Street - Kidderminster,2023-03-10T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-03-10T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-03-10T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
776753,Worcester Street - Kidderminster,2023-03-10T05:20:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-03-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-03-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
776753,Worcester Street - Kidderminster,2023-03-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-03-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
776753,Worcester Street - Kidderminster,2023-03-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-03-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
776753,Worcester Street - Kidderminster,2023-03-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-03-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-03-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
776753,Worcester Street - Kidderminster,2023-03-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.51
776753,Worcester Street - Kidderminster,2023-03-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.74
776753,Worcester Street - Kidderminster,2023-03-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.49
776753,Worcester Street - Kidderminster,2023-03-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
776753,Worcester Street - Kidderminster,2023-03-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
776753,Worcester Street - Kidderminster,2023-03-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
776753,Worcester Street - Kidderminster,2023-03-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
776753,Worcester Street - Kidderminster,2023-03-10T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
776753,Worcester Street - Kidderminster,2023-03-10T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
776753,Worcester Street - Kidderminster,2023-03-10T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.67
776753,Worcester Street - Kidderminster,2023-03-10T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.67
776753,Worcester Street - Kidderminster,2023-03-10T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.19
776753,Worcester Street - Kidderminster,2023-03-10T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.51
776753,Worcester Street - Kidderminster,2023-03-10T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-03-10T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-03-10T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
776753,Worcester Street - Kidderminster,2023-03-10T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.2
776753,Worcester Street - Kidderminster,2023-03-10T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-03-10T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-03-10T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.54
776753,Worcester Street - Kidderminster,2023-03-10T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.73
776753,Worcester Street - Kidderminster,2023-03-10T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
776753,Worcester Street - Kidderminster,2023-03-10T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
776753,Worcester Street - Kidderminster,2023-03-10T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
776753,Worcester Street - Kidderminster,2023-03-10T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
776753,Worcester Street - Kidderminster,2023-03-10T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-03-10T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
776753,Worcester Street - Kidderminster,2023-03-10T05:10:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-03-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-03-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
776753,Worcester Street - Kidderminster,2023-03-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-03-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
776753,Worcester Street - Kidderminster,2023-03-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-03-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
776753,Worcester Street - Kidderminster,2023-03-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
776753,Worcester Street - Kidderminster,2023-03-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
776753,Worcester Street - Kidderminster,2023-03-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
776753,Worcester Street - Kidderminster,2023-03-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.16
776753,Worcester Street - Kidderminster,2023-03-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.91
776753,Worcester Street - Kidderminster,2023-03-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.62
776753,Worcester Street - Kidderminster,2023-03-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
776753,Worcester Street - Kidderminster,2023-03-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
776753,Worcester Street - Kidderminster,2023-03-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
776753,Worcester Street - Kidderminster,2023-03-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
776753,Worcester Street - Kidderminster,2023-03-10T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
776753,Worcester Street - Kidderminster,2023-03-10T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-03-10T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.15
776753,Worcester Street - Kidderminster,2023-03-10T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.08
776753,Worcester Street - Kidderminster,2023-03-10T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.97
776753,Worcester Street - Kidderminster,2023-03-10T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.06
776753,Worcester Street - Kidderminster,2023-03-10T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-03-10T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
776753,Worcester Street - Kidderminster,2023-03-10T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
776753,Worcester Street - Kidderminster,2023-03-10T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.0
776753,Worcester Street - Kidderminster,2023-03-10T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
776753,Worcester Street - Kidderminster,2023-03-10T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-03-10T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.52
776753,Worcester Street - Kidderminster,2023-03-10T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.28
776753,Worcester Street - Kidderminster,2023-03-10T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.96
776753,Worcester Street - Kidderminster,2023-03-10T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.89
776753,Worcester Street - Kidderminster,2023-03-10T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
776753,Worcester Street - Kidderminster,2023-03-10T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
776753,Worcester Street - Kidderminster,2023-03-10T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
776753,Worcester Street - Kidderminster,2023-03-10T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
776753,Worcester Street - Kidderminster,2023-03-10T05:00:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-03-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-03-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
776753,Worcester Street - Kidderminster,2023-03-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-03-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
776753,Worcester Street - Kidderminster,2023-03-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776753,Worcester Street - Kidderminster,2023-03-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
776753,Worcester Street - Kidderminster,2023-03-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
776753,Worcester Street - Kidderminster,2023-03-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
776753,Worcester Street - Kidderminster,2023-03-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
776753,Worcester Street - Kidderminster,2023-03-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.12
776753,Worcester Street - Kidderminster,2023-03-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.65
776753,Worcester Street - Kidderminster,2023-03-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.12
776753,Worcester Street - Kidderminster,2023-03-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
776753,Worcester Street - Kidderminster,2023-03-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
776753,Worcester Street - Kidderminster,2023-03-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
776753,Worcester Street - Kidderminster,2023-03-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
776753,Worcester Street - Kidderminster,2023-03-10T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.56
776753,Worcester Street - Kidderminster,2023-03-10T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
776753,Worcester Street - Kidderminster,2023-03-10T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.05
776753,Worcester Street - Kidderminster,2023-03-10T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.33
776753,Worcester Street - Kidderminster,2023-03-10T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.84
776753,Worcester Street - Kidderminster,2023-03-10T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.27
776753,Worcester Street - Kidderminster,2023-03-10T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-03-10T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
776753,Worcester Street - Kidderminster,2023-03-10T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-03-10T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.1
776753,Worcester Street - Kidderminster,2023-03-10T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-03-10T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-03-10T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.23
776753,Worcester Street - Kidderminster,2023-03-10T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.2
776753,Worcester Street - Kidderminster,2023-03-10T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.86
776753,Worcester Street - Kidderminster,2023-03-10T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
776753,Worcester Street - Kidderminster,2023-03-10T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
776753,Worcester Street - Kidderminster,2023-03-10T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
776753,Worcester Street - Kidderminster,2023-03-10T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
776753,Worcester Street - Kidderminster,2023-03-10T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
776753,Worcester Street - Kidderminster,2023-03-10T04:50:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-03-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-03-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
776753,Worcester Street - Kidderminster,2023-03-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-03-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
776753,Worcester Street - Kidderminster,2023-03-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-03-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
776753,Worcester Street - Kidderminster,2023-03-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
776753,Worcester Street - Kidderminster,2023-03-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
776753,Worcester Street - Kidderminster,2023-03-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
776753,Worcester Street - Kidderminster,2023-03-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.3
776753,Worcester Street - Kidderminster,2023-03-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.4
776753,Worcester Street - Kidderminster,2023-03-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.08
776753,Worcester Street - Kidderminster,2023-03-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
776753,Worcester Street - Kidderminster,2023-03-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
776753,Worcester Street - Kidderminster,2023-03-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
776753,Worcester Street - Kidderminster,2023-03-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
776753,Worcester Street - Kidderminster,2023-03-10T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.89
776753,Worcester Street - Kidderminster,2023-03-10T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-03-10T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.51
776753,Worcester Street - Kidderminster,2023-03-10T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.54
776753,Worcester Street - Kidderminster,2023-03-10T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.38
776753,Worcester Street - Kidderminster,2023-03-10T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.3
776753,Worcester Street - Kidderminster,2023-03-10T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
776753,Worcester Street - Kidderminster,2023-03-10T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-03-10T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
776753,Worcester Street - Kidderminster,2023-03-10T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.8
776753,Worcester Street - Kidderminster,2023-03-10T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.11
776753,Worcester Street - Kidderminster,2023-03-10T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-03-10T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.59
776753,Worcester Street - Kidderminster,2023-03-10T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
776753,Worcester Street - Kidderminster,2023-03-10T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.86
776753,Worcester Street - Kidderminster,2023-03-10T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
776753,Worcester Street - Kidderminster,2023-03-10T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
776753,Worcester Street - Kidderminster,2023-03-10T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
776753,Worcester Street - Kidderminster,2023-03-10T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
776753,Worcester Street - Kidderminster,2023-03-10T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
776753,Worcester Street - Kidderminster,2023-03-10T04:40:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-03-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-03-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
776753,Worcester Street - Kidderminster,2023-03-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-03-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
776753,Worcester Street - Kidderminster,2023-03-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-03-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
776753,Worcester Street - Kidderminster,2023-03-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
776753,Worcester Street - Kidderminster,2023-03-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-03-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
776753,Worcester Street - Kidderminster,2023-03-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.39
776753,Worcester Street - Kidderminster,2023-03-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.14
776753,Worcester Street - Kidderminster,2023-03-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.56
776753,Worcester Street - Kidderminster,2023-03-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
776753,Worcester Street - Kidderminster,2023-03-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
776753,Worcester Street - Kidderminster,2023-03-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
776753,Worcester Street - Kidderminster,2023-03-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
776753,Worcester Street - Kidderminster,2023-03-10T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.8
776753,Worcester Street - Kidderminster,2023-03-10T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-03-10T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-03-10T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.65
776753,Worcester Street - Kidderminster,2023-03-10T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.28
776753,Worcester Street - Kidderminster,2023-03-10T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.99
776753,Worcester Street - Kidderminster,2023-03-10T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-03-10T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-03-10T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-03-10T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.8
776753,Worcester Street - Kidderminster,2023-03-10T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
776753,Worcester Street - Kidderminster,2023-03-10T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-03-10T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.03
776753,Worcester Street - Kidderminster,2023-03-10T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
776753,Worcester Street - Kidderminster,2023-03-10T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.86
776753,Worcester Street - Kidderminster,2023-03-10T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.3
776753,Worcester Street - Kidderminster,2023-03-10T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-03-10T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
776753,Worcester Street - Kidderminster,2023-03-10T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
776753,Worcester Street - Kidderminster,2023-03-10T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-03-10T04:30:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-03-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-03-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
776753,Worcester Street - Kidderminster,2023-03-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-03-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
776753,Worcester Street - Kidderminster,2023-03-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-03-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
776753,Worcester Street - Kidderminster,2023-03-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
776753,Worcester Street - Kidderminster,2023-03-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
776753,Worcester Street - Kidderminster,2023-03-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
776753,Worcester Street - Kidderminster,2023-03-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.14
776753,Worcester Street - Kidderminster,2023-03-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.82
776753,Worcester Street - Kidderminster,2023-03-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.89
776753,Worcester Street - Kidderminster,2023-03-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
776753,Worcester Street - Kidderminster,2023-03-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
776753,Worcester Street - Kidderminster,2023-03-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
776753,Worcester Street - Kidderminster,2023-03-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
776753,Worcester Street - Kidderminster,2023-03-10T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-03-10T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-03-10T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-03-10T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.36
776753,Worcester Street - Kidderminster,2023-03-10T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.48
776753,Worcester Street - Kidderminster,2023-03-10T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.16
776753,Worcester Street - Kidderminster,2023-03-10T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
776753,Worcester Street - Kidderminster,2023-03-10T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-03-10T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
776753,Worcester Street - Kidderminster,2023-03-10T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.3
776753,Worcester Street - Kidderminster,2023-03-10T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
776753,Worcester Street - Kidderminster,2023-03-10T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-03-10T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-03-10T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
776753,Worcester Street - Kidderminster,2023-03-10T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.9
776753,Worcester Street - Kidderminster,2023-03-10T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.33
776753,Worcester Street - Kidderminster,2023-03-10T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
776753,Worcester Street - Kidderminster,2023-03-10T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
776753,Worcester Street - Kidderminster,2023-03-10T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
776753,Worcester Street - Kidderminster,2023-03-10T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
776753,Worcester Street - Kidderminster,2023-03-10T04:20:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-03-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-03-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
776753,Worcester Street - Kidderminster,2023-03-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-03-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
776753,Worcester Street - Kidderminster,2023-03-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776753,Worcester Street - Kidderminster,2023-03-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
776753,Worcester Street - Kidderminster,2023-03-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
776753,Worcester Street - Kidderminster,2023-03-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
776753,Worcester Street - Kidderminster,2023-03-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
776753,Worcester Street - Kidderminster,2023-03-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.87
776753,Worcester Street - Kidderminster,2023-03-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.06
776753,Worcester Street - Kidderminster,2023-03-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.16
776753,Worcester Street - Kidderminster,2023-03-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
776753,Worcester Street - Kidderminster,2023-03-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
776753,Worcester Street - Kidderminster,2023-03-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
776753,Worcester Street - Kidderminster,2023-03-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
776753,Worcester Street - Kidderminster,2023-03-10T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-03-10T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-03-10T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.79
776753,Worcester Street - Kidderminster,2023-03-10T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.49
776753,Worcester Street - Kidderminster,2023-03-10T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.04
776753,Worcester Street - Kidderminster,2023-03-10T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.26
776753,Worcester Street - Kidderminster,2023-03-10T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-03-10T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-03-10T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-03-10T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.1
776753,Worcester Street - Kidderminster,2023-03-10T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-03-10T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-03-10T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-03-10T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
776753,Worcester Street - Kidderminster,2023-03-10T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.91
776753,Worcester Street - Kidderminster,2023-03-10T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
776753,Worcester Street - Kidderminster,2023-03-10T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-03-10T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
776753,Worcester Street - Kidderminster,2023-03-10T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
776753,Worcester Street - Kidderminster,2023-03-10T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
776753,Worcester Street - Kidderminster,2023-03-10T04:10:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-03-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-03-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
776753,Worcester Street - Kidderminster,2023-03-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-03-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
776753,Worcester Street - Kidderminster,2023-03-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-03-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
776753,Worcester Street - Kidderminster,2023-03-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
776753,Worcester Street - Kidderminster,2023-03-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-03-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
776753,Worcester Street - Kidderminster,2023-03-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.06
776753,Worcester Street - Kidderminster,2023-03-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.63
776753,Worcester Street - Kidderminster,2023-03-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.37
776753,Worcester Street - Kidderminster,2023-03-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
776753,Worcester Street - Kidderminster,2023-03-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
776753,Worcester Street - Kidderminster,2023-03-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
776753,Worcester Street - Kidderminster,2023-03-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
776753,Worcester Street - Kidderminster,2023-03-10T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-03-10T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
776753,Worcester Street - Kidderminster,2023-03-10T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.11
776753,Worcester Street - Kidderminster,2023-03-10T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.85
776753,Worcester Street - Kidderminster,2023-03-10T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.49
776753,Worcester Street - Kidderminster,2023-03-10T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.92
776753,Worcester Street - Kidderminster,2023-03-10T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
776753,Worcester Street - Kidderminster,2023-03-10T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-03-10T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
776753,Worcester Street - Kidderminster,2023-03-10T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.5
776753,Worcester Street - Kidderminster,2023-03-10T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.1
776753,Worcester Street - Kidderminster,2023-03-10T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
776753,Worcester Street - Kidderminster,2023-03-10T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.99
776753,Worcester Street - Kidderminster,2023-03-10T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
776753,Worcester Street - Kidderminster,2023-03-10T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.07
776753,Worcester Street - Kidderminster,2023-03-10T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.27
776753,Worcester Street - Kidderminster,2023-03-10T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
776753,Worcester Street - Kidderminster,2023-03-10T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-03-10T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-03-10T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
776753,Worcester Street - Kidderminster,2023-03-10T04:00:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-03-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-03-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
776753,Worcester Street - Kidderminster,2023-03-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-03-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
776753,Worcester Street - Kidderminster,2023-03-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-03-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
776753,Worcester Street - Kidderminster,2023-03-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-03-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
776753,Worcester Street - Kidderminster,2023-03-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
776753,Worcester Street - Kidderminster,2023-03-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.62
776753,Worcester Street - Kidderminster,2023-03-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.23
776753,Worcester Street - Kidderminster,2023-03-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
776753,Worcester Street - Kidderminster,2023-03-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
776753,Worcester Street - Kidderminster,2023-03-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-03-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
776753,Worcester Street - Kidderminster,2023-03-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
776753,Worcester Street - Kidderminster,2023-03-10T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.04
776753,Worcester Street - Kidderminster,2023-03-10T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
776753,Worcester Street - Kidderminster,2023-03-10T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.47
776753,Worcester Street - Kidderminster,2023-03-10T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.03
776753,Worcester Street - Kidderminster,2023-03-10T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.09
776753,Worcester Street - Kidderminster,2023-03-10T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.89
776753,Worcester Street - Kidderminster,2023-03-10T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
776753,Worcester Street - Kidderminster,2023-03-10T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
776753,Worcester Street - Kidderminster,2023-03-10T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
776753,Worcester Street - Kidderminster,2023-03-10T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.4
776753,Worcester Street - Kidderminster,2023-03-10T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-03-10T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.03
776753,Worcester Street - Kidderminster,2023-03-10T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.08
776753,Worcester Street - Kidderminster,2023-03-10T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.18
776753,Worcester Street - Kidderminster,2023-03-10T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
776753,Worcester Street - Kidderminster,2023-03-10T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.14
776753,Worcester Street - Kidderminster,2023-03-10T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
776753,Worcester Street - Kidderminster,2023-03-10T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
