Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-10T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-03-10T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
776753,Worcester Street - Kidderminster,2023-03-10T03:50:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-03-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-03-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
776753,Worcester Street - Kidderminster,2023-03-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-03-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
776753,Worcester Street - Kidderminster,2023-03-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-03-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
776753,Worcester Street - Kidderminster,2023-03-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.32
776753,Worcester Street - Kidderminster,2023-03-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
776753,Worcester Street - Kidderminster,2023-03-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.89
776753,Worcester Street - Kidderminster,2023-03-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.99
776753,Worcester Street - Kidderminster,2023-03-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.35
776753,Worcester Street - Kidderminster,2023-03-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.71
776753,Worcester Street - Kidderminster,2023-03-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
776753,Worcester Street - Kidderminster,2023-03-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
776753,Worcester Street - Kidderminster,2023-03-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
776753,Worcester Street - Kidderminster,2023-03-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
776753,Worcester Street - Kidderminster,2023-03-10T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-03-10T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
776753,Worcester Street - Kidderminster,2023-03-10T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.98
776753,Worcester Street - Kidderminster,2023-03-10T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.09
776753,Worcester Street - Kidderminster,2023-03-10T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.55
776753,Worcester Street - Kidderminster,2023-03-10T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.58
776753,Worcester Street - Kidderminster,2023-03-10T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
776753,Worcester Street - Kidderminster,2023-03-10T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-03-10T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
776753,Worcester Street - Kidderminster,2023-03-10T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.4
776753,Worcester Street - Kidderminster,2023-03-10T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-03-10T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-03-10T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.01
776753,Worcester Street - Kidderminster,2023-03-10T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.28
776753,Worcester Street - Kidderminster,2023-03-10T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.48
776753,Worcester Street - Kidderminster,2023-03-10T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.19
776753,Worcester Street - Kidderminster,2023-03-10T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
776753,Worcester Street - Kidderminster,2023-03-10T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-03-10T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-03-10T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
776753,Worcester Street - Kidderminster,2023-03-10T03:40:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-03-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-03-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
776753,Worcester Street - Kidderminster,2023-03-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-03-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
776753,Worcester Street - Kidderminster,2023-03-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-03-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
776753,Worcester Street - Kidderminster,2023-03-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
776753,Worcester Street - Kidderminster,2023-03-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
776753,Worcester Street - Kidderminster,2023-03-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
776753,Worcester Street - Kidderminster,2023-03-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.14
776753,Worcester Street - Kidderminster,2023-03-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.7
776753,Worcester Street - Kidderminster,2023-03-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.11
776753,Worcester Street - Kidderminster,2023-03-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
776753,Worcester Street - Kidderminster,2023-03-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
776753,Worcester Street - Kidderminster,2023-03-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
776753,Worcester Street - Kidderminster,2023-03-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
776753,Worcester Street - Kidderminster,2023-03-10T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.45
776753,Worcester Street - Kidderminster,2023-03-10T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
776753,Worcester Street - Kidderminster,2023-03-10T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.92
776753,Worcester Street - Kidderminster,2023-03-10T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.81
776753,Worcester Street - Kidderminster,2023-03-10T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.96
776753,Worcester Street - Kidderminster,2023-03-10T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.64
776753,Worcester Street - Kidderminster,2023-03-10T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-03-10T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-03-10T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-03-10T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.3
776753,Worcester Street - Kidderminster,2023-03-10T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
776753,Worcester Street - Kidderminster,2023-03-10T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
776753,Worcester Street - Kidderminster,2023-03-10T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-03-10T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
776753,Worcester Street - Kidderminster,2023-03-10T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.06
776753,Worcester Street - Kidderminster,2023-03-10T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
776753,Worcester Street - Kidderminster,2023-03-10T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776753,Worcester Street - Kidderminster,2023-03-10T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
776753,Worcester Street - Kidderminster,2023-03-10T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
776753,Worcester Street - Kidderminster,2023-03-10T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
776753,Worcester Street - Kidderminster,2023-03-10T03:30:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-03-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-03-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
776753,Worcester Street - Kidderminster,2023-03-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-03-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
776753,Worcester Street - Kidderminster,2023-03-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-03-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
776753,Worcester Street - Kidderminster,2023-03-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-03-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-03-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-03-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.52
776753,Worcester Street - Kidderminster,2023-03-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.69
776753,Worcester Street - Kidderminster,2023-03-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.59
776753,Worcester Street - Kidderminster,2023-03-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
776753,Worcester Street - Kidderminster,2023-03-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
776753,Worcester Street - Kidderminster,2023-03-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
776753,Worcester Street - Kidderminster,2023-03-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
776753,Worcester Street - Kidderminster,2023-03-10T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.79
776753,Worcester Street - Kidderminster,2023-03-10T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-03-10T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.73
776753,Worcester Street - Kidderminster,2023-03-10T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.41
776753,Worcester Street - Kidderminster,2023-03-10T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.34
776753,Worcester Street - Kidderminster,2023-03-10T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.82
776753,Worcester Street - Kidderminster,2023-03-10T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
776753,Worcester Street - Kidderminster,2023-03-10T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-03-10T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
776753,Worcester Street - Kidderminster,2023-03-10T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.8
776753,Worcester Street - Kidderminster,2023-03-10T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
776753,Worcester Street - Kidderminster,2023-03-10T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-03-10T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
776753,Worcester Street - Kidderminster,2023-03-10T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.47
776753,Worcester Street - Kidderminster,2023-03-10T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.97
776753,Worcester Street - Kidderminster,2023-03-10T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.04
776753,Worcester Street - Kidderminster,2023-03-10T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
776753,Worcester Street - Kidderminster,2023-03-10T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
776753,Worcester Street - Kidderminster,2023-03-10T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
776753,Worcester Street - Kidderminster,2023-03-10T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
776753,Worcester Street - Kidderminster,2023-03-10T03:20:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-03-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-03-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
776753,Worcester Street - Kidderminster,2023-03-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-03-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
776753,Worcester Street - Kidderminster,2023-03-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-03-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
776753,Worcester Street - Kidderminster,2023-03-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
776753,Worcester Street - Kidderminster,2023-03-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-03-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
776753,Worcester Street - Kidderminster,2023-03-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.64
776753,Worcester Street - Kidderminster,2023-03-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.97
776753,Worcester Street - Kidderminster,2023-03-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.1
776753,Worcester Street - Kidderminster,2023-03-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
776753,Worcester Street - Kidderminster,2023-03-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
776753,Worcester Street - Kidderminster,2023-03-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
776753,Worcester Street - Kidderminster,2023-03-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
776753,Worcester Street - Kidderminster,2023-03-10T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.94
776753,Worcester Street - Kidderminster,2023-03-10T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
776753,Worcester Street - Kidderminster,2023-03-10T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
776753,Worcester Street - Kidderminster,2023-03-10T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.94
776753,Worcester Street - Kidderminster,2023-03-10T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.35
776753,Worcester Street - Kidderminster,2023-03-10T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.3
776753,Worcester Street - Kidderminster,2023-03-10T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-03-10T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
776753,Worcester Street - Kidderminster,2023-03-10T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-03-10T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.5
776753,Worcester Street - Kidderminster,2023-03-10T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
776753,Worcester Street - Kidderminster,2023-03-10T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-03-10T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-03-10T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.57
776753,Worcester Street - Kidderminster,2023-03-10T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.81
776753,Worcester Street - Kidderminster,2023-03-10T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
776753,Worcester Street - Kidderminster,2023-03-10T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
776753,Worcester Street - Kidderminster,2023-03-10T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-03-10T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
776753,Worcester Street - Kidderminster,2023-03-10T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
776753,Worcester Street - Kidderminster,2023-03-10T03:10:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-03-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-03-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
776753,Worcester Street - Kidderminster,2023-03-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-03-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
776753,Worcester Street - Kidderminster,2023-03-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776753,Worcester Street - Kidderminster,2023-03-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
776753,Worcester Street - Kidderminster,2023-03-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
776753,Worcester Street - Kidderminster,2023-03-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-03-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
776753,Worcester Street - Kidderminster,2023-03-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.28
776753,Worcester Street - Kidderminster,2023-03-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.15
776753,Worcester Street - Kidderminster,2023-03-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.55
776753,Worcester Street - Kidderminster,2023-03-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
776753,Worcester Street - Kidderminster,2023-03-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-03-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-03-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
776753,Worcester Street - Kidderminster,2023-03-10T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-03-10T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
776753,Worcester Street - Kidderminster,2023-03-10T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.28
776753,Worcester Street - Kidderminster,2023-03-10T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.89
776753,Worcester Street - Kidderminster,2023-03-10T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.12
776753,Worcester Street - Kidderminster,2023-03-10T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.42
776753,Worcester Street - Kidderminster,2023-03-10T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
776753,Worcester Street - Kidderminster,2023-03-10T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-03-10T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-03-10T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.3
776753,Worcester Street - Kidderminster,2023-03-10T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-03-10T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
776753,Worcester Street - Kidderminster,2023-03-10T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.64
776753,Worcester Street - Kidderminster,2023-03-10T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
776753,Worcester Street - Kidderminster,2023-03-10T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.15
776753,Worcester Street - Kidderminster,2023-03-10T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
776753,Worcester Street - Kidderminster,2023-03-10T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-03-10T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
776753,Worcester Street - Kidderminster,2023-03-10T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
776753,Worcester Street - Kidderminster,2023-03-10T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
776753,Worcester Street - Kidderminster,2023-03-10T03:00:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-03-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-03-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
776753,Worcester Street - Kidderminster,2023-03-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-03-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
776753,Worcester Street - Kidderminster,2023-03-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776753,Worcester Street - Kidderminster,2023-03-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
776753,Worcester Street - Kidderminster,2023-03-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
776753,Worcester Street - Kidderminster,2023-03-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
776753,Worcester Street - Kidderminster,2023-03-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
776753,Worcester Street - Kidderminster,2023-03-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.71
776753,Worcester Street - Kidderminster,2023-03-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.8
776753,Worcester Street - Kidderminster,2023-03-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.74
776753,Worcester Street - Kidderminster,2023-03-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
776753,Worcester Street - Kidderminster,2023-03-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
776753,Worcester Street - Kidderminster,2023-03-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
776753,Worcester Street - Kidderminster,2023-03-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
776753,Worcester Street - Kidderminster,2023-03-10T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.3
776753,Worcester Street - Kidderminster,2023-03-10T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-03-10T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.63
776753,Worcester Street - Kidderminster,2023-03-10T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.76
776753,Worcester Street - Kidderminster,2023-03-10T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.98
776753,Worcester Street - Kidderminster,2023-03-10T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.8
776753,Worcester Street - Kidderminster,2023-03-10T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
776753,Worcester Street - Kidderminster,2023-03-10T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
776753,Worcester Street - Kidderminster,2023-03-10T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
776753,Worcester Street - Kidderminster,2023-03-10T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.7
776753,Worcester Street - Kidderminster,2023-03-10T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-03-10T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-03-10T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
776753,Worcester Street - Kidderminster,2023-03-10T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.47
776753,Worcester Street - Kidderminster,2023-03-10T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.05
776753,Worcester Street - Kidderminster,2023-03-10T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.93
776753,Worcester Street - Kidderminster,2023-03-10T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-03-10T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
776753,Worcester Street - Kidderminster,2023-03-10T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
776753,Worcester Street - Kidderminster,2023-03-10T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
776753,Worcester Street - Kidderminster,2023-03-10T02:50:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-03-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-03-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
776753,Worcester Street - Kidderminster,2023-03-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-03-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
776753,Worcester Street - Kidderminster,2023-03-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-03-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
776753,Worcester Street - Kidderminster,2023-03-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
776753,Worcester Street - Kidderminster,2023-03-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
776753,Worcester Street - Kidderminster,2023-03-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
776753,Worcester Street - Kidderminster,2023-03-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
776753,Worcester Street - Kidderminster,2023-03-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.7
776753,Worcester Street - Kidderminster,2023-03-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.53
776753,Worcester Street - Kidderminster,2023-03-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
776753,Worcester Street - Kidderminster,2023-03-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-03-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
776753,Worcester Street - Kidderminster,2023-03-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
776753,Worcester Street - Kidderminster,2023-03-10T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-03-10T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
776753,Worcester Street - Kidderminster,2023-03-10T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.7
776753,Worcester Street - Kidderminster,2023-03-10T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.08
776753,Worcester Street - Kidderminster,2023-03-10T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.85
776753,Worcester Street - Kidderminster,2023-03-10T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.83
776753,Worcester Street - Kidderminster,2023-03-10T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-03-10T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-03-10T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-03-10T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.9
776753,Worcester Street - Kidderminster,2023-03-10T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
776753,Worcester Street - Kidderminster,2023-03-10T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
776753,Worcester Street - Kidderminster,2023-03-10T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.03
776753,Worcester Street - Kidderminster,2023-03-10T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.85
776753,Worcester Street - Kidderminster,2023-03-10T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.73
776753,Worcester Street - Kidderminster,2023-03-10T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
776753,Worcester Street - Kidderminster,2023-03-10T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
776753,Worcester Street - Kidderminster,2023-03-10T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
776753,Worcester Street - Kidderminster,2023-03-10T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
776753,Worcester Street - Kidderminster,2023-03-10T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
776753,Worcester Street - Kidderminster,2023-03-10T02:40:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-03-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-03-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
776753,Worcester Street - Kidderminster,2023-03-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-03-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
776753,Worcester Street - Kidderminster,2023-03-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-03-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
776753,Worcester Street - Kidderminster,2023-03-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-03-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
776753,Worcester Street - Kidderminster,2023-03-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
776753,Worcester Street - Kidderminster,2023-03-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.7
776753,Worcester Street - Kidderminster,2023-03-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.25
776753,Worcester Street - Kidderminster,2023-03-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.53
776753,Worcester Street - Kidderminster,2023-03-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
776753,Worcester Street - Kidderminster,2023-03-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
776753,Worcester Street - Kidderminster,2023-03-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
776753,Worcester Street - Kidderminster,2023-03-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
776753,Worcester Street - Kidderminster,2023-03-10T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-03-10T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
776753,Worcester Street - Kidderminster,2023-03-10T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.2
776753,Worcester Street - Kidderminster,2023-03-10T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.52
776753,Worcester Street - Kidderminster,2023-03-10T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.76
776753,Worcester Street - Kidderminster,2023-03-10T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.98
776753,Worcester Street - Kidderminster,2023-03-10T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-03-10T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-03-10T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
776753,Worcester Street - Kidderminster,2023-03-10T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.4
776753,Worcester Street - Kidderminster,2023-03-10T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
776753,Worcester Street - Kidderminster,2023-03-10T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
776753,Worcester Street - Kidderminster,2023-03-10T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
776753,Worcester Street - Kidderminster,2023-03-10T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.66
776753,Worcester Street - Kidderminster,2023-03-10T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.82
776753,Worcester Street - Kidderminster,2023-03-10T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
776753,Worcester Street - Kidderminster,2023-03-10T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
776753,Worcester Street - Kidderminster,2023-03-10T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
776753,Worcester Street - Kidderminster,2023-03-10T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
776753,Worcester Street - Kidderminster,2023-03-10T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
776753,Worcester Street - Kidderminster,2023-03-10T02:30:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-03-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-03-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
776753,Worcester Street - Kidderminster,2023-03-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-03-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
776753,Worcester Street - Kidderminster,2023-03-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-03-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
776753,Worcester Street - Kidderminster,2023-03-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
776753,Worcester Street - Kidderminster,2023-03-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-03-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
776753,Worcester Street - Kidderminster,2023-03-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.95
776753,Worcester Street - Kidderminster,2023-03-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.25
776753,Worcester Street - Kidderminster,2023-03-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.42
776753,Worcester Street - Kidderminster,2023-03-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
776753,Worcester Street - Kidderminster,2023-03-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
776753,Worcester Street - Kidderminster,2023-03-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
776753,Worcester Street - Kidderminster,2023-03-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
776753,Worcester Street - Kidderminster,2023-03-10T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.23
776753,Worcester Street - Kidderminster,2023-03-10T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
776753,Worcester Street - Kidderminster,2023-03-10T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-03-10T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.7
776753,Worcester Street - Kidderminster,2023-03-10T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.9
776753,Worcester Street - Kidderminster,2023-03-10T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.71
776753,Worcester Street - Kidderminster,2023-03-10T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-03-10T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
776753,Worcester Street - Kidderminster,2023-03-10T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-03-10T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.4
776753,Worcester Street - Kidderminster,2023-03-10T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
776753,Worcester Street - Kidderminster,2023-03-10T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
776753,Worcester Street - Kidderminster,2023-03-10T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-03-10T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.67
776753,Worcester Street - Kidderminster,2023-03-10T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.78
776753,Worcester Street - Kidderminster,2023-03-10T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.55
776753,Worcester Street - Kidderminster,2023-03-10T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
776753,Worcester Street - Kidderminster,2023-03-10T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
776753,Worcester Street - Kidderminster,2023-03-10T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
776753,Worcester Street - Kidderminster,2023-03-10T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
776753,Worcester Street - Kidderminster,2023-03-10T02:20:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-03-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-03-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
776753,Worcester Street - Kidderminster,2023-03-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-03-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
776753,Worcester Street - Kidderminster,2023-03-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-03-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
776753,Worcester Street - Kidderminster,2023-03-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-03-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
776753,Worcester Street - Kidderminster,2023-03-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-03-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.13
776753,Worcester Street - Kidderminster,2023-03-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.34
776753,Worcester Street - Kidderminster,2023-03-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.09
776753,Worcester Street - Kidderminster,2023-03-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
776753,Worcester Street - Kidderminster,2023-03-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
776753,Worcester Street - Kidderminster,2023-03-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
776753,Worcester Street - Kidderminster,2023-03-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
776753,Worcester Street - Kidderminster,2023-03-10T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.07
776753,Worcester Street - Kidderminster,2023-03-10T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.77
776753,Worcester Street - Kidderminster,2023-03-10T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-03-10T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.92
776753,Worcester Street - Kidderminster,2023-03-10T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.89
776753,Worcester Street - Kidderminster,2023-03-10T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.9
776753,Worcester Street - Kidderminster,2023-03-10T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
776753,Worcester Street - Kidderminster,2023-03-10T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-03-10T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
776753,Worcester Street - Kidderminster,2023-03-10T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.0
776753,Worcester Street - Kidderminster,2023-03-10T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-03-10T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
776753,Worcester Street - Kidderminster,2023-03-10T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-03-10T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
776753,Worcester Street - Kidderminster,2023-03-10T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.03
776753,Worcester Street - Kidderminster,2023-03-10T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
776753,Worcester Street - Kidderminster,2023-03-10T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
776753,Worcester Street - Kidderminster,2023-03-10T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-03-10T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-03-10T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
776753,Worcester Street - Kidderminster,2023-03-10T02:10:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-03-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-03-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
776753,Worcester Street - Kidderminster,2023-03-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-03-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
776753,Worcester Street - Kidderminster,2023-03-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776753,Worcester Street - Kidderminster,2023-03-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
776753,Worcester Street - Kidderminster,2023-03-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
776753,Worcester Street - Kidderminster,2023-03-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-03-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
776753,Worcester Street - Kidderminster,2023-03-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.62
776753,Worcester Street - Kidderminster,2023-03-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.59
776753,Worcester Street - Kidderminster,2023-03-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.59
776753,Worcester Street - Kidderminster,2023-03-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
776753,Worcester Street - Kidderminster,2023-03-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
776753,Worcester Street - Kidderminster,2023-03-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
776753,Worcester Street - Kidderminster,2023-03-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
776753,Worcester Street - Kidderminster,2023-03-10T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.14
776753,Worcester Street - Kidderminster,2023-03-10T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-03-10T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.79
776753,Worcester Street - Kidderminster,2023-03-10T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.93
776753,Worcester Street - Kidderminster,2023-03-10T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.35
776753,Worcester Street - Kidderminster,2023-03-10T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.6
776753,Worcester Street - Kidderminster,2023-03-10T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
776753,Worcester Street - Kidderminster,2023-03-10T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-03-10T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
776753,Worcester Street - Kidderminster,2023-03-10T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.8
776753,Worcester Street - Kidderminster,2023-03-10T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
776753,Worcester Street - Kidderminster,2023-03-10T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
776753,Worcester Street - Kidderminster,2023-03-10T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-03-10T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
776753,Worcester Street - Kidderminster,2023-03-10T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.75
776753,Worcester Street - Kidderminster,2023-03-10T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.27
776753,Worcester Street - Kidderminster,2023-03-10T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
776753,Worcester Street - Kidderminster,2023-03-10T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
776753,Worcester Street - Kidderminster,2023-03-10T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
776753,Worcester Street - Kidderminster,2023-03-10T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
776753,Worcester Street - Kidderminster,2023-03-10T02:00:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-03-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-03-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
776753,Worcester Street - Kidderminster,2023-03-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-03-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
776753,Worcester Street - Kidderminster,2023-03-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-03-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
776753,Worcester Street - Kidderminster,2023-03-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-03-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-03-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
776753,Worcester Street - Kidderminster,2023-03-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.31
776753,Worcester Street - Kidderminster,2023-03-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.76
776753,Worcester Street - Kidderminster,2023-03-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.41
776753,Worcester Street - Kidderminster,2023-03-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
776753,Worcester Street - Kidderminster,2023-03-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
776753,Worcester Street - Kidderminster,2023-03-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
776753,Worcester Street - Kidderminster,2023-03-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
776753,Worcester Street - Kidderminster,2023-03-10T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-03-10T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-03-10T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.87
776753,Worcester Street - Kidderminster,2023-03-10T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.72
776753,Worcester Street - Kidderminster,2023-03-10T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.41
776753,Worcester Street - Kidderminster,2023-03-10T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.49
776753,Worcester Street - Kidderminster,2023-03-10T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
776753,Worcester Street - Kidderminster,2023-03-10T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
776753,Worcester Street - Kidderminster,2023-03-10T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-03-10T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.4
776753,Worcester Street - Kidderminster,2023-03-10T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
776753,Worcester Street - Kidderminster,2023-03-10T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
776753,Worcester Street - Kidderminster,2023-03-10T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
776753,Worcester Street - Kidderminster,2023-03-10T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
776753,Worcester Street - Kidderminster,2023-03-10T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.83
776753,Worcester Street - Kidderminster,2023-03-10T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.24
776753,Worcester Street - Kidderminster,2023-03-10T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
776753,Worcester Street - Kidderminster,2023-03-10T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
776753,Worcester Street - Kidderminster,2023-03-10T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
776753,Worcester Street - Kidderminster,2023-03-10T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
776753,Worcester Street - Kidderminster,2023-03-10T01:50:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-03-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-03-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
776753,Worcester Street - Kidderminster,2023-03-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-03-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
776753,Worcester Street - Kidderminster,2023-03-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776753,Worcester Street - Kidderminster,2023-03-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
776753,Worcester Street - Kidderminster,2023-03-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-03-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
