Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-11T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.3
776753,Worcester Street - Kidderminster,2023-03-11T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.09
776753,Worcester Street - Kidderminster,2023-03-11T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.64
776753,Worcester Street - Kidderminster,2023-03-11T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.3
776753,Worcester Street - Kidderminster,2023-03-11T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-03-11T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-03-11T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
776753,Worcester Street - Kidderminster,2023-03-11T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.4
776753,Worcester Street - Kidderminster,2023-03-11T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
776753,Worcester Street - Kidderminster,2023-03-11T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-03-11T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-03-11T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.86
776753,Worcester Street - Kidderminster,2023-03-11T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
776753,Worcester Street - Kidderminster,2023-03-11T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.15
776753,Worcester Street - Kidderminster,2023-03-11T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
776753,Worcester Street - Kidderminster,2023-03-11T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
776753,Worcester Street - Kidderminster,2023-03-11T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776753,Worcester Street - Kidderminster,2023-03-11T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
776753,Worcester Street - Kidderminster,2023-03-11T23:40:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-03-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-03-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
776753,Worcester Street - Kidderminster,2023-03-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776753,Worcester Street - Kidderminster,2023-03-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
776753,Worcester Street - Kidderminster,2023-03-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776753,Worcester Street - Kidderminster,2023-03-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
776753,Worcester Street - Kidderminster,2023-03-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
776753,Worcester Street - Kidderminster,2023-03-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-03-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
776753,Worcester Street - Kidderminster,2023-03-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.72
776753,Worcester Street - Kidderminster,2023-03-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.62
776753,Worcester Street - Kidderminster,2023-03-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,27.74
776753,Worcester Street - Kidderminster,2023-03-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
776753,Worcester Street - Kidderminster,2023-03-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-03-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
776753,Worcester Street - Kidderminster,2023-03-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
776753,Worcester Street - Kidderminster,2023-03-11T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-03-11T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-03-11T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.06
776753,Worcester Street - Kidderminster,2023-03-11T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.79
776753,Worcester Street - Kidderminster,2023-03-11T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.46
776753,Worcester Street - Kidderminster,2023-03-11T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.16
776753,Worcester Street - Kidderminster,2023-03-11T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.4
776753,Worcester Street - Kidderminster,2023-03-11T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
776753,Worcester Street - Kidderminster,2023-03-11T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-03-11T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.0
776753,Worcester Street - Kidderminster,2023-03-11T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
776753,Worcester Street - Kidderminster,2023-03-11T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
776753,Worcester Street - Kidderminster,2023-03-11T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.12
776753,Worcester Street - Kidderminster,2023-03-11T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
776753,Worcester Street - Kidderminster,2023-03-11T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.58
776753,Worcester Street - Kidderminster,2023-03-11T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.42
776753,Worcester Street - Kidderminster,2023-03-11T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
776753,Worcester Street - Kidderminster,2023-03-11T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
776753,Worcester Street - Kidderminster,2023-03-11T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
776753,Worcester Street - Kidderminster,2023-03-11T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
776753,Worcester Street - Kidderminster,2023-03-11T23:30:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-03-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-03-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
776753,Worcester Street - Kidderminster,2023-03-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776753,Worcester Street - Kidderminster,2023-03-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
776753,Worcester Street - Kidderminster,2023-03-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776753,Worcester Street - Kidderminster,2023-03-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
776753,Worcester Street - Kidderminster,2023-03-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
776753,Worcester Street - Kidderminster,2023-03-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
776753,Worcester Street - Kidderminster,2023-03-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
776753,Worcester Street - Kidderminster,2023-03-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.3
776753,Worcester Street - Kidderminster,2023-03-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.73
776753,Worcester Street - Kidderminster,2023-03-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.85
776753,Worcester Street - Kidderminster,2023-03-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
776753,Worcester Street - Kidderminster,2023-03-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
776753,Worcester Street - Kidderminster,2023-03-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
776753,Worcester Street - Kidderminster,2023-03-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
776753,Worcester Street - Kidderminster,2023-03-11T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.05
776753,Worcester Street - Kidderminster,2023-03-11T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776753,Worcester Street - Kidderminster,2023-03-11T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.8
776753,Worcester Street - Kidderminster,2023-03-11T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.47
776753,Worcester Street - Kidderminster,2023-03-11T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.94
776753,Worcester Street - Kidderminster,2023-03-11T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.04
776753,Worcester Street - Kidderminster,2023-03-11T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-03-11T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-03-11T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-03-11T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.0
776753,Worcester Street - Kidderminster,2023-03-11T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
776753,Worcester Street - Kidderminster,2023-03-11T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
776753,Worcester Street - Kidderminster,2023-03-11T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-03-11T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.3
776753,Worcester Street - Kidderminster,2023-03-11T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.55
776753,Worcester Street - Kidderminster,2023-03-11T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.27
776753,Worcester Street - Kidderminster,2023-03-11T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
776753,Worcester Street - Kidderminster,2023-03-11T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-03-11T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
776753,Worcester Street - Kidderminster,2023-03-11T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
776753,Worcester Street - Kidderminster,2023-03-11T23:20:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-03-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-03-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
776753,Worcester Street - Kidderminster,2023-03-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776753,Worcester Street - Kidderminster,2023-03-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
776753,Worcester Street - Kidderminster,2023-03-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776753,Worcester Street - Kidderminster,2023-03-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
776753,Worcester Street - Kidderminster,2023-03-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
776753,Worcester Street - Kidderminster,2023-03-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
776753,Worcester Street - Kidderminster,2023-03-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-03-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.52
776753,Worcester Street - Kidderminster,2023-03-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.18
776753,Worcester Street - Kidderminster,2023-03-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.39
776753,Worcester Street - Kidderminster,2023-03-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
776753,Worcester Street - Kidderminster,2023-03-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
776753,Worcester Street - Kidderminster,2023-03-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
776753,Worcester Street - Kidderminster,2023-03-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
776753,Worcester Street - Kidderminster,2023-03-11T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.55
776753,Worcester Street - Kidderminster,2023-03-11T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
776753,Worcester Street - Kidderminster,2023-03-11T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.71
776753,Worcester Street - Kidderminster,2023-03-11T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.48
776753,Worcester Street - Kidderminster,2023-03-11T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.89
776753,Worcester Street - Kidderminster,2023-03-11T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.58
776753,Worcester Street - Kidderminster,2023-03-11T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-03-11T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-03-11T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
776753,Worcester Street - Kidderminster,2023-03-11T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.3
776753,Worcester Street - Kidderminster,2023-03-11T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
776753,Worcester Street - Kidderminster,2023-03-11T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
776753,Worcester Street - Kidderminster,2023-03-11T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-03-11T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
776753,Worcester Street - Kidderminster,2023-03-11T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.42
776753,Worcester Street - Kidderminster,2023-03-11T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.04
776753,Worcester Street - Kidderminster,2023-03-11T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
776753,Worcester Street - Kidderminster,2023-03-11T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
776753,Worcester Street - Kidderminster,2023-03-11T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
776753,Worcester Street - Kidderminster,2023-03-11T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
776753,Worcester Street - Kidderminster,2023-03-11T23:10:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-03-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-03-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
776753,Worcester Street - Kidderminster,2023-03-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776753,Worcester Street - Kidderminster,2023-03-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
776753,Worcester Street - Kidderminster,2023-03-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776753,Worcester Street - Kidderminster,2023-03-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
776753,Worcester Street - Kidderminster,2023-03-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
776753,Worcester Street - Kidderminster,2023-03-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
776753,Worcester Street - Kidderminster,2023-03-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
776753,Worcester Street - Kidderminster,2023-03-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.15
776753,Worcester Street - Kidderminster,2023-03-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.02
776753,Worcester Street - Kidderminster,2023-03-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.18
776753,Worcester Street - Kidderminster,2023-03-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
776753,Worcester Street - Kidderminster,2023-03-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
776753,Worcester Street - Kidderminster,2023-03-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
776753,Worcester Street - Kidderminster,2023-03-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
776753,Worcester Street - Kidderminster,2023-03-11T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.94
776753,Worcester Street - Kidderminster,2023-03-11T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.8
776753,Worcester Street - Kidderminster,2023-03-11T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-03-11T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.2
776753,Worcester Street - Kidderminster,2023-03-11T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.96
776753,Worcester Street - Kidderminster,2023-03-11T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.7
776753,Worcester Street - Kidderminster,2023-03-11T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
776753,Worcester Street - Kidderminster,2023-03-11T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
776753,Worcester Street - Kidderminster,2023-03-11T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
776753,Worcester Street - Kidderminster,2023-03-11T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.6
776753,Worcester Street - Kidderminster,2023-03-11T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
776753,Worcester Street - Kidderminster,2023-03-11T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-03-11T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
776753,Worcester Street - Kidderminster,2023-03-11T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.66
776753,Worcester Street - Kidderminster,2023-03-11T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
776753,Worcester Street - Kidderminster,2023-03-11T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.35
776753,Worcester Street - Kidderminster,2023-03-11T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
776753,Worcester Street - Kidderminster,2023-03-11T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
776753,Worcester Street - Kidderminster,2023-03-11T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
776753,Worcester Street - Kidderminster,2023-03-11T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
776753,Worcester Street - Kidderminster,2023-03-11T23:00:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-03-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-03-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
776753,Worcester Street - Kidderminster,2023-03-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776753,Worcester Street - Kidderminster,2023-03-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
776753,Worcester Street - Kidderminster,2023-03-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776753,Worcester Street - Kidderminster,2023-03-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
776753,Worcester Street - Kidderminster,2023-03-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
776753,Worcester Street - Kidderminster,2023-03-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-03-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
776753,Worcester Street - Kidderminster,2023-03-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.62
776753,Worcester Street - Kidderminster,2023-03-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.75
776753,Worcester Street - Kidderminster,2023-03-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.33
776753,Worcester Street - Kidderminster,2023-03-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
776753,Worcester Street - Kidderminster,2023-03-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
776753,Worcester Street - Kidderminster,2023-03-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
776753,Worcester Street - Kidderminster,2023-03-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
776753,Worcester Street - Kidderminster,2023-03-11T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-03-11T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
776753,Worcester Street - Kidderminster,2023-03-11T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-03-11T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.94
776753,Worcester Street - Kidderminster,2023-03-11T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.65
776753,Worcester Street - Kidderminster,2023-03-11T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.82
776753,Worcester Street - Kidderminster,2023-03-11T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
776753,Worcester Street - Kidderminster,2023-03-11T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-03-11T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-03-11T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.7
776753,Worcester Street - Kidderminster,2023-03-11T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-03-11T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-03-11T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.04
776753,Worcester Street - Kidderminster,2023-03-11T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
776753,Worcester Street - Kidderminster,2023-03-11T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
776753,Worcester Street - Kidderminster,2023-03-11T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.65
776753,Worcester Street - Kidderminster,2023-03-11T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
776753,Worcester Street - Kidderminster,2023-03-11T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
776753,Worcester Street - Kidderminster,2023-03-11T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-03-11T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
776753,Worcester Street - Kidderminster,2023-03-11T22:50:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-03-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
776753,Worcester Street - Kidderminster,2023-03-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776753,Worcester Street - Kidderminster,2023-03-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
776753,Worcester Street - Kidderminster,2023-03-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776753,Worcester Street - Kidderminster,2023-03-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
776753,Worcester Street - Kidderminster,2023-03-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
776753,Worcester Street - Kidderminster,2023-03-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
776753,Worcester Street - Kidderminster,2023-03-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
776753,Worcester Street - Kidderminster,2023-03-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.62
776753,Worcester Street - Kidderminster,2023-03-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.74
776753,Worcester Street - Kidderminster,2023-03-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.6
776753,Worcester Street - Kidderminster,2023-03-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
776753,Worcester Street - Kidderminster,2023-03-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
776753,Worcester Street - Kidderminster,2023-03-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
776753,Worcester Street - Kidderminster,2023-03-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
776753,Worcester Street - Kidderminster,2023-03-11T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.83
776753,Worcester Street - Kidderminster,2023-03-11T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
776753,Worcester Street - Kidderminster,2023-03-11T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.18
776753,Worcester Street - Kidderminster,2023-03-11T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.58
776753,Worcester Street - Kidderminster,2023-03-11T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.87
776753,Worcester Street - Kidderminster,2023-03-11T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.5
776753,Worcester Street - Kidderminster,2023-03-11T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
776753,Worcester Street - Kidderminster,2023-03-11T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
776753,Worcester Street - Kidderminster,2023-03-11T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
776753,Worcester Street - Kidderminster,2023-03-11T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.0
776753,Worcester Street - Kidderminster,2023-03-11T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
776753,Worcester Street - Kidderminster,2023-03-11T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
776753,Worcester Street - Kidderminster,2023-03-11T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
776753,Worcester Street - Kidderminster,2023-03-11T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
776753,Worcester Street - Kidderminster,2023-03-11T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.58
776753,Worcester Street - Kidderminster,2023-03-11T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.65
776753,Worcester Street - Kidderminster,2023-03-11T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
776753,Worcester Street - Kidderminster,2023-03-11T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
776753,Worcester Street - Kidderminster,2023-03-11T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-03-11T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
776753,Worcester Street - Kidderminster,2023-03-11T22:40:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-03-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-03-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
776753,Worcester Street - Kidderminster,2023-03-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
776753,Worcester Street - Kidderminster,2023-03-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
776753,Worcester Street - Kidderminster,2023-03-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776753,Worcester Street - Kidderminster,2023-03-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
776753,Worcester Street - Kidderminster,2023-03-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-03-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
776753,Worcester Street - Kidderminster,2023-03-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
776753,Worcester Street - Kidderminster,2023-03-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.15
776753,Worcester Street - Kidderminster,2023-03-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.18
776753,Worcester Street - Kidderminster,2023-03-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.72
776753,Worcester Street - Kidderminster,2023-03-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
776753,Worcester Street - Kidderminster,2023-03-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
776753,Worcester Street - Kidderminster,2023-03-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
776753,Worcester Street - Kidderminster,2023-03-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
776753,Worcester Street - Kidderminster,2023-03-11T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.05
776753,Worcester Street - Kidderminster,2023-03-11T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
776753,Worcester Street - Kidderminster,2023-03-11T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-03-11T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.73
776753,Worcester Street - Kidderminster,2023-03-11T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.6
776753,Worcester Street - Kidderminster,2023-03-11T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.84
776753,Worcester Street - Kidderminster,2023-03-11T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
776753,Worcester Street - Kidderminster,2023-03-11T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-03-11T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
776753,Worcester Street - Kidderminster,2023-03-11T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.8
776753,Worcester Street - Kidderminster,2023-03-11T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
776753,Worcester Street - Kidderminster,2023-03-11T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
776753,Worcester Street - Kidderminster,2023-03-11T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-03-11T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.41
776753,Worcester Street - Kidderminster,2023-03-11T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.29
776753,Worcester Street - Kidderminster,2023-03-11T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
776753,Worcester Street - Kidderminster,2023-03-11T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
776753,Worcester Street - Kidderminster,2023-03-11T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
776753,Worcester Street - Kidderminster,2023-03-11T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
776753,Worcester Street - Kidderminster,2023-03-11T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
776753,Worcester Street - Kidderminster,2023-03-11T22:30:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-03-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-03-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
776753,Worcester Street - Kidderminster,2023-03-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776753,Worcester Street - Kidderminster,2023-03-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
776753,Worcester Street - Kidderminster,2023-03-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776753,Worcester Street - Kidderminster,2023-03-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
776753,Worcester Street - Kidderminster,2023-03-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
776753,Worcester Street - Kidderminster,2023-03-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
776753,Worcester Street - Kidderminster,2023-03-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
776753,Worcester Street - Kidderminster,2023-03-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.9
776753,Worcester Street - Kidderminster,2023-03-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.77
776753,Worcester Street - Kidderminster,2023-03-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.67
776753,Worcester Street - Kidderminster,2023-03-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
776753,Worcester Street - Kidderminster,2023-03-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
776753,Worcester Street - Kidderminster,2023-03-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
776753,Worcester Street - Kidderminster,2023-03-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
776753,Worcester Street - Kidderminster,2023-03-11T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.65
776753,Worcester Street - Kidderminster,2023-03-11T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
776753,Worcester Street - Kidderminster,2023-03-11T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.02
776753,Worcester Street - Kidderminster,2023-03-11T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.87
776753,Worcester Street - Kidderminster,2023-03-11T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.65
776753,Worcester Street - Kidderminster,2023-03-11T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.38
776753,Worcester Street - Kidderminster,2023-03-11T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
776753,Worcester Street - Kidderminster,2023-03-11T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
776753,Worcester Street - Kidderminster,2023-03-11T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
776753,Worcester Street - Kidderminster,2023-03-11T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.7
776753,Worcester Street - Kidderminster,2023-03-11T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
776753,Worcester Street - Kidderminster,2023-03-11T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
776753,Worcester Street - Kidderminster,2023-03-11T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
776753,Worcester Street - Kidderminster,2023-03-11T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
776753,Worcester Street - Kidderminster,2023-03-11T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.42
776753,Worcester Street - Kidderminster,2023-03-11T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.21
776753,Worcester Street - Kidderminster,2023-03-11T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
776753,Worcester Street - Kidderminster,2023-03-11T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
776753,Worcester Street - Kidderminster,2023-03-11T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-03-11T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
776753,Worcester Street - Kidderminster,2023-03-11T22:20:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-03-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-03-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
776753,Worcester Street - Kidderminster,2023-03-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776753,Worcester Street - Kidderminster,2023-03-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
776753,Worcester Street - Kidderminster,2023-03-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776753,Worcester Street - Kidderminster,2023-03-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
776753,Worcester Street - Kidderminster,2023-03-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
776753,Worcester Street - Kidderminster,2023-03-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
776753,Worcester Street - Kidderminster,2023-03-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
776753,Worcester Street - Kidderminster,2023-03-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.43
776753,Worcester Street - Kidderminster,2023-03-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,5.97
776753,Worcester Street - Kidderminster,2023-03-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.95
776753,Worcester Street - Kidderminster,2023-03-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
776753,Worcester Street - Kidderminster,2023-03-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
776753,Worcester Street - Kidderminster,2023-03-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
776753,Worcester Street - Kidderminster,2023-03-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
776753,Worcester Street - Kidderminster,2023-03-11T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-03-11T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
776753,Worcester Street - Kidderminster,2023-03-11T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-03-11T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.2
776753,Worcester Street - Kidderminster,2023-03-11T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.31
776753,Worcester Street - Kidderminster,2023-03-11T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.64
776753,Worcester Street - Kidderminster,2023-03-11T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
776753,Worcester Street - Kidderminster,2023-03-11T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-03-11T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-03-11T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.2
776753,Worcester Street - Kidderminster,2023-03-11T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.2
776753,Worcester Street - Kidderminster,2023-03-11T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-03-11T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.2
776753,Worcester Street - Kidderminster,2023-03-11T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
776753,Worcester Street - Kidderminster,2023-03-11T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.38
776753,Worcester Street - Kidderminster,2023-03-11T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
776753,Worcester Street - Kidderminster,2023-03-11T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-03-11T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-03-11T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
776753,Worcester Street - Kidderminster,2023-03-11T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
776753,Worcester Street - Kidderminster,2023-03-11T22:10:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-03-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-03-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
776753,Worcester Street - Kidderminster,2023-03-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
776753,Worcester Street - Kidderminster,2023-03-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
776753,Worcester Street - Kidderminster,2023-03-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776753,Worcester Street - Kidderminster,2023-03-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
776753,Worcester Street - Kidderminster,2023-03-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
776753,Worcester Street - Kidderminster,2023-03-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-03-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
776753,Worcester Street - Kidderminster,2023-03-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.08
776753,Worcester Street - Kidderminster,2023-03-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.58
776753,Worcester Street - Kidderminster,2023-03-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.52
776753,Worcester Street - Kidderminster,2023-03-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
776753,Worcester Street - Kidderminster,2023-03-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
776753,Worcester Street - Kidderminster,2023-03-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-03-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
776753,Worcester Street - Kidderminster,2023-03-11T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.3
776753,Worcester Street - Kidderminster,2023-03-11T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
776753,Worcester Street - Kidderminster,2023-03-11T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-03-11T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.21
776753,Worcester Street - Kidderminster,2023-03-11T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.81
776753,Worcester Street - Kidderminster,2023-03-11T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.91
776753,Worcester Street - Kidderminster,2023-03-11T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-03-11T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
776753,Worcester Street - Kidderminster,2023-03-11T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-03-11T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.9
776753,Worcester Street - Kidderminster,2023-03-11T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.01
776753,Worcester Street - Kidderminster,2023-03-11T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
776753,Worcester Street - Kidderminster,2023-03-11T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.92
776753,Worcester Street - Kidderminster,2023-03-11T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
776753,Worcester Street - Kidderminster,2023-03-11T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.88
776753,Worcester Street - Kidderminster,2023-03-11T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.48
776753,Worcester Street - Kidderminster,2023-03-11T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
776753,Worcester Street - Kidderminster,2023-03-11T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
776753,Worcester Street - Kidderminster,2023-03-11T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
776753,Worcester Street - Kidderminster,2023-03-11T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
776753,Worcester Street - Kidderminster,2023-03-11T22:00:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-03-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-03-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
776753,Worcester Street - Kidderminster,2023-03-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
776753,Worcester Street - Kidderminster,2023-03-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
776753,Worcester Street - Kidderminster,2023-03-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776753,Worcester Street - Kidderminster,2023-03-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
776753,Worcester Street - Kidderminster,2023-03-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
776753,Worcester Street - Kidderminster,2023-03-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-03-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-03-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.84
776753,Worcester Street - Kidderminster,2023-03-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.59
776753,Worcester Street - Kidderminster,2023-03-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.99
776753,Worcester Street - Kidderminster,2023-03-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
776753,Worcester Street - Kidderminster,2023-03-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
776753,Worcester Street - Kidderminster,2023-03-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
776753,Worcester Street - Kidderminster,2023-03-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
776753,Worcester Street - Kidderminster,2023-03-11T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.7
776753,Worcester Street - Kidderminster,2023-03-11T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
776753,Worcester Street - Kidderminster,2023-03-11T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.77
776753,Worcester Street - Kidderminster,2023-03-11T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.76
776753,Worcester Street - Kidderminster,2023-03-11T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.53
776753,Worcester Street - Kidderminster,2023-03-11T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.52
776753,Worcester Street - Kidderminster,2023-03-11T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-03-11T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-03-11T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
776753,Worcester Street - Kidderminster,2023-03-11T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.0
776753,Worcester Street - Kidderminster,2023-03-11T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.17
776753,Worcester Street - Kidderminster,2023-03-11T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
776753,Worcester Street - Kidderminster,2023-03-11T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.99
776753,Worcester Street - Kidderminster,2023-03-11T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
776753,Worcester Street - Kidderminster,2023-03-11T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
776753,Worcester Street - Kidderminster,2023-03-11T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.84
776753,Worcester Street - Kidderminster,2023-03-11T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
776753,Worcester Street - Kidderminster,2023-03-11T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-03-11T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
776753,Worcester Street - Kidderminster,2023-03-11T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
776753,Worcester Street - Kidderminster,2023-03-11T21:50:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-03-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
776753,Worcester Street - Kidderminster,2023-03-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-03-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
776753,Worcester Street - Kidderminster,2023-03-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776753,Worcester Street - Kidderminster,2023-03-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
776753,Worcester Street - Kidderminster,2023-03-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-03-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
776753,Worcester Street - Kidderminster,2023-03-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
776753,Worcester Street - Kidderminster,2023-03-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.61
776753,Worcester Street - Kidderminster,2023-03-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.38
776753,Worcester Street - Kidderminster,2023-03-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.08
776753,Worcester Street - Kidderminster,2023-03-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
776753,Worcester Street - Kidderminster,2023-03-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
776753,Worcester Street - Kidderminster,2023-03-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
776753,Worcester Street - Kidderminster,2023-03-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
776753,Worcester Street - Kidderminster,2023-03-11T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.33
776753,Worcester Street - Kidderminster,2023-03-11T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-03-11T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-03-11T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.4
776753,Worcester Street - Kidderminster,2023-03-11T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.79
776753,Worcester Street - Kidderminster,2023-03-11T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.44
776753,Worcester Street - Kidderminster,2023-03-11T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-03-11T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
776753,Worcester Street - Kidderminster,2023-03-11T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-03-11T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.5
776753,Worcester Street - Kidderminster,2023-03-11T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
776753,Worcester Street - Kidderminster,2023-03-11T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
