Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-11T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.1
776753,Worcester Street - Kidderminster,2023-03-11T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.77
776753,Worcester Street - Kidderminster,2023-03-11T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.99
776753,Worcester Street - Kidderminster,2023-03-11T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.3
776753,Worcester Street - Kidderminster,2023-03-11T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
776753,Worcester Street - Kidderminster,2023-03-11T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
776753,Worcester Street - Kidderminster,2023-03-11T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-03-11T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
776753,Worcester Street - Kidderminster,2023-03-11T21:40:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-03-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-03-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
776753,Worcester Street - Kidderminster,2023-03-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-03-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
776753,Worcester Street - Kidderminster,2023-03-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776753,Worcester Street - Kidderminster,2023-03-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
776753,Worcester Street - Kidderminster,2023-03-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
776753,Worcester Street - Kidderminster,2023-03-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
776753,Worcester Street - Kidderminster,2023-03-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
776753,Worcester Street - Kidderminster,2023-03-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.94
776753,Worcester Street - Kidderminster,2023-03-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.69
776753,Worcester Street - Kidderminster,2023-03-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.13
776753,Worcester Street - Kidderminster,2023-03-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
776753,Worcester Street - Kidderminster,2023-03-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
776753,Worcester Street - Kidderminster,2023-03-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
776753,Worcester Street - Kidderminster,2023-03-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
776753,Worcester Street - Kidderminster,2023-03-11T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-03-11T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
776753,Worcester Street - Kidderminster,2023-03-11T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.99
776753,Worcester Street - Kidderminster,2023-03-11T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.1
776753,Worcester Street - Kidderminster,2023-03-11T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.43
776753,Worcester Street - Kidderminster,2023-03-11T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.85
776753,Worcester Street - Kidderminster,2023-03-11T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
776753,Worcester Street - Kidderminster,2023-03-11T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
776753,Worcester Street - Kidderminster,2023-03-11T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-03-11T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.4
776753,Worcester Street - Kidderminster,2023-03-11T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-03-11T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
776753,Worcester Street - Kidderminster,2023-03-11T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.15
776753,Worcester Street - Kidderminster,2023-03-11T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.51
776753,Worcester Street - Kidderminster,2023-03-11T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
776753,Worcester Street - Kidderminster,2023-03-11T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.85
776753,Worcester Street - Kidderminster,2023-03-11T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-03-11T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
776753,Worcester Street - Kidderminster,2023-03-11T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
776753,Worcester Street - Kidderminster,2023-03-11T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
776753,Worcester Street - Kidderminster,2023-03-11T21:30:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-03-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
776753,Worcester Street - Kidderminster,2023-03-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-03-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
776753,Worcester Street - Kidderminster,2023-03-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776753,Worcester Street - Kidderminster,2023-03-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
776753,Worcester Street - Kidderminster,2023-03-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-03-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
776753,Worcester Street - Kidderminster,2023-03-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
776753,Worcester Street - Kidderminster,2023-03-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,7.38
776753,Worcester Street - Kidderminster,2023-03-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,6.89
776753,Worcester Street - Kidderminster,2023-03-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.21
776753,Worcester Street - Kidderminster,2023-03-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
776753,Worcester Street - Kidderminster,2023-03-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-03-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-03-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
776753,Worcester Street - Kidderminster,2023-03-11T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.98
776753,Worcester Street - Kidderminster,2023-03-11T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
776753,Worcester Street - Kidderminster,2023-03-11T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.64
776753,Worcester Street - Kidderminster,2023-03-11T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.58
776753,Worcester Street - Kidderminster,2023-03-11T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.12
776753,Worcester Street - Kidderminster,2023-03-11T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.5
776753,Worcester Street - Kidderminster,2023-03-11T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
776753,Worcester Street - Kidderminster,2023-03-11T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
776753,Worcester Street - Kidderminster,2023-03-11T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
776753,Worcester Street - Kidderminster,2023-03-11T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.1
776753,Worcester Street - Kidderminster,2023-03-11T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-03-11T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-03-11T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-03-11T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.67
776753,Worcester Street - Kidderminster,2023-03-11T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.11
776753,Worcester Street - Kidderminster,2023-03-11T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.09
776753,Worcester Street - Kidderminster,2023-03-11T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
776753,Worcester Street - Kidderminster,2023-03-11T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
776753,Worcester Street - Kidderminster,2023-03-11T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
776753,Worcester Street - Kidderminster,2023-03-11T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
776753,Worcester Street - Kidderminster,2023-03-11T21:20:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-03-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-03-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
776753,Worcester Street - Kidderminster,2023-03-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-03-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
776753,Worcester Street - Kidderminster,2023-03-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776753,Worcester Street - Kidderminster,2023-03-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
776753,Worcester Street - Kidderminster,2023-03-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
776753,Worcester Street - Kidderminster,2023-03-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
776753,Worcester Street - Kidderminster,2023-03-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
776753,Worcester Street - Kidderminster,2023-03-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,7.01
776753,Worcester Street - Kidderminster,2023-03-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,7.19
776753,Worcester Street - Kidderminster,2023-03-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.7
776753,Worcester Street - Kidderminster,2023-03-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
776753,Worcester Street - Kidderminster,2023-03-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
776753,Worcester Street - Kidderminster,2023-03-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
776753,Worcester Street - Kidderminster,2023-03-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
776753,Worcester Street - Kidderminster,2023-03-11T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-03-11T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
776753,Worcester Street - Kidderminster,2023-03-11T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-03-11T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.23
776753,Worcester Street - Kidderminster,2023-03-11T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.34
776753,Worcester Street - Kidderminster,2023-03-11T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.42
776753,Worcester Street - Kidderminster,2023-03-11T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-03-11T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
776753,Worcester Street - Kidderminster,2023-03-11T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-03-11T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.6
776753,Worcester Street - Kidderminster,2023-03-11T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-03-11T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
776753,Worcester Street - Kidderminster,2023-03-11T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.38
776753,Worcester Street - Kidderminster,2023-03-11T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.46
776753,Worcester Street - Kidderminster,2023-03-11T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
776753,Worcester Street - Kidderminster,2023-03-11T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.77
776753,Worcester Street - Kidderminster,2023-03-11T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
776753,Worcester Street - Kidderminster,2023-03-11T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
776753,Worcester Street - Kidderminster,2023-03-11T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
776753,Worcester Street - Kidderminster,2023-03-11T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
776753,Worcester Street - Kidderminster,2023-03-11T21:10:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-03-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
776753,Worcester Street - Kidderminster,2023-03-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-03-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
776753,Worcester Street - Kidderminster,2023-03-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776753,Worcester Street - Kidderminster,2023-03-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
776753,Worcester Street - Kidderminster,2023-03-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-03-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-03-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
776753,Worcester Street - Kidderminster,2023-03-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,6.44
776753,Worcester Street - Kidderminster,2023-03-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,6.68
776753,Worcester Street - Kidderminster,2023-03-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.92
776753,Worcester Street - Kidderminster,2023-03-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
776753,Worcester Street - Kidderminster,2023-03-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
776753,Worcester Street - Kidderminster,2023-03-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
776753,Worcester Street - Kidderminster,2023-03-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
776753,Worcester Street - Kidderminster,2023-03-11T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.14
776753,Worcester Street - Kidderminster,2023-03-11T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
776753,Worcester Street - Kidderminster,2023-03-11T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-03-11T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.6
776753,Worcester Street - Kidderminster,2023-03-11T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.6
776753,Worcester Street - Kidderminster,2023-03-11T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.6
776753,Worcester Street - Kidderminster,2023-03-11T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-03-11T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
776753,Worcester Street - Kidderminster,2023-03-11T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-03-11T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.5
776753,Worcester Street - Kidderminster,2023-03-11T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-03-11T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-03-11T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.6
776753,Worcester Street - Kidderminster,2023-03-11T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.23
776753,Worcester Street - Kidderminster,2023-03-11T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.4
776753,Worcester Street - Kidderminster,2023-03-11T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.49
776753,Worcester Street - Kidderminster,2023-03-11T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
776753,Worcester Street - Kidderminster,2023-03-11T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
776753,Worcester Street - Kidderminster,2023-03-11T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
776753,Worcester Street - Kidderminster,2023-03-11T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
776753,Worcester Street - Kidderminster,2023-03-11T21:00:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-03-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
776753,Worcester Street - Kidderminster,2023-03-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-03-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
776753,Worcester Street - Kidderminster,2023-03-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776753,Worcester Street - Kidderminster,2023-03-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
776753,Worcester Street - Kidderminster,2023-03-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
776753,Worcester Street - Kidderminster,2023-03-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
776753,Worcester Street - Kidderminster,2023-03-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
776753,Worcester Street - Kidderminster,2023-03-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,6.59
776753,Worcester Street - Kidderminster,2023-03-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,6.89
776753,Worcester Street - Kidderminster,2023-03-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.1
776753,Worcester Street - Kidderminster,2023-03-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
776753,Worcester Street - Kidderminster,2023-03-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-03-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
776753,Worcester Street - Kidderminster,2023-03-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
776753,Worcester Street - Kidderminster,2023-03-11T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.57
776753,Worcester Street - Kidderminster,2023-03-11T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
776753,Worcester Street - Kidderminster,2023-03-11T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-03-11T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.52
776753,Worcester Street - Kidderminster,2023-03-11T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.05
776753,Worcester Street - Kidderminster,2023-03-11T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.23
776753,Worcester Street - Kidderminster,2023-03-11T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
776753,Worcester Street - Kidderminster,2023-03-11T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
776753,Worcester Street - Kidderminster,2023-03-11T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
776753,Worcester Street - Kidderminster,2023-03-11T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.2
776753,Worcester Street - Kidderminster,2023-03-11T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
776753,Worcester Street - Kidderminster,2023-03-11T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
776753,Worcester Street - Kidderminster,2023-03-11T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.18
776753,Worcester Street - Kidderminster,2023-03-11T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
776753,Worcester Street - Kidderminster,2023-03-11T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
776753,Worcester Street - Kidderminster,2023-03-11T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.82
776753,Worcester Street - Kidderminster,2023-03-11T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
776753,Worcester Street - Kidderminster,2023-03-11T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
776753,Worcester Street - Kidderminster,2023-03-11T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
776753,Worcester Street - Kidderminster,2023-03-11T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
776753,Worcester Street - Kidderminster,2023-03-11T20:50:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-03-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-03-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
776753,Worcester Street - Kidderminster,2023-03-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-03-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
776753,Worcester Street - Kidderminster,2023-03-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776753,Worcester Street - Kidderminster,2023-03-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
776753,Worcester Street - Kidderminster,2023-03-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-03-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-03-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
776753,Worcester Street - Kidderminster,2023-03-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,6.33
776753,Worcester Street - Kidderminster,2023-03-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,7.34
776753,Worcester Street - Kidderminster,2023-03-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.67
776753,Worcester Street - Kidderminster,2023-03-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
776753,Worcester Street - Kidderminster,2023-03-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
776753,Worcester Street - Kidderminster,2023-03-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
776753,Worcester Street - Kidderminster,2023-03-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
776753,Worcester Street - Kidderminster,2023-03-11T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.95
776753,Worcester Street - Kidderminster,2023-03-11T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
776753,Worcester Street - Kidderminster,2023-03-11T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.13
776753,Worcester Street - Kidderminster,2023-03-11T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.04
776753,Worcester Street - Kidderminster,2023-03-11T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.32
776753,Worcester Street - Kidderminster,2023-03-11T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.13
776753,Worcester Street - Kidderminster,2023-03-11T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
776753,Worcester Street - Kidderminster,2023-03-11T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-03-11T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-03-11T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.2
776753,Worcester Street - Kidderminster,2023-03-11T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
776753,Worcester Street - Kidderminster,2023-03-11T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-03-11T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.64
776753,Worcester Street - Kidderminster,2023-03-11T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.9
776753,Worcester Street - Kidderminster,2023-03-11T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.09
776753,Worcester Street - Kidderminster,2023-03-11T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.27
776753,Worcester Street - Kidderminster,2023-03-11T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
776753,Worcester Street - Kidderminster,2023-03-11T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-03-11T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
776753,Worcester Street - Kidderminster,2023-03-11T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
776753,Worcester Street - Kidderminster,2023-03-11T20:40:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-03-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-03-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
776753,Worcester Street - Kidderminster,2023-03-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-03-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
776753,Worcester Street - Kidderminster,2023-03-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776753,Worcester Street - Kidderminster,2023-03-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
776753,Worcester Street - Kidderminster,2023-03-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
776753,Worcester Street - Kidderminster,2023-03-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
776753,Worcester Street - Kidderminster,2023-03-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.69
776753,Worcester Street - Kidderminster,2023-03-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,6.71
776753,Worcester Street - Kidderminster,2023-03-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,7.31
776753,Worcester Street - Kidderminster,2023-03-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.96
776753,Worcester Street - Kidderminster,2023-03-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
776753,Worcester Street - Kidderminster,2023-03-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-03-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
776753,Worcester Street - Kidderminster,2023-03-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
776753,Worcester Street - Kidderminster,2023-03-11T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.78
776753,Worcester Street - Kidderminster,2023-03-11T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
776753,Worcester Street - Kidderminster,2023-03-11T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-03-11T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.67
776753,Worcester Street - Kidderminster,2023-03-11T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.68
776753,Worcester Street - Kidderminster,2023-03-11T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.48
776753,Worcester Street - Kidderminster,2023-03-11T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
776753,Worcester Street - Kidderminster,2023-03-11T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-03-11T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-03-11T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.4
776753,Worcester Street - Kidderminster,2023-03-11T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.01
776753,Worcester Street - Kidderminster,2023-03-11T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-03-11T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.21
776753,Worcester Street - Kidderminster,2023-03-11T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.95
776753,Worcester Street - Kidderminster,2023-03-11T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.68
776753,Worcester Street - Kidderminster,2023-03-11T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
776753,Worcester Street - Kidderminster,2023-03-11T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
776753,Worcester Street - Kidderminster,2023-03-11T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-03-11T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
776753,Worcester Street - Kidderminster,2023-03-11T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
776753,Worcester Street - Kidderminster,2023-03-11T20:30:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-03-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
776753,Worcester Street - Kidderminster,2023-03-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-03-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
776753,Worcester Street - Kidderminster,2023-03-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776753,Worcester Street - Kidderminster,2023-03-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
776753,Worcester Street - Kidderminster,2023-03-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-03-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
776753,Worcester Street - Kidderminster,2023-03-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
776753,Worcester Street - Kidderminster,2023-03-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,6.38
776753,Worcester Street - Kidderminster,2023-03-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,6.25
776753,Worcester Street - Kidderminster,2023-03-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.23
776753,Worcester Street - Kidderminster,2023-03-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
776753,Worcester Street - Kidderminster,2023-03-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
776753,Worcester Street - Kidderminster,2023-03-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
776753,Worcester Street - Kidderminster,2023-03-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
776753,Worcester Street - Kidderminster,2023-03-11T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.65
776753,Worcester Street - Kidderminster,2023-03-11T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-03-11T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.11
776753,Worcester Street - Kidderminster,2023-03-11T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.3
776753,Worcester Street - Kidderminster,2023-03-11T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.16
776753,Worcester Street - Kidderminster,2023-03-11T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.16
776753,Worcester Street - Kidderminster,2023-03-11T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-03-11T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
776753,Worcester Street - Kidderminster,2023-03-11T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
776753,Worcester Street - Kidderminster,2023-03-11T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.8
776753,Worcester Street - Kidderminster,2023-03-11T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
776753,Worcester Street - Kidderminster,2023-03-11T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-03-11T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.31
776753,Worcester Street - Kidderminster,2023-03-11T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
776753,Worcester Street - Kidderminster,2023-03-11T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
776753,Worcester Street - Kidderminster,2023-03-11T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.48
776753,Worcester Street - Kidderminster,2023-03-11T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
776753,Worcester Street - Kidderminster,2023-03-11T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
776753,Worcester Street - Kidderminster,2023-03-11T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-03-11T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
776753,Worcester Street - Kidderminster,2023-03-11T20:20:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-03-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-03-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
776753,Worcester Street - Kidderminster,2023-03-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-03-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
776753,Worcester Street - Kidderminster,2023-03-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776753,Worcester Street - Kidderminster,2023-03-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
776753,Worcester Street - Kidderminster,2023-03-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
776753,Worcester Street - Kidderminster,2023-03-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-03-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
776753,Worcester Street - Kidderminster,2023-03-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,5.77
776753,Worcester Street - Kidderminster,2023-03-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,7.45
776753,Worcester Street - Kidderminster,2023-03-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.36
776753,Worcester Street - Kidderminster,2023-03-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
776753,Worcester Street - Kidderminster,2023-03-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
776753,Worcester Street - Kidderminster,2023-03-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
776753,Worcester Street - Kidderminster,2023-03-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
776753,Worcester Street - Kidderminster,2023-03-11T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.06
776753,Worcester Street - Kidderminster,2023-03-11T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-03-11T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.94
776753,Worcester Street - Kidderminster,2023-03-11T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.42
776753,Worcester Street - Kidderminster,2023-03-11T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.21
776753,Worcester Street - Kidderminster,2023-03-11T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.09
776753,Worcester Street - Kidderminster,2023-03-11T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.3
776753,Worcester Street - Kidderminster,2023-03-11T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-03-11T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-03-11T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.4
776753,Worcester Street - Kidderminster,2023-03-11T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
776753,Worcester Street - Kidderminster,2023-03-11T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-03-11T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-03-11T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.55
776753,Worcester Street - Kidderminster,2023-03-11T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.46
776753,Worcester Street - Kidderminster,2023-03-11T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.68
776753,Worcester Street - Kidderminster,2023-03-11T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
776753,Worcester Street - Kidderminster,2023-03-11T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-03-11T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-03-11T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
776753,Worcester Street - Kidderminster,2023-03-11T20:10:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-03-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
776753,Worcester Street - Kidderminster,2023-03-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-03-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
776753,Worcester Street - Kidderminster,2023-03-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776753,Worcester Street - Kidderminster,2023-03-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
776753,Worcester Street - Kidderminster,2023-03-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
776753,Worcester Street - Kidderminster,2023-03-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-03-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
776753,Worcester Street - Kidderminster,2023-03-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,7.74
776753,Worcester Street - Kidderminster,2023-03-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,7.57
776753,Worcester Street - Kidderminster,2023-03-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.31
776753,Worcester Street - Kidderminster,2023-03-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
776753,Worcester Street - Kidderminster,2023-03-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
776753,Worcester Street - Kidderminster,2023-03-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
776753,Worcester Street - Kidderminster,2023-03-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
776753,Worcester Street - Kidderminster,2023-03-11T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
776753,Worcester Street - Kidderminster,2023-03-11T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
776753,Worcester Street - Kidderminster,2023-03-11T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-03-11T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.52
776753,Worcester Street - Kidderminster,2023-03-11T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.52
776753,Worcester Street - Kidderminster,2023-03-11T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.5
776753,Worcester Street - Kidderminster,2023-03-11T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
776753,Worcester Street - Kidderminster,2023-03-11T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
776753,Worcester Street - Kidderminster,2023-03-11T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
776753,Worcester Street - Kidderminster,2023-03-11T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.4
776753,Worcester Street - Kidderminster,2023-03-11T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.11
776753,Worcester Street - Kidderminster,2023-03-11T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-03-11T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.57
776753,Worcester Street - Kidderminster,2023-03-11T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.92
776753,Worcester Street - Kidderminster,2023-03-11T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
776753,Worcester Street - Kidderminster,2023-03-11T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.95
776753,Worcester Street - Kidderminster,2023-03-11T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-03-11T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
776753,Worcester Street - Kidderminster,2023-03-11T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-03-11T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
776753,Worcester Street - Kidderminster,2023-03-11T20:00:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-03-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
776753,Worcester Street - Kidderminster,2023-03-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-03-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
776753,Worcester Street - Kidderminster,2023-03-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776753,Worcester Street - Kidderminster,2023-03-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
776753,Worcester Street - Kidderminster,2023-03-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
776753,Worcester Street - Kidderminster,2023-03-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
776753,Worcester Street - Kidderminster,2023-03-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
776753,Worcester Street - Kidderminster,2023-03-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,6.21
776753,Worcester Street - Kidderminster,2023-03-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,6.99
776753,Worcester Street - Kidderminster,2023-03-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.25
776753,Worcester Street - Kidderminster,2023-03-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
776753,Worcester Street - Kidderminster,2023-03-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
776753,Worcester Street - Kidderminster,2023-03-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
776753,Worcester Street - Kidderminster,2023-03-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
776753,Worcester Street - Kidderminster,2023-03-11T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
776753,Worcester Street - Kidderminster,2023-03-11T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
776753,Worcester Street - Kidderminster,2023-03-11T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-03-11T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.7
776753,Worcester Street - Kidderminster,2023-03-11T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.25
776753,Worcester Street - Kidderminster,2023-03-11T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.35
776753,Worcester Street - Kidderminster,2023-03-11T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
776753,Worcester Street - Kidderminster,2023-03-11T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
776753,Worcester Street - Kidderminster,2023-03-11T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-03-11T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.8
776753,Worcester Street - Kidderminster,2023-03-11T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-03-11T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-03-11T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.14
776753,Worcester Street - Kidderminster,2023-03-11T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
776753,Worcester Street - Kidderminster,2023-03-11T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.58
776753,Worcester Street - Kidderminster,2023-03-11T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.82
776753,Worcester Street - Kidderminster,2023-03-11T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-03-11T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
776753,Worcester Street - Kidderminster,2023-03-11T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-03-11T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
776753,Worcester Street - Kidderminster,2023-03-11T19:50:00.000+00:00,transformer,,Temperature,C,11.2
776753,Worcester Street - Kidderminster,2023-03-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-03-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
776753,Worcester Street - Kidderminster,2023-03-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-03-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
776753,Worcester Street - Kidderminster,2023-03-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776753,Worcester Street - Kidderminster,2023-03-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
776753,Worcester Street - Kidderminster,2023-03-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
776753,Worcester Street - Kidderminster,2023-03-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-03-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
776753,Worcester Street - Kidderminster,2023-03-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,6.54
776753,Worcester Street - Kidderminster,2023-03-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,6.71
776753,Worcester Street - Kidderminster,2023-03-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.97
776753,Worcester Street - Kidderminster,2023-03-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
776753,Worcester Street - Kidderminster,2023-03-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
776753,Worcester Street - Kidderminster,2023-03-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
776753,Worcester Street - Kidderminster,2023-03-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
776753,Worcester Street - Kidderminster,2023-03-11T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
776753,Worcester Street - Kidderminster,2023-03-11T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
776753,Worcester Street - Kidderminster,2023-03-11T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-03-11T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.07
776753,Worcester Street - Kidderminster,2023-03-11T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.64
776753,Worcester Street - Kidderminster,2023-03-11T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.75
776753,Worcester Street - Kidderminster,2023-03-11T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
776753,Worcester Street - Kidderminster,2023-03-11T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-03-11T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-03-11T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.8
776753,Worcester Street - Kidderminster,2023-03-11T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
776753,Worcester Street - Kidderminster,2023-03-11T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-03-11T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
776753,Worcester Street - Kidderminster,2023-03-11T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.92
776753,Worcester Street - Kidderminster,2023-03-11T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
776753,Worcester Street - Kidderminster,2023-03-11T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.01
776753,Worcester Street - Kidderminster,2023-03-11T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
776753,Worcester Street - Kidderminster,2023-03-11T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
776753,Worcester Street - Kidderminster,2023-03-11T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-03-11T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
776753,Worcester Street - Kidderminster,2023-03-11T19:40:00.000+00:00,transformer,,Temperature,C,11.2
776753,Worcester Street - Kidderminster,2023-03-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
