Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.16
776753,Worcester Street - Kidderminster,2023-03-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
776753,Worcester Street - Kidderminster,2023-03-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
776753,Worcester Street - Kidderminster,2023-03-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
776753,Worcester Street - Kidderminster,2023-03-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
776753,Worcester Street - Kidderminster,2023-03-11T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-03-11T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-03-11T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.64
776753,Worcester Street - Kidderminster,2023-03-11T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.3
776753,Worcester Street - Kidderminster,2023-03-11T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.07
776753,Worcester Street - Kidderminster,2023-03-11T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.18
776753,Worcester Street - Kidderminster,2023-03-11T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
776753,Worcester Street - Kidderminster,2023-03-11T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.5
776753,Worcester Street - Kidderminster,2023-03-11T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
776753,Worcester Street - Kidderminster,2023-03-11T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.5
776753,Worcester Street - Kidderminster,2023-03-11T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-03-11T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
776753,Worcester Street - Kidderminster,2023-03-11T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
776753,Worcester Street - Kidderminster,2023-03-11T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
776753,Worcester Street - Kidderminster,2023-03-11T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.41
776753,Worcester Street - Kidderminster,2023-03-11T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.4
776753,Worcester Street - Kidderminster,2023-03-11T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-03-11T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-03-11T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
776753,Worcester Street - Kidderminster,2023-03-11T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
776753,Worcester Street - Kidderminster,2023-03-11T17:30:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-03-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
776753,Worcester Street - Kidderminster,2023-03-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-03-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
776753,Worcester Street - Kidderminster,2023-03-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-03-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
776753,Worcester Street - Kidderminster,2023-03-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
776753,Worcester Street - Kidderminster,2023-03-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
776753,Worcester Street - Kidderminster,2023-03-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
776753,Worcester Street - Kidderminster,2023-03-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.27
776753,Worcester Street - Kidderminster,2023-03-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.09
776753,Worcester Street - Kidderminster,2023-03-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.64
776753,Worcester Street - Kidderminster,2023-03-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
776753,Worcester Street - Kidderminster,2023-03-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
776753,Worcester Street - Kidderminster,2023-03-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
776753,Worcester Street - Kidderminster,2023-03-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
776753,Worcester Street - Kidderminster,2023-03-11T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
776753,Worcester Street - Kidderminster,2023-03-11T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
776753,Worcester Street - Kidderminster,2023-03-11T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-03-11T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.19
776753,Worcester Street - Kidderminster,2023-03-11T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.49
776753,Worcester Street - Kidderminster,2023-03-11T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.22
776753,Worcester Street - Kidderminster,2023-03-11T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.4
776753,Worcester Street - Kidderminster,2023-03-11T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.1
776753,Worcester Street - Kidderminster,2023-03-11T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
776753,Worcester Street - Kidderminster,2023-03-11T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.9
776753,Worcester Street - Kidderminster,2023-03-11T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-03-11T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
776753,Worcester Street - Kidderminster,2023-03-11T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.46
776753,Worcester Street - Kidderminster,2023-03-11T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
776753,Worcester Street - Kidderminster,2023-03-11T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.45
776753,Worcester Street - Kidderminster,2023-03-11T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.77
776753,Worcester Street - Kidderminster,2023-03-11T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
776753,Worcester Street - Kidderminster,2023-03-11T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
776753,Worcester Street - Kidderminster,2023-03-11T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-03-11T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
776753,Worcester Street - Kidderminster,2023-03-11T17:20:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-03-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
776753,Worcester Street - Kidderminster,2023-03-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-03-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
776753,Worcester Street - Kidderminster,2023-03-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-03-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
776753,Worcester Street - Kidderminster,2023-03-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
776753,Worcester Street - Kidderminster,2023-03-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
776753,Worcester Street - Kidderminster,2023-03-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
776753,Worcester Street - Kidderminster,2023-03-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.46
776753,Worcester Street - Kidderminster,2023-03-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,13.22
776753,Worcester Street - Kidderminster,2023-03-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,41.54
776753,Worcester Street - Kidderminster,2023-03-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,90.5
776753,Worcester Street - Kidderminster,2023-03-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
776753,Worcester Street - Kidderminster,2023-03-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
776753,Worcester Street - Kidderminster,2023-03-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
776753,Worcester Street - Kidderminster,2023-03-11T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-03-11T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
776753,Worcester Street - Kidderminster,2023-03-11T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.41
776753,Worcester Street - Kidderminster,2023-03-11T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.78
776753,Worcester Street - Kidderminster,2023-03-11T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.61
776753,Worcester Street - Kidderminster,2023-03-11T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.18
776753,Worcester Street - Kidderminster,2023-03-11T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.9
776753,Worcester Street - Kidderminster,2023-03-11T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.0
776753,Worcester Street - Kidderminster,2023-03-11T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-03-11T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.0
776753,Worcester Street - Kidderminster,2023-03-11T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.11
776753,Worcester Street - Kidderminster,2023-03-11T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-03-11T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.18
776753,Worcester Street - Kidderminster,2023-03-11T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.29
776753,Worcester Street - Kidderminster,2023-03-11T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.52
776753,Worcester Street - Kidderminster,2023-03-11T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.88
776753,Worcester Street - Kidderminster,2023-03-11T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-03-11T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-03-11T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
776753,Worcester Street - Kidderminster,2023-03-11T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
776753,Worcester Street - Kidderminster,2023-03-11T17:10:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-03-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
776753,Worcester Street - Kidderminster,2023-03-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-03-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
776753,Worcester Street - Kidderminster,2023-03-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-03-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
776753,Worcester Street - Kidderminster,2023-03-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
776753,Worcester Street - Kidderminster,2023-03-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-03-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
776753,Worcester Street - Kidderminster,2023-03-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.12
776753,Worcester Street - Kidderminster,2023-03-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.22
776753,Worcester Street - Kidderminster,2023-03-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.6
776753,Worcester Street - Kidderminster,2023-03-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
776753,Worcester Street - Kidderminster,2023-03-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
776753,Worcester Street - Kidderminster,2023-03-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
776753,Worcester Street - Kidderminster,2023-03-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
776753,Worcester Street - Kidderminster,2023-03-11T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
776753,Worcester Street - Kidderminster,2023-03-11T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
776753,Worcester Street - Kidderminster,2023-03-11T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-03-11T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.25
776753,Worcester Street - Kidderminster,2023-03-11T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.42
776753,Worcester Street - Kidderminster,2023-03-11T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.07
776753,Worcester Street - Kidderminster,2023-03-11T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-03-11T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.0
776753,Worcester Street - Kidderminster,2023-03-11T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-03-11T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.0
776753,Worcester Street - Kidderminster,2023-03-11T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-03-11T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-03-11T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.04
776753,Worcester Street - Kidderminster,2023-03-11T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
776753,Worcester Street - Kidderminster,2023-03-11T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
776753,Worcester Street - Kidderminster,2023-03-11T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.42
776753,Worcester Street - Kidderminster,2023-03-11T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
776753,Worcester Street - Kidderminster,2023-03-11T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
776753,Worcester Street - Kidderminster,2023-03-11T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-03-11T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
776753,Worcester Street - Kidderminster,2023-03-11T17:00:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-03-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
776753,Worcester Street - Kidderminster,2023-03-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-03-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
776753,Worcester Street - Kidderminster,2023-03-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-03-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
776753,Worcester Street - Kidderminster,2023-03-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
776753,Worcester Street - Kidderminster,2023-03-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
776753,Worcester Street - Kidderminster,2023-03-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
776753,Worcester Street - Kidderminster,2023-03-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.77
776753,Worcester Street - Kidderminster,2023-03-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.65
776753,Worcester Street - Kidderminster,2023-03-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,38.08
776753,Worcester Street - Kidderminster,2023-03-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
776753,Worcester Street - Kidderminster,2023-03-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
776753,Worcester Street - Kidderminster,2023-03-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
776753,Worcester Street - Kidderminster,2023-03-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
776753,Worcester Street - Kidderminster,2023-03-11T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-03-11T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
776753,Worcester Street - Kidderminster,2023-03-11T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.47
776753,Worcester Street - Kidderminster,2023-03-11T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.09
776753,Worcester Street - Kidderminster,2023-03-11T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.51
776753,Worcester Street - Kidderminster,2023-03-11T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.49
776753,Worcester Street - Kidderminster,2023-03-11T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
776753,Worcester Street - Kidderminster,2023-03-11T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.6
776753,Worcester Street - Kidderminster,2023-03-11T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
776753,Worcester Street - Kidderminster,2023-03-11T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.9
776753,Worcester Street - Kidderminster,2023-03-11T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.63
776753,Worcester Street - Kidderminster,2023-03-11T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-03-11T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.16
776753,Worcester Street - Kidderminster,2023-03-11T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.87
776753,Worcester Street - Kidderminster,2023-03-11T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.28
776753,Worcester Street - Kidderminster,2023-03-11T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.59
776753,Worcester Street - Kidderminster,2023-03-11T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
776753,Worcester Street - Kidderminster,2023-03-11T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
776753,Worcester Street - Kidderminster,2023-03-11T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
776753,Worcester Street - Kidderminster,2023-03-11T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
776753,Worcester Street - Kidderminster,2023-03-11T16:50:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-03-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
776753,Worcester Street - Kidderminster,2023-03-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-03-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
776753,Worcester Street - Kidderminster,2023-03-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-03-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
776753,Worcester Street - Kidderminster,2023-03-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
776753,Worcester Street - Kidderminster,2023-03-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
776753,Worcester Street - Kidderminster,2023-03-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.1
776753,Worcester Street - Kidderminster,2023-03-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.84
776753,Worcester Street - Kidderminster,2023-03-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.52
776753,Worcester Street - Kidderminster,2023-03-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,45.8
776753,Worcester Street - Kidderminster,2023-03-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
776753,Worcester Street - Kidderminster,2023-03-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
776753,Worcester Street - Kidderminster,2023-03-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
776753,Worcester Street - Kidderminster,2023-03-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
776753,Worcester Street - Kidderminster,2023-03-11T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-03-11T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-03-11T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.33
776753,Worcester Street - Kidderminster,2023-03-11T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.14
776753,Worcester Street - Kidderminster,2023-03-11T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.46
776753,Worcester Street - Kidderminster,2023-03-11T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.65
776753,Worcester Street - Kidderminster,2023-03-11T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-03-11T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
776753,Worcester Street - Kidderminster,2023-03-11T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
776753,Worcester Street - Kidderminster,2023-03-11T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.8
776753,Worcester Street - Kidderminster,2023-03-11T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.85
776753,Worcester Street - Kidderminster,2023-03-11T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
776753,Worcester Street - Kidderminster,2023-03-11T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.82
776753,Worcester Street - Kidderminster,2023-03-11T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.9
776753,Worcester Street - Kidderminster,2023-03-11T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
776753,Worcester Street - Kidderminster,2023-03-11T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
776753,Worcester Street - Kidderminster,2023-03-11T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
776753,Worcester Street - Kidderminster,2023-03-11T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
776753,Worcester Street - Kidderminster,2023-03-11T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
776753,Worcester Street - Kidderminster,2023-03-11T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
776753,Worcester Street - Kidderminster,2023-03-11T16:40:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-03-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
776753,Worcester Street - Kidderminster,2023-03-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-03-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
776753,Worcester Street - Kidderminster,2023-03-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-03-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
776753,Worcester Street - Kidderminster,2023-03-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
776753,Worcester Street - Kidderminster,2023-03-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-03-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.6
776753,Worcester Street - Kidderminster,2023-03-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.05
776753,Worcester Street - Kidderminster,2023-03-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.93
776753,Worcester Street - Kidderminster,2023-03-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,46.71
776753,Worcester Street - Kidderminster,2023-03-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
776753,Worcester Street - Kidderminster,2023-03-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
776753,Worcester Street - Kidderminster,2023-03-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
776753,Worcester Street - Kidderminster,2023-03-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
776753,Worcester Street - Kidderminster,2023-03-11T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
776753,Worcester Street - Kidderminster,2023-03-11T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
776753,Worcester Street - Kidderminster,2023-03-11T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.96
776753,Worcester Street - Kidderminster,2023-03-11T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.55
776753,Worcester Street - Kidderminster,2023-03-11T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.51
776753,Worcester Street - Kidderminster,2023-03-11T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.07
776753,Worcester Street - Kidderminster,2023-03-11T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.5
776753,Worcester Street - Kidderminster,2023-03-11T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.3
776753,Worcester Street - Kidderminster,2023-03-11T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
776753,Worcester Street - Kidderminster,2023-03-11T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.6
776753,Worcester Street - Kidderminster,2023-03-11T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.38
776753,Worcester Street - Kidderminster,2023-03-11T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-03-11T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.73
776753,Worcester Street - Kidderminster,2023-03-11T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.32
776753,Worcester Street - Kidderminster,2023-03-11T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.46
776753,Worcester Street - Kidderminster,2023-03-11T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.23
776753,Worcester Street - Kidderminster,2023-03-11T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-03-11T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
776753,Worcester Street - Kidderminster,2023-03-11T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
776753,Worcester Street - Kidderminster,2023-03-11T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
776753,Worcester Street - Kidderminster,2023-03-11T16:30:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-03-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
776753,Worcester Street - Kidderminster,2023-03-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-03-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
776753,Worcester Street - Kidderminster,2023-03-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-03-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
776753,Worcester Street - Kidderminster,2023-03-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
776753,Worcester Street - Kidderminster,2023-03-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-03-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.28
776753,Worcester Street - Kidderminster,2023-03-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.75
776753,Worcester Street - Kidderminster,2023-03-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.74
776753,Worcester Street - Kidderminster,2023-03-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,50.53
776753,Worcester Street - Kidderminster,2023-03-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,85.7
776753,Worcester Street - Kidderminster,2023-03-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
776753,Worcester Street - Kidderminster,2023-03-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
776753,Worcester Street - Kidderminster,2023-03-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
776753,Worcester Street - Kidderminster,2023-03-11T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776753,Worcester Street - Kidderminster,2023-03-11T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
776753,Worcester Street - Kidderminster,2023-03-11T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.15
776753,Worcester Street - Kidderminster,2023-03-11T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.4
776753,Worcester Street - Kidderminster,2023-03-11T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.57
776753,Worcester Street - Kidderminster,2023-03-11T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.68
776753,Worcester Street - Kidderminster,2023-03-11T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.7
776753,Worcester Street - Kidderminster,2023-03-11T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.5
776753,Worcester Street - Kidderminster,2023-03-11T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-03-11T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.6
776753,Worcester Street - Kidderminster,2023-03-11T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.81
776753,Worcester Street - Kidderminster,2023-03-11T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-03-11T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.3
776753,Worcester Street - Kidderminster,2023-03-11T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.27
776753,Worcester Street - Kidderminster,2023-03-11T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.36
776753,Worcester Street - Kidderminster,2023-03-11T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.68
776753,Worcester Street - Kidderminster,2023-03-11T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-03-11T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
776753,Worcester Street - Kidderminster,2023-03-11T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
776753,Worcester Street - Kidderminster,2023-03-11T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
776753,Worcester Street - Kidderminster,2023-03-11T16:20:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
776753,Worcester Street - Kidderminster,2023-03-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-03-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
776753,Worcester Street - Kidderminster,2023-03-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-03-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
776753,Worcester Street - Kidderminster,2023-03-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
776753,Worcester Street - Kidderminster,2023-03-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
776753,Worcester Street - Kidderminster,2023-03-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.33
776753,Worcester Street - Kidderminster,2023-03-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.03
776753,Worcester Street - Kidderminster,2023-03-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.08
776753,Worcester Street - Kidderminster,2023-03-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,50.08
776753,Worcester Street - Kidderminster,2023-03-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
776753,Worcester Street - Kidderminster,2023-03-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
776753,Worcester Street - Kidderminster,2023-03-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
776753,Worcester Street - Kidderminster,2023-03-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
776753,Worcester Street - Kidderminster,2023-03-11T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-03-11T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
776753,Worcester Street - Kidderminster,2023-03-11T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.76
776753,Worcester Street - Kidderminster,2023-03-11T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.81
776753,Worcester Street - Kidderminster,2023-03-11T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.87
776753,Worcester Street - Kidderminster,2023-03-11T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.59
776753,Worcester Street - Kidderminster,2023-03-11T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.4
776753,Worcester Street - Kidderminster,2023-03-11T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.8
776753,Worcester Street - Kidderminster,2023-03-11T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-03-11T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.0
776753,Worcester Street - Kidderminster,2023-03-11T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.72
776753,Worcester Street - Kidderminster,2023-03-11T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-03-11T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.42
776753,Worcester Street - Kidderminster,2023-03-11T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.74
776753,Worcester Street - Kidderminster,2023-03-11T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.21
776753,Worcester Street - Kidderminster,2023-03-11T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.85
776753,Worcester Street - Kidderminster,2023-03-11T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-03-11T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.5
776753,Worcester Street - Kidderminster,2023-03-11T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.4
776753,Worcester Street - Kidderminster,2023-03-11T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
776753,Worcester Street - Kidderminster,2023-03-11T16:10:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-03-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
776753,Worcester Street - Kidderminster,2023-03-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-03-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
776753,Worcester Street - Kidderminster,2023-03-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-03-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
776753,Worcester Street - Kidderminster,2023-03-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.54
776753,Worcester Street - Kidderminster,2023-03-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
776753,Worcester Street - Kidderminster,2023-03-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.18
776753,Worcester Street - Kidderminster,2023-03-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,37.58
776753,Worcester Street - Kidderminster,2023-03-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.05
776753,Worcester Street - Kidderminster,2023-03-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,52.14
776753,Worcester Street - Kidderminster,2023-03-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
776753,Worcester Street - Kidderminster,2023-03-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
776753,Worcester Street - Kidderminster,2023-03-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
776753,Worcester Street - Kidderminster,2023-03-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
776753,Worcester Street - Kidderminster,2023-03-11T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
776753,Worcester Street - Kidderminster,2023-03-11T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
776753,Worcester Street - Kidderminster,2023-03-11T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-03-11T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.61
776753,Worcester Street - Kidderminster,2023-03-11T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.35
776753,Worcester Street - Kidderminster,2023-03-11T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.29
776753,Worcester Street - Kidderminster,2023-03-11T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-03-11T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.7
776753,Worcester Street - Kidderminster,2023-03-11T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.6
776753,Worcester Street - Kidderminster,2023-03-11T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.3
776753,Worcester Street - Kidderminster,2023-03-11T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.57
776753,Worcester Street - Kidderminster,2023-03-11T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-03-11T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.47
776753,Worcester Street - Kidderminster,2023-03-11T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.76
776753,Worcester Street - Kidderminster,2023-03-11T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.8
776753,Worcester Street - Kidderminster,2023-03-11T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.41
776753,Worcester Street - Kidderminster,2023-03-11T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-03-11T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.5
776753,Worcester Street - Kidderminster,2023-03-11T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.3
776753,Worcester Street - Kidderminster,2023-03-11T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
776753,Worcester Street - Kidderminster,2023-03-11T16:00:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-03-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
776753,Worcester Street - Kidderminster,2023-03-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-03-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
776753,Worcester Street - Kidderminster,2023-03-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-03-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
776753,Worcester Street - Kidderminster,2023-03-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
776753,Worcester Street - Kidderminster,2023-03-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-03-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.49
776753,Worcester Street - Kidderminster,2023-03-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,37.02
776753,Worcester Street - Kidderminster,2023-03-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.51
776753,Worcester Street - Kidderminster,2023-03-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,52.99
776753,Worcester Street - Kidderminster,2023-03-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
776753,Worcester Street - Kidderminster,2023-03-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
776753,Worcester Street - Kidderminster,2023-03-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
776753,Worcester Street - Kidderminster,2023-03-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
776753,Worcester Street - Kidderminster,2023-03-11T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
776753,Worcester Street - Kidderminster,2023-03-11T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
776753,Worcester Street - Kidderminster,2023-03-11T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.28
776753,Worcester Street - Kidderminster,2023-03-11T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.18
776753,Worcester Street - Kidderminster,2023-03-11T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.53
776753,Worcester Street - Kidderminster,2023-03-11T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.94
776753,Worcester Street - Kidderminster,2023-03-11T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.1
776753,Worcester Street - Kidderminster,2023-03-11T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.0
776753,Worcester Street - Kidderminster,2023-03-11T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.3
776753,Worcester Street - Kidderminster,2023-03-11T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.1
776753,Worcester Street - Kidderminster,2023-03-11T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.75
776753,Worcester Street - Kidderminster,2023-03-11T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-03-11T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.38
776753,Worcester Street - Kidderminster,2023-03-11T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.74
776753,Worcester Street - Kidderminster,2023-03-11T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.52
776753,Worcester Street - Kidderminster,2023-03-11T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.31
776753,Worcester Street - Kidderminster,2023-03-11T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-03-11T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.8
776753,Worcester Street - Kidderminster,2023-03-11T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.2
776753,Worcester Street - Kidderminster,2023-03-11T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
776753,Worcester Street - Kidderminster,2023-03-11T15:50:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-03-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
776753,Worcester Street - Kidderminster,2023-03-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-03-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
776753,Worcester Street - Kidderminster,2023-03-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-03-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
776753,Worcester Street - Kidderminster,2023-03-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.88
776753,Worcester Street - Kidderminster,2023-03-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
776753,Worcester Street - Kidderminster,2023-03-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.62
776753,Worcester Street - Kidderminster,2023-03-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,36.23
776753,Worcester Street - Kidderminster,2023-03-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.25
776753,Worcester Street - Kidderminster,2023-03-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,52.75
776753,Worcester Street - Kidderminster,2023-03-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
776753,Worcester Street - Kidderminster,2023-03-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
776753,Worcester Street - Kidderminster,2023-03-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
776753,Worcester Street - Kidderminster,2023-03-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
776753,Worcester Street - Kidderminster,2023-03-11T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-03-11T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
776753,Worcester Street - Kidderminster,2023-03-11T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.39
776753,Worcester Street - Kidderminster,2023-03-11T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.11
776753,Worcester Street - Kidderminster,2023-03-11T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.33
776753,Worcester Street - Kidderminster,2023-03-11T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.32
776753,Worcester Street - Kidderminster,2023-03-11T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.5
776753,Worcester Street - Kidderminster,2023-03-11T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.4
776753,Worcester Street - Kidderminster,2023-03-11T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
776753,Worcester Street - Kidderminster,2023-03-11T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.9
776753,Worcester Street - Kidderminster,2023-03-11T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.59
776753,Worcester Street - Kidderminster,2023-03-11T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-03-11T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.05
776753,Worcester Street - Kidderminster,2023-03-11T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.6
776753,Worcester Street - Kidderminster,2023-03-11T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.58
776753,Worcester Street - Kidderminster,2023-03-11T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.92
776753,Worcester Street - Kidderminster,2023-03-11T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-03-11T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.4
776753,Worcester Street - Kidderminster,2023-03-11T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.2
776753,Worcester Street - Kidderminster,2023-03-11T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.9
776753,Worcester Street - Kidderminster,2023-03-11T15:40:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-03-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
776753,Worcester Street - Kidderminster,2023-03-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-03-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
776753,Worcester Street - Kidderminster,2023-03-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-03-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
776753,Worcester Street - Kidderminster,2023-03-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.94
776753,Worcester Street - Kidderminster,2023-03-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-03-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.69
776753,Worcester Street - Kidderminster,2023-03-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,37.83
776753,Worcester Street - Kidderminster,2023-03-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,36.82
776753,Worcester Street - Kidderminster,2023-03-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,52.93
776753,Worcester Street - Kidderminster,2023-03-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
776753,Worcester Street - Kidderminster,2023-03-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
776753,Worcester Street - Kidderminster,2023-03-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
776753,Worcester Street - Kidderminster,2023-03-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
776753,Worcester Street - Kidderminster,2023-03-11T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
776753,Worcester Street - Kidderminster,2023-03-11T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-03-11T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.21
776753,Worcester Street - Kidderminster,2023-03-11T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.05
