Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-11T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.28
776753,Worcester Street - Kidderminster,2023-03-11T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.84
776753,Worcester Street - Kidderminster,2023-03-11T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-03-11T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.6
776753,Worcester Street - Kidderminster,2023-03-11T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
776753,Worcester Street - Kidderminster,2023-03-11T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.0
776753,Worcester Street - Kidderminster,2023-03-11T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.23
776753,Worcester Street - Kidderminster,2023-03-11T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.96
776753,Worcester Street - Kidderminster,2023-03-11T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.56
776753,Worcester Street - Kidderminster,2023-03-11T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.09
776753,Worcester Street - Kidderminster,2023-03-11T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.63
776753,Worcester Street - Kidderminster,2023-03-11T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.98
776753,Worcester Street - Kidderminster,2023-03-11T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
776753,Worcester Street - Kidderminster,2023-03-11T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.6
776753,Worcester Street - Kidderminster,2023-03-11T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.7
776753,Worcester Street - Kidderminster,2023-03-11T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.6
776753,Worcester Street - Kidderminster,2023-03-11T15:30:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-03-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
776753,Worcester Street - Kidderminster,2023-03-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
776753,Worcester Street - Kidderminster,2023-03-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-03-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
776753,Worcester Street - Kidderminster,2023-03-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
776753,Worcester Street - Kidderminster,2023-03-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-03-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
776753,Worcester Street - Kidderminster,2023-03-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,38.58
776753,Worcester Street - Kidderminster,2023-03-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,36.11
776753,Worcester Street - Kidderminster,2023-03-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,47.48
776753,Worcester Street - Kidderminster,2023-03-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
776753,Worcester Street - Kidderminster,2023-03-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
776753,Worcester Street - Kidderminster,2023-03-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
776753,Worcester Street - Kidderminster,2023-03-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
776753,Worcester Street - Kidderminster,2023-03-11T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
776753,Worcester Street - Kidderminster,2023-03-11T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
776753,Worcester Street - Kidderminster,2023-03-11T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-03-11T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.0
776753,Worcester Street - Kidderminster,2023-03-11T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.13
776753,Worcester Street - Kidderminster,2023-03-11T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.81
776753,Worcester Street - Kidderminster,2023-03-11T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.8
776753,Worcester Street - Kidderminster,2023-03-11T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.4
776753,Worcester Street - Kidderminster,2023-03-11T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
776753,Worcester Street - Kidderminster,2023-03-11T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.6
776753,Worcester Street - Kidderminster,2023-03-11T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.95
776753,Worcester Street - Kidderminster,2023-03-11T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-03-11T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.45
776753,Worcester Street - Kidderminster,2023-03-11T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.25
776753,Worcester Street - Kidderminster,2023-03-11T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.68
776753,Worcester Street - Kidderminster,2023-03-11T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.59
776753,Worcester Street - Kidderminster,2023-03-11T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
776753,Worcester Street - Kidderminster,2023-03-11T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.8
776753,Worcester Street - Kidderminster,2023-03-11T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.9
776753,Worcester Street - Kidderminster,2023-03-11T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
776753,Worcester Street - Kidderminster,2023-03-11T15:20:00.000+00:00,transformer,,Temperature,C,11.2
776753,Worcester Street - Kidderminster,2023-03-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-03-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
776753,Worcester Street - Kidderminster,2023-03-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-03-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
776753,Worcester Street - Kidderminster,2023-03-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-03-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
776753,Worcester Street - Kidderminster,2023-03-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
776753,Worcester Street - Kidderminster,2023-03-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
776753,Worcester Street - Kidderminster,2023-03-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
776753,Worcester Street - Kidderminster,2023-03-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,37.81
776753,Worcester Street - Kidderminster,2023-03-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,37.99
776753,Worcester Street - Kidderminster,2023-03-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,49.28
776753,Worcester Street - Kidderminster,2023-03-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
776753,Worcester Street - Kidderminster,2023-03-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
776753,Worcester Street - Kidderminster,2023-03-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
776753,Worcester Street - Kidderminster,2023-03-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
776753,Worcester Street - Kidderminster,2023-03-11T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
776753,Worcester Street - Kidderminster,2023-03-11T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
776753,Worcester Street - Kidderminster,2023-03-11T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.56
776753,Worcester Street - Kidderminster,2023-03-11T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
776753,Worcester Street - Kidderminster,2023-03-11T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.94
776753,Worcester Street - Kidderminster,2023-03-11T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.93
776753,Worcester Street - Kidderminster,2023-03-11T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
776753,Worcester Street - Kidderminster,2023-03-11T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.3
776753,Worcester Street - Kidderminster,2023-03-11T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.9
776753,Worcester Street - Kidderminster,2023-03-11T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.8
776753,Worcester Street - Kidderminster,2023-03-11T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.4
776753,Worcester Street - Kidderminster,2023-03-11T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-03-11T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-03-11T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.97
776753,Worcester Street - Kidderminster,2023-03-11T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.69
776753,Worcester Street - Kidderminster,2023-03-11T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.5
776753,Worcester Street - Kidderminster,2023-03-11T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
776753,Worcester Street - Kidderminster,2023-03-11T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.1
776753,Worcester Street - Kidderminster,2023-03-11T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.9
776753,Worcester Street - Kidderminster,2023-03-11T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
776753,Worcester Street - Kidderminster,2023-03-11T15:10:00.000+00:00,transformer,,Temperature,C,11.2
776753,Worcester Street - Kidderminster,2023-03-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-03-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
776753,Worcester Street - Kidderminster,2023-03-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-03-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
776753,Worcester Street - Kidderminster,2023-03-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-03-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
776753,Worcester Street - Kidderminster,2023-03-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
776753,Worcester Street - Kidderminster,2023-03-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
776753,Worcester Street - Kidderminster,2023-03-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
776753,Worcester Street - Kidderminster,2023-03-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,33.4
776753,Worcester Street - Kidderminster,2023-03-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,40.49
776753,Worcester Street - Kidderminster,2023-03-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,46.95
776753,Worcester Street - Kidderminster,2023-03-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
776753,Worcester Street - Kidderminster,2023-03-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
776753,Worcester Street - Kidderminster,2023-03-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
776753,Worcester Street - Kidderminster,2023-03-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
776753,Worcester Street - Kidderminster,2023-03-11T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
776753,Worcester Street - Kidderminster,2023-03-11T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
776753,Worcester Street - Kidderminster,2023-03-11T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.77
776753,Worcester Street - Kidderminster,2023-03-11T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.21
776753,Worcester Street - Kidderminster,2023-03-11T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.35
776753,Worcester Street - Kidderminster,2023-03-11T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.0
776753,Worcester Street - Kidderminster,2023-03-11T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.6
776753,Worcester Street - Kidderminster,2023-03-11T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.0
776753,Worcester Street - Kidderminster,2023-03-11T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
776753,Worcester Street - Kidderminster,2023-03-11T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.9
776753,Worcester Street - Kidderminster,2023-03-11T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.47
776753,Worcester Street - Kidderminster,2023-03-11T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
776753,Worcester Street - Kidderminster,2023-03-11T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-03-11T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.89
776753,Worcester Street - Kidderminster,2023-03-11T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.01
776753,Worcester Street - Kidderminster,2023-03-11T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.47
776753,Worcester Street - Kidderminster,2023-03-11T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
776753,Worcester Street - Kidderminster,2023-03-11T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
776753,Worcester Street - Kidderminster,2023-03-11T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.9
776753,Worcester Street - Kidderminster,2023-03-11T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
776753,Worcester Street - Kidderminster,2023-03-11T15:00:00.000+00:00,transformer,,Temperature,C,11.2
776753,Worcester Street - Kidderminster,2023-03-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-03-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
776753,Worcester Street - Kidderminster,2023-03-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-03-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
776753,Worcester Street - Kidderminster,2023-03-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-03-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
776753,Worcester Street - Kidderminster,2023-03-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
776753,Worcester Street - Kidderminster,2023-03-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
776753,Worcester Street - Kidderminster,2023-03-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
776753,Worcester Street - Kidderminster,2023-03-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.49
776753,Worcester Street - Kidderminster,2023-03-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,39.37
776753,Worcester Street - Kidderminster,2023-03-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,47.55
776753,Worcester Street - Kidderminster,2023-03-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
776753,Worcester Street - Kidderminster,2023-03-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
776753,Worcester Street - Kidderminster,2023-03-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
776753,Worcester Street - Kidderminster,2023-03-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
776753,Worcester Street - Kidderminster,2023-03-11T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
776753,Worcester Street - Kidderminster,2023-03-11T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
776753,Worcester Street - Kidderminster,2023-03-11T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.93
776753,Worcester Street - Kidderminster,2023-03-11T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.46
776753,Worcester Street - Kidderminster,2023-03-11T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.11
776753,Worcester Street - Kidderminster,2023-03-11T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.6
776753,Worcester Street - Kidderminster,2023-03-11T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.6
776753,Worcester Street - Kidderminster,2023-03-11T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-03-11T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
776753,Worcester Street - Kidderminster,2023-03-11T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.9
776753,Worcester Street - Kidderminster,2023-03-11T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.88
776753,Worcester Street - Kidderminster,2023-03-11T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
776753,Worcester Street - Kidderminster,2023-03-11T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
776753,Worcester Street - Kidderminster,2023-03-11T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.3
776753,Worcester Street - Kidderminster,2023-03-11T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.27
776753,Worcester Street - Kidderminster,2023-03-11T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.99
776753,Worcester Street - Kidderminster,2023-03-11T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
776753,Worcester Street - Kidderminster,2023-03-11T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.9
776753,Worcester Street - Kidderminster,2023-03-11T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.0
776753,Worcester Street - Kidderminster,2023-03-11T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
776753,Worcester Street - Kidderminster,2023-03-11T14:50:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-03-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
776753,Worcester Street - Kidderminster,2023-03-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-03-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
776753,Worcester Street - Kidderminster,2023-03-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
776753,Worcester Street - Kidderminster,2023-03-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
776753,Worcester Street - Kidderminster,2023-03-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
776753,Worcester Street - Kidderminster,2023-03-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
776753,Worcester Street - Kidderminster,2023-03-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,33.24
776753,Worcester Street - Kidderminster,2023-03-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,39.85
776753,Worcester Street - Kidderminster,2023-03-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,48.1
776753,Worcester Street - Kidderminster,2023-03-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
776753,Worcester Street - Kidderminster,2023-03-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
776753,Worcester Street - Kidderminster,2023-03-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
776753,Worcester Street - Kidderminster,2023-03-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
776753,Worcester Street - Kidderminster,2023-03-11T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
776753,Worcester Street - Kidderminster,2023-03-11T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
776753,Worcester Street - Kidderminster,2023-03-11T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.2
776753,Worcester Street - Kidderminster,2023-03-11T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.36
776753,Worcester Street - Kidderminster,2023-03-11T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.63
776753,Worcester Street - Kidderminster,2023-03-11T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.67
776753,Worcester Street - Kidderminster,2023-03-11T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.6
776753,Worcester Street - Kidderminster,2023-03-11T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-03-11T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-03-11T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.6
776753,Worcester Street - Kidderminster,2023-03-11T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.36
776753,Worcester Street - Kidderminster,2023-03-11T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
776753,Worcester Street - Kidderminster,2023-03-11T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-03-11T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.29
776753,Worcester Street - Kidderminster,2023-03-11T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.6
776753,Worcester Street - Kidderminster,2023-03-11T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.1
776753,Worcester Street - Kidderminster,2023-03-11T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
776753,Worcester Street - Kidderminster,2023-03-11T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.3
776753,Worcester Street - Kidderminster,2023-03-11T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.5
776753,Worcester Street - Kidderminster,2023-03-11T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
776753,Worcester Street - Kidderminster,2023-03-11T14:40:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-03-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
776753,Worcester Street - Kidderminster,2023-03-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-03-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
776753,Worcester Street - Kidderminster,2023-03-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-03-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
776753,Worcester Street - Kidderminster,2023-03-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
776753,Worcester Street - Kidderminster,2023-03-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
776753,Worcester Street - Kidderminster,2023-03-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
776753,Worcester Street - Kidderminster,2023-03-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,34.06
776753,Worcester Street - Kidderminster,2023-03-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,40.13
776753,Worcester Street - Kidderminster,2023-03-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,53.27
776753,Worcester Street - Kidderminster,2023-03-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
776753,Worcester Street - Kidderminster,2023-03-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
776753,Worcester Street - Kidderminster,2023-03-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
776753,Worcester Street - Kidderminster,2023-03-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
776753,Worcester Street - Kidderminster,2023-03-11T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
776753,Worcester Street - Kidderminster,2023-03-11T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
776753,Worcester Street - Kidderminster,2023-03-11T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.47
776753,Worcester Street - Kidderminster,2023-03-11T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.16
776753,Worcester Street - Kidderminster,2023-03-11T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.44
776753,Worcester Street - Kidderminster,2023-03-11T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.51
776753,Worcester Street - Kidderminster,2023-03-11T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
776753,Worcester Street - Kidderminster,2023-03-11T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.9
776753,Worcester Street - Kidderminster,2023-03-11T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-03-11T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.8
776753,Worcester Street - Kidderminster,2023-03-11T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.83
776753,Worcester Street - Kidderminster,2023-03-11T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
776753,Worcester Street - Kidderminster,2023-03-11T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
776753,Worcester Street - Kidderminster,2023-03-11T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.76
776753,Worcester Street - Kidderminster,2023-03-11T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.88
776753,Worcester Street - Kidderminster,2023-03-11T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.24
776753,Worcester Street - Kidderminster,2023-03-11T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
776753,Worcester Street - Kidderminster,2023-03-11T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
776753,Worcester Street - Kidderminster,2023-03-11T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.8
776753,Worcester Street - Kidderminster,2023-03-11T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
776753,Worcester Street - Kidderminster,2023-03-11T14:30:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-03-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
776753,Worcester Street - Kidderminster,2023-03-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-03-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
776753,Worcester Street - Kidderminster,2023-03-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-03-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
776753,Worcester Street - Kidderminster,2023-03-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-03-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-03-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
776753,Worcester Street - Kidderminster,2023-03-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,35.41
776753,Worcester Street - Kidderminster,2023-03-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,40.87
776753,Worcester Street - Kidderminster,2023-03-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,55.59
776753,Worcester Street - Kidderminster,2023-03-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
776753,Worcester Street - Kidderminster,2023-03-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
776753,Worcester Street - Kidderminster,2023-03-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
776753,Worcester Street - Kidderminster,2023-03-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
776753,Worcester Street - Kidderminster,2023-03-11T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
776753,Worcester Street - Kidderminster,2023-03-11T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-03-11T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.14
776753,Worcester Street - Kidderminster,2023-03-11T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.76
776753,Worcester Street - Kidderminster,2023-03-11T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
776753,Worcester Street - Kidderminster,2023-03-11T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.13
776753,Worcester Street - Kidderminster,2023-03-11T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.7
776753,Worcester Street - Kidderminster,2023-03-11T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.5
776753,Worcester Street - Kidderminster,2023-03-11T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.1
776753,Worcester Street - Kidderminster,2023-03-11T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.7
776753,Worcester Street - Kidderminster,2023-03-11T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.49
776753,Worcester Street - Kidderminster,2023-03-11T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
776753,Worcester Street - Kidderminster,2023-03-11T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-03-11T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.44
776753,Worcester Street - Kidderminster,2023-03-11T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.6
776753,Worcester Street - Kidderminster,2023-03-11T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.69
776753,Worcester Street - Kidderminster,2023-03-11T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
776753,Worcester Street - Kidderminster,2023-03-11T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.0
776753,Worcester Street - Kidderminster,2023-03-11T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.2
776753,Worcester Street - Kidderminster,2023-03-11T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
776753,Worcester Street - Kidderminster,2023-03-11T14:20:00.000+00:00,transformer,,Temperature,C,11.2
776753,Worcester Street - Kidderminster,2023-03-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-03-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
776753,Worcester Street - Kidderminster,2023-03-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-03-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
776753,Worcester Street - Kidderminster,2023-03-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-03-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
776753,Worcester Street - Kidderminster,2023-03-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-03-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
776753,Worcester Street - Kidderminster,2023-03-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
776753,Worcester Street - Kidderminster,2023-03-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,36.62
776753,Worcester Street - Kidderminster,2023-03-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,43.58
776753,Worcester Street - Kidderminster,2023-03-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,56.51
776753,Worcester Street - Kidderminster,2023-03-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
776753,Worcester Street - Kidderminster,2023-03-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
776753,Worcester Street - Kidderminster,2023-03-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
776753,Worcester Street - Kidderminster,2023-03-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.9
776753,Worcester Street - Kidderminster,2023-03-11T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
776753,Worcester Street - Kidderminster,2023-03-11T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
776753,Worcester Street - Kidderminster,2023-03-11T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.95
776753,Worcester Street - Kidderminster,2023-03-11T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.9
776753,Worcester Street - Kidderminster,2023-03-11T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.63
776753,Worcester Street - Kidderminster,2023-03-11T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.06
776753,Worcester Street - Kidderminster,2023-03-11T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
776753,Worcester Street - Kidderminster,2023-03-11T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
776753,Worcester Street - Kidderminster,2023-03-11T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-03-11T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.1
776753,Worcester Street - Kidderminster,2023-03-11T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.51
776753,Worcester Street - Kidderminster,2023-03-11T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.97
776753,Worcester Street - Kidderminster,2023-03-11T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
776753,Worcester Street - Kidderminster,2023-03-11T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.37
776753,Worcester Street - Kidderminster,2023-03-11T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.05
776753,Worcester Street - Kidderminster,2023-03-11T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.28
776753,Worcester Street - Kidderminster,2023-03-11T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
776753,Worcester Street - Kidderminster,2023-03-11T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.6
776753,Worcester Street - Kidderminster,2023-03-11T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,150.5
776753,Worcester Street - Kidderminster,2023-03-11T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.0
776753,Worcester Street - Kidderminster,2023-03-11T14:10:00.000+00:00,transformer,,Temperature,C,11.2
776753,Worcester Street - Kidderminster,2023-03-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-03-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
776753,Worcester Street - Kidderminster,2023-03-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-03-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
776753,Worcester Street - Kidderminster,2023-03-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-03-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
776753,Worcester Street - Kidderminster,2023-03-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
776753,Worcester Street - Kidderminster,2023-03-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
776753,Worcester Street - Kidderminster,2023-03-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
776753,Worcester Street - Kidderminster,2023-03-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,36.64
776753,Worcester Street - Kidderminster,2023-03-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,48.66
776753,Worcester Street - Kidderminster,2023-03-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,56.15
776753,Worcester Street - Kidderminster,2023-03-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
776753,Worcester Street - Kidderminster,2023-03-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
776753,Worcester Street - Kidderminster,2023-03-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
776753,Worcester Street - Kidderminster,2023-03-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
776753,Worcester Street - Kidderminster,2023-03-11T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
776753,Worcester Street - Kidderminster,2023-03-11T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
776753,Worcester Street - Kidderminster,2023-03-11T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.22
776753,Worcester Street - Kidderminster,2023-03-11T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.54
776753,Worcester Street - Kidderminster,2023-03-11T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.27
776753,Worcester Street - Kidderminster,2023-03-11T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.9
776753,Worcester Street - Kidderminster,2023-03-11T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
776753,Worcester Street - Kidderminster,2023-03-11T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-03-11T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
776753,Worcester Street - Kidderminster,2023-03-11T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.3
776753,Worcester Street - Kidderminster,2023-03-11T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.21
776753,Worcester Street - Kidderminster,2023-03-11T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
776753,Worcester Street - Kidderminster,2023-03-11T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
776753,Worcester Street - Kidderminster,2023-03-11T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.72
776753,Worcester Street - Kidderminster,2023-03-11T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.96
776753,Worcester Street - Kidderminster,2023-03-11T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.45
776753,Worcester Street - Kidderminster,2023-03-11T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
776753,Worcester Street - Kidderminster,2023-03-11T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.7
776753,Worcester Street - Kidderminster,2023-03-11T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.9
776753,Worcester Street - Kidderminster,2023-03-11T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
776753,Worcester Street - Kidderminster,2023-03-11T14:00:00.000+00:00,transformer,,Temperature,C,11.2
776753,Worcester Street - Kidderminster,2023-03-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-03-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
776753,Worcester Street - Kidderminster,2023-03-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-03-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
776753,Worcester Street - Kidderminster,2023-03-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-03-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
776753,Worcester Street - Kidderminster,2023-03-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-03-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
776753,Worcester Street - Kidderminster,2023-03-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.27
776753,Worcester Street - Kidderminster,2023-03-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,31.66
776753,Worcester Street - Kidderminster,2023-03-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,42.16
776753,Worcester Street - Kidderminster,2023-03-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,54.29
776753,Worcester Street - Kidderminster,2023-03-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
776753,Worcester Street - Kidderminster,2023-03-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
776753,Worcester Street - Kidderminster,2023-03-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
776753,Worcester Street - Kidderminster,2023-03-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
776753,Worcester Street - Kidderminster,2023-03-11T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
776753,Worcester Street - Kidderminster,2023-03-11T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
776753,Worcester Street - Kidderminster,2023-03-11T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-03-11T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.71
776753,Worcester Street - Kidderminster,2023-03-11T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.5
776753,Worcester Street - Kidderminster,2023-03-11T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.2
776753,Worcester Street - Kidderminster,2023-03-11T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
776753,Worcester Street - Kidderminster,2023-03-11T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.9
776753,Worcester Street - Kidderminster,2023-03-11T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.4
776753,Worcester Street - Kidderminster,2023-03-11T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.7
776753,Worcester Street - Kidderminster,2023-03-11T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.98
776753,Worcester Street - Kidderminster,2023-03-11T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
776753,Worcester Street - Kidderminster,2023-03-11T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
776753,Worcester Street - Kidderminster,2023-03-11T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.61
776753,Worcester Street - Kidderminster,2023-03-11T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.24
776753,Worcester Street - Kidderminster,2023-03-11T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.85
776753,Worcester Street - Kidderminster,2023-03-11T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
776753,Worcester Street - Kidderminster,2023-03-11T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.0
776753,Worcester Street - Kidderminster,2023-03-11T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.6
776753,Worcester Street - Kidderminster,2023-03-11T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
776753,Worcester Street - Kidderminster,2023-03-11T13:50:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-03-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-03-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
776753,Worcester Street - Kidderminster,2023-03-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-03-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
776753,Worcester Street - Kidderminster,2023-03-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-03-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
776753,Worcester Street - Kidderminster,2023-03-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
776753,Worcester Street - Kidderminster,2023-03-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
776753,Worcester Street - Kidderminster,2023-03-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
776753,Worcester Street - Kidderminster,2023-03-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,32.86
776753,Worcester Street - Kidderminster,2023-03-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,44.12
776753,Worcester Street - Kidderminster,2023-03-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,55.92
776753,Worcester Street - Kidderminster,2023-03-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
776753,Worcester Street - Kidderminster,2023-03-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
776753,Worcester Street - Kidderminster,2023-03-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
776753,Worcester Street - Kidderminster,2023-03-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.8
776753,Worcester Street - Kidderminster,2023-03-11T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
776753,Worcester Street - Kidderminster,2023-03-11T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
776753,Worcester Street - Kidderminster,2023-03-11T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.8
776753,Worcester Street - Kidderminster,2023-03-11T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.07
776753,Worcester Street - Kidderminster,2023-03-11T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.05
776753,Worcester Street - Kidderminster,2023-03-11T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.86
776753,Worcester Street - Kidderminster,2023-03-11T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.5
776753,Worcester Street - Kidderminster,2023-03-11T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.9
776753,Worcester Street - Kidderminster,2023-03-11T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.0
776753,Worcester Street - Kidderminster,2023-03-11T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,116.9
776753,Worcester Street - Kidderminster,2023-03-11T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.62
776753,Worcester Street - Kidderminster,2023-03-11T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-03-11T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.23
776753,Worcester Street - Kidderminster,2023-03-11T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.0
776753,Worcester Street - Kidderminster,2023-03-11T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.91
776753,Worcester Street - Kidderminster,2023-03-11T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.02
776753,Worcester Street - Kidderminster,2023-03-11T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
776753,Worcester Street - Kidderminster,2023-03-11T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.2
776753,Worcester Street - Kidderminster,2023-03-11T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.5
776753,Worcester Street - Kidderminster,2023-03-11T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
776753,Worcester Street - Kidderminster,2023-03-11T13:40:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-03-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-03-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
776753,Worcester Street - Kidderminster,2023-03-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-03-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
776753,Worcester Street - Kidderminster,2023-03-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-03-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
776753,Worcester Street - Kidderminster,2023-03-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
776753,Worcester Street - Kidderminster,2023-03-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
776753,Worcester Street - Kidderminster,2023-03-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.05
776753,Worcester Street - Kidderminster,2023-03-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,41.72
776753,Worcester Street - Kidderminster,2023-03-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,47.28
776753,Worcester Street - Kidderminster,2023-03-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,62.97
776753,Worcester Street - Kidderminster,2023-03-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
776753,Worcester Street - Kidderminster,2023-03-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
776753,Worcester Street - Kidderminster,2023-03-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
776753,Worcester Street - Kidderminster,2023-03-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.5
776753,Worcester Street - Kidderminster,2023-03-11T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
776753,Worcester Street - Kidderminster,2023-03-11T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
776753,Worcester Street - Kidderminster,2023-03-11T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-03-11T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.02
776753,Worcester Street - Kidderminster,2023-03-11T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.66
776753,Worcester Street - Kidderminster,2023-03-11T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.94
776753,Worcester Street - Kidderminster,2023-03-11T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.9
776753,Worcester Street - Kidderminster,2023-03-11T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.6
776753,Worcester Street - Kidderminster,2023-03-11T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.5
776753,Worcester Street - Kidderminster,2023-03-11T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,117.7
776753,Worcester Street - Kidderminster,2023-03-11T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.53
776753,Worcester Street - Kidderminster,2023-03-11T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-03-11T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.03
