Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-11T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.3
776753,Worcester Street - Kidderminster,2023-03-11T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.76
776753,Worcester Street - Kidderminster,2023-03-11T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.85
776753,Worcester Street - Kidderminster,2023-03-11T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
776753,Worcester Street - Kidderminster,2023-03-11T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.3
776753,Worcester Street - Kidderminster,2023-03-11T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.2
776753,Worcester Street - Kidderminster,2023-03-11T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
776753,Worcester Street - Kidderminster,2023-03-11T13:30:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-03-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-03-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
776753,Worcester Street - Kidderminster,2023-03-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-03-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
776753,Worcester Street - Kidderminster,2023-03-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-03-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
776753,Worcester Street - Kidderminster,2023-03-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-03-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-03-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
776753,Worcester Street - Kidderminster,2023-03-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,41.41
776753,Worcester Street - Kidderminster,2023-03-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,46.92
776753,Worcester Street - Kidderminster,2023-03-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,61.91
776753,Worcester Street - Kidderminster,2023-03-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
776753,Worcester Street - Kidderminster,2023-03-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
776753,Worcester Street - Kidderminster,2023-03-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
776753,Worcester Street - Kidderminster,2023-03-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.3
776753,Worcester Street - Kidderminster,2023-03-11T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
776753,Worcester Street - Kidderminster,2023-03-11T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
776753,Worcester Street - Kidderminster,2023-03-11T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.04
776753,Worcester Street - Kidderminster,2023-03-11T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.71
776753,Worcester Street - Kidderminster,2023-03-11T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.54
776753,Worcester Street - Kidderminster,2023-03-11T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.22
776753,Worcester Street - Kidderminster,2023-03-11T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.4
776753,Worcester Street - Kidderminster,2023-03-11T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.8
776753,Worcester Street - Kidderminster,2023-03-11T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.8
776753,Worcester Street - Kidderminster,2023-03-11T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,118.6
776753,Worcester Street - Kidderminster,2023-03-11T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.09
776753,Worcester Street - Kidderminster,2023-03-11T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
776753,Worcester Street - Kidderminster,2023-03-11T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.17
776753,Worcester Street - Kidderminster,2023-03-11T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.53
776753,Worcester Street - Kidderminster,2023-03-11T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.8
776753,Worcester Street - Kidderminster,2023-03-11T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.59
776753,Worcester Street - Kidderminster,2023-03-11T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
776753,Worcester Street - Kidderminster,2023-03-11T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.1
776753,Worcester Street - Kidderminster,2023-03-11T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.0
776753,Worcester Street - Kidderminster,2023-03-11T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
776753,Worcester Street - Kidderminster,2023-03-11T13:20:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-03-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776753,Worcester Street - Kidderminster,2023-03-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
776753,Worcester Street - Kidderminster,2023-03-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-03-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
776753,Worcester Street - Kidderminster,2023-03-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-03-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
776753,Worcester Street - Kidderminster,2023-03-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
776753,Worcester Street - Kidderminster,2023-03-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
776753,Worcester Street - Kidderminster,2023-03-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
776753,Worcester Street - Kidderminster,2023-03-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,42.48
776753,Worcester Street - Kidderminster,2023-03-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,46.63
776753,Worcester Street - Kidderminster,2023-03-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,60.12
776753,Worcester Street - Kidderminster,2023-03-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
776753,Worcester Street - Kidderminster,2023-03-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
776753,Worcester Street - Kidderminster,2023-03-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
776753,Worcester Street - Kidderminster,2023-03-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.4
776753,Worcester Street - Kidderminster,2023-03-11T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
776753,Worcester Street - Kidderminster,2023-03-11T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
776753,Worcester Street - Kidderminster,2023-03-11T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.13
776753,Worcester Street - Kidderminster,2023-03-11T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.42
776753,Worcester Street - Kidderminster,2023-03-11T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.62
776753,Worcester Street - Kidderminster,2023-03-11T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.38
776753,Worcester Street - Kidderminster,2023-03-11T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.2
776753,Worcester Street - Kidderminster,2023-03-11T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.0
776753,Worcester Street - Kidderminster,2023-03-11T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.0
776753,Worcester Street - Kidderminster,2023-03-11T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,120.4
776753,Worcester Street - Kidderminster,2023-03-11T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.42
776753,Worcester Street - Kidderminster,2023-03-11T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-03-11T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.97
776753,Worcester Street - Kidderminster,2023-03-11T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.86
776753,Worcester Street - Kidderminster,2023-03-11T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.58
776753,Worcester Street - Kidderminster,2023-03-11T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.21
776753,Worcester Street - Kidderminster,2023-03-11T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
776753,Worcester Street - Kidderminster,2023-03-11T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.7
776753,Worcester Street - Kidderminster,2023-03-11T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.0
776753,Worcester Street - Kidderminster,2023-03-11T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
776753,Worcester Street - Kidderminster,2023-03-11T13:10:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-03-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-03-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
776753,Worcester Street - Kidderminster,2023-03-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-03-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
776753,Worcester Street - Kidderminster,2023-03-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-03-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
776753,Worcester Street - Kidderminster,2023-03-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
776753,Worcester Street - Kidderminster,2023-03-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-03-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
776753,Worcester Street - Kidderminster,2023-03-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,39.96
776753,Worcester Street - Kidderminster,2023-03-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,46.58
776753,Worcester Street - Kidderminster,2023-03-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,59.11
776753,Worcester Street - Kidderminster,2023-03-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
776753,Worcester Street - Kidderminster,2023-03-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
776753,Worcester Street - Kidderminster,2023-03-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
776753,Worcester Street - Kidderminster,2023-03-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.3
776753,Worcester Street - Kidderminster,2023-03-11T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
776753,Worcester Street - Kidderminster,2023-03-11T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-03-11T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.39
776753,Worcester Street - Kidderminster,2023-03-11T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.44
776753,Worcester Street - Kidderminster,2023-03-11T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.02
776753,Worcester Street - Kidderminster,2023-03-11T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.42
776753,Worcester Street - Kidderminster,2023-03-11T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.2
776753,Worcester Street - Kidderminster,2023-03-11T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.8
776753,Worcester Street - Kidderminster,2023-03-11T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.9
776753,Worcester Street - Kidderminster,2023-03-11T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,119.6
776753,Worcester Street - Kidderminster,2023-03-11T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.65
776753,Worcester Street - Kidderminster,2023-03-11T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
776753,Worcester Street - Kidderminster,2023-03-11T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.97
776753,Worcester Street - Kidderminster,2023-03-11T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.3
776753,Worcester Street - Kidderminster,2023-03-11T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.26
776753,Worcester Street - Kidderminster,2023-03-11T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.54
776753,Worcester Street - Kidderminster,2023-03-11T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
776753,Worcester Street - Kidderminster,2023-03-11T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.7
776753,Worcester Street - Kidderminster,2023-03-11T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.0
776753,Worcester Street - Kidderminster,2023-03-11T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
776753,Worcester Street - Kidderminster,2023-03-11T13:00:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-03-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-03-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
776753,Worcester Street - Kidderminster,2023-03-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-03-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
776753,Worcester Street - Kidderminster,2023-03-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-03-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
776753,Worcester Street - Kidderminster,2023-03-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
776753,Worcester Street - Kidderminster,2023-03-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
776753,Worcester Street - Kidderminster,2023-03-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.29
776753,Worcester Street - Kidderminster,2023-03-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,39.72
776753,Worcester Street - Kidderminster,2023-03-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,47.09
776753,Worcester Street - Kidderminster,2023-03-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,62.59
776753,Worcester Street - Kidderminster,2023-03-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
776753,Worcester Street - Kidderminster,2023-03-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
776753,Worcester Street - Kidderminster,2023-03-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
776753,Worcester Street - Kidderminster,2023-03-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.9
776753,Worcester Street - Kidderminster,2023-03-11T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-03-11T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
776753,Worcester Street - Kidderminster,2023-03-11T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.55
776753,Worcester Street - Kidderminster,2023-03-11T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.35
776753,Worcester Street - Kidderminster,2023-03-11T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.1
776753,Worcester Street - Kidderminster,2023-03-11T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.74
776753,Worcester Street - Kidderminster,2023-03-11T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.2
776753,Worcester Street - Kidderminster,2023-03-11T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.4
776753,Worcester Street - Kidderminster,2023-03-11T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.2
776753,Worcester Street - Kidderminster,2023-03-11T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,116.8
776753,Worcester Street - Kidderminster,2023-03-11T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.56
776753,Worcester Street - Kidderminster,2023-03-11T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
776753,Worcester Street - Kidderminster,2023-03-11T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.67
776753,Worcester Street - Kidderminster,2023-03-11T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.2
776753,Worcester Street - Kidderminster,2023-03-11T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.63
776753,Worcester Street - Kidderminster,2023-03-11T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.34
776753,Worcester Street - Kidderminster,2023-03-11T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
776753,Worcester Street - Kidderminster,2023-03-11T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.8
776753,Worcester Street - Kidderminster,2023-03-11T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.9
776753,Worcester Street - Kidderminster,2023-03-11T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
776753,Worcester Street - Kidderminster,2023-03-11T12:50:00.000+00:00,transformer,,Temperature,C,11.1
776753,Worcester Street - Kidderminster,2023-03-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-03-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
776753,Worcester Street - Kidderminster,2023-03-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-03-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
776753,Worcester Street - Kidderminster,2023-03-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-03-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
776753,Worcester Street - Kidderminster,2023-03-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
776753,Worcester Street - Kidderminster,2023-03-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
776753,Worcester Street - Kidderminster,2023-03-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
776753,Worcester Street - Kidderminster,2023-03-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,41.79
776753,Worcester Street - Kidderminster,2023-03-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,46.83
776753,Worcester Street - Kidderminster,2023-03-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,61.3
776753,Worcester Street - Kidderminster,2023-03-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
776753,Worcester Street - Kidderminster,2023-03-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
776753,Worcester Street - Kidderminster,2023-03-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
776753,Worcester Street - Kidderminster,2023-03-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.0
776753,Worcester Street - Kidderminster,2023-03-11T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
776753,Worcester Street - Kidderminster,2023-03-11T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
776753,Worcester Street - Kidderminster,2023-03-11T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.97
776753,Worcester Street - Kidderminster,2023-03-11T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.44
776753,Worcester Street - Kidderminster,2023-03-11T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.91
776753,Worcester Street - Kidderminster,2023-03-11T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.87
776753,Worcester Street - Kidderminster,2023-03-11T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.6
776753,Worcester Street - Kidderminster,2023-03-11T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.4
776753,Worcester Street - Kidderminster,2023-03-11T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.2
776753,Worcester Street - Kidderminster,2023-03-11T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.4
776753,Worcester Street - Kidderminster,2023-03-11T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.39
776753,Worcester Street - Kidderminster,2023-03-11T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.18
776753,Worcester Street - Kidderminster,2023-03-11T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-03-11T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.08
776753,Worcester Street - Kidderminster,2023-03-11T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.13
776753,Worcester Street - Kidderminster,2023-03-11T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.56
776753,Worcester Street - Kidderminster,2023-03-11T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
776753,Worcester Street - Kidderminster,2023-03-11T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
776753,Worcester Street - Kidderminster,2023-03-11T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.7
776753,Worcester Street - Kidderminster,2023-03-11T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
776753,Worcester Street - Kidderminster,2023-03-11T12:40:00.000+00:00,transformer,,Temperature,C,11.0
776753,Worcester Street - Kidderminster,2023-03-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-03-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
776753,Worcester Street - Kidderminster,2023-03-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-03-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
776753,Worcester Street - Kidderminster,2023-03-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-03-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
776753,Worcester Street - Kidderminster,2023-03-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-03-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
776753,Worcester Street - Kidderminster,2023-03-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
776753,Worcester Street - Kidderminster,2023-03-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,39.14
776753,Worcester Street - Kidderminster,2023-03-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,50.21
776753,Worcester Street - Kidderminster,2023-03-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,61.41
776753,Worcester Street - Kidderminster,2023-03-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
776753,Worcester Street - Kidderminster,2023-03-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
776753,Worcester Street - Kidderminster,2023-03-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.7
776753,Worcester Street - Kidderminster,2023-03-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.2
776753,Worcester Street - Kidderminster,2023-03-11T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
776753,Worcester Street - Kidderminster,2023-03-11T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
776753,Worcester Street - Kidderminster,2023-03-11T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-03-11T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.5
776753,Worcester Street - Kidderminster,2023-03-11T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.53
776753,Worcester Street - Kidderminster,2023-03-11T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.23
776753,Worcester Street - Kidderminster,2023-03-11T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.3
776753,Worcester Street - Kidderminster,2023-03-11T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.4
776753,Worcester Street - Kidderminster,2023-03-11T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.0
776753,Worcester Street - Kidderminster,2023-03-11T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.5
776753,Worcester Street - Kidderminster,2023-03-11T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.85
776753,Worcester Street - Kidderminster,2023-03-11T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.16
776753,Worcester Street - Kidderminster,2023-03-11T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
776753,Worcester Street - Kidderminster,2023-03-11T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.49
776753,Worcester Street - Kidderminster,2023-03-11T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.31
776753,Worcester Street - Kidderminster,2023-03-11T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.04
776753,Worcester Street - Kidderminster,2023-03-11T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
776753,Worcester Street - Kidderminster,2023-03-11T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
776753,Worcester Street - Kidderminster,2023-03-11T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.4
776753,Worcester Street - Kidderminster,2023-03-11T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
776753,Worcester Street - Kidderminster,2023-03-11T12:30:00.000+00:00,transformer,,Temperature,C,11.0
776753,Worcester Street - Kidderminster,2023-03-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776753,Worcester Street - Kidderminster,2023-03-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
776753,Worcester Street - Kidderminster,2023-03-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-03-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
776753,Worcester Street - Kidderminster,2023-03-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-03-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
776753,Worcester Street - Kidderminster,2023-03-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
776753,Worcester Street - Kidderminster,2023-03-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
776753,Worcester Street - Kidderminster,2023-03-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
776753,Worcester Street - Kidderminster,2023-03-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,39.27
776753,Worcester Street - Kidderminster,2023-03-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,50.96
776753,Worcester Street - Kidderminster,2023-03-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,58.62
776753,Worcester Street - Kidderminster,2023-03-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
776753,Worcester Street - Kidderminster,2023-03-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
776753,Worcester Street - Kidderminster,2023-03-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
776753,Worcester Street - Kidderminster,2023-03-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.8
776753,Worcester Street - Kidderminster,2023-03-11T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
776753,Worcester Street - Kidderminster,2023-03-11T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
776753,Worcester Street - Kidderminster,2023-03-11T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.99
776753,Worcester Street - Kidderminster,2023-03-11T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.95
776753,Worcester Street - Kidderminster,2023-03-11T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.73
776753,Worcester Street - Kidderminster,2023-03-11T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.82
776753,Worcester Street - Kidderminster,2023-03-11T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.5
776753,Worcester Street - Kidderminster,2023-03-11T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.5
776753,Worcester Street - Kidderminster,2023-03-11T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.1
776753,Worcester Street - Kidderminster,2023-03-11T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.9
776753,Worcester Street - Kidderminster,2023-03-11T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.07
776753,Worcester Street - Kidderminster,2023-03-11T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.47
776753,Worcester Street - Kidderminster,2023-03-11T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
776753,Worcester Street - Kidderminster,2023-03-11T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.25
776753,Worcester Street - Kidderminster,2023-03-11T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.35
776753,Worcester Street - Kidderminster,2023-03-11T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.85
776753,Worcester Street - Kidderminster,2023-03-11T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
776753,Worcester Street - Kidderminster,2023-03-11T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
776753,Worcester Street - Kidderminster,2023-03-11T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.8
776753,Worcester Street - Kidderminster,2023-03-11T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.5
776753,Worcester Street - Kidderminster,2023-03-11T12:20:00.000+00:00,transformer,,Temperature,C,11.0
776753,Worcester Street - Kidderminster,2023-03-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-03-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
776753,Worcester Street - Kidderminster,2023-03-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-03-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
776753,Worcester Street - Kidderminster,2023-03-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-03-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
776753,Worcester Street - Kidderminster,2023-03-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
776753,Worcester Street - Kidderminster,2023-03-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-03-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
776753,Worcester Street - Kidderminster,2023-03-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,40.35
776753,Worcester Street - Kidderminster,2023-03-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,52.1
776753,Worcester Street - Kidderminster,2023-03-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,62.27
776753,Worcester Street - Kidderminster,2023-03-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
776753,Worcester Street - Kidderminster,2023-03-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
776753,Worcester Street - Kidderminster,2023-03-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.4
776753,Worcester Street - Kidderminster,2023-03-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.4
776753,Worcester Street - Kidderminster,2023-03-11T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
776753,Worcester Street - Kidderminster,2023-03-11T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
776753,Worcester Street - Kidderminster,2023-03-11T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.76
776753,Worcester Street - Kidderminster,2023-03-11T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.69
776753,Worcester Street - Kidderminster,2023-03-11T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.07
776753,Worcester Street - Kidderminster,2023-03-11T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.1
776753,Worcester Street - Kidderminster,2023-03-11T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-03-11T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.7
776753,Worcester Street - Kidderminster,2023-03-11T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.4
776753,Worcester Street - Kidderminster,2023-03-11T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.8
776753,Worcester Street - Kidderminster,2023-03-11T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.29
776753,Worcester Street - Kidderminster,2023-03-11T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.23
776753,Worcester Street - Kidderminster,2023-03-11T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
776753,Worcester Street - Kidderminster,2023-03-11T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.46
776753,Worcester Street - Kidderminster,2023-03-11T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.3
776753,Worcester Street - Kidderminster,2023-03-11T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.57
776753,Worcester Street - Kidderminster,2023-03-11T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
776753,Worcester Street - Kidderminster,2023-03-11T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.5
776753,Worcester Street - Kidderminster,2023-03-11T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.9
776753,Worcester Street - Kidderminster,2023-03-11T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
776753,Worcester Street - Kidderminster,2023-03-11T12:10:00.000+00:00,transformer,,Temperature,C,10.9
776753,Worcester Street - Kidderminster,2023-03-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-03-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
776753,Worcester Street - Kidderminster,2023-03-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-03-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
776753,Worcester Street - Kidderminster,2023-03-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-03-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
776753,Worcester Street - Kidderminster,2023-03-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
776753,Worcester Street - Kidderminster,2023-03-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
776753,Worcester Street - Kidderminster,2023-03-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
776753,Worcester Street - Kidderminster,2023-03-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,38.62
776753,Worcester Street - Kidderminster,2023-03-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,53.66
776753,Worcester Street - Kidderminster,2023-03-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,60.23
776753,Worcester Street - Kidderminster,2023-03-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
776753,Worcester Street - Kidderminster,2023-03-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
776753,Worcester Street - Kidderminster,2023-03-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.0
776753,Worcester Street - Kidderminster,2023-03-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.5
776753,Worcester Street - Kidderminster,2023-03-11T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-03-11T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
776753,Worcester Street - Kidderminster,2023-03-11T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.92
776753,Worcester Street - Kidderminster,2023-03-11T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.07
776753,Worcester Street - Kidderminster,2023-03-11T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.51
776753,Worcester Street - Kidderminster,2023-03-11T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.66
776753,Worcester Street - Kidderminster,2023-03-11T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-03-11T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.6
776753,Worcester Street - Kidderminster,2023-03-11T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.2
776753,Worcester Street - Kidderminster,2023-03-11T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.4
776753,Worcester Street - Kidderminster,2023-03-11T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.25
776753,Worcester Street - Kidderminster,2023-03-11T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.38
776753,Worcester Street - Kidderminster,2023-03-11T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-03-11T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.24
776753,Worcester Street - Kidderminster,2023-03-11T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.52
776753,Worcester Street - Kidderminster,2023-03-11T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.09
776753,Worcester Street - Kidderminster,2023-03-11T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
776753,Worcester Street - Kidderminster,2023-03-11T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.2
776753,Worcester Street - Kidderminster,2023-03-11T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.1
776753,Worcester Street - Kidderminster,2023-03-11T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
776753,Worcester Street - Kidderminster,2023-03-11T12:00:00.000+00:00,transformer,,Temperature,C,10.9
776753,Worcester Street - Kidderminster,2023-03-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776753,Worcester Street - Kidderminster,2023-03-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
776753,Worcester Street - Kidderminster,2023-03-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-03-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
776753,Worcester Street - Kidderminster,2023-03-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-03-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
776753,Worcester Street - Kidderminster,2023-03-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
776753,Worcester Street - Kidderminster,2023-03-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
776753,Worcester Street - Kidderminster,2023-03-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
776753,Worcester Street - Kidderminster,2023-03-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,41.79
776753,Worcester Street - Kidderminster,2023-03-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,53.47
776753,Worcester Street - Kidderminster,2023-03-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,60.26
776753,Worcester Street - Kidderminster,2023-03-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
776753,Worcester Street - Kidderminster,2023-03-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
776753,Worcester Street - Kidderminster,2023-03-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.4
776753,Worcester Street - Kidderminster,2023-03-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.2
776753,Worcester Street - Kidderminster,2023-03-11T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
776753,Worcester Street - Kidderminster,2023-03-11T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
776753,Worcester Street - Kidderminster,2023-03-11T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-03-11T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.16
776753,Worcester Street - Kidderminster,2023-03-11T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.12
776753,Worcester Street - Kidderminster,2023-03-11T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.25
776753,Worcester Street - Kidderminster,2023-03-11T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-03-11T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.8
776753,Worcester Street - Kidderminster,2023-03-11T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.4
776753,Worcester Street - Kidderminster,2023-03-11T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,114.6
776753,Worcester Street - Kidderminster,2023-03-11T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.34
776753,Worcester Street - Kidderminster,2023-03-11T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.04
776753,Worcester Street - Kidderminster,2023-03-11T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-03-11T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.35
776753,Worcester Street - Kidderminster,2023-03-11T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.43
776753,Worcester Street - Kidderminster,2023-03-11T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.08
776753,Worcester Street - Kidderminster,2023-03-11T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
776753,Worcester Street - Kidderminster,2023-03-11T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
776753,Worcester Street - Kidderminster,2023-03-11T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.6
776753,Worcester Street - Kidderminster,2023-03-11T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.9
776753,Worcester Street - Kidderminster,2023-03-11T11:50:00.000+00:00,transformer,,Temperature,C,10.9
776753,Worcester Street - Kidderminster,2023-03-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776753,Worcester Street - Kidderminster,2023-03-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
776753,Worcester Street - Kidderminster,2023-03-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-03-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
776753,Worcester Street - Kidderminster,2023-03-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-03-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
776753,Worcester Street - Kidderminster,2023-03-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-03-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
776753,Worcester Street - Kidderminster,2023-03-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
776753,Worcester Street - Kidderminster,2023-03-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,43.23
776753,Worcester Street - Kidderminster,2023-03-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,54.08
776753,Worcester Street - Kidderminster,2023-03-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,62.97
776753,Worcester Street - Kidderminster,2023-03-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
776753,Worcester Street - Kidderminster,2023-03-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
776753,Worcester Street - Kidderminster,2023-03-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.6
776753,Worcester Street - Kidderminster,2023-03-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.2
776753,Worcester Street - Kidderminster,2023-03-11T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
776753,Worcester Street - Kidderminster,2023-03-11T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
776753,Worcester Street - Kidderminster,2023-03-11T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.82
776753,Worcester Street - Kidderminster,2023-03-11T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.23
776753,Worcester Street - Kidderminster,2023-03-11T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.13
776753,Worcester Street - Kidderminster,2023-03-11T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.63
776753,Worcester Street - Kidderminster,2023-03-11T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.1
776753,Worcester Street - Kidderminster,2023-03-11T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.0
776753,Worcester Street - Kidderminster,2023-03-11T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.9
776753,Worcester Street - Kidderminster,2023-03-11T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.1
776753,Worcester Street - Kidderminster,2023-03-11T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.15
776753,Worcester Street - Kidderminster,2023-03-11T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.16
776753,Worcester Street - Kidderminster,2023-03-11T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
776753,Worcester Street - Kidderminster,2023-03-11T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.02
776753,Worcester Street - Kidderminster,2023-03-11T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.23
776753,Worcester Street - Kidderminster,2023-03-11T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.82
776753,Worcester Street - Kidderminster,2023-03-11T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
776753,Worcester Street - Kidderminster,2023-03-11T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.4
776753,Worcester Street - Kidderminster,2023-03-11T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.1
776753,Worcester Street - Kidderminster,2023-03-11T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.8
776753,Worcester Street - Kidderminster,2023-03-11T11:40:00.000+00:00,transformer,,Temperature,C,10.9
776753,Worcester Street - Kidderminster,2023-03-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776753,Worcester Street - Kidderminster,2023-03-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
776753,Worcester Street - Kidderminster,2023-03-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-03-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
776753,Worcester Street - Kidderminster,2023-03-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-03-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
776753,Worcester Street - Kidderminster,2023-03-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
776753,Worcester Street - Kidderminster,2023-03-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
776753,Worcester Street - Kidderminster,2023-03-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
776753,Worcester Street - Kidderminster,2023-03-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,40.8
776753,Worcester Street - Kidderminster,2023-03-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,54.28
776753,Worcester Street - Kidderminster,2023-03-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,61.87
776753,Worcester Street - Kidderminster,2023-03-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
776753,Worcester Street - Kidderminster,2023-03-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
776753,Worcester Street - Kidderminster,2023-03-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.1
776753,Worcester Street - Kidderminster,2023-03-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.3
776753,Worcester Street - Kidderminster,2023-03-11T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
776753,Worcester Street - Kidderminster,2023-03-11T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
776753,Worcester Street - Kidderminster,2023-03-11T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.49
776753,Worcester Street - Kidderminster,2023-03-11T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.96
776753,Worcester Street - Kidderminster,2023-03-11T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.05
776753,Worcester Street - Kidderminster,2023-03-11T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.87
776753,Worcester Street - Kidderminster,2023-03-11T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
776753,Worcester Street - Kidderminster,2023-03-11T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.6
776753,Worcester Street - Kidderminster,2023-03-11T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.0
776753,Worcester Street - Kidderminster,2023-03-11T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.6
776753,Worcester Street - Kidderminster,2023-03-11T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.46
776753,Worcester Street - Kidderminster,2023-03-11T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.35
776753,Worcester Street - Kidderminster,2023-03-11T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
776753,Worcester Street - Kidderminster,2023-03-11T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.22
776753,Worcester Street - Kidderminster,2023-03-11T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.28
776753,Worcester Street - Kidderminster,2023-03-11T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.62
776753,Worcester Street - Kidderminster,2023-03-11T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-03-11T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
776753,Worcester Street - Kidderminster,2023-03-11T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.1
776753,Worcester Street - Kidderminster,2023-03-11T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.6
776753,Worcester Street - Kidderminster,2023-03-11T11:30:00.000+00:00,transformer,,Temperature,C,10.8
776753,Worcester Street - Kidderminster,2023-03-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
