Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
776753,Worcester Street - Kidderminster,2023-03-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-03-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
776753,Worcester Street - Kidderminster,2023-03-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-03-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
776753,Worcester Street - Kidderminster,2023-03-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
776753,Worcester Street - Kidderminster,2023-03-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
776753,Worcester Street - Kidderminster,2023-03-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
776753,Worcester Street - Kidderminster,2023-03-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,41.95
776753,Worcester Street - Kidderminster,2023-03-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,51.74
776753,Worcester Street - Kidderminster,2023-03-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,60.18
776753,Worcester Street - Kidderminster,2023-03-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
776753,Worcester Street - Kidderminster,2023-03-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
776753,Worcester Street - Kidderminster,2023-03-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
776753,Worcester Street - Kidderminster,2023-03-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.7
776753,Worcester Street - Kidderminster,2023-03-11T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
776753,Worcester Street - Kidderminster,2023-03-11T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
776753,Worcester Street - Kidderminster,2023-03-11T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-03-11T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.03
776753,Worcester Street - Kidderminster,2023-03-11T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.29
776753,Worcester Street - Kidderminster,2023-03-11T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.55
776753,Worcester Street - Kidderminster,2023-03-11T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-03-11T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.5
776753,Worcester Street - Kidderminster,2023-03-11T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.1
776753,Worcester Street - Kidderminster,2023-03-11T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.6
776753,Worcester Street - Kidderminster,2023-03-11T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.39
776753,Worcester Street - Kidderminster,2023-03-11T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.42
776753,Worcester Street - Kidderminster,2023-03-11T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-03-11T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.73
776753,Worcester Street - Kidderminster,2023-03-11T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.64
776753,Worcester Street - Kidderminster,2023-03-11T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.49
776753,Worcester Street - Kidderminster,2023-03-11T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
776753,Worcester Street - Kidderminster,2023-03-11T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.6
776753,Worcester Street - Kidderminster,2023-03-11T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.4
776753,Worcester Street - Kidderminster,2023-03-11T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.7
776753,Worcester Street - Kidderminster,2023-03-11T11:20:00.000+00:00,transformer,,Temperature,C,10.8
776753,Worcester Street - Kidderminster,2023-03-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-03-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
776753,Worcester Street - Kidderminster,2023-03-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-03-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
776753,Worcester Street - Kidderminster,2023-03-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-03-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
776753,Worcester Street - Kidderminster,2023-03-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
776753,Worcester Street - Kidderminster,2023-03-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-03-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
776753,Worcester Street - Kidderminster,2023-03-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,40.37
776753,Worcester Street - Kidderminster,2023-03-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,53.72
776753,Worcester Street - Kidderminster,2023-03-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,63.27
776753,Worcester Street - Kidderminster,2023-03-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
776753,Worcester Street - Kidderminster,2023-03-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
776753,Worcester Street - Kidderminster,2023-03-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.7
776753,Worcester Street - Kidderminster,2023-03-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.1
776753,Worcester Street - Kidderminster,2023-03-11T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
776753,Worcester Street - Kidderminster,2023-03-11T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
776753,Worcester Street - Kidderminster,2023-03-11T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-03-11T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.87
776753,Worcester Street - Kidderminster,2023-03-11T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.09
776753,Worcester Street - Kidderminster,2023-03-11T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.47
776753,Worcester Street - Kidderminster,2023-03-11T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
776753,Worcester Street - Kidderminster,2023-03-11T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.5
776753,Worcester Street - Kidderminster,2023-03-11T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.4
776753,Worcester Street - Kidderminster,2023-03-11T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.1
776753,Worcester Street - Kidderminster,2023-03-11T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.89
776753,Worcester Street - Kidderminster,2023-03-11T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.96
776753,Worcester Street - Kidderminster,2023-03-11T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-03-11T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.48
776753,Worcester Street - Kidderminster,2023-03-11T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.31
776753,Worcester Street - Kidderminster,2023-03-11T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.05
776753,Worcester Street - Kidderminster,2023-03-11T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
776753,Worcester Street - Kidderminster,2023-03-11T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
776753,Worcester Street - Kidderminster,2023-03-11T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.6
776753,Worcester Street - Kidderminster,2023-03-11T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.3
776753,Worcester Street - Kidderminster,2023-03-11T11:10:00.000+00:00,transformer,,Temperature,C,10.8
776753,Worcester Street - Kidderminster,2023-03-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776753,Worcester Street - Kidderminster,2023-03-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
776753,Worcester Street - Kidderminster,2023-03-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-03-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
776753,Worcester Street - Kidderminster,2023-03-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-03-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
776753,Worcester Street - Kidderminster,2023-03-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
776753,Worcester Street - Kidderminster,2023-03-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
776753,Worcester Street - Kidderminster,2023-03-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
776753,Worcester Street - Kidderminster,2023-03-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,39.91
776753,Worcester Street - Kidderminster,2023-03-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,55.17
776753,Worcester Street - Kidderminster,2023-03-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,63.0
776753,Worcester Street - Kidderminster,2023-03-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
776753,Worcester Street - Kidderminster,2023-03-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
776753,Worcester Street - Kidderminster,2023-03-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.4
776753,Worcester Street - Kidderminster,2023-03-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.0
776753,Worcester Street - Kidderminster,2023-03-11T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
776753,Worcester Street - Kidderminster,2023-03-11T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
776753,Worcester Street - Kidderminster,2023-03-11T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.95
776753,Worcester Street - Kidderminster,2023-03-11T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.87
776753,Worcester Street - Kidderminster,2023-03-11T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.33
776753,Worcester Street - Kidderminster,2023-03-11T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.75
776753,Worcester Street - Kidderminster,2023-03-11T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.5
776753,Worcester Street - Kidderminster,2023-03-11T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.8
776753,Worcester Street - Kidderminster,2023-03-11T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.6
776753,Worcester Street - Kidderminster,2023-03-11T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,120.9
776753,Worcester Street - Kidderminster,2023-03-11T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.2
776753,Worcester Street - Kidderminster,2023-03-11T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.21
776753,Worcester Street - Kidderminster,2023-03-11T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.02
776753,Worcester Street - Kidderminster,2023-03-11T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.33
776753,Worcester Street - Kidderminster,2023-03-11T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.81
776753,Worcester Street - Kidderminster,2023-03-11T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.78
776753,Worcester Street - Kidderminster,2023-03-11T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
776753,Worcester Street - Kidderminster,2023-03-11T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.5
776753,Worcester Street - Kidderminster,2023-03-11T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.6
776753,Worcester Street - Kidderminster,2023-03-11T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.8
776753,Worcester Street - Kidderminster,2023-03-11T11:00:00.000+00:00,transformer,,Temperature,C,10.8
776753,Worcester Street - Kidderminster,2023-03-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776753,Worcester Street - Kidderminster,2023-03-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
776753,Worcester Street - Kidderminster,2023-03-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-03-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
776753,Worcester Street - Kidderminster,2023-03-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-03-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
776753,Worcester Street - Kidderminster,2023-03-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
776753,Worcester Street - Kidderminster,2023-03-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
776753,Worcester Street - Kidderminster,2023-03-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
776753,Worcester Street - Kidderminster,2023-03-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,40.79
776753,Worcester Street - Kidderminster,2023-03-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,52.62
776753,Worcester Street - Kidderminster,2023-03-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,62.46
776753,Worcester Street - Kidderminster,2023-03-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
776753,Worcester Street - Kidderminster,2023-03-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
776753,Worcester Street - Kidderminster,2023-03-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.1
776753,Worcester Street - Kidderminster,2023-03-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.3
776753,Worcester Street - Kidderminster,2023-03-11T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-03-11T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
776753,Worcester Street - Kidderminster,2023-03-11T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-03-11T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.43
776753,Worcester Street - Kidderminster,2023-03-11T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.65
776753,Worcester Street - Kidderminster,2023-03-11T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.05
776753,Worcester Street - Kidderminster,2023-03-11T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-03-11T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.8
776753,Worcester Street - Kidderminster,2023-03-11T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.8
776753,Worcester Street - Kidderminster,2023-03-11T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.6
776753,Worcester Street - Kidderminster,2023-03-11T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.57
776753,Worcester Street - Kidderminster,2023-03-11T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.52
776753,Worcester Street - Kidderminster,2023-03-11T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
776753,Worcester Street - Kidderminster,2023-03-11T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.96
776753,Worcester Street - Kidderminster,2023-03-11T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.42
776753,Worcester Street - Kidderminster,2023-03-11T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.81
776753,Worcester Street - Kidderminster,2023-03-11T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
776753,Worcester Street - Kidderminster,2023-03-11T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.6
776753,Worcester Street - Kidderminster,2023-03-11T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.9
776753,Worcester Street - Kidderminster,2023-03-11T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.6
776753,Worcester Street - Kidderminster,2023-03-11T10:50:00.000+00:00,transformer,,Temperature,C,10.8
776753,Worcester Street - Kidderminster,2023-03-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776753,Worcester Street - Kidderminster,2023-03-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
776753,Worcester Street - Kidderminster,2023-03-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-03-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
776753,Worcester Street - Kidderminster,2023-03-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-03-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
776753,Worcester Street - Kidderminster,2023-03-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
776753,Worcester Street - Kidderminster,2023-03-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
776753,Worcester Street - Kidderminster,2023-03-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
776753,Worcester Street - Kidderminster,2023-03-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,43.13
776753,Worcester Street - Kidderminster,2023-03-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,54.61
776753,Worcester Street - Kidderminster,2023-03-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,61.2
776753,Worcester Street - Kidderminster,2023-03-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
776753,Worcester Street - Kidderminster,2023-03-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
776753,Worcester Street - Kidderminster,2023-03-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.9
776753,Worcester Street - Kidderminster,2023-03-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.3
776753,Worcester Street - Kidderminster,2023-03-11T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-03-11T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
776753,Worcester Street - Kidderminster,2023-03-11T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.29
776753,Worcester Street - Kidderminster,2023-03-11T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.4
776753,Worcester Street - Kidderminster,2023-03-11T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.12
776753,Worcester Street - Kidderminster,2023-03-11T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.8
776753,Worcester Street - Kidderminster,2023-03-11T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.2
776753,Worcester Street - Kidderminster,2023-03-11T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.9
776753,Worcester Street - Kidderminster,2023-03-11T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.7
776753,Worcester Street - Kidderminster,2023-03-11T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,129.4
776753,Worcester Street - Kidderminster,2023-03-11T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.64
776753,Worcester Street - Kidderminster,2023-03-11T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.48
776753,Worcester Street - Kidderminster,2023-03-11T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-03-11T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.97
776753,Worcester Street - Kidderminster,2023-03-11T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.79
776753,Worcester Street - Kidderminster,2023-03-11T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.73
776753,Worcester Street - Kidderminster,2023-03-11T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
776753,Worcester Street - Kidderminster,2023-03-11T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.3
776753,Worcester Street - Kidderminster,2023-03-11T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.9
776753,Worcester Street - Kidderminster,2023-03-11T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
776753,Worcester Street - Kidderminster,2023-03-11T10:40:00.000+00:00,transformer,,Temperature,C,10.8
776753,Worcester Street - Kidderminster,2023-03-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776753,Worcester Street - Kidderminster,2023-03-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
776753,Worcester Street - Kidderminster,2023-03-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-03-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
776753,Worcester Street - Kidderminster,2023-03-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-03-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
776753,Worcester Street - Kidderminster,2023-03-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
776753,Worcester Street - Kidderminster,2023-03-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
776753,Worcester Street - Kidderminster,2023-03-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
776753,Worcester Street - Kidderminster,2023-03-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,42.18
776753,Worcester Street - Kidderminster,2023-03-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,54.59
776753,Worcester Street - Kidderminster,2023-03-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,65.46
776753,Worcester Street - Kidderminster,2023-03-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
776753,Worcester Street - Kidderminster,2023-03-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
776753,Worcester Street - Kidderminster,2023-03-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.7
776753,Worcester Street - Kidderminster,2023-03-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.2
776753,Worcester Street - Kidderminster,2023-03-11T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-03-11T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
776753,Worcester Street - Kidderminster,2023-03-11T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.39
776753,Worcester Street - Kidderminster,2023-03-11T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.06
776753,Worcester Street - Kidderminster,2023-03-11T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.7
776753,Worcester Street - Kidderminster,2023-03-11T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.37
776753,Worcester Street - Kidderminster,2023-03-11T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.5
776753,Worcester Street - Kidderminster,2023-03-11T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.4
776753,Worcester Street - Kidderminster,2023-03-11T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.2
776753,Worcester Street - Kidderminster,2023-03-11T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,127.9
776753,Worcester Street - Kidderminster,2023-03-11T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.73
776753,Worcester Street - Kidderminster,2023-03-11T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.85
776753,Worcester Street - Kidderminster,2023-03-11T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-03-11T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.91
776753,Worcester Street - Kidderminster,2023-03-11T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.77
776753,Worcester Street - Kidderminster,2023-03-11T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.57
776753,Worcester Street - Kidderminster,2023-03-11T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
776753,Worcester Street - Kidderminster,2023-03-11T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.7
776753,Worcester Street - Kidderminster,2023-03-11T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.3
776753,Worcester Street - Kidderminster,2023-03-11T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
776753,Worcester Street - Kidderminster,2023-03-11T10:30:00.000+00:00,transformer,,Temperature,C,10.7
776753,Worcester Street - Kidderminster,2023-03-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776753,Worcester Street - Kidderminster,2023-03-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
776753,Worcester Street - Kidderminster,2023-03-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-03-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
776753,Worcester Street - Kidderminster,2023-03-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-03-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
776753,Worcester Street - Kidderminster,2023-03-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-03-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
776753,Worcester Street - Kidderminster,2023-03-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
776753,Worcester Street - Kidderminster,2023-03-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,40.69
776753,Worcester Street - Kidderminster,2023-03-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,49.47
776753,Worcester Street - Kidderminster,2023-03-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,63.19
776753,Worcester Street - Kidderminster,2023-03-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
776753,Worcester Street - Kidderminster,2023-03-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
776753,Worcester Street - Kidderminster,2023-03-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
776753,Worcester Street - Kidderminster,2023-03-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.1
776753,Worcester Street - Kidderminster,2023-03-11T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
776753,Worcester Street - Kidderminster,2023-03-11T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
776753,Worcester Street - Kidderminster,2023-03-11T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.93
776753,Worcester Street - Kidderminster,2023-03-11T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.06
776753,Worcester Street - Kidderminster,2023-03-11T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.12
776753,Worcester Street - Kidderminster,2023-03-11T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.4
776753,Worcester Street - Kidderminster,2023-03-11T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.4
776753,Worcester Street - Kidderminster,2023-03-11T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.8
776753,Worcester Street - Kidderminster,2023-03-11T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.7
776753,Worcester Street - Kidderminster,2023-03-11T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,132.6
776753,Worcester Street - Kidderminster,2023-03-11T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.69
776753,Worcester Street - Kidderminster,2023-03-11T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.88
776753,Worcester Street - Kidderminster,2023-03-11T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-03-11T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.06
776753,Worcester Street - Kidderminster,2023-03-11T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.06
776753,Worcester Street - Kidderminster,2023-03-11T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.52
776753,Worcester Street - Kidderminster,2023-03-11T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
776753,Worcester Street - Kidderminster,2023-03-11T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
776753,Worcester Street - Kidderminster,2023-03-11T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.5
776753,Worcester Street - Kidderminster,2023-03-11T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.8
776753,Worcester Street - Kidderminster,2023-03-11T10:20:00.000+00:00,transformer,,Temperature,C,10.7
776753,Worcester Street - Kidderminster,2023-03-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776753,Worcester Street - Kidderminster,2023-03-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
776753,Worcester Street - Kidderminster,2023-03-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-03-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
776753,Worcester Street - Kidderminster,2023-03-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-03-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
776753,Worcester Street - Kidderminster,2023-03-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-03-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
776753,Worcester Street - Kidderminster,2023-03-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-03-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,43.17
776753,Worcester Street - Kidderminster,2023-03-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,53.78
776753,Worcester Street - Kidderminster,2023-03-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,70.53
776753,Worcester Street - Kidderminster,2023-03-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
776753,Worcester Street - Kidderminster,2023-03-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
776753,Worcester Street - Kidderminster,2023-03-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.7
776753,Worcester Street - Kidderminster,2023-03-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,297.2
776753,Worcester Street - Kidderminster,2023-03-11T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
776753,Worcester Street - Kidderminster,2023-03-11T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
776753,Worcester Street - Kidderminster,2023-03-11T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.33
776753,Worcester Street - Kidderminster,2023-03-11T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.27
776753,Worcester Street - Kidderminster,2023-03-11T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.04
776753,Worcester Street - Kidderminster,2023-03-11T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.47
776753,Worcester Street - Kidderminster,2023-03-11T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.2
776753,Worcester Street - Kidderminster,2023-03-11T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.3
776753,Worcester Street - Kidderminster,2023-03-11T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.4
776753,Worcester Street - Kidderminster,2023-03-11T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,128.4
776753,Worcester Street - Kidderminster,2023-03-11T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.96
776753,Worcester Street - Kidderminster,2023-03-11T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.02
776753,Worcester Street - Kidderminster,2023-03-11T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-03-11T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.93
776753,Worcester Street - Kidderminster,2023-03-11T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.46
776753,Worcester Street - Kidderminster,2023-03-11T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.18
776753,Worcester Street - Kidderminster,2023-03-11T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
776753,Worcester Street - Kidderminster,2023-03-11T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.1
776753,Worcester Street - Kidderminster,2023-03-11T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.3
776753,Worcester Street - Kidderminster,2023-03-11T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.0
776753,Worcester Street - Kidderminster,2023-03-11T10:10:00.000+00:00,transformer,,Temperature,C,10.7
776753,Worcester Street - Kidderminster,2023-03-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776753,Worcester Street - Kidderminster,2023-03-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
776753,Worcester Street - Kidderminster,2023-03-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-03-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
776753,Worcester Street - Kidderminster,2023-03-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-03-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
776753,Worcester Street - Kidderminster,2023-03-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
776753,Worcester Street - Kidderminster,2023-03-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-03-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
776753,Worcester Street - Kidderminster,2023-03-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,42.74
776753,Worcester Street - Kidderminster,2023-03-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,55.26
776753,Worcester Street - Kidderminster,2023-03-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,67.1
776753,Worcester Street - Kidderminster,2023-03-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
776753,Worcester Street - Kidderminster,2023-03-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
776753,Worcester Street - Kidderminster,2023-03-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.9
776753,Worcester Street - Kidderminster,2023-03-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,283.1
776753,Worcester Street - Kidderminster,2023-03-11T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
776753,Worcester Street - Kidderminster,2023-03-11T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
776753,Worcester Street - Kidderminster,2023-03-11T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.67
776753,Worcester Street - Kidderminster,2023-03-11T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.38
776753,Worcester Street - Kidderminster,2023-03-11T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.46
776753,Worcester Street - Kidderminster,2023-03-11T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.15
776753,Worcester Street - Kidderminster,2023-03-11T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.1
776753,Worcester Street - Kidderminster,2023-03-11T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.8
776753,Worcester Street - Kidderminster,2023-03-11T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.0
776753,Worcester Street - Kidderminster,2023-03-11T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,135.2
776753,Worcester Street - Kidderminster,2023-03-11T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.18
776753,Worcester Street - Kidderminster,2023-03-11T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.88
776753,Worcester Street - Kidderminster,2023-03-11T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
776753,Worcester Street - Kidderminster,2023-03-11T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.85
776753,Worcester Street - Kidderminster,2023-03-11T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.68
776753,Worcester Street - Kidderminster,2023-03-11T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.4
776753,Worcester Street - Kidderminster,2023-03-11T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
776753,Worcester Street - Kidderminster,2023-03-11T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.5
776753,Worcester Street - Kidderminster,2023-03-11T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.5
776753,Worcester Street - Kidderminster,2023-03-11T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
776753,Worcester Street - Kidderminster,2023-03-11T10:00:00.000+00:00,transformer,,Temperature,C,10.6
776753,Worcester Street - Kidderminster,2023-03-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-03-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
776753,Worcester Street - Kidderminster,2023-03-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-03-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
776753,Worcester Street - Kidderminster,2023-03-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
776753,Worcester Street - Kidderminster,2023-03-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
776753,Worcester Street - Kidderminster,2023-03-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
776753,Worcester Street - Kidderminster,2023-03-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
776753,Worcester Street - Kidderminster,2023-03-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,39.36
776753,Worcester Street - Kidderminster,2023-03-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,54.61
776753,Worcester Street - Kidderminster,2023-03-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,66.29
776753,Worcester Street - Kidderminster,2023-03-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
776753,Worcester Street - Kidderminster,2023-03-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
776753,Worcester Street - Kidderminster,2023-03-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.7
776753,Worcester Street - Kidderminster,2023-03-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.7
776753,Worcester Street - Kidderminster,2023-03-11T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-03-11T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
776753,Worcester Street - Kidderminster,2023-03-11T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-03-11T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.0
776753,Worcester Street - Kidderminster,2023-03-11T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.03
776753,Worcester Street - Kidderminster,2023-03-11T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.6
776753,Worcester Street - Kidderminster,2023-03-11T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.6
776753,Worcester Street - Kidderminster,2023-03-11T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.4
776753,Worcester Street - Kidderminster,2023-03-11T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.6
776753,Worcester Street - Kidderminster,2023-03-11T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,134.2
776753,Worcester Street - Kidderminster,2023-03-11T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.49
776753,Worcester Street - Kidderminster,2023-03-11T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.92
776753,Worcester Street - Kidderminster,2023-03-11T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
776753,Worcester Street - Kidderminster,2023-03-11T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.77
776753,Worcester Street - Kidderminster,2023-03-11T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.87
776753,Worcester Street - Kidderminster,2023-03-11T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.11
776753,Worcester Street - Kidderminster,2023-03-11T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
776753,Worcester Street - Kidderminster,2023-03-11T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.9
776753,Worcester Street - Kidderminster,2023-03-11T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.6
776753,Worcester Street - Kidderminster,2023-03-11T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
776753,Worcester Street - Kidderminster,2023-03-11T09:50:00.000+00:00,transformer,,Temperature,C,10.6
776753,Worcester Street - Kidderminster,2023-03-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776753,Worcester Street - Kidderminster,2023-03-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
776753,Worcester Street - Kidderminster,2023-03-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-03-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
776753,Worcester Street - Kidderminster,2023-03-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-03-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
776753,Worcester Street - Kidderminster,2023-03-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
776753,Worcester Street - Kidderminster,2023-03-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-03-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
776753,Worcester Street - Kidderminster,2023-03-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,42.27
776753,Worcester Street - Kidderminster,2023-03-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,54.0
776753,Worcester Street - Kidderminster,2023-03-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,66.25
776753,Worcester Street - Kidderminster,2023-03-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
776753,Worcester Street - Kidderminster,2023-03-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
776753,Worcester Street - Kidderminster,2023-03-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
776753,Worcester Street - Kidderminster,2023-03-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.6
776753,Worcester Street - Kidderminster,2023-03-11T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
776753,Worcester Street - Kidderminster,2023-03-11T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-03-11T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.98
776753,Worcester Street - Kidderminster,2023-03-11T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.37
776753,Worcester Street - Kidderminster,2023-03-11T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.63
776753,Worcester Street - Kidderminster,2023-03-11T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.27
776753,Worcester Street - Kidderminster,2023-03-11T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.6
776753,Worcester Street - Kidderminster,2023-03-11T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.0
776753,Worcester Street - Kidderminster,2023-03-11T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.0
776753,Worcester Street - Kidderminster,2023-03-11T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,129.4
776753,Worcester Street - Kidderminster,2023-03-11T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.13
776753,Worcester Street - Kidderminster,2023-03-11T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.7
776753,Worcester Street - Kidderminster,2023-03-11T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
776753,Worcester Street - Kidderminster,2023-03-11T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.6
776753,Worcester Street - Kidderminster,2023-03-11T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.06
776753,Worcester Street - Kidderminster,2023-03-11T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.69
776753,Worcester Street - Kidderminster,2023-03-11T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
776753,Worcester Street - Kidderminster,2023-03-11T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.5
776753,Worcester Street - Kidderminster,2023-03-11T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.3
776753,Worcester Street - Kidderminster,2023-03-11T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
776753,Worcester Street - Kidderminster,2023-03-11T09:40:00.000+00:00,transformer,,Temperature,C,10.6
776753,Worcester Street - Kidderminster,2023-03-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776753,Worcester Street - Kidderminster,2023-03-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
776753,Worcester Street - Kidderminster,2023-03-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-03-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.33
776753,Worcester Street - Kidderminster,2023-03-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-03-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
776753,Worcester Street - Kidderminster,2023-03-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
776753,Worcester Street - Kidderminster,2023-03-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-03-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
776753,Worcester Street - Kidderminster,2023-03-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,42.98
776753,Worcester Street - Kidderminster,2023-03-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,51.04
776753,Worcester Street - Kidderminster,2023-03-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,63.03
776753,Worcester Street - Kidderminster,2023-03-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
776753,Worcester Street - Kidderminster,2023-03-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
776753,Worcester Street - Kidderminster,2023-03-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.4
776753,Worcester Street - Kidderminster,2023-03-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.0
776753,Worcester Street - Kidderminster,2023-03-11T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
776753,Worcester Street - Kidderminster,2023-03-11T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
776753,Worcester Street - Kidderminster,2023-03-11T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.76
776753,Worcester Street - Kidderminster,2023-03-11T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.66
776753,Worcester Street - Kidderminster,2023-03-11T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.55
776753,Worcester Street - Kidderminster,2023-03-11T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.0
776753,Worcester Street - Kidderminster,2023-03-11T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.8
776753,Worcester Street - Kidderminster,2023-03-11T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.3
776753,Worcester Street - Kidderminster,2023-03-11T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.4
776753,Worcester Street - Kidderminster,2023-03-11T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,128.4
776753,Worcester Street - Kidderminster,2023-03-11T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.73
776753,Worcester Street - Kidderminster,2023-03-11T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.43
776753,Worcester Street - Kidderminster,2023-03-11T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-03-11T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.45
776753,Worcester Street - Kidderminster,2023-03-11T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.68
776753,Worcester Street - Kidderminster,2023-03-11T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.61
776753,Worcester Street - Kidderminster,2023-03-11T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
776753,Worcester Street - Kidderminster,2023-03-11T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.7
776753,Worcester Street - Kidderminster,2023-03-11T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.1
776753,Worcester Street - Kidderminster,2023-03-11T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
776753,Worcester Street - Kidderminster,2023-03-11T09:30:00.000+00:00,transformer,,Temperature,C,10.6
776753,Worcester Street - Kidderminster,2023-03-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776753,Worcester Street - Kidderminster,2023-03-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
776753,Worcester Street - Kidderminster,2023-03-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-03-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.15
776753,Worcester Street - Kidderminster,2023-03-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-03-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.27
776753,Worcester Street - Kidderminster,2023-03-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
776753,Worcester Street - Kidderminster,2023-03-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-03-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
776753,Worcester Street - Kidderminster,2023-03-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,41.15
