Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,47.63
776753,Worcester Street - Kidderminster,2023-03-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,64.04
776753,Worcester Street - Kidderminster,2023-03-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
776753,Worcester Street - Kidderminster,2023-03-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
776753,Worcester Street - Kidderminster,2023-03-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
776753,Worcester Street - Kidderminster,2023-03-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.3
776753,Worcester Street - Kidderminster,2023-03-11T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
776753,Worcester Street - Kidderminster,2023-03-11T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
776753,Worcester Street - Kidderminster,2023-03-11T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.86
776753,Worcester Street - Kidderminster,2023-03-11T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.53
776753,Worcester Street - Kidderminster,2023-03-11T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.75
776753,Worcester Street - Kidderminster,2023-03-11T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.32
776753,Worcester Street - Kidderminster,2023-03-11T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.2
776753,Worcester Street - Kidderminster,2023-03-11T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.1
776753,Worcester Street - Kidderminster,2023-03-11T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.3
776753,Worcester Street - Kidderminster,2023-03-11T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,129.4
776753,Worcester Street - Kidderminster,2023-03-11T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.05
776753,Worcester Street - Kidderminster,2023-03-11T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.94
776753,Worcester Street - Kidderminster,2023-03-11T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-03-11T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.2
776753,Worcester Street - Kidderminster,2023-03-11T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.85
776753,Worcester Street - Kidderminster,2023-03-11T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.18
776753,Worcester Street - Kidderminster,2023-03-11T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-03-11T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
776753,Worcester Street - Kidderminster,2023-03-11T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.0
776753,Worcester Street - Kidderminster,2023-03-11T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
776753,Worcester Street - Kidderminster,2023-03-11T09:20:00.000+00:00,transformer,,Temperature,C,10.6
776753,Worcester Street - Kidderminster,2023-03-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776753,Worcester Street - Kidderminster,2023-03-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
776753,Worcester Street - Kidderminster,2023-03-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-03-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.09
776753,Worcester Street - Kidderminster,2023-03-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-03-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
776753,Worcester Street - Kidderminster,2023-03-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
776753,Worcester Street - Kidderminster,2023-03-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-03-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
776753,Worcester Street - Kidderminster,2023-03-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,43.93
776753,Worcester Street - Kidderminster,2023-03-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,46.97
776753,Worcester Street - Kidderminster,2023-03-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,65.14
776753,Worcester Street - Kidderminster,2023-03-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
776753,Worcester Street - Kidderminster,2023-03-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
776753,Worcester Street - Kidderminster,2023-03-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
776753,Worcester Street - Kidderminster,2023-03-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.7
776753,Worcester Street - Kidderminster,2023-03-11T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
776753,Worcester Street - Kidderminster,2023-03-11T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
776753,Worcester Street - Kidderminster,2023-03-11T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-03-11T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.59
776753,Worcester Street - Kidderminster,2023-03-11T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.96
776753,Worcester Street - Kidderminster,2023-03-11T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.2
776753,Worcester Street - Kidderminster,2023-03-11T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.1
776753,Worcester Street - Kidderminster,2023-03-11T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.4
776753,Worcester Street - Kidderminster,2023-03-11T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.8
776753,Worcester Street - Kidderminster,2023-03-11T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,125.6
776753,Worcester Street - Kidderminster,2023-03-11T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.8
776753,Worcester Street - Kidderminster,2023-03-11T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
776753,Worcester Street - Kidderminster,2023-03-11T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-03-11T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.17
776753,Worcester Street - Kidderminster,2023-03-11T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.58
776753,Worcester Street - Kidderminster,2023-03-11T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.46
776753,Worcester Street - Kidderminster,2023-03-11T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
776753,Worcester Street - Kidderminster,2023-03-11T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
776753,Worcester Street - Kidderminster,2023-03-11T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.1
776753,Worcester Street - Kidderminster,2023-03-11T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
776753,Worcester Street - Kidderminster,2023-03-11T09:10:00.000+00:00,transformer,,Temperature,C,10.6
776753,Worcester Street - Kidderminster,2023-03-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776753,Worcester Street - Kidderminster,2023-03-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
776753,Worcester Street - Kidderminster,2023-03-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-03-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.07
776753,Worcester Street - Kidderminster,2023-03-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-03-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.03
776753,Worcester Street - Kidderminster,2023-03-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
776753,Worcester Street - Kidderminster,2023-03-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-03-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
776753,Worcester Street - Kidderminster,2023-03-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,45.14
776753,Worcester Street - Kidderminster,2023-03-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,43.27
776753,Worcester Street - Kidderminster,2023-03-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,62.62
776753,Worcester Street - Kidderminster,2023-03-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
776753,Worcester Street - Kidderminster,2023-03-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
776753,Worcester Street - Kidderminster,2023-03-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
776753,Worcester Street - Kidderminster,2023-03-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.1
776753,Worcester Street - Kidderminster,2023-03-11T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
776753,Worcester Street - Kidderminster,2023-03-11T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
776753,Worcester Street - Kidderminster,2023-03-11T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.47
776753,Worcester Street - Kidderminster,2023-03-11T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.74
776753,Worcester Street - Kidderminster,2023-03-11T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.97
776753,Worcester Street - Kidderminster,2023-03-11T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.34
776753,Worcester Street - Kidderminster,2023-03-11T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.3
776753,Worcester Street - Kidderminster,2023-03-11T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.0
776753,Worcester Street - Kidderminster,2023-03-11T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.7
776753,Worcester Street - Kidderminster,2023-03-11T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,121.4
776753,Worcester Street - Kidderminster,2023-03-11T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.21
776753,Worcester Street - Kidderminster,2023-03-11T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.78
776753,Worcester Street - Kidderminster,2023-03-11T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
776753,Worcester Street - Kidderminster,2023-03-11T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.48
776753,Worcester Street - Kidderminster,2023-03-11T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.28
776753,Worcester Street - Kidderminster,2023-03-11T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.22
776753,Worcester Street - Kidderminster,2023-03-11T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
776753,Worcester Street - Kidderminster,2023-03-11T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
776753,Worcester Street - Kidderminster,2023-03-11T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.1
776753,Worcester Street - Kidderminster,2023-03-11T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
776753,Worcester Street - Kidderminster,2023-03-11T09:00:00.000+00:00,transformer,,Temperature,C,10.6
776753,Worcester Street - Kidderminster,2023-03-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-03-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
776753,Worcester Street - Kidderminster,2023-03-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-03-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.57
776753,Worcester Street - Kidderminster,2023-03-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-03-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
776753,Worcester Street - Kidderminster,2023-03-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
776753,Worcester Street - Kidderminster,2023-03-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-03-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
776753,Worcester Street - Kidderminster,2023-03-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,44.75
776753,Worcester Street - Kidderminster,2023-03-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,47.38
776753,Worcester Street - Kidderminster,2023-03-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,60.32
776753,Worcester Street - Kidderminster,2023-03-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
776753,Worcester Street - Kidderminster,2023-03-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
776753,Worcester Street - Kidderminster,2023-03-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
776753,Worcester Street - Kidderminster,2023-03-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.0
776753,Worcester Street - Kidderminster,2023-03-11T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
776753,Worcester Street - Kidderminster,2023-03-11T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
776753,Worcester Street - Kidderminster,2023-03-11T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.21
776753,Worcester Street - Kidderminster,2023-03-11T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.47
776753,Worcester Street - Kidderminster,2023-03-11T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.72
776753,Worcester Street - Kidderminster,2023-03-11T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.51
776753,Worcester Street - Kidderminster,2023-03-11T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
776753,Worcester Street - Kidderminster,2023-03-11T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.1
776753,Worcester Street - Kidderminster,2023-03-11T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.1
776753,Worcester Street - Kidderminster,2023-03-11T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.4
776753,Worcester Street - Kidderminster,2023-03-11T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.12
776753,Worcester Street - Kidderminster,2023-03-11T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.88
776753,Worcester Street - Kidderminster,2023-03-11T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
776753,Worcester Street - Kidderminster,2023-03-11T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.45
776753,Worcester Street - Kidderminster,2023-03-11T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.39
776753,Worcester Street - Kidderminster,2023-03-11T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.74
776753,Worcester Street - Kidderminster,2023-03-11T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-03-11T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.1
776753,Worcester Street - Kidderminster,2023-03-11T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.5
776753,Worcester Street - Kidderminster,2023-03-11T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
776753,Worcester Street - Kidderminster,2023-03-11T08:50:00.000+00:00,transformer,,Temperature,C,10.5
776753,Worcester Street - Kidderminster,2023-03-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-03-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
776753,Worcester Street - Kidderminster,2023-03-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-03-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
776753,Worcester Street - Kidderminster,2023-03-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-03-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
776753,Worcester Street - Kidderminster,2023-03-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-03-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
776753,Worcester Street - Kidderminster,2023-03-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-03-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,41.53
776753,Worcester Street - Kidderminster,2023-03-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,47.41
776753,Worcester Street - Kidderminster,2023-03-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,49.47
776753,Worcester Street - Kidderminster,2023-03-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
776753,Worcester Street - Kidderminster,2023-03-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
776753,Worcester Street - Kidderminster,2023-03-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
776753,Worcester Street - Kidderminster,2023-03-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
776753,Worcester Street - Kidderminster,2023-03-11T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
776753,Worcester Street - Kidderminster,2023-03-11T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
776753,Worcester Street - Kidderminster,2023-03-11T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-03-11T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.94
776753,Worcester Street - Kidderminster,2023-03-11T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.94
776753,Worcester Street - Kidderminster,2023-03-11T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.1
776753,Worcester Street - Kidderminster,2023-03-11T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
776753,Worcester Street - Kidderminster,2023-03-11T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.9
776753,Worcester Street - Kidderminster,2023-03-11T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.7
776753,Worcester Street - Kidderminster,2023-03-11T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.7
776753,Worcester Street - Kidderminster,2023-03-11T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.74
776753,Worcester Street - Kidderminster,2023-03-11T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.72
776753,Worcester Street - Kidderminster,2023-03-11T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-03-11T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.74
776753,Worcester Street - Kidderminster,2023-03-11T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.12
776753,Worcester Street - Kidderminster,2023-03-11T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.41
776753,Worcester Street - Kidderminster,2023-03-11T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
776753,Worcester Street - Kidderminster,2023-03-11T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
776753,Worcester Street - Kidderminster,2023-03-11T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.2
776753,Worcester Street - Kidderminster,2023-03-11T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
776753,Worcester Street - Kidderminster,2023-03-11T08:40:00.000+00:00,transformer,,Temperature,C,10.5
776753,Worcester Street - Kidderminster,2023-03-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-03-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
776753,Worcester Street - Kidderminster,2023-03-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-03-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
776753,Worcester Street - Kidderminster,2023-03-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-03-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
776753,Worcester Street - Kidderminster,2023-03-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-03-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
776753,Worcester Street - Kidderminster,2023-03-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
776753,Worcester Street - Kidderminster,2023-03-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.32
776753,Worcester Street - Kidderminster,2023-03-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,45.05
776753,Worcester Street - Kidderminster,2023-03-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,46.15
776753,Worcester Street - Kidderminster,2023-03-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
776753,Worcester Street - Kidderminster,2023-03-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
776753,Worcester Street - Kidderminster,2023-03-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
776753,Worcester Street - Kidderminster,2023-03-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
776753,Worcester Street - Kidderminster,2023-03-11T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
776753,Worcester Street - Kidderminster,2023-03-11T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
776753,Worcester Street - Kidderminster,2023-03-11T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-03-11T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.35
776753,Worcester Street - Kidderminster,2023-03-11T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.5
776753,Worcester Street - Kidderminster,2023-03-11T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.48
776753,Worcester Street - Kidderminster,2023-03-11T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.5
776753,Worcester Street - Kidderminster,2023-03-11T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.6
776753,Worcester Street - Kidderminster,2023-03-11T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.9
776753,Worcester Street - Kidderminster,2023-03-11T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.8
776753,Worcester Street - Kidderminster,2023-03-11T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
776753,Worcester Street - Kidderminster,2023-03-11T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
776753,Worcester Street - Kidderminster,2023-03-11T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
776753,Worcester Street - Kidderminster,2023-03-11T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.4
776753,Worcester Street - Kidderminster,2023-03-11T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.68
776753,Worcester Street - Kidderminster,2023-03-11T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.1
776753,Worcester Street - Kidderminster,2023-03-11T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
776753,Worcester Street - Kidderminster,2023-03-11T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
776753,Worcester Street - Kidderminster,2023-03-11T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.3
776753,Worcester Street - Kidderminster,2023-03-11T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
776753,Worcester Street - Kidderminster,2023-03-11T08:30:00.000+00:00,transformer,,Temperature,C,10.5
776753,Worcester Street - Kidderminster,2023-03-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776753,Worcester Street - Kidderminster,2023-03-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
776753,Worcester Street - Kidderminster,2023-03-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-03-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
776753,Worcester Street - Kidderminster,2023-03-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-03-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
776753,Worcester Street - Kidderminster,2023-03-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-03-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
776753,Worcester Street - Kidderminster,2023-03-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
776753,Worcester Street - Kidderminster,2023-03-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.65
776753,Worcester Street - Kidderminster,2023-03-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,38.79
776753,Worcester Street - Kidderminster,2023-03-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,44.43
776753,Worcester Street - Kidderminster,2023-03-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
776753,Worcester Street - Kidderminster,2023-03-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
776753,Worcester Street - Kidderminster,2023-03-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
776753,Worcester Street - Kidderminster,2023-03-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
776753,Worcester Street - Kidderminster,2023-03-11T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
776753,Worcester Street - Kidderminster,2023-03-11T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
776753,Worcester Street - Kidderminster,2023-03-11T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.05
776753,Worcester Street - Kidderminster,2023-03-11T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.85
776753,Worcester Street - Kidderminster,2023-03-11T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.5
776753,Worcester Street - Kidderminster,2023-03-11T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.86
776753,Worcester Street - Kidderminster,2023-03-11T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.3
776753,Worcester Street - Kidderminster,2023-03-11T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
776753,Worcester Street - Kidderminster,2023-03-11T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
776753,Worcester Street - Kidderminster,2023-03-11T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.7
776753,Worcester Street - Kidderminster,2023-03-11T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
776753,Worcester Street - Kidderminster,2023-03-11T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.08
776753,Worcester Street - Kidderminster,2023-03-11T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
776753,Worcester Street - Kidderminster,2023-03-11T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.45
776753,Worcester Street - Kidderminster,2023-03-11T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.11
776753,Worcester Street - Kidderminster,2023-03-11T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.43
776753,Worcester Street - Kidderminster,2023-03-11T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
776753,Worcester Street - Kidderminster,2023-03-11T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
776753,Worcester Street - Kidderminster,2023-03-11T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.7
776753,Worcester Street - Kidderminster,2023-03-11T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
776753,Worcester Street - Kidderminster,2023-03-11T08:20:00.000+00:00,transformer,,Temperature,C,10.5
776753,Worcester Street - Kidderminster,2023-03-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776753,Worcester Street - Kidderminster,2023-03-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
776753,Worcester Street - Kidderminster,2023-03-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-03-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
776753,Worcester Street - Kidderminster,2023-03-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-03-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
776753,Worcester Street - Kidderminster,2023-03-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
776753,Worcester Street - Kidderminster,2023-03-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-03-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-03-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.15
776753,Worcester Street - Kidderminster,2023-03-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,33.76
776753,Worcester Street - Kidderminster,2023-03-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,37.12
776753,Worcester Street - Kidderminster,2023-03-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
776753,Worcester Street - Kidderminster,2023-03-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
776753,Worcester Street - Kidderminster,2023-03-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
776753,Worcester Street - Kidderminster,2023-03-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
776753,Worcester Street - Kidderminster,2023-03-11T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
776753,Worcester Street - Kidderminster,2023-03-11T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
776753,Worcester Street - Kidderminster,2023-03-11T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.27
776753,Worcester Street - Kidderminster,2023-03-11T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.79
776753,Worcester Street - Kidderminster,2023-03-11T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.91
776753,Worcester Street - Kidderminster,2023-03-11T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.23
776753,Worcester Street - Kidderminster,2023-03-11T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
776753,Worcester Street - Kidderminster,2023-03-11T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
776753,Worcester Street - Kidderminster,2023-03-11T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
776753,Worcester Street - Kidderminster,2023-03-11T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.3
776753,Worcester Street - Kidderminster,2023-03-11T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
776753,Worcester Street - Kidderminster,2023-03-11T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.01
776753,Worcester Street - Kidderminster,2023-03-11T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
776753,Worcester Street - Kidderminster,2023-03-11T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.7
776753,Worcester Street - Kidderminster,2023-03-11T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.39
776753,Worcester Street - Kidderminster,2023-03-11T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.43
776753,Worcester Street - Kidderminster,2023-03-11T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
776753,Worcester Street - Kidderminster,2023-03-11T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-03-11T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.2
776753,Worcester Street - Kidderminster,2023-03-11T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
776753,Worcester Street - Kidderminster,2023-03-11T08:10:00.000+00:00,transformer,,Temperature,C,10.5
776753,Worcester Street - Kidderminster,2023-03-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776753,Worcester Street - Kidderminster,2023-03-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
776753,Worcester Street - Kidderminster,2023-03-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-03-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
776753,Worcester Street - Kidderminster,2023-03-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-03-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
776753,Worcester Street - Kidderminster,2023-03-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
776753,Worcester Street - Kidderminster,2023-03-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
776753,Worcester Street - Kidderminster,2023-03-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
776753,Worcester Street - Kidderminster,2023-03-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.39
776753,Worcester Street - Kidderminster,2023-03-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,33.1
776753,Worcester Street - Kidderminster,2023-03-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,42.58
776753,Worcester Street - Kidderminster,2023-03-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
776753,Worcester Street - Kidderminster,2023-03-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
776753,Worcester Street - Kidderminster,2023-03-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
776753,Worcester Street - Kidderminster,2023-03-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
776753,Worcester Street - Kidderminster,2023-03-11T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
776753,Worcester Street - Kidderminster,2023-03-11T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
776753,Worcester Street - Kidderminster,2023-03-11T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.72
776753,Worcester Street - Kidderminster,2023-03-11T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.71
776753,Worcester Street - Kidderminster,2023-03-11T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.02
776753,Worcester Street - Kidderminster,2023-03-11T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.55
776753,Worcester Street - Kidderminster,2023-03-11T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.1
776753,Worcester Street - Kidderminster,2023-03-11T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
776753,Worcester Street - Kidderminster,2023-03-11T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
776753,Worcester Street - Kidderminster,2023-03-11T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.2
776753,Worcester Street - Kidderminster,2023-03-11T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.09
776753,Worcester Street - Kidderminster,2023-03-11T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-03-11T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-03-11T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.68
776753,Worcester Street - Kidderminster,2023-03-11T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.63
776753,Worcester Street - Kidderminster,2023-03-11T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.77
776753,Worcester Street - Kidderminster,2023-03-11T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
776753,Worcester Street - Kidderminster,2023-03-11T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
776753,Worcester Street - Kidderminster,2023-03-11T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.1
776753,Worcester Street - Kidderminster,2023-03-11T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
776753,Worcester Street - Kidderminster,2023-03-11T08:00:00.000+00:00,transformer,,Temperature,C,10.5
776753,Worcester Street - Kidderminster,2023-03-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776753,Worcester Street - Kidderminster,2023-03-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
776753,Worcester Street - Kidderminster,2023-03-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-03-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
776753,Worcester Street - Kidderminster,2023-03-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-03-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
776753,Worcester Street - Kidderminster,2023-03-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
776753,Worcester Street - Kidderminster,2023-03-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-03-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-03-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.31
776753,Worcester Street - Kidderminster,2023-03-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.48
776753,Worcester Street - Kidderminster,2023-03-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,35.94
776753,Worcester Street - Kidderminster,2023-03-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
776753,Worcester Street - Kidderminster,2023-03-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
776753,Worcester Street - Kidderminster,2023-03-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
776753,Worcester Street - Kidderminster,2023-03-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
776753,Worcester Street - Kidderminster,2023-03-11T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
776753,Worcester Street - Kidderminster,2023-03-11T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
776753,Worcester Street - Kidderminster,2023-03-11T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-03-11T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.26
776753,Worcester Street - Kidderminster,2023-03-11T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.45
776753,Worcester Street - Kidderminster,2023-03-11T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.09
776753,Worcester Street - Kidderminster,2023-03-11T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
776753,Worcester Street - Kidderminster,2023-03-11T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
776753,Worcester Street - Kidderminster,2023-03-11T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
776753,Worcester Street - Kidderminster,2023-03-11T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.5
776753,Worcester Street - Kidderminster,2023-03-11T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
776753,Worcester Street - Kidderminster,2023-03-11T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
776753,Worcester Street - Kidderminster,2023-03-11T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
776753,Worcester Street - Kidderminster,2023-03-11T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.53
776753,Worcester Street - Kidderminster,2023-03-11T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.45
776753,Worcester Street - Kidderminster,2023-03-11T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.83
776753,Worcester Street - Kidderminster,2023-03-11T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-03-11T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
776753,Worcester Street - Kidderminster,2023-03-11T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
776753,Worcester Street - Kidderminster,2023-03-11T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
776753,Worcester Street - Kidderminster,2023-03-11T07:50:00.000+00:00,transformer,,Temperature,C,10.5
776753,Worcester Street - Kidderminster,2023-03-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-03-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
776753,Worcester Street - Kidderminster,2023-03-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-03-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.41
776753,Worcester Street - Kidderminster,2023-03-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
776753,Worcester Street - Kidderminster,2023-03-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776753,Worcester Street - Kidderminster,2023-03-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-03-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
776753,Worcester Street - Kidderminster,2023-03-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.04
776753,Worcester Street - Kidderminster,2023-03-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.93
776753,Worcester Street - Kidderminster,2023-03-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,32.51
776753,Worcester Street - Kidderminster,2023-03-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
776753,Worcester Street - Kidderminster,2023-03-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
776753,Worcester Street - Kidderminster,2023-03-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
776753,Worcester Street - Kidderminster,2023-03-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
776753,Worcester Street - Kidderminster,2023-03-11T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
776753,Worcester Street - Kidderminster,2023-03-11T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
776753,Worcester Street - Kidderminster,2023-03-11T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-03-11T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.82
776753,Worcester Street - Kidderminster,2023-03-11T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.73
776753,Worcester Street - Kidderminster,2023-03-11T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.02
776753,Worcester Street - Kidderminster,2023-03-11T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
776753,Worcester Street - Kidderminster,2023-03-11T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
776753,Worcester Street - Kidderminster,2023-03-11T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
776753,Worcester Street - Kidderminster,2023-03-11T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.4
776753,Worcester Street - Kidderminster,2023-03-11T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
776753,Worcester Street - Kidderminster,2023-03-11T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
776753,Worcester Street - Kidderminster,2023-03-11T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
776753,Worcester Street - Kidderminster,2023-03-11T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.86
776753,Worcester Street - Kidderminster,2023-03-11T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.13
776753,Worcester Street - Kidderminster,2023-03-11T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.81
776753,Worcester Street - Kidderminster,2023-03-11T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
776753,Worcester Street - Kidderminster,2023-03-11T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
776753,Worcester Street - Kidderminster,2023-03-11T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.8
776753,Worcester Street - Kidderminster,2023-03-11T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
776753,Worcester Street - Kidderminster,2023-03-11T07:40:00.000+00:00,transformer,,Temperature,C,10.5
776753,Worcester Street - Kidderminster,2023-03-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-03-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
776753,Worcester Street - Kidderminster,2023-03-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-03-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
776753,Worcester Street - Kidderminster,2023-03-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-03-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
776753,Worcester Street - Kidderminster,2023-03-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-03-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
776753,Worcester Street - Kidderminster,2023-03-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
776753,Worcester Street - Kidderminster,2023-03-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.43
776753,Worcester Street - Kidderminster,2023-03-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.46
776753,Worcester Street - Kidderminster,2023-03-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.88
776753,Worcester Street - Kidderminster,2023-03-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
776753,Worcester Street - Kidderminster,2023-03-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
776753,Worcester Street - Kidderminster,2023-03-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
776753,Worcester Street - Kidderminster,2023-03-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
776753,Worcester Street - Kidderminster,2023-03-11T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
776753,Worcester Street - Kidderminster,2023-03-11T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776753,Worcester Street - Kidderminster,2023-03-11T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
776753,Worcester Street - Kidderminster,2023-03-11T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.5
776753,Worcester Street - Kidderminster,2023-03-11T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.13
776753,Worcester Street - Kidderminster,2023-03-11T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.44
776753,Worcester Street - Kidderminster,2023-03-11T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-03-11T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-03-11T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-03-11T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.3
776753,Worcester Street - Kidderminster,2023-03-11T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
776753,Worcester Street - Kidderminster,2023-03-11T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-03-11T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-03-11T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.83
776753,Worcester Street - Kidderminster,2023-03-11T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.42
776753,Worcester Street - Kidderminster,2023-03-11T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
776753,Worcester Street - Kidderminster,2023-03-11T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
776753,Worcester Street - Kidderminster,2023-03-11T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-03-11T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
776753,Worcester Street - Kidderminster,2023-03-11T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
776753,Worcester Street - Kidderminster,2023-03-11T07:30:00.000+00:00,transformer,,Temperature,C,10.5
776753,Worcester Street - Kidderminster,2023-03-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-03-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
776753,Worcester Street - Kidderminster,2023-03-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-03-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
776753,Worcester Street - Kidderminster,2023-03-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-03-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
776753,Worcester Street - Kidderminster,2023-03-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
776753,Worcester Street - Kidderminster,2023-03-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
776753,Worcester Street - Kidderminster,2023-03-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-03-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.08
776753,Worcester Street - Kidderminster,2023-03-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.18
776753,Worcester Street - Kidderminster,2023-03-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.97
776753,Worcester Street - Kidderminster,2023-03-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
776753,Worcester Street - Kidderminster,2023-03-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
776753,Worcester Street - Kidderminster,2023-03-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
776753,Worcester Street - Kidderminster,2023-03-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
776753,Worcester Street - Kidderminster,2023-03-11T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
776753,Worcester Street - Kidderminster,2023-03-11T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-03-11T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.55
