Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-11T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.73
776753,Worcester Street - Kidderminster,2023-03-11T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.79
776753,Worcester Street - Kidderminster,2023-03-11T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.26
776753,Worcester Street - Kidderminster,2023-03-11T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
776753,Worcester Street - Kidderminster,2023-03-11T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-03-11T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
776753,Worcester Street - Kidderminster,2023-03-11T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-03-11T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
776753,Worcester Street - Kidderminster,2023-03-11T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-03-11T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.15
776753,Worcester Street - Kidderminster,2023-03-11T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.45
776753,Worcester Street - Kidderminster,2023-03-11T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.42
776753,Worcester Street - Kidderminster,2023-03-11T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
776753,Worcester Street - Kidderminster,2023-03-11T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-03-11T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-03-11T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
776753,Worcester Street - Kidderminster,2023-03-11T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-03-11T07:20:00.000+00:00,transformer,,Temperature,C,10.5
776753,Worcester Street - Kidderminster,2023-03-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-03-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
776753,Worcester Street - Kidderminster,2023-03-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-03-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
776753,Worcester Street - Kidderminster,2023-03-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-03-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
776753,Worcester Street - Kidderminster,2023-03-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
776753,Worcester Street - Kidderminster,2023-03-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-03-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
776753,Worcester Street - Kidderminster,2023-03-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.92
776753,Worcester Street - Kidderminster,2023-03-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.88
776753,Worcester Street - Kidderminster,2023-03-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.1
776753,Worcester Street - Kidderminster,2023-03-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
776753,Worcester Street - Kidderminster,2023-03-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
776753,Worcester Street - Kidderminster,2023-03-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
776753,Worcester Street - Kidderminster,2023-03-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
776753,Worcester Street - Kidderminster,2023-03-11T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
776753,Worcester Street - Kidderminster,2023-03-11T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
776753,Worcester Street - Kidderminster,2023-03-11T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-03-11T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.13
776753,Worcester Street - Kidderminster,2023-03-11T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.19
776753,Worcester Street - Kidderminster,2023-03-11T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.5
776753,Worcester Street - Kidderminster,2023-03-11T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
776753,Worcester Street - Kidderminster,2023-03-11T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-03-11T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
776753,Worcester Street - Kidderminster,2023-03-11T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-03-11T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
776753,Worcester Street - Kidderminster,2023-03-11T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
776753,Worcester Street - Kidderminster,2023-03-11T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
776753,Worcester Street - Kidderminster,2023-03-11T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.26
776753,Worcester Street - Kidderminster,2023-03-11T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.16
776753,Worcester Street - Kidderminster,2023-03-11T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
776753,Worcester Street - Kidderminster,2023-03-11T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
776753,Worcester Street - Kidderminster,2023-03-11T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
776753,Worcester Street - Kidderminster,2023-03-11T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
776753,Worcester Street - Kidderminster,2023-03-11T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
776753,Worcester Street - Kidderminster,2023-03-11T07:10:00.000+00:00,transformer,,Temperature,C,10.5
776753,Worcester Street - Kidderminster,2023-03-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776753,Worcester Street - Kidderminster,2023-03-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
776753,Worcester Street - Kidderminster,2023-03-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-03-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
776753,Worcester Street - Kidderminster,2023-03-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-03-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
776753,Worcester Street - Kidderminster,2023-03-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
776753,Worcester Street - Kidderminster,2023-03-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
776753,Worcester Street - Kidderminster,2023-03-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
776753,Worcester Street - Kidderminster,2023-03-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.13
776753,Worcester Street - Kidderminster,2023-03-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.02
776753,Worcester Street - Kidderminster,2023-03-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.06
776753,Worcester Street - Kidderminster,2023-03-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
776753,Worcester Street - Kidderminster,2023-03-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-03-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
776753,Worcester Street - Kidderminster,2023-03-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
776753,Worcester Street - Kidderminster,2023-03-11T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
776753,Worcester Street - Kidderminster,2023-03-11T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-03-11T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.54
776753,Worcester Street - Kidderminster,2023-03-11T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.11
776753,Worcester Street - Kidderminster,2023-03-11T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.03
776753,Worcester Street - Kidderminster,2023-03-11T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.6
776753,Worcester Street - Kidderminster,2023-03-11T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
776753,Worcester Street - Kidderminster,2023-03-11T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-03-11T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
776753,Worcester Street - Kidderminster,2023-03-11T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.4
776753,Worcester Street - Kidderminster,2023-03-11T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
776753,Worcester Street - Kidderminster,2023-03-11T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
776753,Worcester Street - Kidderminster,2023-03-11T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-03-11T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.31
776753,Worcester Street - Kidderminster,2023-03-11T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.18
776753,Worcester Street - Kidderminster,2023-03-11T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.4
776753,Worcester Street - Kidderminster,2023-03-11T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-03-11T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-03-11T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
776753,Worcester Street - Kidderminster,2023-03-11T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
776753,Worcester Street - Kidderminster,2023-03-11T07:00:00.000+00:00,transformer,,Temperature,C,10.5
776753,Worcester Street - Kidderminster,2023-03-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-03-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
776753,Worcester Street - Kidderminster,2023-03-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-03-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
776753,Worcester Street - Kidderminster,2023-03-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-03-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
776753,Worcester Street - Kidderminster,2023-03-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
776753,Worcester Street - Kidderminster,2023-03-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-03-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-03-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,6.15
776753,Worcester Street - Kidderminster,2023-03-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.87
776753,Worcester Street - Kidderminster,2023-03-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.41
776753,Worcester Street - Kidderminster,2023-03-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
776753,Worcester Street - Kidderminster,2023-03-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
776753,Worcester Street - Kidderminster,2023-03-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
776753,Worcester Street - Kidderminster,2023-03-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
776753,Worcester Street - Kidderminster,2023-03-11T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.52
776753,Worcester Street - Kidderminster,2023-03-11T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-03-11T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.09
776753,Worcester Street - Kidderminster,2023-03-11T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.15
776753,Worcester Street - Kidderminster,2023-03-11T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.77
776753,Worcester Street - Kidderminster,2023-03-11T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.67
776753,Worcester Street - Kidderminster,2023-03-11T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
776753,Worcester Street - Kidderminster,2023-03-11T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-03-11T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
776753,Worcester Street - Kidderminster,2023-03-11T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
776753,Worcester Street - Kidderminster,2023-03-11T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-03-11T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
776753,Worcester Street - Kidderminster,2023-03-11T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
776753,Worcester Street - Kidderminster,2023-03-11T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.27
776753,Worcester Street - Kidderminster,2023-03-11T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.54
776753,Worcester Street - Kidderminster,2023-03-11T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.93
776753,Worcester Street - Kidderminster,2023-03-11T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-03-11T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
776753,Worcester Street - Kidderminster,2023-03-11T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
776753,Worcester Street - Kidderminster,2023-03-11T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
776753,Worcester Street - Kidderminster,2023-03-11T06:50:00.000+00:00,transformer,,Temperature,C,10.5
776753,Worcester Street - Kidderminster,2023-03-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-03-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
776753,Worcester Street - Kidderminster,2023-03-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-03-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
776753,Worcester Street - Kidderminster,2023-03-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-03-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
776753,Worcester Street - Kidderminster,2023-03-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
776753,Worcester Street - Kidderminster,2023-03-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
776753,Worcester Street - Kidderminster,2023-03-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
776753,Worcester Street - Kidderminster,2023-03-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.16
776753,Worcester Street - Kidderminster,2023-03-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.87
776753,Worcester Street - Kidderminster,2023-03-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.74
776753,Worcester Street - Kidderminster,2023-03-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
776753,Worcester Street - Kidderminster,2023-03-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
776753,Worcester Street - Kidderminster,2023-03-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
776753,Worcester Street - Kidderminster,2023-03-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
776753,Worcester Street - Kidderminster,2023-03-11T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-03-11T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-03-11T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.49
776753,Worcester Street - Kidderminster,2023-03-11T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.53
776753,Worcester Street - Kidderminster,2023-03-11T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.2
776753,Worcester Street - Kidderminster,2023-03-11T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.07
776753,Worcester Street - Kidderminster,2023-03-11T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
776753,Worcester Street - Kidderminster,2023-03-11T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-03-11T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-03-11T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.9
776753,Worcester Street - Kidderminster,2023-03-11T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
776753,Worcester Street - Kidderminster,2023-03-11T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
776753,Worcester Street - Kidderminster,2023-03-11T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
776753,Worcester Street - Kidderminster,2023-03-11T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.71
776753,Worcester Street - Kidderminster,2023-03-11T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.73
776753,Worcester Street - Kidderminster,2023-03-11T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.6
776753,Worcester Street - Kidderminster,2023-03-11T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
776753,Worcester Street - Kidderminster,2023-03-11T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-03-11T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
776753,Worcester Street - Kidderminster,2023-03-11T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
776753,Worcester Street - Kidderminster,2023-03-11T06:40:00.000+00:00,transformer,,Temperature,C,10.5
776753,Worcester Street - Kidderminster,2023-03-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-03-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
776753,Worcester Street - Kidderminster,2023-03-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-03-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
776753,Worcester Street - Kidderminster,2023-03-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776753,Worcester Street - Kidderminster,2023-03-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
776753,Worcester Street - Kidderminster,2023-03-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-03-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
776753,Worcester Street - Kidderminster,2023-03-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-03-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.98
776753,Worcester Street - Kidderminster,2023-03-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.79
776753,Worcester Street - Kidderminster,2023-03-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.34
776753,Worcester Street - Kidderminster,2023-03-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
776753,Worcester Street - Kidderminster,2023-03-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
776753,Worcester Street - Kidderminster,2023-03-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
776753,Worcester Street - Kidderminster,2023-03-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
776753,Worcester Street - Kidderminster,2023-03-11T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
776753,Worcester Street - Kidderminster,2023-03-11T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.86
776753,Worcester Street - Kidderminster,2023-03-11T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.58
776753,Worcester Street - Kidderminster,2023-03-11T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.46
776753,Worcester Street - Kidderminster,2023-03-11T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.61
776753,Worcester Street - Kidderminster,2023-03-11T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.61
776753,Worcester Street - Kidderminster,2023-03-11T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
776753,Worcester Street - Kidderminster,2023-03-11T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-03-11T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
776753,Worcester Street - Kidderminster,2023-03-11T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.7
776753,Worcester Street - Kidderminster,2023-03-11T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
776753,Worcester Street - Kidderminster,2023-03-11T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
776753,Worcester Street - Kidderminster,2023-03-11T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
776753,Worcester Street - Kidderminster,2023-03-11T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.88
776753,Worcester Street - Kidderminster,2023-03-11T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.32
776753,Worcester Street - Kidderminster,2023-03-11T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.76
776753,Worcester Street - Kidderminster,2023-03-11T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
776753,Worcester Street - Kidderminster,2023-03-11T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
776753,Worcester Street - Kidderminster,2023-03-11T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
776753,Worcester Street - Kidderminster,2023-03-11T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
776753,Worcester Street - Kidderminster,2023-03-11T06:30:00.000+00:00,transformer,,Temperature,C,10.5
776753,Worcester Street - Kidderminster,2023-03-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-03-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
776753,Worcester Street - Kidderminster,2023-03-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-03-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
776753,Worcester Street - Kidderminster,2023-03-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776753,Worcester Street - Kidderminster,2023-03-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
776753,Worcester Street - Kidderminster,2023-03-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
776753,Worcester Street - Kidderminster,2023-03-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-03-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
776753,Worcester Street - Kidderminster,2023-03-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.08
776753,Worcester Street - Kidderminster,2023-03-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.6
776753,Worcester Street - Kidderminster,2023-03-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.52
776753,Worcester Street - Kidderminster,2023-03-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-03-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
776753,Worcester Street - Kidderminster,2023-03-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
776753,Worcester Street - Kidderminster,2023-03-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
776753,Worcester Street - Kidderminster,2023-03-11T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.78
776753,Worcester Street - Kidderminster,2023-03-11T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
776753,Worcester Street - Kidderminster,2023-03-11T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.14
776753,Worcester Street - Kidderminster,2023-03-11T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.86
776753,Worcester Street - Kidderminster,2023-03-11T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.82
776753,Worcester Street - Kidderminster,2023-03-11T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.91
776753,Worcester Street - Kidderminster,2023-03-11T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-03-11T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
776753,Worcester Street - Kidderminster,2023-03-11T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-03-11T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.3
776753,Worcester Street - Kidderminster,2023-03-11T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
776753,Worcester Street - Kidderminster,2023-03-11T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-03-11T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
776753,Worcester Street - Kidderminster,2023-03-11T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.95
776753,Worcester Street - Kidderminster,2023-03-11T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
776753,Worcester Street - Kidderminster,2023-03-11T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.07
776753,Worcester Street - Kidderminster,2023-03-11T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-03-11T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
776753,Worcester Street - Kidderminster,2023-03-11T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
776753,Worcester Street - Kidderminster,2023-03-11T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
776753,Worcester Street - Kidderminster,2023-03-11T06:20:00.000+00:00,transformer,,Temperature,C,10.5
776753,Worcester Street - Kidderminster,2023-03-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-03-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
776753,Worcester Street - Kidderminster,2023-03-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-03-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
776753,Worcester Street - Kidderminster,2023-03-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-03-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
776753,Worcester Street - Kidderminster,2023-03-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
776753,Worcester Street - Kidderminster,2023-03-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
776753,Worcester Street - Kidderminster,2023-03-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-03-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.54
776753,Worcester Street - Kidderminster,2023-03-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
776753,Worcester Street - Kidderminster,2023-03-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.37
776753,Worcester Street - Kidderminster,2023-03-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
776753,Worcester Street - Kidderminster,2023-03-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
776753,Worcester Street - Kidderminster,2023-03-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-03-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
776753,Worcester Street - Kidderminster,2023-03-11T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
776753,Worcester Street - Kidderminster,2023-03-11T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
776753,Worcester Street - Kidderminster,2023-03-11T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-03-11T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.95
776753,Worcester Street - Kidderminster,2023-03-11T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.58
776753,Worcester Street - Kidderminster,2023-03-11T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.5
776753,Worcester Street - Kidderminster,2023-03-11T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
776753,Worcester Street - Kidderminster,2023-03-11T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
776753,Worcester Street - Kidderminster,2023-03-11T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-03-11T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.5
776753,Worcester Street - Kidderminster,2023-03-11T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
776753,Worcester Street - Kidderminster,2023-03-11T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
776753,Worcester Street - Kidderminster,2023-03-11T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
776753,Worcester Street - Kidderminster,2023-03-11T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.18
776753,Worcester Street - Kidderminster,2023-03-11T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.78
776753,Worcester Street - Kidderminster,2023-03-11T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
776753,Worcester Street - Kidderminster,2023-03-11T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
776753,Worcester Street - Kidderminster,2023-03-11T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
776753,Worcester Street - Kidderminster,2023-03-11T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-03-11T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
776753,Worcester Street - Kidderminster,2023-03-11T06:10:00.000+00:00,transformer,,Temperature,C,10.5
776753,Worcester Street - Kidderminster,2023-03-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-03-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
776753,Worcester Street - Kidderminster,2023-03-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-03-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
776753,Worcester Street - Kidderminster,2023-03-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-03-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
776753,Worcester Street - Kidderminster,2023-03-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-03-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-03-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
776753,Worcester Street - Kidderminster,2023-03-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.86
776753,Worcester Street - Kidderminster,2023-03-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.03
776753,Worcester Street - Kidderminster,2023-03-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.22
776753,Worcester Street - Kidderminster,2023-03-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
776753,Worcester Street - Kidderminster,2023-03-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
776753,Worcester Street - Kidderminster,2023-03-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
776753,Worcester Street - Kidderminster,2023-03-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
776753,Worcester Street - Kidderminster,2023-03-11T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
776753,Worcester Street - Kidderminster,2023-03-11T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-03-11T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.02
776753,Worcester Street - Kidderminster,2023-03-11T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.13
776753,Worcester Street - Kidderminster,2023-03-11T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.13
776753,Worcester Street - Kidderminster,2023-03-11T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.86
776753,Worcester Street - Kidderminster,2023-03-11T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-03-11T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
776753,Worcester Street - Kidderminster,2023-03-11T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
776753,Worcester Street - Kidderminster,2023-03-11T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.3
776753,Worcester Street - Kidderminster,2023-03-11T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-03-11T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-03-11T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-03-11T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.35
776753,Worcester Street - Kidderminster,2023-03-11T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.63
776753,Worcester Street - Kidderminster,2023-03-11T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.7
776753,Worcester Street - Kidderminster,2023-03-11T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-03-11T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-03-11T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-03-11T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
776753,Worcester Street - Kidderminster,2023-03-11T06:00:00.000+00:00,transformer,,Temperature,C,10.6
776753,Worcester Street - Kidderminster,2023-03-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-03-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
776753,Worcester Street - Kidderminster,2023-03-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-03-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
776753,Worcester Street - Kidderminster,2023-03-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-03-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
776753,Worcester Street - Kidderminster,2023-03-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
776753,Worcester Street - Kidderminster,2023-03-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
776753,Worcester Street - Kidderminster,2023-03-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-03-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.23
776753,Worcester Street - Kidderminster,2023-03-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.44
776753,Worcester Street - Kidderminster,2023-03-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.02
776753,Worcester Street - Kidderminster,2023-03-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
776753,Worcester Street - Kidderminster,2023-03-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
776753,Worcester Street - Kidderminster,2023-03-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
776753,Worcester Street - Kidderminster,2023-03-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
776753,Worcester Street - Kidderminster,2023-03-11T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
776753,Worcester Street - Kidderminster,2023-03-11T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
776753,Worcester Street - Kidderminster,2023-03-11T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.76
776753,Worcester Street - Kidderminster,2023-03-11T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.71
776753,Worcester Street - Kidderminster,2023-03-11T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.36
776753,Worcester Street - Kidderminster,2023-03-11T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.82
776753,Worcester Street - Kidderminster,2023-03-11T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-03-11T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-03-11T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-03-11T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.3
776753,Worcester Street - Kidderminster,2023-03-11T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
776753,Worcester Street - Kidderminster,2023-03-11T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-03-11T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.12
776753,Worcester Street - Kidderminster,2023-03-11T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.1
776753,Worcester Street - Kidderminster,2023-03-11T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.68
776753,Worcester Street - Kidderminster,2023-03-11T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.1
776753,Worcester Street - Kidderminster,2023-03-11T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
776753,Worcester Street - Kidderminster,2023-03-11T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
776753,Worcester Street - Kidderminster,2023-03-11T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-03-11T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
776753,Worcester Street - Kidderminster,2023-03-11T05:50:00.000+00:00,transformer,,Temperature,C,10.6
776753,Worcester Street - Kidderminster,2023-03-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-03-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
776753,Worcester Street - Kidderminster,2023-03-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-03-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
776753,Worcester Street - Kidderminster,2023-03-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-03-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
776753,Worcester Street - Kidderminster,2023-03-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-03-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
776753,Worcester Street - Kidderminster,2023-03-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
776753,Worcester Street - Kidderminster,2023-03-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.55
776753,Worcester Street - Kidderminster,2023-03-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.72
776753,Worcester Street - Kidderminster,2023-03-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.23
776753,Worcester Street - Kidderminster,2023-03-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
776753,Worcester Street - Kidderminster,2023-03-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-03-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
776753,Worcester Street - Kidderminster,2023-03-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
776753,Worcester Street - Kidderminster,2023-03-11T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
776753,Worcester Street - Kidderminster,2023-03-11T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-03-11T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.71
776753,Worcester Street - Kidderminster,2023-03-11T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.58
776753,Worcester Street - Kidderminster,2023-03-11T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.71
776753,Worcester Street - Kidderminster,2023-03-11T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.85
776753,Worcester Street - Kidderminster,2023-03-11T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-03-11T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-03-11T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-03-11T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-03-11T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-03-11T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
776753,Worcester Street - Kidderminster,2023-03-11T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.32
776753,Worcester Street - Kidderminster,2023-03-11T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.92
776753,Worcester Street - Kidderminster,2023-03-11T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.18
776753,Worcester Street - Kidderminster,2023-03-11T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
776753,Worcester Street - Kidderminster,2023-03-11T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-03-11T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
776753,Worcester Street - Kidderminster,2023-03-11T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-03-11T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
776753,Worcester Street - Kidderminster,2023-03-11T05:40:00.000+00:00,transformer,,Temperature,C,10.3
776753,Worcester Street - Kidderminster,2023-03-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-03-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
776753,Worcester Street - Kidderminster,2023-03-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-03-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
776753,Worcester Street - Kidderminster,2023-03-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776753,Worcester Street - Kidderminster,2023-03-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
776753,Worcester Street - Kidderminster,2023-03-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
776753,Worcester Street - Kidderminster,2023-03-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-03-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
776753,Worcester Street - Kidderminster,2023-03-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.24
776753,Worcester Street - Kidderminster,2023-03-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.56
776753,Worcester Street - Kidderminster,2023-03-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.01
776753,Worcester Street - Kidderminster,2023-03-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
776753,Worcester Street - Kidderminster,2023-03-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
776753,Worcester Street - Kidderminster,2023-03-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
776753,Worcester Street - Kidderminster,2023-03-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
776753,Worcester Street - Kidderminster,2023-03-11T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
776753,Worcester Street - Kidderminster,2023-03-11T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
776753,Worcester Street - Kidderminster,2023-03-11T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-03-11T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.42
776753,Worcester Street - Kidderminster,2023-03-11T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.59
776753,Worcester Street - Kidderminster,2023-03-11T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.38
776753,Worcester Street - Kidderminster,2023-03-11T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-03-11T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
776753,Worcester Street - Kidderminster,2023-03-11T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
776753,Worcester Street - Kidderminster,2023-03-11T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.5
776753,Worcester Street - Kidderminster,2023-03-11T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
776753,Worcester Street - Kidderminster,2023-03-11T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
776753,Worcester Street - Kidderminster,2023-03-11T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.29
776753,Worcester Street - Kidderminster,2023-03-11T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
776753,Worcester Street - Kidderminster,2023-03-11T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
776753,Worcester Street - Kidderminster,2023-03-11T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
776753,Worcester Street - Kidderminster,2023-03-11T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-03-11T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
776753,Worcester Street - Kidderminster,2023-03-11T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
776753,Worcester Street - Kidderminster,2023-03-11T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-03-11T05:30:00.000+00:00,transformer,,Temperature,C,10.6
776753,Worcester Street - Kidderminster,2023-03-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-03-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
776753,Worcester Street - Kidderminster,2023-03-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-03-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
776753,Worcester Street - Kidderminster,2023-03-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-03-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
776753,Worcester Street - Kidderminster,2023-03-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
776753,Worcester Street - Kidderminster,2023-03-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-03-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
776753,Worcester Street - Kidderminster,2023-03-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.23
776753,Worcester Street - Kidderminster,2023-03-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.13
776753,Worcester Street - Kidderminster,2023-03-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.7
776753,Worcester Street - Kidderminster,2023-03-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
776753,Worcester Street - Kidderminster,2023-03-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
776753,Worcester Street - Kidderminster,2023-03-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
776753,Worcester Street - Kidderminster,2023-03-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
776753,Worcester Street - Kidderminster,2023-03-11T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
776753,Worcester Street - Kidderminster,2023-03-11T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
776753,Worcester Street - Kidderminster,2023-03-11T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.56
776753,Worcester Street - Kidderminster,2023-03-11T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.56
776753,Worcester Street - Kidderminster,2023-03-11T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.58
776753,Worcester Street - Kidderminster,2023-03-11T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.78
776753,Worcester Street - Kidderminster,2023-03-11T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
776753,Worcester Street - Kidderminster,2023-03-11T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
776753,Worcester Street - Kidderminster,2023-03-11T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
776753,Worcester Street - Kidderminster,2023-03-11T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
776753,Worcester Street - Kidderminster,2023-03-11T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
776753,Worcester Street - Kidderminster,2023-03-11T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-03-11T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.48
