Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-12T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
776753,Worcester Street - Kidderminster,2023-03-12T21:10:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-03-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-03-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
776753,Worcester Street - Kidderminster,2023-03-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-03-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
776753,Worcester Street - Kidderminster,2023-03-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776753,Worcester Street - Kidderminster,2023-03-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
776753,Worcester Street - Kidderminster,2023-03-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
776753,Worcester Street - Kidderminster,2023-03-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
776753,Worcester Street - Kidderminster,2023-03-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
776753,Worcester Street - Kidderminster,2023-03-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.13
776753,Worcester Street - Kidderminster,2023-03-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,6.35
776753,Worcester Street - Kidderminster,2023-03-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.63
776753,Worcester Street - Kidderminster,2023-03-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
776753,Worcester Street - Kidderminster,2023-03-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
776753,Worcester Street - Kidderminster,2023-03-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-03-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
776753,Worcester Street - Kidderminster,2023-03-12T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.4
776753,Worcester Street - Kidderminster,2023-03-12T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
776753,Worcester Street - Kidderminster,2023-03-12T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-03-12T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.38
776753,Worcester Street - Kidderminster,2023-03-12T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.5
776753,Worcester Street - Kidderminster,2023-03-12T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.64
776753,Worcester Street - Kidderminster,2023-03-12T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-03-12T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
776753,Worcester Street - Kidderminster,2023-03-12T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
776753,Worcester Street - Kidderminster,2023-03-12T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-03-12T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
776753,Worcester Street - Kidderminster,2023-03-12T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-03-12T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
776753,Worcester Street - Kidderminster,2023-03-12T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
776753,Worcester Street - Kidderminster,2023-03-12T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.67
776753,Worcester Street - Kidderminster,2023-03-12T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.51
776753,Worcester Street - Kidderminster,2023-03-12T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776753,Worcester Street - Kidderminster,2023-03-12T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
776753,Worcester Street - Kidderminster,2023-03-12T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
776753,Worcester Street - Kidderminster,2023-03-12T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
776753,Worcester Street - Kidderminster,2023-03-12T21:00:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-03-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
776753,Worcester Street - Kidderminster,2023-03-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-03-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
776753,Worcester Street - Kidderminster,2023-03-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-03-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
776753,Worcester Street - Kidderminster,2023-03-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
776753,Worcester Street - Kidderminster,2023-03-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
776753,Worcester Street - Kidderminster,2023-03-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
776753,Worcester Street - Kidderminster,2023-03-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,7.94
776753,Worcester Street - Kidderminster,2023-03-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,7.07
776753,Worcester Street - Kidderminster,2023-03-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.93
776753,Worcester Street - Kidderminster,2023-03-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
776753,Worcester Street - Kidderminster,2023-03-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-03-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
776753,Worcester Street - Kidderminster,2023-03-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
776753,Worcester Street - Kidderminster,2023-03-12T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.75
776753,Worcester Street - Kidderminster,2023-03-12T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
776753,Worcester Street - Kidderminster,2023-03-12T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.07
776753,Worcester Street - Kidderminster,2023-03-12T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.57
776753,Worcester Street - Kidderminster,2023-03-12T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.51
776753,Worcester Street - Kidderminster,2023-03-12T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.89
776753,Worcester Street - Kidderminster,2023-03-12T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
776753,Worcester Street - Kidderminster,2023-03-12T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
776753,Worcester Street - Kidderminster,2023-03-12T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
776753,Worcester Street - Kidderminster,2023-03-12T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.7
776753,Worcester Street - Kidderminster,2023-03-12T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
776753,Worcester Street - Kidderminster,2023-03-12T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-03-12T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.22
776753,Worcester Street - Kidderminster,2023-03-12T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.5
776753,Worcester Street - Kidderminster,2023-03-12T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
776753,Worcester Street - Kidderminster,2023-03-12T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.95
776753,Worcester Street - Kidderminster,2023-03-12T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-03-12T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
776753,Worcester Street - Kidderminster,2023-03-12T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-03-12T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
776753,Worcester Street - Kidderminster,2023-03-12T20:50:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-03-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
776753,Worcester Street - Kidderminster,2023-03-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-03-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
776753,Worcester Street - Kidderminster,2023-03-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776753,Worcester Street - Kidderminster,2023-03-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
776753,Worcester Street - Kidderminster,2023-03-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
776753,Worcester Street - Kidderminster,2023-03-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-03-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
776753,Worcester Street - Kidderminster,2023-03-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,7.84
776753,Worcester Street - Kidderminster,2023-03-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,8.01
776753,Worcester Street - Kidderminster,2023-03-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.73
776753,Worcester Street - Kidderminster,2023-03-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
776753,Worcester Street - Kidderminster,2023-03-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
776753,Worcester Street - Kidderminster,2023-03-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
776753,Worcester Street - Kidderminster,2023-03-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
776753,Worcester Street - Kidderminster,2023-03-12T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.42
776753,Worcester Street - Kidderminster,2023-03-12T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
776753,Worcester Street - Kidderminster,2023-03-12T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-03-12T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.75
776753,Worcester Street - Kidderminster,2023-03-12T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.55
776753,Worcester Street - Kidderminster,2023-03-12T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.78
776753,Worcester Street - Kidderminster,2023-03-12T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
776753,Worcester Street - Kidderminster,2023-03-12T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-03-12T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-03-12T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.2
776753,Worcester Street - Kidderminster,2023-03-12T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
776753,Worcester Street - Kidderminster,2023-03-12T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
776753,Worcester Street - Kidderminster,2023-03-12T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.59
776753,Worcester Street - Kidderminster,2023-03-12T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.9
776753,Worcester Street - Kidderminster,2023-03-12T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.57
776753,Worcester Street - Kidderminster,2023-03-12T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
776753,Worcester Street - Kidderminster,2023-03-12T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-03-12T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
776753,Worcester Street - Kidderminster,2023-03-12T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
776753,Worcester Street - Kidderminster,2023-03-12T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-03-12T20:40:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-03-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
776753,Worcester Street - Kidderminster,2023-03-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-03-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
776753,Worcester Street - Kidderminster,2023-03-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776753,Worcester Street - Kidderminster,2023-03-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
776753,Worcester Street - Kidderminster,2023-03-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
776753,Worcester Street - Kidderminster,2023-03-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
776753,Worcester Street - Kidderminster,2023-03-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
776753,Worcester Street - Kidderminster,2023-03-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.42
776753,Worcester Street - Kidderminster,2023-03-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,7.02
776753,Worcester Street - Kidderminster,2023-03-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.26
776753,Worcester Street - Kidderminster,2023-03-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
776753,Worcester Street - Kidderminster,2023-03-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
776753,Worcester Street - Kidderminster,2023-03-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
776753,Worcester Street - Kidderminster,2023-03-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
776753,Worcester Street - Kidderminster,2023-03-12T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.53
776753,Worcester Street - Kidderminster,2023-03-12T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
776753,Worcester Street - Kidderminster,2023-03-12T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-03-12T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.38
776753,Worcester Street - Kidderminster,2023-03-12T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.59
776753,Worcester Street - Kidderminster,2023-03-12T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.53
776753,Worcester Street - Kidderminster,2023-03-12T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-03-12T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
776753,Worcester Street - Kidderminster,2023-03-12T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-03-12T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.5
776753,Worcester Street - Kidderminster,2023-03-12T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
776753,Worcester Street - Kidderminster,2023-03-12T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
776753,Worcester Street - Kidderminster,2023-03-12T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.38
776753,Worcester Street - Kidderminster,2023-03-12T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.42
776753,Worcester Street - Kidderminster,2023-03-12T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
776753,Worcester Street - Kidderminster,2023-03-12T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.11
776753,Worcester Street - Kidderminster,2023-03-12T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
776753,Worcester Street - Kidderminster,2023-03-12T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
776753,Worcester Street - Kidderminster,2023-03-12T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
776753,Worcester Street - Kidderminster,2023-03-12T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
776753,Worcester Street - Kidderminster,2023-03-12T20:30:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-03-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
776753,Worcester Street - Kidderminster,2023-03-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-03-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
776753,Worcester Street - Kidderminster,2023-03-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776753,Worcester Street - Kidderminster,2023-03-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
776753,Worcester Street - Kidderminster,2023-03-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
776753,Worcester Street - Kidderminster,2023-03-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
776753,Worcester Street - Kidderminster,2023-03-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
776753,Worcester Street - Kidderminster,2023-03-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,7.56
776753,Worcester Street - Kidderminster,2023-03-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,6.93
776753,Worcester Street - Kidderminster,2023-03-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.45
776753,Worcester Street - Kidderminster,2023-03-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
776753,Worcester Street - Kidderminster,2023-03-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-03-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
776753,Worcester Street - Kidderminster,2023-03-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
776753,Worcester Street - Kidderminster,2023-03-12T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-03-12T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
776753,Worcester Street - Kidderminster,2023-03-12T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-03-12T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.76
776753,Worcester Street - Kidderminster,2023-03-12T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.8
776753,Worcester Street - Kidderminster,2023-03-12T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.97
776753,Worcester Street - Kidderminster,2023-03-12T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
776753,Worcester Street - Kidderminster,2023-03-12T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
776753,Worcester Street - Kidderminster,2023-03-12T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-03-12T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.6
776753,Worcester Street - Kidderminster,2023-03-12T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
776753,Worcester Street - Kidderminster,2023-03-12T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
776753,Worcester Street - Kidderminster,2023-03-12T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.24
776753,Worcester Street - Kidderminster,2023-03-12T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.9
776753,Worcester Street - Kidderminster,2023-03-12T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.52
776753,Worcester Street - Kidderminster,2023-03-12T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
776753,Worcester Street - Kidderminster,2023-03-12T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
776753,Worcester Street - Kidderminster,2023-03-12T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
776753,Worcester Street - Kidderminster,2023-03-12T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
776753,Worcester Street - Kidderminster,2023-03-12T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
776753,Worcester Street - Kidderminster,2023-03-12T20:20:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-03-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
776753,Worcester Street - Kidderminster,2023-03-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-03-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
776753,Worcester Street - Kidderminster,2023-03-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-03-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
776753,Worcester Street - Kidderminster,2023-03-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-03-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
776753,Worcester Street - Kidderminster,2023-03-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
776753,Worcester Street - Kidderminster,2023-03-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,8.42
776753,Worcester Street - Kidderminster,2023-03-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,7.22
776753,Worcester Street - Kidderminster,2023-03-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.23
776753,Worcester Street - Kidderminster,2023-03-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
776753,Worcester Street - Kidderminster,2023-03-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
776753,Worcester Street - Kidderminster,2023-03-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
776753,Worcester Street - Kidderminster,2023-03-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
776753,Worcester Street - Kidderminster,2023-03-12T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.21
776753,Worcester Street - Kidderminster,2023-03-12T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
776753,Worcester Street - Kidderminster,2023-03-12T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.94
776753,Worcester Street - Kidderminster,2023-03-12T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.63
776753,Worcester Street - Kidderminster,2023-03-12T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.04
776753,Worcester Street - Kidderminster,2023-03-12T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.9
776753,Worcester Street - Kidderminster,2023-03-12T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-03-12T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.5
776753,Worcester Street - Kidderminster,2023-03-12T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-03-12T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.7
776753,Worcester Street - Kidderminster,2023-03-12T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
776753,Worcester Street - Kidderminster,2023-03-12T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
776753,Worcester Street - Kidderminster,2023-03-12T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.65
776753,Worcester Street - Kidderminster,2023-03-12T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
776753,Worcester Street - Kidderminster,2023-03-12T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.55
776753,Worcester Street - Kidderminster,2023-03-12T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
776753,Worcester Street - Kidderminster,2023-03-12T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-03-12T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-03-12T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-03-12T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-03-12T20:10:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-03-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
776753,Worcester Street - Kidderminster,2023-03-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-03-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
776753,Worcester Street - Kidderminster,2023-03-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-03-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
776753,Worcester Street - Kidderminster,2023-03-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
776753,Worcester Street - Kidderminster,2023-03-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
776753,Worcester Street - Kidderminster,2023-03-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
776753,Worcester Street - Kidderminster,2023-03-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.51
776753,Worcester Street - Kidderminster,2023-03-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,6.5
776753,Worcester Street - Kidderminster,2023-03-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.38
776753,Worcester Street - Kidderminster,2023-03-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
776753,Worcester Street - Kidderminster,2023-03-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
776753,Worcester Street - Kidderminster,2023-03-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
776753,Worcester Street - Kidderminster,2023-03-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
776753,Worcester Street - Kidderminster,2023-03-12T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
776753,Worcester Street - Kidderminster,2023-03-12T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-03-12T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.96
776753,Worcester Street - Kidderminster,2023-03-12T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.4
776753,Worcester Street - Kidderminster,2023-03-12T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.1
776753,Worcester Street - Kidderminster,2023-03-12T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.99
776753,Worcester Street - Kidderminster,2023-03-12T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
776753,Worcester Street - Kidderminster,2023-03-12T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
776753,Worcester Street - Kidderminster,2023-03-12T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-03-12T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.3
776753,Worcester Street - Kidderminster,2023-03-12T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
776753,Worcester Street - Kidderminster,2023-03-12T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
776753,Worcester Street - Kidderminster,2023-03-12T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.56
776753,Worcester Street - Kidderminster,2023-03-12T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
776753,Worcester Street - Kidderminster,2023-03-12T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
776753,Worcester Street - Kidderminster,2023-03-12T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
776753,Worcester Street - Kidderminster,2023-03-12T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
776753,Worcester Street - Kidderminster,2023-03-12T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
776753,Worcester Street - Kidderminster,2023-03-12T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
776753,Worcester Street - Kidderminster,2023-03-12T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-03-12T20:00:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-03-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
776753,Worcester Street - Kidderminster,2023-03-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-03-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
776753,Worcester Street - Kidderminster,2023-03-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-03-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
776753,Worcester Street - Kidderminster,2023-03-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-03-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
776753,Worcester Street - Kidderminster,2023-03-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
776753,Worcester Street - Kidderminster,2023-03-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,8.02
776753,Worcester Street - Kidderminster,2023-03-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,7.31
776753,Worcester Street - Kidderminster,2023-03-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.89
776753,Worcester Street - Kidderminster,2023-03-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
776753,Worcester Street - Kidderminster,2023-03-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
776753,Worcester Street - Kidderminster,2023-03-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
776753,Worcester Street - Kidderminster,2023-03-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
776753,Worcester Street - Kidderminster,2023-03-12T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
776753,Worcester Street - Kidderminster,2023-03-12T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
776753,Worcester Street - Kidderminster,2023-03-12T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-03-12T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.59
776753,Worcester Street - Kidderminster,2023-03-12T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.83
776753,Worcester Street - Kidderminster,2023-03-12T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.11
776753,Worcester Street - Kidderminster,2023-03-12T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-03-12T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
776753,Worcester Street - Kidderminster,2023-03-12T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-03-12T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.1
776753,Worcester Street - Kidderminster,2023-03-12T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-03-12T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-03-12T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
776753,Worcester Street - Kidderminster,2023-03-12T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.41
776753,Worcester Street - Kidderminster,2023-03-12T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
776753,Worcester Street - Kidderminster,2023-03-12T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
776753,Worcester Street - Kidderminster,2023-03-12T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-03-12T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-03-12T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
776753,Worcester Street - Kidderminster,2023-03-12T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
776753,Worcester Street - Kidderminster,2023-03-12T19:50:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-03-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
776753,Worcester Street - Kidderminster,2023-03-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-03-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
776753,Worcester Street - Kidderminster,2023-03-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-03-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
776753,Worcester Street - Kidderminster,2023-03-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-03-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
776753,Worcester Street - Kidderminster,2023-03-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
776753,Worcester Street - Kidderminster,2023-03-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,7.76
776753,Worcester Street - Kidderminster,2023-03-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,7.28
776753,Worcester Street - Kidderminster,2023-03-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.14
776753,Worcester Street - Kidderminster,2023-03-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
776753,Worcester Street - Kidderminster,2023-03-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
776753,Worcester Street - Kidderminster,2023-03-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
776753,Worcester Street - Kidderminster,2023-03-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
776753,Worcester Street - Kidderminster,2023-03-12T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-03-12T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
776753,Worcester Street - Kidderminster,2023-03-12T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.92
776753,Worcester Street - Kidderminster,2023-03-12T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.74
776753,Worcester Street - Kidderminster,2023-03-12T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.31
776753,Worcester Street - Kidderminster,2023-03-12T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.86
776753,Worcester Street - Kidderminster,2023-03-12T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-03-12T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
776753,Worcester Street - Kidderminster,2023-03-12T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-03-12T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-03-12T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
776753,Worcester Street - Kidderminster,2023-03-12T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
776753,Worcester Street - Kidderminster,2023-03-12T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
776753,Worcester Street - Kidderminster,2023-03-12T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
776753,Worcester Street - Kidderminster,2023-03-12T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.61
776753,Worcester Street - Kidderminster,2023-03-12T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
776753,Worcester Street - Kidderminster,2023-03-12T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-03-12T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
776753,Worcester Street - Kidderminster,2023-03-12T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-03-12T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-03-12T19:40:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-03-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
776753,Worcester Street - Kidderminster,2023-03-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-03-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
776753,Worcester Street - Kidderminster,2023-03-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-03-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
776753,Worcester Street - Kidderminster,2023-03-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
776753,Worcester Street - Kidderminster,2023-03-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
776753,Worcester Street - Kidderminster,2023-03-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
776753,Worcester Street - Kidderminster,2023-03-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,8.36
776753,Worcester Street - Kidderminster,2023-03-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,7.82
776753,Worcester Street - Kidderminster,2023-03-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.47
776753,Worcester Street - Kidderminster,2023-03-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
776753,Worcester Street - Kidderminster,2023-03-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
776753,Worcester Street - Kidderminster,2023-03-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
776753,Worcester Street - Kidderminster,2023-03-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
776753,Worcester Street - Kidderminster,2023-03-12T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
776753,Worcester Street - Kidderminster,2023-03-12T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
776753,Worcester Street - Kidderminster,2023-03-12T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
776753,Worcester Street - Kidderminster,2023-03-12T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.3
776753,Worcester Street - Kidderminster,2023-03-12T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.27
776753,Worcester Street - Kidderminster,2023-03-12T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.89
776753,Worcester Street - Kidderminster,2023-03-12T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
776753,Worcester Street - Kidderminster,2023-03-12T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
776753,Worcester Street - Kidderminster,2023-03-12T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
776753,Worcester Street - Kidderminster,2023-03-12T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.3
776753,Worcester Street - Kidderminster,2023-03-12T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
776753,Worcester Street - Kidderminster,2023-03-12T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-03-12T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
776753,Worcester Street - Kidderminster,2023-03-12T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
776753,Worcester Street - Kidderminster,2023-03-12T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.71
776753,Worcester Street - Kidderminster,2023-03-12T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.6
776753,Worcester Street - Kidderminster,2023-03-12T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
776753,Worcester Street - Kidderminster,2023-03-12T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
776753,Worcester Street - Kidderminster,2023-03-12T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
776753,Worcester Street - Kidderminster,2023-03-12T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
776753,Worcester Street - Kidderminster,2023-03-12T19:30:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-03-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
776753,Worcester Street - Kidderminster,2023-03-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-03-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
776753,Worcester Street - Kidderminster,2023-03-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-03-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
776753,Worcester Street - Kidderminster,2023-03-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
776753,Worcester Street - Kidderminster,2023-03-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
776753,Worcester Street - Kidderminster,2023-03-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
776753,Worcester Street - Kidderminster,2023-03-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,7.76
776753,Worcester Street - Kidderminster,2023-03-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,7.87
776753,Worcester Street - Kidderminster,2023-03-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.24
776753,Worcester Street - Kidderminster,2023-03-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
776753,Worcester Street - Kidderminster,2023-03-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
776753,Worcester Street - Kidderminster,2023-03-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
776753,Worcester Street - Kidderminster,2023-03-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
776753,Worcester Street - Kidderminster,2023-03-12T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.23
776753,Worcester Street - Kidderminster,2023-03-12T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-03-12T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.8
776753,Worcester Street - Kidderminster,2023-03-12T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.56
776753,Worcester Street - Kidderminster,2023-03-12T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.37
776753,Worcester Street - Kidderminster,2023-03-12T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.54
776753,Worcester Street - Kidderminster,2023-03-12T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-03-12T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
776753,Worcester Street - Kidderminster,2023-03-12T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-03-12T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.5
776753,Worcester Street - Kidderminster,2023-03-12T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
776753,Worcester Street - Kidderminster,2023-03-12T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
776753,Worcester Street - Kidderminster,2023-03-12T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
776753,Worcester Street - Kidderminster,2023-03-12T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
776753,Worcester Street - Kidderminster,2023-03-12T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
776753,Worcester Street - Kidderminster,2023-03-12T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.93
776753,Worcester Street - Kidderminster,2023-03-12T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
776753,Worcester Street - Kidderminster,2023-03-12T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
776753,Worcester Street - Kidderminster,2023-03-12T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
776753,Worcester Street - Kidderminster,2023-03-12T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
776753,Worcester Street - Kidderminster,2023-03-12T19:20:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-03-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
776753,Worcester Street - Kidderminster,2023-03-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-03-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
776753,Worcester Street - Kidderminster,2023-03-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-03-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
776753,Worcester Street - Kidderminster,2023-03-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
776753,Worcester Street - Kidderminster,2023-03-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
776753,Worcester Street - Kidderminster,2023-03-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-03-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,9.2
776753,Worcester Street - Kidderminster,2023-03-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,6.72
776753,Worcester Street - Kidderminster,2023-03-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.74
776753,Worcester Street - Kidderminster,2023-03-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
776753,Worcester Street - Kidderminster,2023-03-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
776753,Worcester Street - Kidderminster,2023-03-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-03-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
776753,Worcester Street - Kidderminster,2023-03-12T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
776753,Worcester Street - Kidderminster,2023-03-12T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
776753,Worcester Street - Kidderminster,2023-03-12T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.94
776753,Worcester Street - Kidderminster,2023-03-12T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.02
776753,Worcester Street - Kidderminster,2023-03-12T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.16
776753,Worcester Street - Kidderminster,2023-03-12T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.79
776753,Worcester Street - Kidderminster,2023-03-12T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-03-12T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-03-12T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-03-12T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.1
776753,Worcester Street - Kidderminster,2023-03-12T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
776753,Worcester Street - Kidderminster,2023-03-12T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
776753,Worcester Street - Kidderminster,2023-03-12T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-03-12T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.4
776753,Worcester Street - Kidderminster,2023-03-12T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
776753,Worcester Street - Kidderminster,2023-03-12T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
776753,Worcester Street - Kidderminster,2023-03-12T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
776753,Worcester Street - Kidderminster,2023-03-12T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-03-12T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
776753,Worcester Street - Kidderminster,2023-03-12T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
776753,Worcester Street - Kidderminster,2023-03-12T19:10:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-03-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
776753,Worcester Street - Kidderminster,2023-03-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-03-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
776753,Worcester Street - Kidderminster,2023-03-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-03-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
776753,Worcester Street - Kidderminster,2023-03-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
776753,Worcester Street - Kidderminster,2023-03-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
776753,Worcester Street - Kidderminster,2023-03-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
