Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-12T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.05
776753,Worcester Street - Kidderminster,2023-03-12T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.6
776753,Worcester Street - Kidderminster,2023-03-12T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
776753,Worcester Street - Kidderminster,2023-03-12T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
776753,Worcester Street - Kidderminster,2023-03-12T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-03-12T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.4
776753,Worcester Street - Kidderminster,2023-03-12T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-03-12T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
776753,Worcester Street - Kidderminster,2023-03-12T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.92
776753,Worcester Street - Kidderminster,2023-03-12T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
776753,Worcester Street - Kidderminster,2023-03-12T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.77
776753,Worcester Street - Kidderminster,2023-03-12T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.12
776753,Worcester Street - Kidderminster,2023-03-12T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
776753,Worcester Street - Kidderminster,2023-03-12T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
776753,Worcester Street - Kidderminster,2023-03-12T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
776753,Worcester Street - Kidderminster,2023-03-12T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
776753,Worcester Street - Kidderminster,2023-03-12T17:00:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-03-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-03-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
776753,Worcester Street - Kidderminster,2023-03-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-03-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
776753,Worcester Street - Kidderminster,2023-03-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-03-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
776753,Worcester Street - Kidderminster,2023-03-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
776753,Worcester Street - Kidderminster,2023-03-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
776753,Worcester Street - Kidderminster,2023-03-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
776753,Worcester Street - Kidderminster,2023-03-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,8.39
776753,Worcester Street - Kidderminster,2023-03-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,8.7
776753,Worcester Street - Kidderminster,2023-03-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.47
776753,Worcester Street - Kidderminster,2023-03-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
776753,Worcester Street - Kidderminster,2023-03-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
776753,Worcester Street - Kidderminster,2023-03-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
776753,Worcester Street - Kidderminster,2023-03-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
776753,Worcester Street - Kidderminster,2023-03-12T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
776753,Worcester Street - Kidderminster,2023-03-12T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
776753,Worcester Street - Kidderminster,2023-03-12T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.18
776753,Worcester Street - Kidderminster,2023-03-12T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.22
776753,Worcester Street - Kidderminster,2023-03-12T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.78
776753,Worcester Street - Kidderminster,2023-03-12T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.05
776753,Worcester Street - Kidderminster,2023-03-12T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
776753,Worcester Street - Kidderminster,2023-03-12T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-03-12T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-03-12T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.9
776753,Worcester Street - Kidderminster,2023-03-12T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-03-12T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
776753,Worcester Street - Kidderminster,2023-03-12T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
776753,Worcester Street - Kidderminster,2023-03-12T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.11
776753,Worcester Street - Kidderminster,2023-03-12T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.92
776753,Worcester Street - Kidderminster,2023-03-12T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.05
776753,Worcester Street - Kidderminster,2023-03-12T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
776753,Worcester Street - Kidderminster,2023-03-12T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
776753,Worcester Street - Kidderminster,2023-03-12T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
776753,Worcester Street - Kidderminster,2023-03-12T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
776753,Worcester Street - Kidderminster,2023-03-12T16:50:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-03-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-03-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
776753,Worcester Street - Kidderminster,2023-03-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-03-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
776753,Worcester Street - Kidderminster,2023-03-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-03-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
776753,Worcester Street - Kidderminster,2023-03-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
776753,Worcester Street - Kidderminster,2023-03-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
776753,Worcester Street - Kidderminster,2023-03-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
776753,Worcester Street - Kidderminster,2023-03-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,8.75
776753,Worcester Street - Kidderminster,2023-03-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,8.58
776753,Worcester Street - Kidderminster,2023-03-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.84
776753,Worcester Street - Kidderminster,2023-03-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
776753,Worcester Street - Kidderminster,2023-03-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
776753,Worcester Street - Kidderminster,2023-03-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
776753,Worcester Street - Kidderminster,2023-03-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
776753,Worcester Street - Kidderminster,2023-03-12T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
776753,Worcester Street - Kidderminster,2023-03-12T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
776753,Worcester Street - Kidderminster,2023-03-12T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-03-12T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.06
776753,Worcester Street - Kidderminster,2023-03-12T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.74
776753,Worcester Street - Kidderminster,2023-03-12T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.6
776753,Worcester Street - Kidderminster,2023-03-12T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.1
776753,Worcester Street - Kidderminster,2023-03-12T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-03-12T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-03-12T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.5
776753,Worcester Street - Kidderminster,2023-03-12T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
776753,Worcester Street - Kidderminster,2023-03-12T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-03-12T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.67
776753,Worcester Street - Kidderminster,2023-03-12T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
776753,Worcester Street - Kidderminster,2023-03-12T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
776753,Worcester Street - Kidderminster,2023-03-12T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
776753,Worcester Street - Kidderminster,2023-03-12T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
776753,Worcester Street - Kidderminster,2023-03-12T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-03-12T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-03-12T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
776753,Worcester Street - Kidderminster,2023-03-12T16:40:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-03-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-03-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
776753,Worcester Street - Kidderminster,2023-03-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
776753,Worcester Street - Kidderminster,2023-03-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-03-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
776753,Worcester Street - Kidderminster,2023-03-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
776753,Worcester Street - Kidderminster,2023-03-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
776753,Worcester Street - Kidderminster,2023-03-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
776753,Worcester Street - Kidderminster,2023-03-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,9.29
776753,Worcester Street - Kidderminster,2023-03-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,8.51
776753,Worcester Street - Kidderminster,2023-03-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.06
776753,Worcester Street - Kidderminster,2023-03-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
776753,Worcester Street - Kidderminster,2023-03-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
776753,Worcester Street - Kidderminster,2023-03-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
776753,Worcester Street - Kidderminster,2023-03-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
776753,Worcester Street - Kidderminster,2023-03-12T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
776753,Worcester Street - Kidderminster,2023-03-12T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-03-12T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.32
776753,Worcester Street - Kidderminster,2023-03-12T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.78
776753,Worcester Street - Kidderminster,2023-03-12T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.72
776753,Worcester Street - Kidderminster,2023-03-12T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.08
776753,Worcester Street - Kidderminster,2023-03-12T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-03-12T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-03-12T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
776753,Worcester Street - Kidderminster,2023-03-12T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.3
776753,Worcester Street - Kidderminster,2023-03-12T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-03-12T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-03-12T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.12
776753,Worcester Street - Kidderminster,2023-03-12T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.8
776753,Worcester Street - Kidderminster,2023-03-12T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
776753,Worcester Street - Kidderminster,2023-03-12T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
776753,Worcester Street - Kidderminster,2023-03-12T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-03-12T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-03-12T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-03-12T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
776753,Worcester Street - Kidderminster,2023-03-12T16:30:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-03-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-03-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
776753,Worcester Street - Kidderminster,2023-03-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
776753,Worcester Street - Kidderminster,2023-03-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-03-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
776753,Worcester Street - Kidderminster,2023-03-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
776753,Worcester Street - Kidderminster,2023-03-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
776753,Worcester Street - Kidderminster,2023-03-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
776753,Worcester Street - Kidderminster,2023-03-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,9.17
776753,Worcester Street - Kidderminster,2023-03-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,9.1
776753,Worcester Street - Kidderminster,2023-03-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.85
776753,Worcester Street - Kidderminster,2023-03-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
776753,Worcester Street - Kidderminster,2023-03-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
776753,Worcester Street - Kidderminster,2023-03-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
776753,Worcester Street - Kidderminster,2023-03-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
776753,Worcester Street - Kidderminster,2023-03-12T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
776753,Worcester Street - Kidderminster,2023-03-12T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
776753,Worcester Street - Kidderminster,2023-03-12T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-03-12T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.7
776753,Worcester Street - Kidderminster,2023-03-12T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.43
776753,Worcester Street - Kidderminster,2023-03-12T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.88
776753,Worcester Street - Kidderminster,2023-03-12T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.4
776753,Worcester Street - Kidderminster,2023-03-12T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-03-12T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
776753,Worcester Street - Kidderminster,2023-03-12T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.7
776753,Worcester Street - Kidderminster,2023-03-12T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-03-12T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
776753,Worcester Street - Kidderminster,2023-03-12T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
776753,Worcester Street - Kidderminster,2023-03-12T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.34
776753,Worcester Street - Kidderminster,2023-03-12T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
776753,Worcester Street - Kidderminster,2023-03-12T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.42
776753,Worcester Street - Kidderminster,2023-03-12T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
776753,Worcester Street - Kidderminster,2023-03-12T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-03-12T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
776753,Worcester Street - Kidderminster,2023-03-12T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
776753,Worcester Street - Kidderminster,2023-03-12T16:20:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-03-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-03-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
776753,Worcester Street - Kidderminster,2023-03-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-03-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
776753,Worcester Street - Kidderminster,2023-03-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-03-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
776753,Worcester Street - Kidderminster,2023-03-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
776753,Worcester Street - Kidderminster,2023-03-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
776753,Worcester Street - Kidderminster,2023-03-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-03-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,9.11
776753,Worcester Street - Kidderminster,2023-03-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,8.84
776753,Worcester Street - Kidderminster,2023-03-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.61
776753,Worcester Street - Kidderminster,2023-03-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
776753,Worcester Street - Kidderminster,2023-03-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
776753,Worcester Street - Kidderminster,2023-03-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
776753,Worcester Street - Kidderminster,2023-03-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
776753,Worcester Street - Kidderminster,2023-03-12T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
776753,Worcester Street - Kidderminster,2023-03-12T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
776753,Worcester Street - Kidderminster,2023-03-12T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-03-12T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.38
776753,Worcester Street - Kidderminster,2023-03-12T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.38
776753,Worcester Street - Kidderminster,2023-03-12T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.08
776753,Worcester Street - Kidderminster,2023-03-12T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
776753,Worcester Street - Kidderminster,2023-03-12T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
776753,Worcester Street - Kidderminster,2023-03-12T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
776753,Worcester Street - Kidderminster,2023-03-12T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.1
776753,Worcester Street - Kidderminster,2023-03-12T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
776753,Worcester Street - Kidderminster,2023-03-12T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
776753,Worcester Street - Kidderminster,2023-03-12T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
776753,Worcester Street - Kidderminster,2023-03-12T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.54
776753,Worcester Street - Kidderminster,2023-03-12T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.07
776753,Worcester Street - Kidderminster,2023-03-12T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.51
776753,Worcester Street - Kidderminster,2023-03-12T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-03-12T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-03-12T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
776753,Worcester Street - Kidderminster,2023-03-12T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
776753,Worcester Street - Kidderminster,2023-03-12T16:10:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-03-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-03-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
776753,Worcester Street - Kidderminster,2023-03-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-03-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
776753,Worcester Street - Kidderminster,2023-03-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-03-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
776753,Worcester Street - Kidderminster,2023-03-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-03-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-03-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
776753,Worcester Street - Kidderminster,2023-03-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.22
776753,Worcester Street - Kidderminster,2023-03-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.8
776753,Worcester Street - Kidderminster,2023-03-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.45
776753,Worcester Street - Kidderminster,2023-03-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
776753,Worcester Street - Kidderminster,2023-03-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
776753,Worcester Street - Kidderminster,2023-03-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
776753,Worcester Street - Kidderminster,2023-03-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
776753,Worcester Street - Kidderminster,2023-03-12T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
776753,Worcester Street - Kidderminster,2023-03-12T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
776753,Worcester Street - Kidderminster,2023-03-12T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.27
776753,Worcester Street - Kidderminster,2023-03-12T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.55
776753,Worcester Street - Kidderminster,2023-03-12T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.14
776753,Worcester Street - Kidderminster,2023-03-12T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.98
776753,Worcester Street - Kidderminster,2023-03-12T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.1
776753,Worcester Street - Kidderminster,2023-03-12T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-03-12T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
776753,Worcester Street - Kidderminster,2023-03-12T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.4
776753,Worcester Street - Kidderminster,2023-03-12T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
776753,Worcester Street - Kidderminster,2023-03-12T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
776753,Worcester Street - Kidderminster,2023-03-12T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-03-12T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.87
776753,Worcester Street - Kidderminster,2023-03-12T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.1
776753,Worcester Street - Kidderminster,2023-03-12T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
776753,Worcester Street - Kidderminster,2023-03-12T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-03-12T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-03-12T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-03-12T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-03-12T16:00:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-03-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-03-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
776753,Worcester Street - Kidderminster,2023-03-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
776753,Worcester Street - Kidderminster,2023-03-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-03-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
776753,Worcester Street - Kidderminster,2023-03-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
776753,Worcester Street - Kidderminster,2023-03-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
776753,Worcester Street - Kidderminster,2023-03-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
776753,Worcester Street - Kidderminster,2023-03-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.01
776753,Worcester Street - Kidderminster,2023-03-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.25
776753,Worcester Street - Kidderminster,2023-03-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.85
776753,Worcester Street - Kidderminster,2023-03-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
776753,Worcester Street - Kidderminster,2023-03-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
776753,Worcester Street - Kidderminster,2023-03-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
776753,Worcester Street - Kidderminster,2023-03-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
776753,Worcester Street - Kidderminster,2023-03-12T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
776753,Worcester Street - Kidderminster,2023-03-12T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-03-12T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.29
776753,Worcester Street - Kidderminster,2023-03-12T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.69
776753,Worcester Street - Kidderminster,2023-03-12T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.79
776753,Worcester Street - Kidderminster,2023-03-12T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.94
776753,Worcester Street - Kidderminster,2023-03-12T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
776753,Worcester Street - Kidderminster,2023-03-12T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
776753,Worcester Street - Kidderminster,2023-03-12T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
776753,Worcester Street - Kidderminster,2023-03-12T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.6
776753,Worcester Street - Kidderminster,2023-03-12T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.01
776753,Worcester Street - Kidderminster,2023-03-12T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
776753,Worcester Street - Kidderminster,2023-03-12T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-03-12T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.97
776753,Worcester Street - Kidderminster,2023-03-12T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.45
776753,Worcester Street - Kidderminster,2023-03-12T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.74
776753,Worcester Street - Kidderminster,2023-03-12T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-03-12T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
776753,Worcester Street - Kidderminster,2023-03-12T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
776753,Worcester Street - Kidderminster,2023-03-12T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
776753,Worcester Street - Kidderminster,2023-03-12T15:50:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-03-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-03-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
776753,Worcester Street - Kidderminster,2023-03-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
776753,Worcester Street - Kidderminster,2023-03-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-03-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
776753,Worcester Street - Kidderminster,2023-03-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
776753,Worcester Street - Kidderminster,2023-03-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
776753,Worcester Street - Kidderminster,2023-03-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
776753,Worcester Street - Kidderminster,2023-03-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.1
776753,Worcester Street - Kidderminster,2023-03-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.23
776753,Worcester Street - Kidderminster,2023-03-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.5
776753,Worcester Street - Kidderminster,2023-03-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
776753,Worcester Street - Kidderminster,2023-03-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
776753,Worcester Street - Kidderminster,2023-03-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
776753,Worcester Street - Kidderminster,2023-03-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
776753,Worcester Street - Kidderminster,2023-03-12T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
776753,Worcester Street - Kidderminster,2023-03-12T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
776753,Worcester Street - Kidderminster,2023-03-12T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-03-12T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.74
776753,Worcester Street - Kidderminster,2023-03-12T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.09
776753,Worcester Street - Kidderminster,2023-03-12T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.82
776753,Worcester Street - Kidderminster,2023-03-12T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-03-12T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-03-12T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-03-12T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.9
776753,Worcester Street - Kidderminster,2023-03-12T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.71
776753,Worcester Street - Kidderminster,2023-03-12T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-03-12T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-03-12T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.72
776753,Worcester Street - Kidderminster,2023-03-12T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.2
776753,Worcester Street - Kidderminster,2023-03-12T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.1
776753,Worcester Street - Kidderminster,2023-03-12T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-03-12T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
776753,Worcester Street - Kidderminster,2023-03-12T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
776753,Worcester Street - Kidderminster,2023-03-12T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
776753,Worcester Street - Kidderminster,2023-03-12T15:40:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-03-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-03-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
776753,Worcester Street - Kidderminster,2023-03-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-03-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
776753,Worcester Street - Kidderminster,2023-03-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-03-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
776753,Worcester Street - Kidderminster,2023-03-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-03-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
776753,Worcester Street - Kidderminster,2023-03-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
776753,Worcester Street - Kidderminster,2023-03-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.91
776753,Worcester Street - Kidderminster,2023-03-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.37
776753,Worcester Street - Kidderminster,2023-03-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.85
776753,Worcester Street - Kidderminster,2023-03-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
776753,Worcester Street - Kidderminster,2023-03-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
776753,Worcester Street - Kidderminster,2023-03-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
776753,Worcester Street - Kidderminster,2023-03-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
776753,Worcester Street - Kidderminster,2023-03-12T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
776753,Worcester Street - Kidderminster,2023-03-12T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
776753,Worcester Street - Kidderminster,2023-03-12T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.62
776753,Worcester Street - Kidderminster,2023-03-12T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.19
776753,Worcester Street - Kidderminster,2023-03-12T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.26
776753,Worcester Street - Kidderminster,2023-03-12T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.63
776753,Worcester Street - Kidderminster,2023-03-12T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.5
776753,Worcester Street - Kidderminster,2023-03-12T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.8
776753,Worcester Street - Kidderminster,2023-03-12T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
776753,Worcester Street - Kidderminster,2023-03-12T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.2
776753,Worcester Street - Kidderminster,2023-03-12T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-03-12T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
776753,Worcester Street - Kidderminster,2023-03-12T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-03-12T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.68
776753,Worcester Street - Kidderminster,2023-03-12T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.37
776753,Worcester Street - Kidderminster,2023-03-12T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.6
776753,Worcester Street - Kidderminster,2023-03-12T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
776753,Worcester Street - Kidderminster,2023-03-12T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
776753,Worcester Street - Kidderminster,2023-03-12T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
776753,Worcester Street - Kidderminster,2023-03-12T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
776753,Worcester Street - Kidderminster,2023-03-12T15:30:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-03-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-03-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
776753,Worcester Street - Kidderminster,2023-03-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-03-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
776753,Worcester Street - Kidderminster,2023-03-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-03-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
776753,Worcester Street - Kidderminster,2023-03-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-03-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
776753,Worcester Street - Kidderminster,2023-03-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
776753,Worcester Street - Kidderminster,2023-03-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.31
776753,Worcester Street - Kidderminster,2023-03-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.01
776753,Worcester Street - Kidderminster,2023-03-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,33.12
776753,Worcester Street - Kidderminster,2023-03-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
776753,Worcester Street - Kidderminster,2023-03-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
776753,Worcester Street - Kidderminster,2023-03-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
776753,Worcester Street - Kidderminster,2023-03-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
776753,Worcester Street - Kidderminster,2023-03-12T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
776753,Worcester Street - Kidderminster,2023-03-12T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
776753,Worcester Street - Kidderminster,2023-03-12T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-03-12T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.03
776753,Worcester Street - Kidderminster,2023-03-12T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.15
776753,Worcester Street - Kidderminster,2023-03-12T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.89
776753,Worcester Street - Kidderminster,2023-03-12T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.9
776753,Worcester Street - Kidderminster,2023-03-12T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.9
776753,Worcester Street - Kidderminster,2023-03-12T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
776753,Worcester Street - Kidderminster,2023-03-12T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.8
776753,Worcester Street - Kidderminster,2023-03-12T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
776753,Worcester Street - Kidderminster,2023-03-12T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-03-12T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-03-12T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.18
776753,Worcester Street - Kidderminster,2023-03-12T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.94
776753,Worcester Street - Kidderminster,2023-03-12T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.19
776753,Worcester Street - Kidderminster,2023-03-12T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-03-12T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
776753,Worcester Street - Kidderminster,2023-03-12T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
776753,Worcester Street - Kidderminster,2023-03-12T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
776753,Worcester Street - Kidderminster,2023-03-12T15:20:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-03-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-03-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
776753,Worcester Street - Kidderminster,2023-03-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-03-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
776753,Worcester Street - Kidderminster,2023-03-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-03-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
776753,Worcester Street - Kidderminster,2023-03-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
776753,Worcester Street - Kidderminster,2023-03-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
776753,Worcester Street - Kidderminster,2023-03-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
776753,Worcester Street - Kidderminster,2023-03-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.66
776753,Worcester Street - Kidderminster,2023-03-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.84
776753,Worcester Street - Kidderminster,2023-03-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,34.07
776753,Worcester Street - Kidderminster,2023-03-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
776753,Worcester Street - Kidderminster,2023-03-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
776753,Worcester Street - Kidderminster,2023-03-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
776753,Worcester Street - Kidderminster,2023-03-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
776753,Worcester Street - Kidderminster,2023-03-12T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-03-12T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
776753,Worcester Street - Kidderminster,2023-03-12T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.83
776753,Worcester Street - Kidderminster,2023-03-12T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.94
776753,Worcester Street - Kidderminster,2023-03-12T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.4
776753,Worcester Street - Kidderminster,2023-03-12T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.68
776753,Worcester Street - Kidderminster,2023-03-12T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
776753,Worcester Street - Kidderminster,2023-03-12T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
776753,Worcester Street - Kidderminster,2023-03-12T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-03-12T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.8
776753,Worcester Street - Kidderminster,2023-03-12T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.21
776753,Worcester Street - Kidderminster,2023-03-12T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-03-12T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.15
776753,Worcester Street - Kidderminster,2023-03-12T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.95
776753,Worcester Street - Kidderminster,2023-03-12T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.71
776753,Worcester Street - Kidderminster,2023-03-12T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.54
776753,Worcester Street - Kidderminster,2023-03-12T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-03-12T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
776753,Worcester Street - Kidderminster,2023-03-12T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
776753,Worcester Street - Kidderminster,2023-03-12T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
776753,Worcester Street - Kidderminster,2023-03-12T15:10:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-03-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-03-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
776753,Worcester Street - Kidderminster,2023-03-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
776753,Worcester Street - Kidderminster,2023-03-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-03-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
776753,Worcester Street - Kidderminster,2023-03-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
776753,Worcester Street - Kidderminster,2023-03-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
776753,Worcester Street - Kidderminster,2023-03-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
776753,Worcester Street - Kidderminster,2023-03-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.33
776753,Worcester Street - Kidderminster,2023-03-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.82
776753,Worcester Street - Kidderminster,2023-03-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,34.24
776753,Worcester Street - Kidderminster,2023-03-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
776753,Worcester Street - Kidderminster,2023-03-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
776753,Worcester Street - Kidderminster,2023-03-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
776753,Worcester Street - Kidderminster,2023-03-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
776753,Worcester Street - Kidderminster,2023-03-12T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
776753,Worcester Street - Kidderminster,2023-03-12T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
776753,Worcester Street - Kidderminster,2023-03-12T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.99
776753,Worcester Street - Kidderminster,2023-03-12T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.19
776753,Worcester Street - Kidderminster,2023-03-12T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.87
776753,Worcester Street - Kidderminster,2023-03-12T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.06
776753,Worcester Street - Kidderminster,2023-03-12T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.5
776753,Worcester Street - Kidderminster,2023-03-12T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
776753,Worcester Street - Kidderminster,2023-03-12T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.4
776753,Worcester Street - Kidderminster,2023-03-12T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.9
776753,Worcester Street - Kidderminster,2023-03-12T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
776753,Worcester Street - Kidderminster,2023-03-12T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
776753,Worcester Street - Kidderminster,2023-03-12T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
776753,Worcester Street - Kidderminster,2023-03-12T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.61
