Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-12T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
776753,Worcester Street - Kidderminster,2023-03-12T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.85
776753,Worcester Street - Kidderminster,2023-03-12T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
776753,Worcester Street - Kidderminster,2023-03-12T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
776753,Worcester Street - Kidderminster,2023-03-12T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
776753,Worcester Street - Kidderminster,2023-03-12T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
776753,Worcester Street - Kidderminster,2023-03-12T15:00:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-03-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-03-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
776753,Worcester Street - Kidderminster,2023-03-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-03-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
776753,Worcester Street - Kidderminster,2023-03-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-03-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
776753,Worcester Street - Kidderminster,2023-03-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776753,Worcester Street - Kidderminster,2023-03-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
776753,Worcester Street - Kidderminster,2023-03-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
776753,Worcester Street - Kidderminster,2023-03-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.25
776753,Worcester Street - Kidderminster,2023-03-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.15
776753,Worcester Street - Kidderminster,2023-03-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,34.89
776753,Worcester Street - Kidderminster,2023-03-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
776753,Worcester Street - Kidderminster,2023-03-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
776753,Worcester Street - Kidderminster,2023-03-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
776753,Worcester Street - Kidderminster,2023-03-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
776753,Worcester Street - Kidderminster,2023-03-12T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
776753,Worcester Street - Kidderminster,2023-03-12T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-03-12T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-03-12T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.24
776753,Worcester Street - Kidderminster,2023-03-12T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.78
776753,Worcester Street - Kidderminster,2023-03-12T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.45
776753,Worcester Street - Kidderminster,2023-03-12T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-03-12T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
776753,Worcester Street - Kidderminster,2023-03-12T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
776753,Worcester Street - Kidderminster,2023-03-12T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.6
776753,Worcester Street - Kidderminster,2023-03-12T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
776753,Worcester Street - Kidderminster,2023-03-12T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
776753,Worcester Street - Kidderminster,2023-03-12T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-03-12T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.03
776753,Worcester Street - Kidderminster,2023-03-12T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.11
776753,Worcester Street - Kidderminster,2023-03-12T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.7
776753,Worcester Street - Kidderminster,2023-03-12T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
776753,Worcester Street - Kidderminster,2023-03-12T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
776753,Worcester Street - Kidderminster,2023-03-12T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
776753,Worcester Street - Kidderminster,2023-03-12T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
776753,Worcester Street - Kidderminster,2023-03-12T14:50:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-03-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-03-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
776753,Worcester Street - Kidderminster,2023-03-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-03-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
776753,Worcester Street - Kidderminster,2023-03-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-03-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
776753,Worcester Street - Kidderminster,2023-03-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
776753,Worcester Street - Kidderminster,2023-03-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
776753,Worcester Street - Kidderminster,2023-03-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-03-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.69
776753,Worcester Street - Kidderminster,2023-03-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.58
776753,Worcester Street - Kidderminster,2023-03-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,35.07
776753,Worcester Street - Kidderminster,2023-03-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
776753,Worcester Street - Kidderminster,2023-03-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
776753,Worcester Street - Kidderminster,2023-03-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
776753,Worcester Street - Kidderminster,2023-03-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
776753,Worcester Street - Kidderminster,2023-03-12T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
776753,Worcester Street - Kidderminster,2023-03-12T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
776753,Worcester Street - Kidderminster,2023-03-12T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.8
776753,Worcester Street - Kidderminster,2023-03-12T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.96
776753,Worcester Street - Kidderminster,2023-03-12T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.63
776753,Worcester Street - Kidderminster,2023-03-12T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.43
776753,Worcester Street - Kidderminster,2023-03-12T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.7
776753,Worcester Street - Kidderminster,2023-03-12T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.1
776753,Worcester Street - Kidderminster,2023-03-12T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
776753,Worcester Street - Kidderminster,2023-03-12T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.9
776753,Worcester Street - Kidderminster,2023-03-12T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.21
776753,Worcester Street - Kidderminster,2023-03-12T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-03-12T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-03-12T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.17
776753,Worcester Street - Kidderminster,2023-03-12T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.05
776753,Worcester Street - Kidderminster,2023-03-12T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.32
776753,Worcester Street - Kidderminster,2023-03-12T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-03-12T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
776753,Worcester Street - Kidderminster,2023-03-12T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
776753,Worcester Street - Kidderminster,2023-03-12T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
776753,Worcester Street - Kidderminster,2023-03-12T14:40:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-03-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-03-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
776753,Worcester Street - Kidderminster,2023-03-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-03-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
776753,Worcester Street - Kidderminster,2023-03-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-03-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
776753,Worcester Street - Kidderminster,2023-03-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
776753,Worcester Street - Kidderminster,2023-03-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
776753,Worcester Street - Kidderminster,2023-03-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
776753,Worcester Street - Kidderminster,2023-03-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.56
776753,Worcester Street - Kidderminster,2023-03-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.42
776753,Worcester Street - Kidderminster,2023-03-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,32.65
776753,Worcester Street - Kidderminster,2023-03-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
776753,Worcester Street - Kidderminster,2023-03-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
776753,Worcester Street - Kidderminster,2023-03-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
776753,Worcester Street - Kidderminster,2023-03-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
776753,Worcester Street - Kidderminster,2023-03-12T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
776753,Worcester Street - Kidderminster,2023-03-12T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
776753,Worcester Street - Kidderminster,2023-03-12T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
776753,Worcester Street - Kidderminster,2023-03-12T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.15
776753,Worcester Street - Kidderminster,2023-03-12T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.03
776753,Worcester Street - Kidderminster,2023-03-12T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.95
776753,Worcester Street - Kidderminster,2023-03-12T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
776753,Worcester Street - Kidderminster,2023-03-12T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-03-12T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.1
776753,Worcester Street - Kidderminster,2023-03-12T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.1
776753,Worcester Street - Kidderminster,2023-03-12T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.07
776753,Worcester Street - Kidderminster,2023-03-12T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-03-12T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.23
776753,Worcester Street - Kidderminster,2023-03-12T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.09
776753,Worcester Street - Kidderminster,2023-03-12T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.28
776753,Worcester Street - Kidderminster,2023-03-12T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.4
776753,Worcester Street - Kidderminster,2023-03-12T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-03-12T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
776753,Worcester Street - Kidderminster,2023-03-12T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
776753,Worcester Street - Kidderminster,2023-03-12T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
776753,Worcester Street - Kidderminster,2023-03-12T14:30:00.000+00:00,transformer,,Temperature,C,11.8
776753,Worcester Street - Kidderminster,2023-03-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-03-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
776753,Worcester Street - Kidderminster,2023-03-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-03-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
776753,Worcester Street - Kidderminster,2023-03-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-03-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
776753,Worcester Street - Kidderminster,2023-03-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
776753,Worcester Street - Kidderminster,2023-03-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-03-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-03-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.67
776753,Worcester Street - Kidderminster,2023-03-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.7
776753,Worcester Street - Kidderminster,2023-03-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.29
776753,Worcester Street - Kidderminster,2023-03-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
776753,Worcester Street - Kidderminster,2023-03-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
776753,Worcester Street - Kidderminster,2023-03-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
776753,Worcester Street - Kidderminster,2023-03-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
776753,Worcester Street - Kidderminster,2023-03-12T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
776753,Worcester Street - Kidderminster,2023-03-12T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
776753,Worcester Street - Kidderminster,2023-03-12T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.3
776753,Worcester Street - Kidderminster,2023-03-12T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.39
776753,Worcester Street - Kidderminster,2023-03-12T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.41
776753,Worcester Street - Kidderminster,2023-03-12T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.42
776753,Worcester Street - Kidderminster,2023-03-12T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.3
776753,Worcester Street - Kidderminster,2023-03-12T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.7
776753,Worcester Street - Kidderminster,2023-03-12T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
776753,Worcester Street - Kidderminster,2023-03-12T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.2
776753,Worcester Street - Kidderminster,2023-03-12T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
776753,Worcester Street - Kidderminster,2023-03-12T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
776753,Worcester Street - Kidderminster,2023-03-12T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-03-12T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.87
776753,Worcester Street - Kidderminster,2023-03-12T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.86
776753,Worcester Street - Kidderminster,2023-03-12T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.86
776753,Worcester Street - Kidderminster,2023-03-12T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-03-12T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
776753,Worcester Street - Kidderminster,2023-03-12T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
776753,Worcester Street - Kidderminster,2023-03-12T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
776753,Worcester Street - Kidderminster,2023-03-12T14:20:00.000+00:00,transformer,,Temperature,C,11.8
776753,Worcester Street - Kidderminster,2023-03-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-03-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
776753,Worcester Street - Kidderminster,2023-03-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-03-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
776753,Worcester Street - Kidderminster,2023-03-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-03-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
776753,Worcester Street - Kidderminster,2023-03-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-03-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
776753,Worcester Street - Kidderminster,2023-03-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-03-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.69
776753,Worcester Street - Kidderminster,2023-03-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.55
776753,Worcester Street - Kidderminster,2023-03-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,33.2
776753,Worcester Street - Kidderminster,2023-03-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
776753,Worcester Street - Kidderminster,2023-03-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
776753,Worcester Street - Kidderminster,2023-03-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
776753,Worcester Street - Kidderminster,2023-03-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
776753,Worcester Street - Kidderminster,2023-03-12T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
776753,Worcester Street - Kidderminster,2023-03-12T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
776753,Worcester Street - Kidderminster,2023-03-12T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-03-12T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.56
776753,Worcester Street - Kidderminster,2023-03-12T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.36
776753,Worcester Street - Kidderminster,2023-03-12T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.09
776753,Worcester Street - Kidderminster,2023-03-12T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
776753,Worcester Street - Kidderminster,2023-03-12T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.2
776753,Worcester Street - Kidderminster,2023-03-12T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.7
776753,Worcester Street - Kidderminster,2023-03-12T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.3
776753,Worcester Street - Kidderminster,2023-03-12T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-03-12T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
776753,Worcester Street - Kidderminster,2023-03-12T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
776753,Worcester Street - Kidderminster,2023-03-12T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.2
776753,Worcester Street - Kidderminster,2023-03-12T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.74
776753,Worcester Street - Kidderminster,2023-03-12T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.34
776753,Worcester Street - Kidderminster,2023-03-12T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
776753,Worcester Street - Kidderminster,2023-03-12T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
776753,Worcester Street - Kidderminster,2023-03-12T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
776753,Worcester Street - Kidderminster,2023-03-12T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
776753,Worcester Street - Kidderminster,2023-03-12T14:10:00.000+00:00,transformer,,Temperature,C,11.7
776753,Worcester Street - Kidderminster,2023-03-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-03-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
776753,Worcester Street - Kidderminster,2023-03-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-03-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
776753,Worcester Street - Kidderminster,2023-03-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-03-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
776753,Worcester Street - Kidderminster,2023-03-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
776753,Worcester Street - Kidderminster,2023-03-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
776753,Worcester Street - Kidderminster,2023-03-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
776753,Worcester Street - Kidderminster,2023-03-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.2
776753,Worcester Street - Kidderminster,2023-03-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.42
776753,Worcester Street - Kidderminster,2023-03-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,34.35
776753,Worcester Street - Kidderminster,2023-03-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
776753,Worcester Street - Kidderminster,2023-03-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
776753,Worcester Street - Kidderminster,2023-03-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
776753,Worcester Street - Kidderminster,2023-03-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
776753,Worcester Street - Kidderminster,2023-03-12T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-03-12T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
776753,Worcester Street - Kidderminster,2023-03-12T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.3
776753,Worcester Street - Kidderminster,2023-03-12T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.97
776753,Worcester Street - Kidderminster,2023-03-12T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.41
776753,Worcester Street - Kidderminster,2023-03-12T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.54
776753,Worcester Street - Kidderminster,2023-03-12T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
776753,Worcester Street - Kidderminster,2023-03-12T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.5
776753,Worcester Street - Kidderminster,2023-03-12T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.1
776753,Worcester Street - Kidderminster,2023-03-12T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.8
776753,Worcester Street - Kidderminster,2023-03-12T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.29
776753,Worcester Street - Kidderminster,2023-03-12T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
776753,Worcester Street - Kidderminster,2023-03-12T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
776753,Worcester Street - Kidderminster,2023-03-12T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.03
776753,Worcester Street - Kidderminster,2023-03-12T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
776753,Worcester Street - Kidderminster,2023-03-12T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.4
776753,Worcester Street - Kidderminster,2023-03-12T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-03-12T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
776753,Worcester Street - Kidderminster,2023-03-12T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
776753,Worcester Street - Kidderminster,2023-03-12T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
776753,Worcester Street - Kidderminster,2023-03-12T14:00:00.000+00:00,transformer,,Temperature,C,11.8
776753,Worcester Street - Kidderminster,2023-03-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-03-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
776753,Worcester Street - Kidderminster,2023-03-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-03-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
776753,Worcester Street - Kidderminster,2023-03-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-03-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
776753,Worcester Street - Kidderminster,2023-03-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
776753,Worcester Street - Kidderminster,2023-03-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-03-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
776753,Worcester Street - Kidderminster,2023-03-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.44
776753,Worcester Street - Kidderminster,2023-03-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.72
776753,Worcester Street - Kidderminster,2023-03-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,33.89
776753,Worcester Street - Kidderminster,2023-03-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
776753,Worcester Street - Kidderminster,2023-03-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
776753,Worcester Street - Kidderminster,2023-03-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
776753,Worcester Street - Kidderminster,2023-03-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
776753,Worcester Street - Kidderminster,2023-03-12T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-03-12T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
776753,Worcester Street - Kidderminster,2023-03-12T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-03-12T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.36
776753,Worcester Street - Kidderminster,2023-03-12T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.14
776753,Worcester Street - Kidderminster,2023-03-12T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.24
776753,Worcester Street - Kidderminster,2023-03-12T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
776753,Worcester Street - Kidderminster,2023-03-12T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.3
776753,Worcester Street - Kidderminster,2023-03-12T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.4
776753,Worcester Street - Kidderminster,2023-03-12T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.3
776753,Worcester Street - Kidderminster,2023-03-12T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-03-12T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
776753,Worcester Street - Kidderminster,2023-03-12T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-03-12T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.64
776753,Worcester Street - Kidderminster,2023-03-12T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.26
776753,Worcester Street - Kidderminster,2023-03-12T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.68
776753,Worcester Street - Kidderminster,2023-03-12T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
776753,Worcester Street - Kidderminster,2023-03-12T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
776753,Worcester Street - Kidderminster,2023-03-12T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
776753,Worcester Street - Kidderminster,2023-03-12T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
776753,Worcester Street - Kidderminster,2023-03-12T13:50:00.000+00:00,transformer,,Temperature,C,11.7
776753,Worcester Street - Kidderminster,2023-03-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-03-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
776753,Worcester Street - Kidderminster,2023-03-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
776753,Worcester Street - Kidderminster,2023-03-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-03-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
776753,Worcester Street - Kidderminster,2023-03-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
776753,Worcester Street - Kidderminster,2023-03-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
776753,Worcester Street - Kidderminster,2023-03-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-03-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.44
776753,Worcester Street - Kidderminster,2023-03-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.75
776753,Worcester Street - Kidderminster,2023-03-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,33.84
776753,Worcester Street - Kidderminster,2023-03-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
776753,Worcester Street - Kidderminster,2023-03-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
776753,Worcester Street - Kidderminster,2023-03-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
776753,Worcester Street - Kidderminster,2023-03-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
776753,Worcester Street - Kidderminster,2023-03-12T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
776753,Worcester Street - Kidderminster,2023-03-12T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
776753,Worcester Street - Kidderminster,2023-03-12T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.88
776753,Worcester Street - Kidderminster,2023-03-12T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.01
776753,Worcester Street - Kidderminster,2023-03-12T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.62
776753,Worcester Street - Kidderminster,2023-03-12T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.26
776753,Worcester Street - Kidderminster,2023-03-12T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
776753,Worcester Street - Kidderminster,2023-03-12T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.7
776753,Worcester Street - Kidderminster,2023-03-12T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-03-12T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.1
776753,Worcester Street - Kidderminster,2023-03-12T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-03-12T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
776753,Worcester Street - Kidderminster,2023-03-12T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.16
776753,Worcester Street - Kidderminster,2023-03-12T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.4
776753,Worcester Street - Kidderminster,2023-03-12T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.84
776753,Worcester Street - Kidderminster,2023-03-12T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.64
776753,Worcester Street - Kidderminster,2023-03-12T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
776753,Worcester Street - Kidderminster,2023-03-12T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
776753,Worcester Street - Kidderminster,2023-03-12T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
776753,Worcester Street - Kidderminster,2023-03-12T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
776753,Worcester Street - Kidderminster,2023-03-12T13:40:00.000+00:00,transformer,,Temperature,C,11.8
776753,Worcester Street - Kidderminster,2023-03-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-03-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
776753,Worcester Street - Kidderminster,2023-03-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-03-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
776753,Worcester Street - Kidderminster,2023-03-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-03-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
776753,Worcester Street - Kidderminster,2023-03-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776753,Worcester Street - Kidderminster,2023-03-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
776753,Worcester Street - Kidderminster,2023-03-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
776753,Worcester Street - Kidderminster,2023-03-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.84
776753,Worcester Street - Kidderminster,2023-03-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.81
776753,Worcester Street - Kidderminster,2023-03-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,34.87
776753,Worcester Street - Kidderminster,2023-03-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
776753,Worcester Street - Kidderminster,2023-03-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
776753,Worcester Street - Kidderminster,2023-03-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
776753,Worcester Street - Kidderminster,2023-03-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
776753,Worcester Street - Kidderminster,2023-03-12T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
776753,Worcester Street - Kidderminster,2023-03-12T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
776753,Worcester Street - Kidderminster,2023-03-12T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.18
776753,Worcester Street - Kidderminster,2023-03-12T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.67
776753,Worcester Street - Kidderminster,2023-03-12T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.31
776753,Worcester Street - Kidderminster,2023-03-12T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.06
776753,Worcester Street - Kidderminster,2023-03-12T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
776753,Worcester Street - Kidderminster,2023-03-12T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.5
776753,Worcester Street - Kidderminster,2023-03-12T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-03-12T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.6
776753,Worcester Street - Kidderminster,2023-03-12T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-03-12T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
776753,Worcester Street - Kidderminster,2023-03-12T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.05
776753,Worcester Street - Kidderminster,2023-03-12T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.34
776753,Worcester Street - Kidderminster,2023-03-12T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.2
776753,Worcester Street - Kidderminster,2023-03-12T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.65
776753,Worcester Street - Kidderminster,2023-03-12T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
776753,Worcester Street - Kidderminster,2023-03-12T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
776753,Worcester Street - Kidderminster,2023-03-12T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
776753,Worcester Street - Kidderminster,2023-03-12T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
776753,Worcester Street - Kidderminster,2023-03-12T13:30:00.000+00:00,transformer,,Temperature,C,11.8
776753,Worcester Street - Kidderminster,2023-03-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-03-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
776753,Worcester Street - Kidderminster,2023-03-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-03-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
776753,Worcester Street - Kidderminster,2023-03-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-03-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
776753,Worcester Street - Kidderminster,2023-03-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776753,Worcester Street - Kidderminster,2023-03-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
776753,Worcester Street - Kidderminster,2023-03-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
776753,Worcester Street - Kidderminster,2023-03-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.45
776753,Worcester Street - Kidderminster,2023-03-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.77
776753,Worcester Street - Kidderminster,2023-03-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,33.67
776753,Worcester Street - Kidderminster,2023-03-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
776753,Worcester Street - Kidderminster,2023-03-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
776753,Worcester Street - Kidderminster,2023-03-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
776753,Worcester Street - Kidderminster,2023-03-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
776753,Worcester Street - Kidderminster,2023-03-12T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
776753,Worcester Street - Kidderminster,2023-03-12T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-03-12T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-03-12T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.45
776753,Worcester Street - Kidderminster,2023-03-12T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.24
776753,Worcester Street - Kidderminster,2023-03-12T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.63
776753,Worcester Street - Kidderminster,2023-03-12T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
776753,Worcester Street - Kidderminster,2023-03-12T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.1
776753,Worcester Street - Kidderminster,2023-03-12T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
776753,Worcester Street - Kidderminster,2023-03-12T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.1
776753,Worcester Street - Kidderminster,2023-03-12T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-03-12T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
776753,Worcester Street - Kidderminster,2023-03-12T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-03-12T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.49
776753,Worcester Street - Kidderminster,2023-03-12T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
776753,Worcester Street - Kidderminster,2023-03-12T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.88
776753,Worcester Street - Kidderminster,2023-03-12T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
776753,Worcester Street - Kidderminster,2023-03-12T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
776753,Worcester Street - Kidderminster,2023-03-12T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
776753,Worcester Street - Kidderminster,2023-03-12T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
776753,Worcester Street - Kidderminster,2023-03-12T13:20:00.000+00:00,transformer,,Temperature,C,11.8
776753,Worcester Street - Kidderminster,2023-03-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-03-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
776753,Worcester Street - Kidderminster,2023-03-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-03-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
776753,Worcester Street - Kidderminster,2023-03-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-03-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
776753,Worcester Street - Kidderminster,2023-03-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
776753,Worcester Street - Kidderminster,2023-03-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
776753,Worcester Street - Kidderminster,2023-03-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
776753,Worcester Street - Kidderminster,2023-03-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.37
776753,Worcester Street - Kidderminster,2023-03-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.29
776753,Worcester Street - Kidderminster,2023-03-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,32.42
776753,Worcester Street - Kidderminster,2023-03-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
776753,Worcester Street - Kidderminster,2023-03-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
776753,Worcester Street - Kidderminster,2023-03-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
776753,Worcester Street - Kidderminster,2023-03-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
776753,Worcester Street - Kidderminster,2023-03-12T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
776753,Worcester Street - Kidderminster,2023-03-12T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
776753,Worcester Street - Kidderminster,2023-03-12T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.57
776753,Worcester Street - Kidderminster,2023-03-12T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.91
776753,Worcester Street - Kidderminster,2023-03-12T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.64
776753,Worcester Street - Kidderminster,2023-03-12T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.06
776753,Worcester Street - Kidderminster,2023-03-12T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.5
776753,Worcester Street - Kidderminster,2023-03-12T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.6
776753,Worcester Street - Kidderminster,2023-03-12T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
776753,Worcester Street - Kidderminster,2023-03-12T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.7
776753,Worcester Street - Kidderminster,2023-03-12T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
776753,Worcester Street - Kidderminster,2023-03-12T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-03-12T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.02
776753,Worcester Street - Kidderminster,2023-03-12T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.65
776753,Worcester Street - Kidderminster,2023-03-12T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.8
776753,Worcester Street - Kidderminster,2023-03-12T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.13
776753,Worcester Street - Kidderminster,2023-03-12T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
776753,Worcester Street - Kidderminster,2023-03-12T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
776753,Worcester Street - Kidderminster,2023-03-12T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
776753,Worcester Street - Kidderminster,2023-03-12T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
776753,Worcester Street - Kidderminster,2023-03-12T13:10:00.000+00:00,transformer,,Temperature,C,11.8
776753,Worcester Street - Kidderminster,2023-03-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-03-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
776753,Worcester Street - Kidderminster,2023-03-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-03-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
776753,Worcester Street - Kidderminster,2023-03-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-03-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
776753,Worcester Street - Kidderminster,2023-03-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
776753,Worcester Street - Kidderminster,2023-03-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
776753,Worcester Street - Kidderminster,2023-03-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
776753,Worcester Street - Kidderminster,2023-03-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.99
776753,Worcester Street - Kidderminster,2023-03-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.73
776753,Worcester Street - Kidderminster,2023-03-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,36.12
776753,Worcester Street - Kidderminster,2023-03-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
776753,Worcester Street - Kidderminster,2023-03-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
776753,Worcester Street - Kidderminster,2023-03-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
776753,Worcester Street - Kidderminster,2023-03-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
776753,Worcester Street - Kidderminster,2023-03-12T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
776753,Worcester Street - Kidderminster,2023-03-12T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
776753,Worcester Street - Kidderminster,2023-03-12T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.79
776753,Worcester Street - Kidderminster,2023-03-12T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.47
776753,Worcester Street - Kidderminster,2023-03-12T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.32
776753,Worcester Street - Kidderminster,2023-03-12T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.75
776753,Worcester Street - Kidderminster,2023-03-12T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
776753,Worcester Street - Kidderminster,2023-03-12T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
776753,Worcester Street - Kidderminster,2023-03-12T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
776753,Worcester Street - Kidderminster,2023-03-12T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.7
776753,Worcester Street - Kidderminster,2023-03-12T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.45
776753,Worcester Street - Kidderminster,2023-03-12T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
776753,Worcester Street - Kidderminster,2023-03-12T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.11
776753,Worcester Street - Kidderminster,2023-03-12T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.91
776753,Worcester Street - Kidderminster,2023-03-12T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
776753,Worcester Street - Kidderminster,2023-03-12T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.89
776753,Worcester Street - Kidderminster,2023-03-12T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-03-12T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
776753,Worcester Street - Kidderminster,2023-03-12T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
776753,Worcester Street - Kidderminster,2023-03-12T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
776753,Worcester Street - Kidderminster,2023-03-12T13:00:00.000+00:00,transformer,,Temperature,C,11.7
776753,Worcester Street - Kidderminster,2023-03-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-03-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
776753,Worcester Street - Kidderminster,2023-03-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
