Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
776753,Worcester Street - Kidderminster,2023-03-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-03-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
776753,Worcester Street - Kidderminster,2023-03-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776753,Worcester Street - Kidderminster,2023-03-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
776753,Worcester Street - Kidderminster,2023-03-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
776753,Worcester Street - Kidderminster,2023-03-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.82
776753,Worcester Street - Kidderminster,2023-03-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.47
776753,Worcester Street - Kidderminster,2023-03-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,35.95
776753,Worcester Street - Kidderminster,2023-03-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
776753,Worcester Street - Kidderminster,2023-03-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
776753,Worcester Street - Kidderminster,2023-03-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
776753,Worcester Street - Kidderminster,2023-03-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
776753,Worcester Street - Kidderminster,2023-03-12T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
776753,Worcester Street - Kidderminster,2023-03-12T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
776753,Worcester Street - Kidderminster,2023-03-12T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.92
776753,Worcester Street - Kidderminster,2023-03-12T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.73
776753,Worcester Street - Kidderminster,2023-03-12T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.87
776753,Worcester Street - Kidderminster,2023-03-12T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.84
776753,Worcester Street - Kidderminster,2023-03-12T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.1
776753,Worcester Street - Kidderminster,2023-03-12T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.2
776753,Worcester Street - Kidderminster,2023-03-12T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-03-12T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.3
776753,Worcester Street - Kidderminster,2023-03-12T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-03-12T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
776753,Worcester Street - Kidderminster,2023-03-12T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.91
776753,Worcester Street - Kidderminster,2023-03-12T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.4
776753,Worcester Street - Kidderminster,2023-03-12T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.32
776753,Worcester Street - Kidderminster,2023-03-12T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.23
776753,Worcester Street - Kidderminster,2023-03-12T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-03-12T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
776753,Worcester Street - Kidderminster,2023-03-12T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
776753,Worcester Street - Kidderminster,2023-03-12T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
776753,Worcester Street - Kidderminster,2023-03-12T12:50:00.000+00:00,transformer,,Temperature,C,11.6
776753,Worcester Street - Kidderminster,2023-03-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-03-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
776753,Worcester Street - Kidderminster,2023-03-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-03-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
776753,Worcester Street - Kidderminster,2023-03-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-03-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
776753,Worcester Street - Kidderminster,2023-03-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
776753,Worcester Street - Kidderminster,2023-03-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
776753,Worcester Street - Kidderminster,2023-03-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
776753,Worcester Street - Kidderminster,2023-03-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.57
776753,Worcester Street - Kidderminster,2023-03-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.66
776753,Worcester Street - Kidderminster,2023-03-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,39.13
776753,Worcester Street - Kidderminster,2023-03-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
776753,Worcester Street - Kidderminster,2023-03-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
776753,Worcester Street - Kidderminster,2023-03-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
776753,Worcester Street - Kidderminster,2023-03-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
776753,Worcester Street - Kidderminster,2023-03-12T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
776753,Worcester Street - Kidderminster,2023-03-12T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
776753,Worcester Street - Kidderminster,2023-03-12T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-03-12T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.66
776753,Worcester Street - Kidderminster,2023-03-12T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.17
776753,Worcester Street - Kidderminster,2023-03-12T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.67
776753,Worcester Street - Kidderminster,2023-03-12T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-03-12T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.3
776753,Worcester Street - Kidderminster,2023-03-12T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-03-12T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.4
776753,Worcester Street - Kidderminster,2023-03-12T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
776753,Worcester Street - Kidderminster,2023-03-12T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
776753,Worcester Street - Kidderminster,2023-03-12T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.79
776753,Worcester Street - Kidderminster,2023-03-12T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.79
776753,Worcester Street - Kidderminster,2023-03-12T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.37
776753,Worcester Street - Kidderminster,2023-03-12T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.57
776753,Worcester Street - Kidderminster,2023-03-12T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
776753,Worcester Street - Kidderminster,2023-03-12T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
776753,Worcester Street - Kidderminster,2023-03-12T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
776753,Worcester Street - Kidderminster,2023-03-12T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
776753,Worcester Street - Kidderminster,2023-03-12T12:40:00.000+00:00,transformer,,Temperature,C,11.6
776753,Worcester Street - Kidderminster,2023-03-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-03-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
776753,Worcester Street - Kidderminster,2023-03-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-03-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
776753,Worcester Street - Kidderminster,2023-03-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-03-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
776753,Worcester Street - Kidderminster,2023-03-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
776753,Worcester Street - Kidderminster,2023-03-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
776753,Worcester Street - Kidderminster,2023-03-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
776753,Worcester Street - Kidderminster,2023-03-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.88
776753,Worcester Street - Kidderminster,2023-03-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.98
776753,Worcester Street - Kidderminster,2023-03-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,37.27
776753,Worcester Street - Kidderminster,2023-03-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
776753,Worcester Street - Kidderminster,2023-03-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
776753,Worcester Street - Kidderminster,2023-03-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
776753,Worcester Street - Kidderminster,2023-03-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
776753,Worcester Street - Kidderminster,2023-03-12T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
776753,Worcester Street - Kidderminster,2023-03-12T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-03-12T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-03-12T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.27
776753,Worcester Street - Kidderminster,2023-03-12T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.23
776753,Worcester Street - Kidderminster,2023-03-12T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.63
776753,Worcester Street - Kidderminster,2023-03-12T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-03-12T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.8
776753,Worcester Street - Kidderminster,2023-03-12T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.4
776753,Worcester Street - Kidderminster,2023-03-12T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.1
776753,Worcester Street - Kidderminster,2023-03-12T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.13
776753,Worcester Street - Kidderminster,2023-03-12T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
776753,Worcester Street - Kidderminster,2023-03-12T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.28
776753,Worcester Street - Kidderminster,2023-03-12T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.3
776753,Worcester Street - Kidderminster,2023-03-12T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.8
776753,Worcester Street - Kidderminster,2023-03-12T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.7
776753,Worcester Street - Kidderminster,2023-03-12T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-03-12T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
776753,Worcester Street - Kidderminster,2023-03-12T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
776753,Worcester Street - Kidderminster,2023-03-12T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
776753,Worcester Street - Kidderminster,2023-03-12T12:30:00.000+00:00,transformer,,Temperature,C,11.7
776753,Worcester Street - Kidderminster,2023-03-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-03-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
776753,Worcester Street - Kidderminster,2023-03-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-03-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
776753,Worcester Street - Kidderminster,2023-03-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-03-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
776753,Worcester Street - Kidderminster,2023-03-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776753,Worcester Street - Kidderminster,2023-03-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
776753,Worcester Street - Kidderminster,2023-03-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
776753,Worcester Street - Kidderminster,2023-03-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
776753,Worcester Street - Kidderminster,2023-03-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.5
776753,Worcester Street - Kidderminster,2023-03-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,36.03
776753,Worcester Street - Kidderminster,2023-03-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
776753,Worcester Street - Kidderminster,2023-03-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
776753,Worcester Street - Kidderminster,2023-03-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
776753,Worcester Street - Kidderminster,2023-03-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
776753,Worcester Street - Kidderminster,2023-03-12T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
776753,Worcester Street - Kidderminster,2023-03-12T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
776753,Worcester Street - Kidderminster,2023-03-12T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.83
776753,Worcester Street - Kidderminster,2023-03-12T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.65
776753,Worcester Street - Kidderminster,2023-03-12T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.09
776753,Worcester Street - Kidderminster,2023-03-12T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.61
776753,Worcester Street - Kidderminster,2023-03-12T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
776753,Worcester Street - Kidderminster,2023-03-12T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.9
776753,Worcester Street - Kidderminster,2023-03-12T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
776753,Worcester Street - Kidderminster,2023-03-12T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.5
776753,Worcester Street - Kidderminster,2023-03-12T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-03-12T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
776753,Worcester Street - Kidderminster,2023-03-12T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.11
776753,Worcester Street - Kidderminster,2023-03-12T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.11
776753,Worcester Street - Kidderminster,2023-03-12T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
776753,Worcester Street - Kidderminster,2023-03-12T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.74
776753,Worcester Street - Kidderminster,2023-03-12T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-03-12T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
776753,Worcester Street - Kidderminster,2023-03-12T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
776753,Worcester Street - Kidderminster,2023-03-12T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
776753,Worcester Street - Kidderminster,2023-03-12T12:20:00.000+00:00,transformer,,Temperature,C,11.6
776753,Worcester Street - Kidderminster,2023-03-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-03-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
776753,Worcester Street - Kidderminster,2023-03-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-03-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
776753,Worcester Street - Kidderminster,2023-03-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-03-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
776753,Worcester Street - Kidderminster,2023-03-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
776753,Worcester Street - Kidderminster,2023-03-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
776753,Worcester Street - Kidderminster,2023-03-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
776753,Worcester Street - Kidderminster,2023-03-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.21
776753,Worcester Street - Kidderminster,2023-03-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.06
776753,Worcester Street - Kidderminster,2023-03-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,39.17
776753,Worcester Street - Kidderminster,2023-03-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
776753,Worcester Street - Kidderminster,2023-03-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
776753,Worcester Street - Kidderminster,2023-03-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
776753,Worcester Street - Kidderminster,2023-03-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
776753,Worcester Street - Kidderminster,2023-03-12T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
776753,Worcester Street - Kidderminster,2023-03-12T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-03-12T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.2
776753,Worcester Street - Kidderminster,2023-03-12T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.19
776753,Worcester Street - Kidderminster,2023-03-12T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.13
776753,Worcester Street - Kidderminster,2023-03-12T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.0
776753,Worcester Street - Kidderminster,2023-03-12T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
776753,Worcester Street - Kidderminster,2023-03-12T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.7
776753,Worcester Street - Kidderminster,2023-03-12T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.9
776753,Worcester Street - Kidderminster,2023-03-12T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.8
776753,Worcester Street - Kidderminster,2023-03-12T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
776753,Worcester Street - Kidderminster,2023-03-12T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
776753,Worcester Street - Kidderminster,2023-03-12T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-03-12T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.85
776753,Worcester Street - Kidderminster,2023-03-12T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.27
776753,Worcester Street - Kidderminster,2023-03-12T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.04
776753,Worcester Street - Kidderminster,2023-03-12T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
776753,Worcester Street - Kidderminster,2023-03-12T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
776753,Worcester Street - Kidderminster,2023-03-12T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
776753,Worcester Street - Kidderminster,2023-03-12T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
776753,Worcester Street - Kidderminster,2023-03-12T12:10:00.000+00:00,transformer,,Temperature,C,11.6
776753,Worcester Street - Kidderminster,2023-03-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-03-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
776753,Worcester Street - Kidderminster,2023-03-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-03-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
776753,Worcester Street - Kidderminster,2023-03-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-03-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
776753,Worcester Street - Kidderminster,2023-03-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-03-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-03-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
776753,Worcester Street - Kidderminster,2023-03-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.48
776753,Worcester Street - Kidderminster,2023-03-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.07
776753,Worcester Street - Kidderminster,2023-03-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,35.53
776753,Worcester Street - Kidderminster,2023-03-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
776753,Worcester Street - Kidderminster,2023-03-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
776753,Worcester Street - Kidderminster,2023-03-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
776753,Worcester Street - Kidderminster,2023-03-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
776753,Worcester Street - Kidderminster,2023-03-12T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
776753,Worcester Street - Kidderminster,2023-03-12T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
776753,Worcester Street - Kidderminster,2023-03-12T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.18
776753,Worcester Street - Kidderminster,2023-03-12T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.19
776753,Worcester Street - Kidderminster,2023-03-12T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.9
776753,Worcester Street - Kidderminster,2023-03-12T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.66
776753,Worcester Street - Kidderminster,2023-03-12T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.3
776753,Worcester Street - Kidderminster,2023-03-12T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.9
776753,Worcester Street - Kidderminster,2023-03-12T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
776753,Worcester Street - Kidderminster,2023-03-12T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.5
776753,Worcester Street - Kidderminster,2023-03-12T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
776753,Worcester Street - Kidderminster,2023-03-12T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
776753,Worcester Street - Kidderminster,2023-03-12T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.05
776753,Worcester Street - Kidderminster,2023-03-12T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.75
776753,Worcester Street - Kidderminster,2023-03-12T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.82
776753,Worcester Street - Kidderminster,2023-03-12T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.36
776753,Worcester Street - Kidderminster,2023-03-12T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
776753,Worcester Street - Kidderminster,2023-03-12T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
776753,Worcester Street - Kidderminster,2023-03-12T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
776753,Worcester Street - Kidderminster,2023-03-12T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
776753,Worcester Street - Kidderminster,2023-03-12T12:00:00.000+00:00,transformer,,Temperature,C,11.6
776753,Worcester Street - Kidderminster,2023-03-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-03-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
776753,Worcester Street - Kidderminster,2023-03-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
776753,Worcester Street - Kidderminster,2023-03-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-03-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
776753,Worcester Street - Kidderminster,2023-03-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
776753,Worcester Street - Kidderminster,2023-03-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
776753,Worcester Street - Kidderminster,2023-03-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
776753,Worcester Street - Kidderminster,2023-03-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.37
776753,Worcester Street - Kidderminster,2023-03-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.24
776753,Worcester Street - Kidderminster,2023-03-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,34.35
776753,Worcester Street - Kidderminster,2023-03-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
776753,Worcester Street - Kidderminster,2023-03-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
776753,Worcester Street - Kidderminster,2023-03-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
776753,Worcester Street - Kidderminster,2023-03-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
776753,Worcester Street - Kidderminster,2023-03-12T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
776753,Worcester Street - Kidderminster,2023-03-12T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-03-12T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.29
776753,Worcester Street - Kidderminster,2023-03-12T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.59
776753,Worcester Street - Kidderminster,2023-03-12T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.04
776753,Worcester Street - Kidderminster,2023-03-12T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.19
776753,Worcester Street - Kidderminster,2023-03-12T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
776753,Worcester Street - Kidderminster,2023-03-12T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.2
776753,Worcester Street - Kidderminster,2023-03-12T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
776753,Worcester Street - Kidderminster,2023-03-12T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.2
776753,Worcester Street - Kidderminster,2023-03-12T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-03-12T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
776753,Worcester Street - Kidderminster,2023-03-12T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.1
776753,Worcester Street - Kidderminster,2023-03-12T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.76
776753,Worcester Street - Kidderminster,2023-03-12T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.62
776753,Worcester Street - Kidderminster,2023-03-12T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.8
776753,Worcester Street - Kidderminster,2023-03-12T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-03-12T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
776753,Worcester Street - Kidderminster,2023-03-12T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
776753,Worcester Street - Kidderminster,2023-03-12T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
776753,Worcester Street - Kidderminster,2023-03-12T11:50:00.000+00:00,transformer,,Temperature,C,11.6
776753,Worcester Street - Kidderminster,2023-03-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-03-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
776753,Worcester Street - Kidderminster,2023-03-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-03-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
776753,Worcester Street - Kidderminster,2023-03-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-03-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
776753,Worcester Street - Kidderminster,2023-03-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776753,Worcester Street - Kidderminster,2023-03-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-03-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
776753,Worcester Street - Kidderminster,2023-03-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.79
776753,Worcester Street - Kidderminster,2023-03-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.37
776753,Worcester Street - Kidderminster,2023-03-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,38.2
776753,Worcester Street - Kidderminster,2023-03-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
776753,Worcester Street - Kidderminster,2023-03-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
776753,Worcester Street - Kidderminster,2023-03-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
776753,Worcester Street - Kidderminster,2023-03-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
776753,Worcester Street - Kidderminster,2023-03-12T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
776753,Worcester Street - Kidderminster,2023-03-12T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
776753,Worcester Street - Kidderminster,2023-03-12T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.03
776753,Worcester Street - Kidderminster,2023-03-12T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.75
776753,Worcester Street - Kidderminster,2023-03-12T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.21
776753,Worcester Street - Kidderminster,2023-03-12T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.51
776753,Worcester Street - Kidderminster,2023-03-12T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.1
776753,Worcester Street - Kidderminster,2023-03-12T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.3
776753,Worcester Street - Kidderminster,2023-03-12T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
776753,Worcester Street - Kidderminster,2023-03-12T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.2
776753,Worcester Street - Kidderminster,2023-03-12T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-03-12T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
776753,Worcester Street - Kidderminster,2023-03-12T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
776753,Worcester Street - Kidderminster,2023-03-12T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.83
776753,Worcester Street - Kidderminster,2023-03-12T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.26
776753,Worcester Street - Kidderminster,2023-03-12T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.14
776753,Worcester Street - Kidderminster,2023-03-12T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
776753,Worcester Street - Kidderminster,2023-03-12T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
776753,Worcester Street - Kidderminster,2023-03-12T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
776753,Worcester Street - Kidderminster,2023-03-12T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
776753,Worcester Street - Kidderminster,2023-03-12T11:40:00.000+00:00,transformer,,Temperature,C,11.6
776753,Worcester Street - Kidderminster,2023-03-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-03-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
776753,Worcester Street - Kidderminster,2023-03-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-03-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
776753,Worcester Street - Kidderminster,2023-03-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-03-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
776753,Worcester Street - Kidderminster,2023-03-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776753,Worcester Street - Kidderminster,2023-03-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
776753,Worcester Street - Kidderminster,2023-03-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
776753,Worcester Street - Kidderminster,2023-03-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.02
776753,Worcester Street - Kidderminster,2023-03-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.19
776753,Worcester Street - Kidderminster,2023-03-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,37.52
776753,Worcester Street - Kidderminster,2023-03-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
776753,Worcester Street - Kidderminster,2023-03-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
776753,Worcester Street - Kidderminster,2023-03-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
776753,Worcester Street - Kidderminster,2023-03-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
776753,Worcester Street - Kidderminster,2023-03-12T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-03-12T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-03-12T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-03-12T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.61
776753,Worcester Street - Kidderminster,2023-03-12T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.1
776753,Worcester Street - Kidderminster,2023-03-12T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.33
776753,Worcester Street - Kidderminster,2023-03-12T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-03-12T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.0
776753,Worcester Street - Kidderminster,2023-03-12T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.9
776753,Worcester Street - Kidderminster,2023-03-12T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.0
776753,Worcester Street - Kidderminster,2023-03-12T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-03-12T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
776753,Worcester Street - Kidderminster,2023-03-12T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
776753,Worcester Street - Kidderminster,2023-03-12T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.94
776753,Worcester Street - Kidderminster,2023-03-12T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.67
776753,Worcester Street - Kidderminster,2023-03-12T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.2
776753,Worcester Street - Kidderminster,2023-03-12T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-03-12T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
776753,Worcester Street - Kidderminster,2023-03-12T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
776753,Worcester Street - Kidderminster,2023-03-12T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
776753,Worcester Street - Kidderminster,2023-03-12T11:30:00.000+00:00,transformer,,Temperature,C,11.6
776753,Worcester Street - Kidderminster,2023-03-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-03-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
776753,Worcester Street - Kidderminster,2023-03-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
776753,Worcester Street - Kidderminster,2023-03-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-03-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
776753,Worcester Street - Kidderminster,2023-03-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776753,Worcester Street - Kidderminster,2023-03-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
776753,Worcester Street - Kidderminster,2023-03-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-03-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.99
776753,Worcester Street - Kidderminster,2023-03-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.45
776753,Worcester Street - Kidderminster,2023-03-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,36.21
776753,Worcester Street - Kidderminster,2023-03-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
776753,Worcester Street - Kidderminster,2023-03-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
776753,Worcester Street - Kidderminster,2023-03-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
776753,Worcester Street - Kidderminster,2023-03-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
776753,Worcester Street - Kidderminster,2023-03-12T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
776753,Worcester Street - Kidderminster,2023-03-12T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-03-12T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.3
776753,Worcester Street - Kidderminster,2023-03-12T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.48
776753,Worcester Street - Kidderminster,2023-03-12T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.33
776753,Worcester Street - Kidderminster,2023-03-12T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.98
776753,Worcester Street - Kidderminster,2023-03-12T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
776753,Worcester Street - Kidderminster,2023-03-12T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.1
776753,Worcester Street - Kidderminster,2023-03-12T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-03-12T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.9
776753,Worcester Street - Kidderminster,2023-03-12T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-03-12T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
776753,Worcester Street - Kidderminster,2023-03-12T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
776753,Worcester Street - Kidderminster,2023-03-12T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.08
776753,Worcester Street - Kidderminster,2023-03-12T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.54
776753,Worcester Street - Kidderminster,2023-03-12T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.4
776753,Worcester Street - Kidderminster,2023-03-12T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-03-12T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
776753,Worcester Street - Kidderminster,2023-03-12T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
776753,Worcester Street - Kidderminster,2023-03-12T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
776753,Worcester Street - Kidderminster,2023-03-12T11:20:00.000+00:00,transformer,,Temperature,C,11.6
776753,Worcester Street - Kidderminster,2023-03-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-03-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
776753,Worcester Street - Kidderminster,2023-03-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-03-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
776753,Worcester Street - Kidderminster,2023-03-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-03-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
776753,Worcester Street - Kidderminster,2023-03-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-03-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-03-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-03-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.81
776753,Worcester Street - Kidderminster,2023-03-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.43
776753,Worcester Street - Kidderminster,2023-03-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,36.44
776753,Worcester Street - Kidderminster,2023-03-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
776753,Worcester Street - Kidderminster,2023-03-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
776753,Worcester Street - Kidderminster,2023-03-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
776753,Worcester Street - Kidderminster,2023-03-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
776753,Worcester Street - Kidderminster,2023-03-12T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
776753,Worcester Street - Kidderminster,2023-03-12T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
776753,Worcester Street - Kidderminster,2023-03-12T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.52
776753,Worcester Street - Kidderminster,2023-03-12T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.1
776753,Worcester Street - Kidderminster,2023-03-12T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.14
776753,Worcester Street - Kidderminster,2023-03-12T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.76
776753,Worcester Street - Kidderminster,2023-03-12T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
776753,Worcester Street - Kidderminster,2023-03-12T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.9
776753,Worcester Street - Kidderminster,2023-03-12T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.9
776753,Worcester Street - Kidderminster,2023-03-12T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.6
776753,Worcester Street - Kidderminster,2023-03-12T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
776753,Worcester Street - Kidderminster,2023-03-12T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
776753,Worcester Street - Kidderminster,2023-03-12T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-03-12T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.07
776753,Worcester Street - Kidderminster,2023-03-12T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.85
776753,Worcester Street - Kidderminster,2023-03-12T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
776753,Worcester Street - Kidderminster,2023-03-12T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-03-12T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
776753,Worcester Street - Kidderminster,2023-03-12T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
776753,Worcester Street - Kidderminster,2023-03-12T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
776753,Worcester Street - Kidderminster,2023-03-12T11:10:00.000+00:00,transformer,,Temperature,C,11.6
776753,Worcester Street - Kidderminster,2023-03-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-03-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
776753,Worcester Street - Kidderminster,2023-03-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
776753,Worcester Street - Kidderminster,2023-03-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-03-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
776753,Worcester Street - Kidderminster,2023-03-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776753,Worcester Street - Kidderminster,2023-03-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
776753,Worcester Street - Kidderminster,2023-03-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
776753,Worcester Street - Kidderminster,2023-03-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.2
776753,Worcester Street - Kidderminster,2023-03-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.46
776753,Worcester Street - Kidderminster,2023-03-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,37.62
776753,Worcester Street - Kidderminster,2023-03-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
776753,Worcester Street - Kidderminster,2023-03-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
776753,Worcester Street - Kidderminster,2023-03-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
776753,Worcester Street - Kidderminster,2023-03-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
776753,Worcester Street - Kidderminster,2023-03-12T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
776753,Worcester Street - Kidderminster,2023-03-12T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
776753,Worcester Street - Kidderminster,2023-03-12T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.07
776753,Worcester Street - Kidderminster,2023-03-12T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.8
776753,Worcester Street - Kidderminster,2023-03-12T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.97
776753,Worcester Street - Kidderminster,2023-03-12T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.67
776753,Worcester Street - Kidderminster,2023-03-12T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-03-12T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.5
776753,Worcester Street - Kidderminster,2023-03-12T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.1
776753,Worcester Street - Kidderminster,2023-03-12T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.4
776753,Worcester Street - Kidderminster,2023-03-12T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
776753,Worcester Street - Kidderminster,2023-03-12T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
776753,Worcester Street - Kidderminster,2023-03-12T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
776753,Worcester Street - Kidderminster,2023-03-12T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.69
776753,Worcester Street - Kidderminster,2023-03-12T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.75
776753,Worcester Street - Kidderminster,2023-03-12T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.01
776753,Worcester Street - Kidderminster,2023-03-12T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
776753,Worcester Street - Kidderminster,2023-03-12T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
776753,Worcester Street - Kidderminster,2023-03-12T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
776753,Worcester Street - Kidderminster,2023-03-12T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
776753,Worcester Street - Kidderminster,2023-03-12T11:00:00.000+00:00,transformer,,Temperature,C,11.6
776753,Worcester Street - Kidderminster,2023-03-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-03-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
776753,Worcester Street - Kidderminster,2023-03-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-03-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
776753,Worcester Street - Kidderminster,2023-03-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-03-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
776753,Worcester Street - Kidderminster,2023-03-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776753,Worcester Street - Kidderminster,2023-03-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
776753,Worcester Street - Kidderminster,2023-03-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
776753,Worcester Street - Kidderminster,2023-03-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.21
776753,Worcester Street - Kidderminster,2023-03-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
776753,Worcester Street - Kidderminster,2023-03-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,38.83
776753,Worcester Street - Kidderminster,2023-03-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
