Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
776753,Worcester Street - Kidderminster,2023-03-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
776753,Worcester Street - Kidderminster,2023-03-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
776753,Worcester Street - Kidderminster,2023-03-12T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
776753,Worcester Street - Kidderminster,2023-03-12T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
776753,Worcester Street - Kidderminster,2023-03-12T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.89
776753,Worcester Street - Kidderminster,2023-03-12T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.84
776753,Worcester Street - Kidderminster,2023-03-12T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.43
776753,Worcester Street - Kidderminster,2023-03-12T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.38
776753,Worcester Street - Kidderminster,2023-03-12T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.1
776753,Worcester Street - Kidderminster,2023-03-12T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.0
776753,Worcester Street - Kidderminster,2023-03-12T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-03-12T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.3
776753,Worcester Street - Kidderminster,2023-03-12T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.26
776753,Worcester Street - Kidderminster,2023-03-12T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
776753,Worcester Street - Kidderminster,2023-03-12T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
776753,Worcester Street - Kidderminster,2023-03-12T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.07
776753,Worcester Street - Kidderminster,2023-03-12T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.18
776753,Worcester Street - Kidderminster,2023-03-12T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.07
776753,Worcester Street - Kidderminster,2023-03-12T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
776753,Worcester Street - Kidderminster,2023-03-12T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
776753,Worcester Street - Kidderminster,2023-03-12T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
776753,Worcester Street - Kidderminster,2023-03-12T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
776753,Worcester Street - Kidderminster,2023-03-12T10:50:00.000+00:00,transformer,,Temperature,C,11.5
776753,Worcester Street - Kidderminster,2023-03-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-03-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
776753,Worcester Street - Kidderminster,2023-03-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-03-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
776753,Worcester Street - Kidderminster,2023-03-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-03-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
776753,Worcester Street - Kidderminster,2023-03-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
776753,Worcester Street - Kidderminster,2023-03-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
776753,Worcester Street - Kidderminster,2023-03-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
776753,Worcester Street - Kidderminster,2023-03-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.63
776753,Worcester Street - Kidderminster,2023-03-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.95
776753,Worcester Street - Kidderminster,2023-03-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,38.71
776753,Worcester Street - Kidderminster,2023-03-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
776753,Worcester Street - Kidderminster,2023-03-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
776753,Worcester Street - Kidderminster,2023-03-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
776753,Worcester Street - Kidderminster,2023-03-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
776753,Worcester Street - Kidderminster,2023-03-12T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
776753,Worcester Street - Kidderminster,2023-03-12T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
776753,Worcester Street - Kidderminster,2023-03-12T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.44
776753,Worcester Street - Kidderminster,2023-03-12T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.27
776753,Worcester Street - Kidderminster,2023-03-12T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.42
776753,Worcester Street - Kidderminster,2023-03-12T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.15
776753,Worcester Street - Kidderminster,2023-03-12T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
776753,Worcester Street - Kidderminster,2023-03-12T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.1
776753,Worcester Street - Kidderminster,2023-03-12T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-03-12T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.4
776753,Worcester Street - Kidderminster,2023-03-12T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.07
776753,Worcester Street - Kidderminster,2023-03-12T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
776753,Worcester Street - Kidderminster,2023-03-12T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-03-12T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.54
776753,Worcester Street - Kidderminster,2023-03-12T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.33
776753,Worcester Street - Kidderminster,2023-03-12T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.82
776753,Worcester Street - Kidderminster,2023-03-12T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-03-12T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
776753,Worcester Street - Kidderminster,2023-03-12T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
776753,Worcester Street - Kidderminster,2023-03-12T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
776753,Worcester Street - Kidderminster,2023-03-12T10:40:00.000+00:00,transformer,,Temperature,C,11.5
776753,Worcester Street - Kidderminster,2023-03-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-03-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
776753,Worcester Street - Kidderminster,2023-03-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-03-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
776753,Worcester Street - Kidderminster,2023-03-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-03-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
776753,Worcester Street - Kidderminster,2023-03-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
776753,Worcester Street - Kidderminster,2023-03-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
776753,Worcester Street - Kidderminster,2023-03-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
776753,Worcester Street - Kidderminster,2023-03-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.53
776753,Worcester Street - Kidderminster,2023-03-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.35
776753,Worcester Street - Kidderminster,2023-03-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,34.76
776753,Worcester Street - Kidderminster,2023-03-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
776753,Worcester Street - Kidderminster,2023-03-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
776753,Worcester Street - Kidderminster,2023-03-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
776753,Worcester Street - Kidderminster,2023-03-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
776753,Worcester Street - Kidderminster,2023-03-12T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
776753,Worcester Street - Kidderminster,2023-03-12T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
776753,Worcester Street - Kidderminster,2023-03-12T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.94
776753,Worcester Street - Kidderminster,2023-03-12T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.6
776753,Worcester Street - Kidderminster,2023-03-12T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.9
776753,Worcester Street - Kidderminster,2023-03-12T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.55
776753,Worcester Street - Kidderminster,2023-03-12T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.5
776753,Worcester Street - Kidderminster,2023-03-12T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.5
776753,Worcester Street - Kidderminster,2023-03-12T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.3
776753,Worcester Street - Kidderminster,2023-03-12T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.1
776753,Worcester Street - Kidderminster,2023-03-12T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
776753,Worcester Street - Kidderminster,2023-03-12T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-03-12T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.67
776753,Worcester Street - Kidderminster,2023-03-12T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.25
776753,Worcester Street - Kidderminster,2023-03-12T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.4
776753,Worcester Street - Kidderminster,2023-03-12T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.84
776753,Worcester Street - Kidderminster,2023-03-12T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
776753,Worcester Street - Kidderminster,2023-03-12T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
776753,Worcester Street - Kidderminster,2023-03-12T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
776753,Worcester Street - Kidderminster,2023-03-12T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
776753,Worcester Street - Kidderminster,2023-03-12T10:30:00.000+00:00,transformer,,Temperature,C,11.5
776753,Worcester Street - Kidderminster,2023-03-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-03-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
776753,Worcester Street - Kidderminster,2023-03-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-03-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
776753,Worcester Street - Kidderminster,2023-03-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-03-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
776753,Worcester Street - Kidderminster,2023-03-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-03-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
776753,Worcester Street - Kidderminster,2023-03-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
776753,Worcester Street - Kidderminster,2023-03-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.55
776753,Worcester Street - Kidderminster,2023-03-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.84
776753,Worcester Street - Kidderminster,2023-03-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,34.8
776753,Worcester Street - Kidderminster,2023-03-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
776753,Worcester Street - Kidderminster,2023-03-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
776753,Worcester Street - Kidderminster,2023-03-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
776753,Worcester Street - Kidderminster,2023-03-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
776753,Worcester Street - Kidderminster,2023-03-12T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
776753,Worcester Street - Kidderminster,2023-03-12T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
776753,Worcester Street - Kidderminster,2023-03-12T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.48
776753,Worcester Street - Kidderminster,2023-03-12T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.75
776753,Worcester Street - Kidderminster,2023-03-12T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.45
776753,Worcester Street - Kidderminster,2023-03-12T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.02
776753,Worcester Street - Kidderminster,2023-03-12T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
776753,Worcester Street - Kidderminster,2023-03-12T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.1
776753,Worcester Street - Kidderminster,2023-03-12T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.1
776753,Worcester Street - Kidderminster,2023-03-12T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.0
776753,Worcester Street - Kidderminster,2023-03-12T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.07
776753,Worcester Street - Kidderminster,2023-03-12T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
776753,Worcester Street - Kidderminster,2023-03-12T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-03-12T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.39
776753,Worcester Street - Kidderminster,2023-03-12T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.49
776753,Worcester Street - Kidderminster,2023-03-12T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.83
776753,Worcester Street - Kidderminster,2023-03-12T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-03-12T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
776753,Worcester Street - Kidderminster,2023-03-12T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
776753,Worcester Street - Kidderminster,2023-03-12T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
776753,Worcester Street - Kidderminster,2023-03-12T10:20:00.000+00:00,transformer,,Temperature,C,11.5
776753,Worcester Street - Kidderminster,2023-03-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-03-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
776753,Worcester Street - Kidderminster,2023-03-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-03-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
776753,Worcester Street - Kidderminster,2023-03-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-03-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
776753,Worcester Street - Kidderminster,2023-03-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776753,Worcester Street - Kidderminster,2023-03-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
776753,Worcester Street - Kidderminster,2023-03-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
776753,Worcester Street - Kidderminster,2023-03-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.85
776753,Worcester Street - Kidderminster,2023-03-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.34
776753,Worcester Street - Kidderminster,2023-03-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.47
776753,Worcester Street - Kidderminster,2023-03-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
776753,Worcester Street - Kidderminster,2023-03-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
776753,Worcester Street - Kidderminster,2023-03-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
776753,Worcester Street - Kidderminster,2023-03-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
776753,Worcester Street - Kidderminster,2023-03-12T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.48
776753,Worcester Street - Kidderminster,2023-03-12T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
776753,Worcester Street - Kidderminster,2023-03-12T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.63
776753,Worcester Street - Kidderminster,2023-03-12T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.3
776753,Worcester Street - Kidderminster,2023-03-12T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.71
776753,Worcester Street - Kidderminster,2023-03-12T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.33
776753,Worcester Street - Kidderminster,2023-03-12T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
776753,Worcester Street - Kidderminster,2023-03-12T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.6
776753,Worcester Street - Kidderminster,2023-03-12T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
776753,Worcester Street - Kidderminster,2023-03-12T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.9
776753,Worcester Street - Kidderminster,2023-03-12T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.9
776753,Worcester Street - Kidderminster,2023-03-12T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-03-12T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
776753,Worcester Street - Kidderminster,2023-03-12T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.49
776753,Worcester Street - Kidderminster,2023-03-12T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.49
776753,Worcester Street - Kidderminster,2023-03-12T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.81
776753,Worcester Street - Kidderminster,2023-03-12T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
776753,Worcester Street - Kidderminster,2023-03-12T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
776753,Worcester Street - Kidderminster,2023-03-12T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
776753,Worcester Street - Kidderminster,2023-03-12T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
776753,Worcester Street - Kidderminster,2023-03-12T10:10:00.000+00:00,transformer,,Temperature,C,11.5
776753,Worcester Street - Kidderminster,2023-03-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-03-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
776753,Worcester Street - Kidderminster,2023-03-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-03-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
776753,Worcester Street - Kidderminster,2023-03-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-03-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
776753,Worcester Street - Kidderminster,2023-03-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
776753,Worcester Street - Kidderminster,2023-03-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
776753,Worcester Street - Kidderminster,2023-03-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-03-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.5
776753,Worcester Street - Kidderminster,2023-03-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.42
776753,Worcester Street - Kidderminster,2023-03-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.34
776753,Worcester Street - Kidderminster,2023-03-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
776753,Worcester Street - Kidderminster,2023-03-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
776753,Worcester Street - Kidderminster,2023-03-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
776753,Worcester Street - Kidderminster,2023-03-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
776753,Worcester Street - Kidderminster,2023-03-12T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
776753,Worcester Street - Kidderminster,2023-03-12T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776753,Worcester Street - Kidderminster,2023-03-12T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-03-12T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.12
776753,Worcester Street - Kidderminster,2023-03-12T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.08
776753,Worcester Street - Kidderminster,2023-03-12T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.54
776753,Worcester Street - Kidderminster,2023-03-12T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
776753,Worcester Street - Kidderminster,2023-03-12T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
776753,Worcester Street - Kidderminster,2023-03-12T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.9
776753,Worcester Street - Kidderminster,2023-03-12T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.4
776753,Worcester Street - Kidderminster,2023-03-12T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-03-12T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
776753,Worcester Street - Kidderminster,2023-03-12T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.64
776753,Worcester Street - Kidderminster,2023-03-12T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.29
776753,Worcester Street - Kidderminster,2023-03-12T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.1
776753,Worcester Street - Kidderminster,2023-03-12T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.53
776753,Worcester Street - Kidderminster,2023-03-12T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
776753,Worcester Street - Kidderminster,2023-03-12T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
776753,Worcester Street - Kidderminster,2023-03-12T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
776753,Worcester Street - Kidderminster,2023-03-12T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
776753,Worcester Street - Kidderminster,2023-03-12T10:00:00.000+00:00,transformer,,Temperature,C,11.5
776753,Worcester Street - Kidderminster,2023-03-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-03-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
776753,Worcester Street - Kidderminster,2023-03-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-03-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
776753,Worcester Street - Kidderminster,2023-03-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-03-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
776753,Worcester Street - Kidderminster,2023-03-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776753,Worcester Street - Kidderminster,2023-03-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
776753,Worcester Street - Kidderminster,2023-03-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
776753,Worcester Street - Kidderminster,2023-03-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.11
776753,Worcester Street - Kidderminster,2023-03-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.7
776753,Worcester Street - Kidderminster,2023-03-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,32.55
776753,Worcester Street - Kidderminster,2023-03-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
776753,Worcester Street - Kidderminster,2023-03-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
776753,Worcester Street - Kidderminster,2023-03-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
776753,Worcester Street - Kidderminster,2023-03-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
776753,Worcester Street - Kidderminster,2023-03-12T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
776753,Worcester Street - Kidderminster,2023-03-12T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
776753,Worcester Street - Kidderminster,2023-03-12T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
776753,Worcester Street - Kidderminster,2023-03-12T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.55
776753,Worcester Street - Kidderminster,2023-03-12T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.11
776753,Worcester Street - Kidderminster,2023-03-12T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.05
776753,Worcester Street - Kidderminster,2023-03-12T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-03-12T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.2
776753,Worcester Street - Kidderminster,2023-03-12T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.0
776753,Worcester Street - Kidderminster,2023-03-12T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.2
776753,Worcester Street - Kidderminster,2023-03-12T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.48
776753,Worcester Street - Kidderminster,2023-03-12T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-03-12T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-03-12T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.69
776753,Worcester Street - Kidderminster,2023-03-12T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.09
776753,Worcester Street - Kidderminster,2023-03-12T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.12
776753,Worcester Street - Kidderminster,2023-03-12T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
776753,Worcester Street - Kidderminster,2023-03-12T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
776753,Worcester Street - Kidderminster,2023-03-12T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
776753,Worcester Street - Kidderminster,2023-03-12T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
776753,Worcester Street - Kidderminster,2023-03-12T09:50:00.000+00:00,transformer,,Temperature,C,11.5
776753,Worcester Street - Kidderminster,2023-03-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-03-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
776753,Worcester Street - Kidderminster,2023-03-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-03-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
776753,Worcester Street - Kidderminster,2023-03-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-03-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
776753,Worcester Street - Kidderminster,2023-03-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
776753,Worcester Street - Kidderminster,2023-03-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
776753,Worcester Street - Kidderminster,2023-03-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-03-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.95
776753,Worcester Street - Kidderminster,2023-03-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.77
776753,Worcester Street - Kidderminster,2023-03-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,34.64
776753,Worcester Street - Kidderminster,2023-03-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
776753,Worcester Street - Kidderminster,2023-03-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
776753,Worcester Street - Kidderminster,2023-03-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
776753,Worcester Street - Kidderminster,2023-03-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
776753,Worcester Street - Kidderminster,2023-03-12T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-03-12T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
776753,Worcester Street - Kidderminster,2023-03-12T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.52
776753,Worcester Street - Kidderminster,2023-03-12T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.64
776753,Worcester Street - Kidderminster,2023-03-12T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.04
776753,Worcester Street - Kidderminster,2023-03-12T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.88
776753,Worcester Street - Kidderminster,2023-03-12T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
776753,Worcester Street - Kidderminster,2023-03-12T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.5
776753,Worcester Street - Kidderminster,2023-03-12T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.0
776753,Worcester Street - Kidderminster,2023-03-12T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.0
776753,Worcester Street - Kidderminster,2023-03-12T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-03-12T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-03-12T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-03-12T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.92
776753,Worcester Street - Kidderminster,2023-03-12T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.36
776753,Worcester Street - Kidderminster,2023-03-12T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.25
776753,Worcester Street - Kidderminster,2023-03-12T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-03-12T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
776753,Worcester Street - Kidderminster,2023-03-12T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
776753,Worcester Street - Kidderminster,2023-03-12T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
776753,Worcester Street - Kidderminster,2023-03-12T09:40:00.000+00:00,transformer,,Temperature,C,11.5
776753,Worcester Street - Kidderminster,2023-03-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-03-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
776753,Worcester Street - Kidderminster,2023-03-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-03-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
776753,Worcester Street - Kidderminster,2023-03-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-03-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
776753,Worcester Street - Kidderminster,2023-03-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
776753,Worcester Street - Kidderminster,2023-03-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
776753,Worcester Street - Kidderminster,2023-03-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
776753,Worcester Street - Kidderminster,2023-03-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,30.26
776753,Worcester Street - Kidderminster,2023-03-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.85
776753,Worcester Street - Kidderminster,2023-03-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,37.58
776753,Worcester Street - Kidderminster,2023-03-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
776753,Worcester Street - Kidderminster,2023-03-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
776753,Worcester Street - Kidderminster,2023-03-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
776753,Worcester Street - Kidderminster,2023-03-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
776753,Worcester Street - Kidderminster,2023-03-12T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
776753,Worcester Street - Kidderminster,2023-03-12T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
776753,Worcester Street - Kidderminster,2023-03-12T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.56
776753,Worcester Street - Kidderminster,2023-03-12T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.84
776753,Worcester Street - Kidderminster,2023-03-12T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.77
776753,Worcester Street - Kidderminster,2023-03-12T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.59
776753,Worcester Street - Kidderminster,2023-03-12T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
776753,Worcester Street - Kidderminster,2023-03-12T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.4
776753,Worcester Street - Kidderminster,2023-03-12T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.8
776753,Worcester Street - Kidderminster,2023-03-12T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.3
776753,Worcester Street - Kidderminster,2023-03-12T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-03-12T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
776753,Worcester Street - Kidderminster,2023-03-12T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
776753,Worcester Street - Kidderminster,2023-03-12T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.17
776753,Worcester Street - Kidderminster,2023-03-12T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.47
776753,Worcester Street - Kidderminster,2023-03-12T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.55
776753,Worcester Street - Kidderminster,2023-03-12T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-03-12T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
776753,Worcester Street - Kidderminster,2023-03-12T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
776753,Worcester Street - Kidderminster,2023-03-12T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
776753,Worcester Street - Kidderminster,2023-03-12T09:30:00.000+00:00,transformer,,Temperature,C,11.5
776753,Worcester Street - Kidderminster,2023-03-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-03-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
776753,Worcester Street - Kidderminster,2023-03-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-03-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
776753,Worcester Street - Kidderminster,2023-03-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-03-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
776753,Worcester Street - Kidderminster,2023-03-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776753,Worcester Street - Kidderminster,2023-03-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776753,Worcester Street - Kidderminster,2023-03-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
776753,Worcester Street - Kidderminster,2023-03-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.47
776753,Worcester Street - Kidderminster,2023-03-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.18
776753,Worcester Street - Kidderminster,2023-03-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,35.72
776753,Worcester Street - Kidderminster,2023-03-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
776753,Worcester Street - Kidderminster,2023-03-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
776753,Worcester Street - Kidderminster,2023-03-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
776753,Worcester Street - Kidderminster,2023-03-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
776753,Worcester Street - Kidderminster,2023-03-12T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
776753,Worcester Street - Kidderminster,2023-03-12T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
776753,Worcester Street - Kidderminster,2023-03-12T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.32
776753,Worcester Street - Kidderminster,2023-03-12T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.99
776753,Worcester Street - Kidderminster,2023-03-12T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.72
776753,Worcester Street - Kidderminster,2023-03-12T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.28
776753,Worcester Street - Kidderminster,2023-03-12T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-03-12T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.1
776753,Worcester Street - Kidderminster,2023-03-12T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.8
776753,Worcester Street - Kidderminster,2023-03-12T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.3
776753,Worcester Street - Kidderminster,2023-03-12T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
776753,Worcester Street - Kidderminster,2023-03-12T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
776753,Worcester Street - Kidderminster,2023-03-12T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
776753,Worcester Street - Kidderminster,2023-03-12T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.51
776753,Worcester Street - Kidderminster,2023-03-12T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.78
776753,Worcester Street - Kidderminster,2023-03-12T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.1
776753,Worcester Street - Kidderminster,2023-03-12T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-03-12T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
776753,Worcester Street - Kidderminster,2023-03-12T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
776753,Worcester Street - Kidderminster,2023-03-12T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
776753,Worcester Street - Kidderminster,2023-03-12T09:20:00.000+00:00,transformer,,Temperature,C,11.5
776753,Worcester Street - Kidderminster,2023-03-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-03-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
776753,Worcester Street - Kidderminster,2023-03-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-03-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
776753,Worcester Street - Kidderminster,2023-03-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-03-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
776753,Worcester Street - Kidderminster,2023-03-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-03-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
776753,Worcester Street - Kidderminster,2023-03-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
776753,Worcester Street - Kidderminster,2023-03-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.96
776753,Worcester Street - Kidderminster,2023-03-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.43
776753,Worcester Street - Kidderminster,2023-03-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,41.91
776753,Worcester Street - Kidderminster,2023-03-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
776753,Worcester Street - Kidderminster,2023-03-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
776753,Worcester Street - Kidderminster,2023-03-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
776753,Worcester Street - Kidderminster,2023-03-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
776753,Worcester Street - Kidderminster,2023-03-12T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
776753,Worcester Street - Kidderminster,2023-03-12T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
776753,Worcester Street - Kidderminster,2023-03-12T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-03-12T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.65
776753,Worcester Street - Kidderminster,2023-03-12T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.52
776753,Worcester Street - Kidderminster,2023-03-12T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.04
776753,Worcester Street - Kidderminster,2023-03-12T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
776753,Worcester Street - Kidderminster,2023-03-12T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.3
776753,Worcester Street - Kidderminster,2023-03-12T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.7
776753,Worcester Street - Kidderminster,2023-03-12T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.1
776753,Worcester Street - Kidderminster,2023-03-12T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
776753,Worcester Street - Kidderminster,2023-03-12T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-03-12T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
776753,Worcester Street - Kidderminster,2023-03-12T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.48
776753,Worcester Street - Kidderminster,2023-03-12T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.85
776753,Worcester Street - Kidderminster,2023-03-12T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.65
776753,Worcester Street - Kidderminster,2023-03-12T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-03-12T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
776753,Worcester Street - Kidderminster,2023-03-12T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
776753,Worcester Street - Kidderminster,2023-03-12T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
776753,Worcester Street - Kidderminster,2023-03-12T09:10:00.000+00:00,transformer,,Temperature,C,11.5
776753,Worcester Street - Kidderminster,2023-03-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-03-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
776753,Worcester Street - Kidderminster,2023-03-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-03-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
776753,Worcester Street - Kidderminster,2023-03-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-03-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
776753,Worcester Street - Kidderminster,2023-03-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
776753,Worcester Street - Kidderminster,2023-03-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
776753,Worcester Street - Kidderminster,2023-03-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
776753,Worcester Street - Kidderminster,2023-03-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.6
776753,Worcester Street - Kidderminster,2023-03-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.29
776753,Worcester Street - Kidderminster,2023-03-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,41.85
776753,Worcester Street - Kidderminster,2023-03-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
776753,Worcester Street - Kidderminster,2023-03-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
776753,Worcester Street - Kidderminster,2023-03-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
776753,Worcester Street - Kidderminster,2023-03-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
776753,Worcester Street - Kidderminster,2023-03-12T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
776753,Worcester Street - Kidderminster,2023-03-12T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
776753,Worcester Street - Kidderminster,2023-03-12T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.72
776753,Worcester Street - Kidderminster,2023-03-12T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.2
776753,Worcester Street - Kidderminster,2023-03-12T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.67
776753,Worcester Street - Kidderminster,2023-03-12T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.42
776753,Worcester Street - Kidderminster,2023-03-12T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.1
776753,Worcester Street - Kidderminster,2023-03-12T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.5
776753,Worcester Street - Kidderminster,2023-03-12T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.2
776753,Worcester Street - Kidderminster,2023-03-12T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.5
776753,Worcester Street - Kidderminster,2023-03-12T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-03-12T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-03-12T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-03-12T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.52
776753,Worcester Street - Kidderminster,2023-03-12T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.56
776753,Worcester Street - Kidderminster,2023-03-12T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.91
776753,Worcester Street - Kidderminster,2023-03-12T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-03-12T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
776753,Worcester Street - Kidderminster,2023-03-12T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
776753,Worcester Street - Kidderminster,2023-03-12T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
776753,Worcester Street - Kidderminster,2023-03-12T09:00:00.000+00:00,transformer,,Temperature,C,11.5
776753,Worcester Street - Kidderminster,2023-03-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-03-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
776753,Worcester Street - Kidderminster,2023-03-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-03-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
776753,Worcester Street - Kidderminster,2023-03-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-03-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
776753,Worcester Street - Kidderminster,2023-03-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776753,Worcester Street - Kidderminster,2023-03-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
776753,Worcester Street - Kidderminster,2023-03-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
776753,Worcester Street - Kidderminster,2023-03-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.02
776753,Worcester Street - Kidderminster,2023-03-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.13
776753,Worcester Street - Kidderminster,2023-03-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,34.05
776753,Worcester Street - Kidderminster,2023-03-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
776753,Worcester Street - Kidderminster,2023-03-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
776753,Worcester Street - Kidderminster,2023-03-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
776753,Worcester Street - Kidderminster,2023-03-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
776753,Worcester Street - Kidderminster,2023-03-12T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-03-12T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-03-12T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.98
776753,Worcester Street - Kidderminster,2023-03-12T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.08
776753,Worcester Street - Kidderminster,2023-03-12T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.63
776753,Worcester Street - Kidderminster,2023-03-12T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.17
