Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-12T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.7
776753,Worcester Street - Kidderminster,2023-03-12T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
776753,Worcester Street - Kidderminster,2023-03-12T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
776753,Worcester Street - Kidderminster,2023-03-12T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.0
776753,Worcester Street - Kidderminster,2023-03-12T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
776753,Worcester Street - Kidderminster,2023-03-12T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-03-12T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-03-12T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.74
776753,Worcester Street - Kidderminster,2023-03-12T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.83
776753,Worcester Street - Kidderminster,2023-03-12T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.4
776753,Worcester Street - Kidderminster,2023-03-12T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-03-12T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
776753,Worcester Street - Kidderminster,2023-03-12T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-03-12T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
776753,Worcester Street - Kidderminster,2023-03-12T08:50:00.000+00:00,transformer,,Temperature,C,11.5
776753,Worcester Street - Kidderminster,2023-03-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-03-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
776753,Worcester Street - Kidderminster,2023-03-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-03-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
776753,Worcester Street - Kidderminster,2023-03-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-03-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
776753,Worcester Street - Kidderminster,2023-03-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-03-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
776753,Worcester Street - Kidderminster,2023-03-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
776753,Worcester Street - Kidderminster,2023-03-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.59
776753,Worcester Street - Kidderminster,2023-03-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.14
776753,Worcester Street - Kidderminster,2023-03-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.65
776753,Worcester Street - Kidderminster,2023-03-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
776753,Worcester Street - Kidderminster,2023-03-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
776753,Worcester Street - Kidderminster,2023-03-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
776753,Worcester Street - Kidderminster,2023-03-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
776753,Worcester Street - Kidderminster,2023-03-12T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
776753,Worcester Street - Kidderminster,2023-03-12T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-03-12T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.87
776753,Worcester Street - Kidderminster,2023-03-12T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.16
776753,Worcester Street - Kidderminster,2023-03-12T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.26
776753,Worcester Street - Kidderminster,2023-03-12T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.33
776753,Worcester Street - Kidderminster,2023-03-12T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
776753,Worcester Street - Kidderminster,2023-03-12T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
776753,Worcester Street - Kidderminster,2023-03-12T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
776753,Worcester Street - Kidderminster,2023-03-12T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.4
776753,Worcester Street - Kidderminster,2023-03-12T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
776753,Worcester Street - Kidderminster,2023-03-12T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
776753,Worcester Street - Kidderminster,2023-03-12T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
776753,Worcester Street - Kidderminster,2023-03-12T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.22
776753,Worcester Street - Kidderminster,2023-03-12T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
776753,Worcester Street - Kidderminster,2023-03-12T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.86
776753,Worcester Street - Kidderminster,2023-03-12T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-03-12T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
776753,Worcester Street - Kidderminster,2023-03-12T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-03-12T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
776753,Worcester Street - Kidderminster,2023-03-12T08:40:00.000+00:00,transformer,,Temperature,C,11.4
776753,Worcester Street - Kidderminster,2023-03-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-03-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
776753,Worcester Street - Kidderminster,2023-03-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-03-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
776753,Worcester Street - Kidderminster,2023-03-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-03-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
776753,Worcester Street - Kidderminster,2023-03-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776753,Worcester Street - Kidderminster,2023-03-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
776753,Worcester Street - Kidderminster,2023-03-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
776753,Worcester Street - Kidderminster,2023-03-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.14
776753,Worcester Street - Kidderminster,2023-03-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.24
776753,Worcester Street - Kidderminster,2023-03-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,31.63
776753,Worcester Street - Kidderminster,2023-03-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
776753,Worcester Street - Kidderminster,2023-03-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
776753,Worcester Street - Kidderminster,2023-03-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
776753,Worcester Street - Kidderminster,2023-03-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
776753,Worcester Street - Kidderminster,2023-03-12T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
776753,Worcester Street - Kidderminster,2023-03-12T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-03-12T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-03-12T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.15
776753,Worcester Street - Kidderminster,2023-03-12T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.21
776753,Worcester Street - Kidderminster,2023-03-12T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.7
776753,Worcester Street - Kidderminster,2023-03-12T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
776753,Worcester Street - Kidderminster,2023-03-12T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-03-12T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
776753,Worcester Street - Kidderminster,2023-03-12T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.6
776753,Worcester Street - Kidderminster,2023-03-12T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
776753,Worcester Street - Kidderminster,2023-03-12T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776753,Worcester Street - Kidderminster,2023-03-12T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
776753,Worcester Street - Kidderminster,2023-03-12T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.15
776753,Worcester Street - Kidderminster,2023-03-12T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.58
776753,Worcester Street - Kidderminster,2023-03-12T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.32
776753,Worcester Street - Kidderminster,2023-03-12T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
776753,Worcester Street - Kidderminster,2023-03-12T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
776753,Worcester Street - Kidderminster,2023-03-12T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-03-12T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
776753,Worcester Street - Kidderminster,2023-03-12T08:30:00.000+00:00,transformer,,Temperature,C,11.4
776753,Worcester Street - Kidderminster,2023-03-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-03-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
776753,Worcester Street - Kidderminster,2023-03-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-03-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
776753,Worcester Street - Kidderminster,2023-03-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-03-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
776753,Worcester Street - Kidderminster,2023-03-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
776753,Worcester Street - Kidderminster,2023-03-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
776753,Worcester Street - Kidderminster,2023-03-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
776753,Worcester Street - Kidderminster,2023-03-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.06
776753,Worcester Street - Kidderminster,2023-03-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.5
776753,Worcester Street - Kidderminster,2023-03-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.46
776753,Worcester Street - Kidderminster,2023-03-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
776753,Worcester Street - Kidderminster,2023-03-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
776753,Worcester Street - Kidderminster,2023-03-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
776753,Worcester Street - Kidderminster,2023-03-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
776753,Worcester Street - Kidderminster,2023-03-12T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
776753,Worcester Street - Kidderminster,2023-03-12T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
776753,Worcester Street - Kidderminster,2023-03-12T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.75
776753,Worcester Street - Kidderminster,2023-03-12T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.73
776753,Worcester Street - Kidderminster,2023-03-12T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.5
776753,Worcester Street - Kidderminster,2023-03-12T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.04
776753,Worcester Street - Kidderminster,2023-03-12T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-03-12T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-03-12T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
776753,Worcester Street - Kidderminster,2023-03-12T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.9
776753,Worcester Street - Kidderminster,2023-03-12T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
776753,Worcester Street - Kidderminster,2023-03-12T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-03-12T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
776753,Worcester Street - Kidderminster,2023-03-12T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.76
776753,Worcester Street - Kidderminster,2023-03-12T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.24
776753,Worcester Street - Kidderminster,2023-03-12T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.57
776753,Worcester Street - Kidderminster,2023-03-12T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-03-12T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
776753,Worcester Street - Kidderminster,2023-03-12T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
776753,Worcester Street - Kidderminster,2023-03-12T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
776753,Worcester Street - Kidderminster,2023-03-12T08:20:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-03-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
776753,Worcester Street - Kidderminster,2023-03-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-03-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
776753,Worcester Street - Kidderminster,2023-03-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-03-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
776753,Worcester Street - Kidderminster,2023-03-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
776753,Worcester Street - Kidderminster,2023-03-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
776753,Worcester Street - Kidderminster,2023-03-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
776753,Worcester Street - Kidderminster,2023-03-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.25
776753,Worcester Street - Kidderminster,2023-03-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.46
776753,Worcester Street - Kidderminster,2023-03-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.73
776753,Worcester Street - Kidderminster,2023-03-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
776753,Worcester Street - Kidderminster,2023-03-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
776753,Worcester Street - Kidderminster,2023-03-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
776753,Worcester Street - Kidderminster,2023-03-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
776753,Worcester Street - Kidderminster,2023-03-12T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
776753,Worcester Street - Kidderminster,2023-03-12T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
776753,Worcester Street - Kidderminster,2023-03-12T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.21
776753,Worcester Street - Kidderminster,2023-03-12T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.74
776753,Worcester Street - Kidderminster,2023-03-12T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.69
776753,Worcester Street - Kidderminster,2023-03-12T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.31
776753,Worcester Street - Kidderminster,2023-03-12T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
776753,Worcester Street - Kidderminster,2023-03-12T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
776753,Worcester Street - Kidderminster,2023-03-12T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
776753,Worcester Street - Kidderminster,2023-03-12T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.8
776753,Worcester Street - Kidderminster,2023-03-12T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
776753,Worcester Street - Kidderminster,2023-03-12T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-03-12T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
776753,Worcester Street - Kidderminster,2023-03-12T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.08
776753,Worcester Street - Kidderminster,2023-03-12T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
776753,Worcester Street - Kidderminster,2023-03-12T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.49
776753,Worcester Street - Kidderminster,2023-03-12T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
776753,Worcester Street - Kidderminster,2023-03-12T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
776753,Worcester Street - Kidderminster,2023-03-12T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-03-12T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
776753,Worcester Street - Kidderminster,2023-03-12T08:10:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-03-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
776753,Worcester Street - Kidderminster,2023-03-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-03-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
776753,Worcester Street - Kidderminster,2023-03-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-03-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
776753,Worcester Street - Kidderminster,2023-03-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
776753,Worcester Street - Kidderminster,2023-03-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
776753,Worcester Street - Kidderminster,2023-03-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-03-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.57
776753,Worcester Street - Kidderminster,2023-03-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.34
776753,Worcester Street - Kidderminster,2023-03-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.48
776753,Worcester Street - Kidderminster,2023-03-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
776753,Worcester Street - Kidderminster,2023-03-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
776753,Worcester Street - Kidderminster,2023-03-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
776753,Worcester Street - Kidderminster,2023-03-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
776753,Worcester Street - Kidderminster,2023-03-12T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-03-12T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-03-12T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-03-12T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.96
776753,Worcester Street - Kidderminster,2023-03-12T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.66
776753,Worcester Street - Kidderminster,2023-03-12T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.88
776753,Worcester Street - Kidderminster,2023-03-12T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
776753,Worcester Street - Kidderminster,2023-03-12T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
776753,Worcester Street - Kidderminster,2023-03-12T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-03-12T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.9
776753,Worcester Street - Kidderminster,2023-03-12T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
776753,Worcester Street - Kidderminster,2023-03-12T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-03-12T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
776753,Worcester Street - Kidderminster,2023-03-12T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
776753,Worcester Street - Kidderminster,2023-03-12T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
776753,Worcester Street - Kidderminster,2023-03-12T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
776753,Worcester Street - Kidderminster,2023-03-12T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
776753,Worcester Street - Kidderminster,2023-03-12T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
776753,Worcester Street - Kidderminster,2023-03-12T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-03-12T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
776753,Worcester Street - Kidderminster,2023-03-12T08:00:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-03-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
776753,Worcester Street - Kidderminster,2023-03-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-03-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.71
776753,Worcester Street - Kidderminster,2023-03-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-03-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
776753,Worcester Street - Kidderminster,2023-03-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
776753,Worcester Street - Kidderminster,2023-03-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-03-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-03-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.4
776753,Worcester Street - Kidderminster,2023-03-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.15
776753,Worcester Street - Kidderminster,2023-03-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.9
776753,Worcester Street - Kidderminster,2023-03-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
776753,Worcester Street - Kidderminster,2023-03-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
776753,Worcester Street - Kidderminster,2023-03-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
776753,Worcester Street - Kidderminster,2023-03-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
776753,Worcester Street - Kidderminster,2023-03-12T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
776753,Worcester Street - Kidderminster,2023-03-12T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776753,Worcester Street - Kidderminster,2023-03-12T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-03-12T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.7
776753,Worcester Street - Kidderminster,2023-03-12T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.88
776753,Worcester Street - Kidderminster,2023-03-12T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.09
776753,Worcester Street - Kidderminster,2023-03-12T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
776753,Worcester Street - Kidderminster,2023-03-12T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-03-12T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-03-12T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.0
776753,Worcester Street - Kidderminster,2023-03-12T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
776753,Worcester Street - Kidderminster,2023-03-12T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-03-12T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
776753,Worcester Street - Kidderminster,2023-03-12T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
776753,Worcester Street - Kidderminster,2023-03-12T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.55
776753,Worcester Street - Kidderminster,2023-03-12T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.18
776753,Worcester Street - Kidderminster,2023-03-12T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
776753,Worcester Street - Kidderminster,2023-03-12T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
776753,Worcester Street - Kidderminster,2023-03-12T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-03-12T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
776753,Worcester Street - Kidderminster,2023-03-12T07:50:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-03-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
776753,Worcester Street - Kidderminster,2023-03-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-03-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
776753,Worcester Street - Kidderminster,2023-03-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-03-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
776753,Worcester Street - Kidderminster,2023-03-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
776753,Worcester Street - Kidderminster,2023-03-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
776753,Worcester Street - Kidderminster,2023-03-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
776753,Worcester Street - Kidderminster,2023-03-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
776753,Worcester Street - Kidderminster,2023-03-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,6.13
776753,Worcester Street - Kidderminster,2023-03-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.64
776753,Worcester Street - Kidderminster,2023-03-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
776753,Worcester Street - Kidderminster,2023-03-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
776753,Worcester Street - Kidderminster,2023-03-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
776753,Worcester Street - Kidderminster,2023-03-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
776753,Worcester Street - Kidderminster,2023-03-12T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
776753,Worcester Street - Kidderminster,2023-03-12T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
776753,Worcester Street - Kidderminster,2023-03-12T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-03-12T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.32
776753,Worcester Street - Kidderminster,2023-03-12T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.82
776753,Worcester Street - Kidderminster,2023-03-12T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.03
776753,Worcester Street - Kidderminster,2023-03-12T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
776753,Worcester Street - Kidderminster,2023-03-12T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-03-12T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-03-12T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.3
776753,Worcester Street - Kidderminster,2023-03-12T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
776753,Worcester Street - Kidderminster,2023-03-12T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
776753,Worcester Street - Kidderminster,2023-03-12T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
776753,Worcester Street - Kidderminster,2023-03-12T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.77
776753,Worcester Street - Kidderminster,2023-03-12T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
776753,Worcester Street - Kidderminster,2023-03-12T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.12
776753,Worcester Street - Kidderminster,2023-03-12T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
776753,Worcester Street - Kidderminster,2023-03-12T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
776753,Worcester Street - Kidderminster,2023-03-12T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
776753,Worcester Street - Kidderminster,2023-03-12T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
776753,Worcester Street - Kidderminster,2023-03-12T07:40:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-03-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
776753,Worcester Street - Kidderminster,2023-03-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-03-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
776753,Worcester Street - Kidderminster,2023-03-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776753,Worcester Street - Kidderminster,2023-03-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
776753,Worcester Street - Kidderminster,2023-03-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776753,Worcester Street - Kidderminster,2023-03-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
776753,Worcester Street - Kidderminster,2023-03-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
776753,Worcester Street - Kidderminster,2023-03-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,5.84
776753,Worcester Street - Kidderminster,2023-03-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,5.67
776753,Worcester Street - Kidderminster,2023-03-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.5
776753,Worcester Street - Kidderminster,2023-03-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
776753,Worcester Street - Kidderminster,2023-03-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
776753,Worcester Street - Kidderminster,2023-03-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
776753,Worcester Street - Kidderminster,2023-03-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
776753,Worcester Street - Kidderminster,2023-03-12T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-03-12T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-03-12T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.04
776753,Worcester Street - Kidderminster,2023-03-12T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.07
776753,Worcester Street - Kidderminster,2023-03-12T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.47
776753,Worcester Street - Kidderminster,2023-03-12T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.89
776753,Worcester Street - Kidderminster,2023-03-12T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-03-12T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-03-12T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
776753,Worcester Street - Kidderminster,2023-03-12T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.0
776753,Worcester Street - Kidderminster,2023-03-12T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
776753,Worcester Street - Kidderminster,2023-03-12T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
776753,Worcester Street - Kidderminster,2023-03-12T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
776753,Worcester Street - Kidderminster,2023-03-12T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.41
776753,Worcester Street - Kidderminster,2023-03-12T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
776753,Worcester Street - Kidderminster,2023-03-12T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
776753,Worcester Street - Kidderminster,2023-03-12T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
776753,Worcester Street - Kidderminster,2023-03-12T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
776753,Worcester Street - Kidderminster,2023-03-12T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
776753,Worcester Street - Kidderminster,2023-03-12T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
776753,Worcester Street - Kidderminster,2023-03-12T07:30:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-03-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
776753,Worcester Street - Kidderminster,2023-03-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-03-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
776753,Worcester Street - Kidderminster,2023-03-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776753,Worcester Street - Kidderminster,2023-03-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
776753,Worcester Street - Kidderminster,2023-03-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-03-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
776753,Worcester Street - Kidderminster,2023-03-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-03-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,7.22
776753,Worcester Street - Kidderminster,2023-03-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.65
776753,Worcester Street - Kidderminster,2023-03-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.42
776753,Worcester Street - Kidderminster,2023-03-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
776753,Worcester Street - Kidderminster,2023-03-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-03-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
776753,Worcester Street - Kidderminster,2023-03-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
776753,Worcester Street - Kidderminster,2023-03-12T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
776753,Worcester Street - Kidderminster,2023-03-12T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776753,Worcester Street - Kidderminster,2023-03-12T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.64
776753,Worcester Street - Kidderminster,2023-03-12T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.63
776753,Worcester Street - Kidderminster,2023-03-12T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.94
776753,Worcester Street - Kidderminster,2023-03-12T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.13
776753,Worcester Street - Kidderminster,2023-03-12T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-03-12T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
776753,Worcester Street - Kidderminster,2023-03-12T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
776753,Worcester Street - Kidderminster,2023-03-12T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-03-12T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
776753,Worcester Street - Kidderminster,2023-03-12T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-03-12T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-03-12T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
776753,Worcester Street - Kidderminster,2023-03-12T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.57
776753,Worcester Street - Kidderminster,2023-03-12T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.57
776753,Worcester Street - Kidderminster,2023-03-12T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
776753,Worcester Street - Kidderminster,2023-03-12T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
776753,Worcester Street - Kidderminster,2023-03-12T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-03-12T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
776753,Worcester Street - Kidderminster,2023-03-12T07:20:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-03-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
776753,Worcester Street - Kidderminster,2023-03-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-03-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
776753,Worcester Street - Kidderminster,2023-03-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-03-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
776753,Worcester Street - Kidderminster,2023-03-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
776753,Worcester Street - Kidderminster,2023-03-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
776753,Worcester Street - Kidderminster,2023-03-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
776753,Worcester Street - Kidderminster,2023-03-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,5.93
776753,Worcester Street - Kidderminster,2023-03-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,6.23
776753,Worcester Street - Kidderminster,2023-03-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.34
776753,Worcester Street - Kidderminster,2023-03-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
776753,Worcester Street - Kidderminster,2023-03-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
776753,Worcester Street - Kidderminster,2023-03-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
776753,Worcester Street - Kidderminster,2023-03-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
776753,Worcester Street - Kidderminster,2023-03-12T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
776753,Worcester Street - Kidderminster,2023-03-12T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
776753,Worcester Street - Kidderminster,2023-03-12T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.63
776753,Worcester Street - Kidderminster,2023-03-12T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.44
776753,Worcester Street - Kidderminster,2023-03-12T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.15
776753,Worcester Street - Kidderminster,2023-03-12T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.42
776753,Worcester Street - Kidderminster,2023-03-12T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
776753,Worcester Street - Kidderminster,2023-03-12T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
776753,Worcester Street - Kidderminster,2023-03-12T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-03-12T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-03-12T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
776753,Worcester Street - Kidderminster,2023-03-12T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
776753,Worcester Street - Kidderminster,2023-03-12T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
776753,Worcester Street - Kidderminster,2023-03-12T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.66
776753,Worcester Street - Kidderminster,2023-03-12T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
776753,Worcester Street - Kidderminster,2023-03-12T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.57
776753,Worcester Street - Kidderminster,2023-03-12T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
776753,Worcester Street - Kidderminster,2023-03-12T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-03-12T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-03-12T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
776753,Worcester Street - Kidderminster,2023-03-12T07:10:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-03-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
776753,Worcester Street - Kidderminster,2023-03-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-03-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
776753,Worcester Street - Kidderminster,2023-03-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-03-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
776753,Worcester Street - Kidderminster,2023-03-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
776753,Worcester Street - Kidderminster,2023-03-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
776753,Worcester Street - Kidderminster,2023-03-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
776753,Worcester Street - Kidderminster,2023-03-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,5.85
776753,Worcester Street - Kidderminster,2023-03-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,6.78
776753,Worcester Street - Kidderminster,2023-03-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.49
776753,Worcester Street - Kidderminster,2023-03-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
776753,Worcester Street - Kidderminster,2023-03-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
776753,Worcester Street - Kidderminster,2023-03-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
776753,Worcester Street - Kidderminster,2023-03-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
776753,Worcester Street - Kidderminster,2023-03-12T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.58
776753,Worcester Street - Kidderminster,2023-03-12T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
776753,Worcester Street - Kidderminster,2023-03-12T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-03-12T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.38
776753,Worcester Street - Kidderminster,2023-03-12T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.21
776753,Worcester Street - Kidderminster,2023-03-12T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.13
776753,Worcester Street - Kidderminster,2023-03-12T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
776753,Worcester Street - Kidderminster,2023-03-12T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-03-12T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-03-12T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-03-12T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
776753,Worcester Street - Kidderminster,2023-03-12T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-03-12T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-03-12T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.92
776753,Worcester Street - Kidderminster,2023-03-12T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
776753,Worcester Street - Kidderminster,2023-03-12T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.39
776753,Worcester Street - Kidderminster,2023-03-12T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
776753,Worcester Street - Kidderminster,2023-03-12T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
776753,Worcester Street - Kidderminster,2023-03-12T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-03-12T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
776753,Worcester Street - Kidderminster,2023-03-12T07:00:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-03-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
776753,Worcester Street - Kidderminster,2023-03-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-03-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
776753,Worcester Street - Kidderminster,2023-03-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776753,Worcester Street - Kidderminster,2023-03-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
776753,Worcester Street - Kidderminster,2023-03-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
776753,Worcester Street - Kidderminster,2023-03-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
776753,Worcester Street - Kidderminster,2023-03-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
776753,Worcester Street - Kidderminster,2023-03-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,7.05
776753,Worcester Street - Kidderminster,2023-03-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.93
776753,Worcester Street - Kidderminster,2023-03-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.99
776753,Worcester Street - Kidderminster,2023-03-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
776753,Worcester Street - Kidderminster,2023-03-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
776753,Worcester Street - Kidderminster,2023-03-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
776753,Worcester Street - Kidderminster,2023-03-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
776753,Worcester Street - Kidderminster,2023-03-12T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
776753,Worcester Street - Kidderminster,2023-03-12T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-03-12T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.3
776753,Worcester Street - Kidderminster,2023-03-12T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.99
776753,Worcester Street - Kidderminster,2023-03-12T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.83
776753,Worcester Street - Kidderminster,2023-03-12T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.87
776753,Worcester Street - Kidderminster,2023-03-12T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-03-12T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-03-12T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-03-12T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.7
776753,Worcester Street - Kidderminster,2023-03-12T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
776753,Worcester Street - Kidderminster,2023-03-12T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-03-12T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.8
776753,Worcester Street - Kidderminster,2023-03-12T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.54
776753,Worcester Street - Kidderminster,2023-03-12T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.6
776753,Worcester Street - Kidderminster,2023-03-12T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
