Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-12T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
776753,Worcester Street - Kidderminster,2023-03-12T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
776753,Worcester Street - Kidderminster,2023-03-12T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
776753,Worcester Street - Kidderminster,2023-03-12T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
776753,Worcester Street - Kidderminster,2023-03-12T06:50:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-03-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
776753,Worcester Street - Kidderminster,2023-03-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-03-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
776753,Worcester Street - Kidderminster,2023-03-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776753,Worcester Street - Kidderminster,2023-03-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
776753,Worcester Street - Kidderminster,2023-03-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
776753,Worcester Street - Kidderminster,2023-03-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
776753,Worcester Street - Kidderminster,2023-03-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
776753,Worcester Street - Kidderminster,2023-03-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.28
776753,Worcester Street - Kidderminster,2023-03-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.15
776753,Worcester Street - Kidderminster,2023-03-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.88
776753,Worcester Street - Kidderminster,2023-03-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
776753,Worcester Street - Kidderminster,2023-03-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
776753,Worcester Street - Kidderminster,2023-03-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-03-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
776753,Worcester Street - Kidderminster,2023-03-12T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.62
776753,Worcester Street - Kidderminster,2023-03-12T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
776753,Worcester Street - Kidderminster,2023-03-12T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.18
776753,Worcester Street - Kidderminster,2023-03-12T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.57
776753,Worcester Street - Kidderminster,2023-03-12T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.56
776753,Worcester Street - Kidderminster,2023-03-12T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.81
776753,Worcester Street - Kidderminster,2023-03-12T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
776753,Worcester Street - Kidderminster,2023-03-12T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
776753,Worcester Street - Kidderminster,2023-03-12T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-03-12T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.8
776753,Worcester Street - Kidderminster,2023-03-12T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
776753,Worcester Street - Kidderminster,2023-03-12T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-03-12T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-03-12T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
776753,Worcester Street - Kidderminster,2023-03-12T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
776753,Worcester Street - Kidderminster,2023-03-12T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.92
776753,Worcester Street - Kidderminster,2023-03-12T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
776753,Worcester Street - Kidderminster,2023-03-12T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
776753,Worcester Street - Kidderminster,2023-03-12T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
776753,Worcester Street - Kidderminster,2023-03-12T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
776753,Worcester Street - Kidderminster,2023-03-12T06:40:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
776753,Worcester Street - Kidderminster,2023-03-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-03-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
776753,Worcester Street - Kidderminster,2023-03-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776753,Worcester Street - Kidderminster,2023-03-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
776753,Worcester Street - Kidderminster,2023-03-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-03-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
776753,Worcester Street - Kidderminster,2023-03-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
776753,Worcester Street - Kidderminster,2023-03-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.4
776753,Worcester Street - Kidderminster,2023-03-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,6.48
776753,Worcester Street - Kidderminster,2023-03-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.39
776753,Worcester Street - Kidderminster,2023-03-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
776753,Worcester Street - Kidderminster,2023-03-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
776753,Worcester Street - Kidderminster,2023-03-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
776753,Worcester Street - Kidderminster,2023-03-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
776753,Worcester Street - Kidderminster,2023-03-12T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
776753,Worcester Street - Kidderminster,2023-03-12T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
776753,Worcester Street - Kidderminster,2023-03-12T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.77
776753,Worcester Street - Kidderminster,2023-03-12T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.99
776753,Worcester Street - Kidderminster,2023-03-12T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.21
776753,Worcester Street - Kidderminster,2023-03-12T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.26
776753,Worcester Street - Kidderminster,2023-03-12T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-03-12T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-03-12T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
776753,Worcester Street - Kidderminster,2023-03-12T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.4
776753,Worcester Street - Kidderminster,2023-03-12T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
776753,Worcester Street - Kidderminster,2023-03-12T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
776753,Worcester Street - Kidderminster,2023-03-12T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-03-12T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.63
776753,Worcester Street - Kidderminster,2023-03-12T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
776753,Worcester Street - Kidderminster,2023-03-12T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
776753,Worcester Street - Kidderminster,2023-03-12T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
776753,Worcester Street - Kidderminster,2023-03-12T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
776753,Worcester Street - Kidderminster,2023-03-12T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
776753,Worcester Street - Kidderminster,2023-03-12T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
776753,Worcester Street - Kidderminster,2023-03-12T06:30:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
776753,Worcester Street - Kidderminster,2023-03-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-03-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
776753,Worcester Street - Kidderminster,2023-03-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776753,Worcester Street - Kidderminster,2023-03-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
776753,Worcester Street - Kidderminster,2023-03-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-03-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-03-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
776753,Worcester Street - Kidderminster,2023-03-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.37
776753,Worcester Street - Kidderminster,2023-03-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,6.28
776753,Worcester Street - Kidderminster,2023-03-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.49
776753,Worcester Street - Kidderminster,2023-03-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
776753,Worcester Street - Kidderminster,2023-03-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
776753,Worcester Street - Kidderminster,2023-03-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
776753,Worcester Street - Kidderminster,2023-03-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
776753,Worcester Street - Kidderminster,2023-03-12T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
776753,Worcester Street - Kidderminster,2023-03-12T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-03-12T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.8
776753,Worcester Street - Kidderminster,2023-03-12T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.54
776753,Worcester Street - Kidderminster,2023-03-12T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.29
776753,Worcester Street - Kidderminster,2023-03-12T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.41
776753,Worcester Street - Kidderminster,2023-03-12T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-03-12T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
776753,Worcester Street - Kidderminster,2023-03-12T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-03-12T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-03-12T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
776753,Worcester Street - Kidderminster,2023-03-12T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-03-12T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
776753,Worcester Street - Kidderminster,2023-03-12T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
776753,Worcester Street - Kidderminster,2023-03-12T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
776753,Worcester Street - Kidderminster,2023-03-12T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
776753,Worcester Street - Kidderminster,2023-03-12T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-03-12T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-03-12T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776753,Worcester Street - Kidderminster,2023-03-12T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
776753,Worcester Street - Kidderminster,2023-03-12T06:20:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-03-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
776753,Worcester Street - Kidderminster,2023-03-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-03-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
776753,Worcester Street - Kidderminster,2023-03-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776753,Worcester Street - Kidderminster,2023-03-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
776753,Worcester Street - Kidderminster,2023-03-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-03-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
776753,Worcester Street - Kidderminster,2023-03-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-03-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.04
776753,Worcester Street - Kidderminster,2023-03-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.34
776753,Worcester Street - Kidderminster,2023-03-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.67
776753,Worcester Street - Kidderminster,2023-03-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
776753,Worcester Street - Kidderminster,2023-03-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-03-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-03-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
776753,Worcester Street - Kidderminster,2023-03-12T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.55
776753,Worcester Street - Kidderminster,2023-03-12T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
776753,Worcester Street - Kidderminster,2023-03-12T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-03-12T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.46
776753,Worcester Street - Kidderminster,2023-03-12T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.93
776753,Worcester Street - Kidderminster,2023-03-12T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.78
776753,Worcester Street - Kidderminster,2023-03-12T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
776753,Worcester Street - Kidderminster,2023-03-12T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
776753,Worcester Street - Kidderminster,2023-03-12T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-03-12T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.5
776753,Worcester Street - Kidderminster,2023-03-12T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
776753,Worcester Street - Kidderminster,2023-03-12T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
776753,Worcester Street - Kidderminster,2023-03-12T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-03-12T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
776753,Worcester Street - Kidderminster,2023-03-12T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
776753,Worcester Street - Kidderminster,2023-03-12T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.43
776753,Worcester Street - Kidderminster,2023-03-12T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
776753,Worcester Street - Kidderminster,2023-03-12T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
776753,Worcester Street - Kidderminster,2023-03-12T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
776753,Worcester Street - Kidderminster,2023-03-12T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
776753,Worcester Street - Kidderminster,2023-03-12T06:10:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
776753,Worcester Street - Kidderminster,2023-03-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-03-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
776753,Worcester Street - Kidderminster,2023-03-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776753,Worcester Street - Kidderminster,2023-03-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
776753,Worcester Street - Kidderminster,2023-03-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
776753,Worcester Street - Kidderminster,2023-03-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
776753,Worcester Street - Kidderminster,2023-03-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
776753,Worcester Street - Kidderminster,2023-03-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.97
776753,Worcester Street - Kidderminster,2023-03-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.89
776753,Worcester Street - Kidderminster,2023-03-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.89
776753,Worcester Street - Kidderminster,2023-03-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
776753,Worcester Street - Kidderminster,2023-03-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
776753,Worcester Street - Kidderminster,2023-03-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
776753,Worcester Street - Kidderminster,2023-03-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
776753,Worcester Street - Kidderminster,2023-03-12T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
776753,Worcester Street - Kidderminster,2023-03-12T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-03-12T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.09
776753,Worcester Street - Kidderminster,2023-03-12T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.47
776753,Worcester Street - Kidderminster,2023-03-12T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.6
776753,Worcester Street - Kidderminster,2023-03-12T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.56
776753,Worcester Street - Kidderminster,2023-03-12T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
776753,Worcester Street - Kidderminster,2023-03-12T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-03-12T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-03-12T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.1
776753,Worcester Street - Kidderminster,2023-03-12T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
776753,Worcester Street - Kidderminster,2023-03-12T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
776753,Worcester Street - Kidderminster,2023-03-12T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
776753,Worcester Street - Kidderminster,2023-03-12T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.65
776753,Worcester Street - Kidderminster,2023-03-12T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
776753,Worcester Street - Kidderminster,2023-03-12T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
776753,Worcester Street - Kidderminster,2023-03-12T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
776753,Worcester Street - Kidderminster,2023-03-12T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
776753,Worcester Street - Kidderminster,2023-03-12T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
776753,Worcester Street - Kidderminster,2023-03-12T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
776753,Worcester Street - Kidderminster,2023-03-12T06:00:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
776753,Worcester Street - Kidderminster,2023-03-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-03-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
776753,Worcester Street - Kidderminster,2023-03-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776753,Worcester Street - Kidderminster,2023-03-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
776753,Worcester Street - Kidderminster,2023-03-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776753,Worcester Street - Kidderminster,2023-03-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-03-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
776753,Worcester Street - Kidderminster,2023-03-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.86
776753,Worcester Street - Kidderminster,2023-03-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.85
776753,Worcester Street - Kidderminster,2023-03-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.96
776753,Worcester Street - Kidderminster,2023-03-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
776753,Worcester Street - Kidderminster,2023-03-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
776753,Worcester Street - Kidderminster,2023-03-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
776753,Worcester Street - Kidderminster,2023-03-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
776753,Worcester Street - Kidderminster,2023-03-12T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
776753,Worcester Street - Kidderminster,2023-03-12T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
776753,Worcester Street - Kidderminster,2023-03-12T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-03-12T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.11
776753,Worcester Street - Kidderminster,2023-03-12T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.44
776753,Worcester Street - Kidderminster,2023-03-12T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.43
776753,Worcester Street - Kidderminster,2023-03-12T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
776753,Worcester Street - Kidderminster,2023-03-12T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
776753,Worcester Street - Kidderminster,2023-03-12T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
776753,Worcester Street - Kidderminster,2023-03-12T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.9
776753,Worcester Street - Kidderminster,2023-03-12T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
776753,Worcester Street - Kidderminster,2023-03-12T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
776753,Worcester Street - Kidderminster,2023-03-12T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.8
776753,Worcester Street - Kidderminster,2023-03-12T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.67
776753,Worcester Street - Kidderminster,2023-03-12T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
776753,Worcester Street - Kidderminster,2023-03-12T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.68
776753,Worcester Street - Kidderminster,2023-03-12T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
776753,Worcester Street - Kidderminster,2023-03-12T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-03-12T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
776753,Worcester Street - Kidderminster,2023-03-12T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
776753,Worcester Street - Kidderminster,2023-03-12T05:50:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-03-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
776753,Worcester Street - Kidderminster,2023-03-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776753,Worcester Street - Kidderminster,2023-03-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
776753,Worcester Street - Kidderminster,2023-03-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776753,Worcester Street - Kidderminster,2023-03-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
776753,Worcester Street - Kidderminster,2023-03-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776753,Worcester Street - Kidderminster,2023-03-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
776753,Worcester Street - Kidderminster,2023-03-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
776753,Worcester Street - Kidderminster,2023-03-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.52
776753,Worcester Street - Kidderminster,2023-03-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.56
776753,Worcester Street - Kidderminster,2023-03-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.58
776753,Worcester Street - Kidderminster,2023-03-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
776753,Worcester Street - Kidderminster,2023-03-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
776753,Worcester Street - Kidderminster,2023-03-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-03-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
776753,Worcester Street - Kidderminster,2023-03-12T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.39
776753,Worcester Street - Kidderminster,2023-03-12T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-03-12T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-03-12T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.2
776753,Worcester Street - Kidderminster,2023-03-12T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.75
776753,Worcester Street - Kidderminster,2023-03-12T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.97
776753,Worcester Street - Kidderminster,2023-03-12T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-03-12T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-03-12T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-03-12T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.9
776753,Worcester Street - Kidderminster,2023-03-12T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
776753,Worcester Street - Kidderminster,2023-03-12T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
776753,Worcester Street - Kidderminster,2023-03-12T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
776753,Worcester Street - Kidderminster,2023-03-12T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.58
776753,Worcester Street - Kidderminster,2023-03-12T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
776753,Worcester Street - Kidderminster,2023-03-12T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
776753,Worcester Street - Kidderminster,2023-03-12T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
776753,Worcester Street - Kidderminster,2023-03-12T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-03-12T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
776753,Worcester Street - Kidderminster,2023-03-12T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
776753,Worcester Street - Kidderminster,2023-03-12T05:40:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-03-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
776753,Worcester Street - Kidderminster,2023-03-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
776753,Worcester Street - Kidderminster,2023-03-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
776753,Worcester Street - Kidderminster,2023-03-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776753,Worcester Street - Kidderminster,2023-03-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
776753,Worcester Street - Kidderminster,2023-03-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
776753,Worcester Street - Kidderminster,2023-03-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
776753,Worcester Street - Kidderminster,2023-03-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
776753,Worcester Street - Kidderminster,2023-03-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.52
776753,Worcester Street - Kidderminster,2023-03-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.91
776753,Worcester Street - Kidderminster,2023-03-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.78
776753,Worcester Street - Kidderminster,2023-03-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
776753,Worcester Street - Kidderminster,2023-03-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
776753,Worcester Street - Kidderminster,2023-03-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
776753,Worcester Street - Kidderminster,2023-03-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
776753,Worcester Street - Kidderminster,2023-03-12T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
776753,Worcester Street - Kidderminster,2023-03-12T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-03-12T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.65
776753,Worcester Street - Kidderminster,2023-03-12T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.41
776753,Worcester Street - Kidderminster,2023-03-12T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.55
776753,Worcester Street - Kidderminster,2023-03-12T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.84
776753,Worcester Street - Kidderminster,2023-03-12T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
776753,Worcester Street - Kidderminster,2023-03-12T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-03-12T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-03-12T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.6
776753,Worcester Street - Kidderminster,2023-03-12T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
776753,Worcester Street - Kidderminster,2023-03-12T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
776753,Worcester Street - Kidderminster,2023-03-12T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-03-12T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
776753,Worcester Street - Kidderminster,2023-03-12T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
776753,Worcester Street - Kidderminster,2023-03-12T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
776753,Worcester Street - Kidderminster,2023-03-12T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
776753,Worcester Street - Kidderminster,2023-03-12T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
776753,Worcester Street - Kidderminster,2023-03-12T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-03-12T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
776753,Worcester Street - Kidderminster,2023-03-12T05:30:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-03-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
776753,Worcester Street - Kidderminster,2023-03-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-03-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
776753,Worcester Street - Kidderminster,2023-03-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776753,Worcester Street - Kidderminster,2023-03-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
776753,Worcester Street - Kidderminster,2023-03-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776753,Worcester Street - Kidderminster,2023-03-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
776753,Worcester Street - Kidderminster,2023-03-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
776753,Worcester Street - Kidderminster,2023-03-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.72
776753,Worcester Street - Kidderminster,2023-03-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.22
776753,Worcester Street - Kidderminster,2023-03-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.2
776753,Worcester Street - Kidderminster,2023-03-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
776753,Worcester Street - Kidderminster,2023-03-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
776753,Worcester Street - Kidderminster,2023-03-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
776753,Worcester Street - Kidderminster,2023-03-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
776753,Worcester Street - Kidderminster,2023-03-12T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
776753,Worcester Street - Kidderminster,2023-03-12T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776753,Worcester Street - Kidderminster,2023-03-12T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-03-12T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.33
776753,Worcester Street - Kidderminster,2023-03-12T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.81
776753,Worcester Street - Kidderminster,2023-03-12T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.92
776753,Worcester Street - Kidderminster,2023-03-12T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-03-12T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
776753,Worcester Street - Kidderminster,2023-03-12T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-03-12T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.2
776753,Worcester Street - Kidderminster,2023-03-12T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
776753,Worcester Street - Kidderminster,2023-03-12T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-03-12T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.67
776753,Worcester Street - Kidderminster,2023-03-12T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.63
776753,Worcester Street - Kidderminster,2023-03-12T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
776753,Worcester Street - Kidderminster,2023-03-12T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
776753,Worcester Street - Kidderminster,2023-03-12T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
776753,Worcester Street - Kidderminster,2023-03-12T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
776753,Worcester Street - Kidderminster,2023-03-12T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
776753,Worcester Street - Kidderminster,2023-03-12T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
776753,Worcester Street - Kidderminster,2023-03-12T05:20:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-03-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
776753,Worcester Street - Kidderminster,2023-03-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-03-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
776753,Worcester Street - Kidderminster,2023-03-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776753,Worcester Street - Kidderminster,2023-03-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
776753,Worcester Street - Kidderminster,2023-03-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
776753,Worcester Street - Kidderminster,2023-03-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
776753,Worcester Street - Kidderminster,2023-03-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
776753,Worcester Street - Kidderminster,2023-03-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.71
776753,Worcester Street - Kidderminster,2023-03-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.53
776753,Worcester Street - Kidderminster,2023-03-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.12
776753,Worcester Street - Kidderminster,2023-03-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
776753,Worcester Street - Kidderminster,2023-03-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
776753,Worcester Street - Kidderminster,2023-03-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-03-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
776753,Worcester Street - Kidderminster,2023-03-12T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.49
776753,Worcester Street - Kidderminster,2023-03-12T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
776753,Worcester Street - Kidderminster,2023-03-12T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.15
776753,Worcester Street - Kidderminster,2023-03-12T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.58
776753,Worcester Street - Kidderminster,2023-03-12T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.03
776753,Worcester Street - Kidderminster,2023-03-12T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.84
776753,Worcester Street - Kidderminster,2023-03-12T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-03-12T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-03-12T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-03-12T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.1
776753,Worcester Street - Kidderminster,2023-03-12T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
776753,Worcester Street - Kidderminster,2023-03-12T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
776753,Worcester Street - Kidderminster,2023-03-12T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
776753,Worcester Street - Kidderminster,2023-03-12T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
776753,Worcester Street - Kidderminster,2023-03-12T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
776753,Worcester Street - Kidderminster,2023-03-12T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.98
776753,Worcester Street - Kidderminster,2023-03-12T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
776753,Worcester Street - Kidderminster,2023-03-12T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
776753,Worcester Street - Kidderminster,2023-03-12T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-03-12T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
776753,Worcester Street - Kidderminster,2023-03-12T05:10:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-03-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
776753,Worcester Street - Kidderminster,2023-03-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
776753,Worcester Street - Kidderminster,2023-03-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
776753,Worcester Street - Kidderminster,2023-03-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776753,Worcester Street - Kidderminster,2023-03-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
776753,Worcester Street - Kidderminster,2023-03-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
776753,Worcester Street - Kidderminster,2023-03-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
776753,Worcester Street - Kidderminster,2023-03-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-03-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.03
776753,Worcester Street - Kidderminster,2023-03-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.7
776753,Worcester Street - Kidderminster,2023-03-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.99
776753,Worcester Street - Kidderminster,2023-03-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
776753,Worcester Street - Kidderminster,2023-03-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
776753,Worcester Street - Kidderminster,2023-03-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
776753,Worcester Street - Kidderminster,2023-03-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
776753,Worcester Street - Kidderminster,2023-03-12T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
776753,Worcester Street - Kidderminster,2023-03-12T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
776753,Worcester Street - Kidderminster,2023-03-12T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.01
776753,Worcester Street - Kidderminster,2023-03-12T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.09
776753,Worcester Street - Kidderminster,2023-03-12T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.08
776753,Worcester Street - Kidderminster,2023-03-12T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.59
776753,Worcester Street - Kidderminster,2023-03-12T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-03-12T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
776753,Worcester Street - Kidderminster,2023-03-12T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
776753,Worcester Street - Kidderminster,2023-03-12T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.8
776753,Worcester Street - Kidderminster,2023-03-12T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
776753,Worcester Street - Kidderminster,2023-03-12T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
776753,Worcester Street - Kidderminster,2023-03-12T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-03-12T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
776753,Worcester Street - Kidderminster,2023-03-12T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.05
776753,Worcester Street - Kidderminster,2023-03-12T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.32
776753,Worcester Street - Kidderminster,2023-03-12T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
776753,Worcester Street - Kidderminster,2023-03-12T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-03-12T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-03-12T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
776753,Worcester Street - Kidderminster,2023-03-12T05:00:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-03-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
776753,Worcester Street - Kidderminster,2023-03-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
776753,Worcester Street - Kidderminster,2023-03-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
776753,Worcester Street - Kidderminster,2023-03-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776753,Worcester Street - Kidderminster,2023-03-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
776753,Worcester Street - Kidderminster,2023-03-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776753,Worcester Street - Kidderminster,2023-03-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
776753,Worcester Street - Kidderminster,2023-03-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-03-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.95
776753,Worcester Street - Kidderminster,2023-03-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.89
776753,Worcester Street - Kidderminster,2023-03-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.43
776753,Worcester Street - Kidderminster,2023-03-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
776753,Worcester Street - Kidderminster,2023-03-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
776753,Worcester Street - Kidderminster,2023-03-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
776753,Worcester Street - Kidderminster,2023-03-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
776753,Worcester Street - Kidderminster,2023-03-12T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
776753,Worcester Street - Kidderminster,2023-03-12T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-03-12T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-03-12T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.11
776753,Worcester Street - Kidderminster,2023-03-12T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.66
776753,Worcester Street - Kidderminster,2023-03-12T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.8
776753,Worcester Street - Kidderminster,2023-03-12T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
776753,Worcester Street - Kidderminster,2023-03-12T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-03-12T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
776753,Worcester Street - Kidderminster,2023-03-12T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.4
776753,Worcester Street - Kidderminster,2023-03-12T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
776753,Worcester Street - Kidderminster,2023-03-12T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
776753,Worcester Street - Kidderminster,2023-03-12T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
776753,Worcester Street - Kidderminster,2023-03-12T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
776753,Worcester Street - Kidderminster,2023-03-12T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
776753,Worcester Street - Kidderminster,2023-03-12T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
776753,Worcester Street - Kidderminster,2023-03-12T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
776753,Worcester Street - Kidderminster,2023-03-12T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-03-12T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
776753,Worcester Street - Kidderminster,2023-03-12T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
776753,Worcester Street - Kidderminster,2023-03-12T04:50:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-03-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
776753,Worcester Street - Kidderminster,2023-03-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-03-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
776753,Worcester Street - Kidderminster,2023-03-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776753,Worcester Street - Kidderminster,2023-03-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
