Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-12T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-03-12T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.75
776753,Worcester Street - Kidderminster,2023-03-12T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.08
776753,Worcester Street - Kidderminster,2023-03-12T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.87
776753,Worcester Street - Kidderminster,2023-03-12T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.98
776753,Worcester Street - Kidderminster,2023-03-12T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
776753,Worcester Street - Kidderminster,2023-03-12T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
776753,Worcester Street - Kidderminster,2023-03-12T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-03-12T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.9
776753,Worcester Street - Kidderminster,2023-03-12T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
776753,Worcester Street - Kidderminster,2023-03-12T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-03-12T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-03-12T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
776753,Worcester Street - Kidderminster,2023-03-12T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.58
776753,Worcester Street - Kidderminster,2023-03-12T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.32
776753,Worcester Street - Kidderminster,2023-03-12T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
776753,Worcester Street - Kidderminster,2023-03-12T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
776753,Worcester Street - Kidderminster,2023-03-12T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
776753,Worcester Street - Kidderminster,2023-03-12T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
776753,Worcester Street - Kidderminster,2023-03-12T02:40:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-03-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
776753,Worcester Street - Kidderminster,2023-03-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-03-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
776753,Worcester Street - Kidderminster,2023-03-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776753,Worcester Street - Kidderminster,2023-03-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
776753,Worcester Street - Kidderminster,2023-03-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
776753,Worcester Street - Kidderminster,2023-03-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
776753,Worcester Street - Kidderminster,2023-03-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
776753,Worcester Street - Kidderminster,2023-03-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.65
776753,Worcester Street - Kidderminster,2023-03-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.17
776753,Worcester Street - Kidderminster,2023-03-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.81
776753,Worcester Street - Kidderminster,2023-03-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
776753,Worcester Street - Kidderminster,2023-03-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-03-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
776753,Worcester Street - Kidderminster,2023-03-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
776753,Worcester Street - Kidderminster,2023-03-12T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.96
776753,Worcester Street - Kidderminster,2023-03-12T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
776753,Worcester Street - Kidderminster,2023-03-12T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.57
776753,Worcester Street - Kidderminster,2023-03-12T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.58
776753,Worcester Street - Kidderminster,2023-03-12T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.54
776753,Worcester Street - Kidderminster,2023-03-12T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.49
776753,Worcester Street - Kidderminster,2023-03-12T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
776753,Worcester Street - Kidderminster,2023-03-12T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
776753,Worcester Street - Kidderminster,2023-03-12T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-03-12T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.0
776753,Worcester Street - Kidderminster,2023-03-12T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
776753,Worcester Street - Kidderminster,2023-03-12T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
776753,Worcester Street - Kidderminster,2023-03-12T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.8
776753,Worcester Street - Kidderminster,2023-03-12T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
776753,Worcester Street - Kidderminster,2023-03-12T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
776753,Worcester Street - Kidderminster,2023-03-12T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
776753,Worcester Street - Kidderminster,2023-03-12T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
776753,Worcester Street - Kidderminster,2023-03-12T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
776753,Worcester Street - Kidderminster,2023-03-12T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
776753,Worcester Street - Kidderminster,2023-03-12T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
776753,Worcester Street - Kidderminster,2023-03-12T02:30:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-03-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
776753,Worcester Street - Kidderminster,2023-03-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-03-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
776753,Worcester Street - Kidderminster,2023-03-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776753,Worcester Street - Kidderminster,2023-03-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
776753,Worcester Street - Kidderminster,2023-03-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
776753,Worcester Street - Kidderminster,2023-03-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
776753,Worcester Street - Kidderminster,2023-03-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
776753,Worcester Street - Kidderminster,2023-03-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.08
776753,Worcester Street - Kidderminster,2023-03-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.57
776753,Worcester Street - Kidderminster,2023-03-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.88
776753,Worcester Street - Kidderminster,2023-03-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
776753,Worcester Street - Kidderminster,2023-03-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-03-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
776753,Worcester Street - Kidderminster,2023-03-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
776753,Worcester Street - Kidderminster,2023-03-12T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.48
776753,Worcester Street - Kidderminster,2023-03-12T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
776753,Worcester Street - Kidderminster,2023-03-12T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.89
776753,Worcester Street - Kidderminster,2023-03-12T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.07
776753,Worcester Street - Kidderminster,2023-03-12T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.38
776753,Worcester Street - Kidderminster,2023-03-12T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.42
776753,Worcester Street - Kidderminster,2023-03-12T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
776753,Worcester Street - Kidderminster,2023-03-12T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-03-12T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-03-12T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.8
776753,Worcester Street - Kidderminster,2023-03-12T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
776753,Worcester Street - Kidderminster,2023-03-12T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
776753,Worcester Street - Kidderminster,2023-03-12T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-03-12T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.61
776753,Worcester Street - Kidderminster,2023-03-12T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.54
776753,Worcester Street - Kidderminster,2023-03-12T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
776753,Worcester Street - Kidderminster,2023-03-12T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
776753,Worcester Street - Kidderminster,2023-03-12T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
776753,Worcester Street - Kidderminster,2023-03-12T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
776753,Worcester Street - Kidderminster,2023-03-12T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
776753,Worcester Street - Kidderminster,2023-03-12T02:20:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-03-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
776753,Worcester Street - Kidderminster,2023-03-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-03-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
776753,Worcester Street - Kidderminster,2023-03-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776753,Worcester Street - Kidderminster,2023-03-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
776753,Worcester Street - Kidderminster,2023-03-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-03-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-03-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-03-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.43
776753,Worcester Street - Kidderminster,2023-03-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.61
776753,Worcester Street - Kidderminster,2023-03-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,26.32
776753,Worcester Street - Kidderminster,2023-03-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
776753,Worcester Street - Kidderminster,2023-03-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
776753,Worcester Street - Kidderminster,2023-03-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
776753,Worcester Street - Kidderminster,2023-03-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
776753,Worcester Street - Kidderminster,2023-03-12T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-03-12T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
776753,Worcester Street - Kidderminster,2023-03-12T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-03-12T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.01
776753,Worcester Street - Kidderminster,2023-03-12T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.27
776753,Worcester Street - Kidderminster,2023-03-12T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.21
776753,Worcester Street - Kidderminster,2023-03-12T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.3
776753,Worcester Street - Kidderminster,2023-03-12T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-03-12T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
776753,Worcester Street - Kidderminster,2023-03-12T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.0
776753,Worcester Street - Kidderminster,2023-03-12T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
776753,Worcester Street - Kidderminster,2023-03-12T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
776753,Worcester Street - Kidderminster,2023-03-12T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-03-12T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
776753,Worcester Street - Kidderminster,2023-03-12T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.58
776753,Worcester Street - Kidderminster,2023-03-12T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.9
776753,Worcester Street - Kidderminster,2023-03-12T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
776753,Worcester Street - Kidderminster,2023-03-12T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-03-12T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
776753,Worcester Street - Kidderminster,2023-03-12T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
776753,Worcester Street - Kidderminster,2023-03-12T02:10:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-03-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
776753,Worcester Street - Kidderminster,2023-03-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-03-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
776753,Worcester Street - Kidderminster,2023-03-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776753,Worcester Street - Kidderminster,2023-03-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
776753,Worcester Street - Kidderminster,2023-03-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-03-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
776753,Worcester Street - Kidderminster,2023-03-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
776753,Worcester Street - Kidderminster,2023-03-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.46
776753,Worcester Street - Kidderminster,2023-03-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.53
776753,Worcester Street - Kidderminster,2023-03-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.32
776753,Worcester Street - Kidderminster,2023-03-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
776753,Worcester Street - Kidderminster,2023-03-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
776753,Worcester Street - Kidderminster,2023-03-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
776753,Worcester Street - Kidderminster,2023-03-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
776753,Worcester Street - Kidderminster,2023-03-12T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
776753,Worcester Street - Kidderminster,2023-03-12T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
776753,Worcester Street - Kidderminster,2023-03-12T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-03-12T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.42
776753,Worcester Street - Kidderminster,2023-03-12T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.1
776753,Worcester Street - Kidderminster,2023-03-12T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.75
776753,Worcester Street - Kidderminster,2023-03-12T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-03-12T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
776753,Worcester Street - Kidderminster,2023-03-12T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
776753,Worcester Street - Kidderminster,2023-03-12T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.6
776753,Worcester Street - Kidderminster,2023-03-12T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
776753,Worcester Street - Kidderminster,2023-03-12T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
776753,Worcester Street - Kidderminster,2023-03-12T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-03-12T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
776753,Worcester Street - Kidderminster,2023-03-12T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
776753,Worcester Street - Kidderminster,2023-03-12T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.92
776753,Worcester Street - Kidderminster,2023-03-12T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-03-12T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
776753,Worcester Street - Kidderminster,2023-03-12T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
776753,Worcester Street - Kidderminster,2023-03-12T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
776753,Worcester Street - Kidderminster,2023-03-12T02:00:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-03-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
776753,Worcester Street - Kidderminster,2023-03-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-03-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
776753,Worcester Street - Kidderminster,2023-03-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776753,Worcester Street - Kidderminster,2023-03-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
776753,Worcester Street - Kidderminster,2023-03-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
776753,Worcester Street - Kidderminster,2023-03-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-03-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
776753,Worcester Street - Kidderminster,2023-03-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.93
776753,Worcester Street - Kidderminster,2023-03-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.22
776753,Worcester Street - Kidderminster,2023-03-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.18
776753,Worcester Street - Kidderminster,2023-03-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
776753,Worcester Street - Kidderminster,2023-03-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
776753,Worcester Street - Kidderminster,2023-03-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
776753,Worcester Street - Kidderminster,2023-03-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
776753,Worcester Street - Kidderminster,2023-03-12T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.07
776753,Worcester Street - Kidderminster,2023-03-12T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
776753,Worcester Street - Kidderminster,2023-03-12T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.45
776753,Worcester Street - Kidderminster,2023-03-12T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.93
776753,Worcester Street - Kidderminster,2023-03-12T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.22
776753,Worcester Street - Kidderminster,2023-03-12T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.75
776753,Worcester Street - Kidderminster,2023-03-12T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
776753,Worcester Street - Kidderminster,2023-03-12T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-03-12T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-03-12T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.7
776753,Worcester Street - Kidderminster,2023-03-12T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
776753,Worcester Street - Kidderminster,2023-03-12T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
776753,Worcester Street - Kidderminster,2023-03-12T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.05
776753,Worcester Street - Kidderminster,2023-03-12T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
776753,Worcester Street - Kidderminster,2023-03-12T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
776753,Worcester Street - Kidderminster,2023-03-12T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.39
776753,Worcester Street - Kidderminster,2023-03-12T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
776753,Worcester Street - Kidderminster,2023-03-12T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
776753,Worcester Street - Kidderminster,2023-03-12T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-03-12T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
776753,Worcester Street - Kidderminster,2023-03-12T01:50:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-03-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
776753,Worcester Street - Kidderminster,2023-03-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-03-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
776753,Worcester Street - Kidderminster,2023-03-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776753,Worcester Street - Kidderminster,2023-03-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
776753,Worcester Street - Kidderminster,2023-03-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-03-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
776753,Worcester Street - Kidderminster,2023-03-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
776753,Worcester Street - Kidderminster,2023-03-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.26
776753,Worcester Street - Kidderminster,2023-03-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.48
776753,Worcester Street - Kidderminster,2023-03-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.68
776753,Worcester Street - Kidderminster,2023-03-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
776753,Worcester Street - Kidderminster,2023-03-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-03-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
776753,Worcester Street - Kidderminster,2023-03-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
776753,Worcester Street - Kidderminster,2023-03-12T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.1
776753,Worcester Street - Kidderminster,2023-03-12T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
776753,Worcester Street - Kidderminster,2023-03-12T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-03-12T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.67
776753,Worcester Street - Kidderminster,2023-03-12T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.25
776753,Worcester Street - Kidderminster,2023-03-12T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.52
776753,Worcester Street - Kidderminster,2023-03-12T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
776753,Worcester Street - Kidderminster,2023-03-12T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
776753,Worcester Street - Kidderminster,2023-03-12T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-03-12T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.3
776753,Worcester Street - Kidderminster,2023-03-12T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
776753,Worcester Street - Kidderminster,2023-03-12T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
776753,Worcester Street - Kidderminster,2023-03-12T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.02
776753,Worcester Street - Kidderminster,2023-03-12T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
776753,Worcester Street - Kidderminster,2023-03-12T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.48
776753,Worcester Street - Kidderminster,2023-03-12T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
776753,Worcester Street - Kidderminster,2023-03-12T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
776753,Worcester Street - Kidderminster,2023-03-12T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
776753,Worcester Street - Kidderminster,2023-03-12T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776753,Worcester Street - Kidderminster,2023-03-12T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
776753,Worcester Street - Kidderminster,2023-03-12T01:40:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-03-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
776753,Worcester Street - Kidderminster,2023-03-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-03-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
776753,Worcester Street - Kidderminster,2023-03-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776753,Worcester Street - Kidderminster,2023-03-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
776753,Worcester Street - Kidderminster,2023-03-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
776753,Worcester Street - Kidderminster,2023-03-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-03-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
776753,Worcester Street - Kidderminster,2023-03-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.25
776753,Worcester Street - Kidderminster,2023-03-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.44
776753,Worcester Street - Kidderminster,2023-03-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.11
776753,Worcester Street - Kidderminster,2023-03-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
776753,Worcester Street - Kidderminster,2023-03-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
776753,Worcester Street - Kidderminster,2023-03-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
776753,Worcester Street - Kidderminster,2023-03-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
776753,Worcester Street - Kidderminster,2023-03-12T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
776753,Worcester Street - Kidderminster,2023-03-12T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
776753,Worcester Street - Kidderminster,2023-03-12T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.48
776753,Worcester Street - Kidderminster,2023-03-12T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.16
776753,Worcester Street - Kidderminster,2023-03-12T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.26
776753,Worcester Street - Kidderminster,2023-03-12T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.32
776753,Worcester Street - Kidderminster,2023-03-12T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.3
776753,Worcester Street - Kidderminster,2023-03-12T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-03-12T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-03-12T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.8
776753,Worcester Street - Kidderminster,2023-03-12T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
776753,Worcester Street - Kidderminster,2023-03-12T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
776753,Worcester Street - Kidderminster,2023-03-12T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.64
776753,Worcester Street - Kidderminster,2023-03-12T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.68
776753,Worcester Street - Kidderminster,2023-03-12T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.35
776753,Worcester Street - Kidderminster,2023-03-12T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.8
776753,Worcester Street - Kidderminster,2023-03-12T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
776753,Worcester Street - Kidderminster,2023-03-12T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
776753,Worcester Street - Kidderminster,2023-03-12T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
776753,Worcester Street - Kidderminster,2023-03-12T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
776753,Worcester Street - Kidderminster,2023-03-12T01:30:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-03-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
776753,Worcester Street - Kidderminster,2023-03-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-03-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
776753,Worcester Street - Kidderminster,2023-03-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776753,Worcester Street - Kidderminster,2023-03-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
776753,Worcester Street - Kidderminster,2023-03-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
776753,Worcester Street - Kidderminster,2023-03-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
776753,Worcester Street - Kidderminster,2023-03-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
776753,Worcester Street - Kidderminster,2023-03-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.6
776753,Worcester Street - Kidderminster,2023-03-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.29
776753,Worcester Street - Kidderminster,2023-03-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,27.56
776753,Worcester Street - Kidderminster,2023-03-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
776753,Worcester Street - Kidderminster,2023-03-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
776753,Worcester Street - Kidderminster,2023-03-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
776753,Worcester Street - Kidderminster,2023-03-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
776753,Worcester Street - Kidderminster,2023-03-12T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-03-12T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-03-12T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-03-12T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.28
776753,Worcester Street - Kidderminster,2023-03-12T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.05
776753,Worcester Street - Kidderminster,2023-03-12T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.37
776753,Worcester Street - Kidderminster,2023-03-12T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-03-12T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
776753,Worcester Street - Kidderminster,2023-03-12T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-03-12T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.0
776753,Worcester Street - Kidderminster,2023-03-12T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
776753,Worcester Street - Kidderminster,2023-03-12T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
776753,Worcester Street - Kidderminster,2023-03-12T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.03
776753,Worcester Street - Kidderminster,2023-03-12T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.6
776753,Worcester Street - Kidderminster,2023-03-12T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.6
776753,Worcester Street - Kidderminster,2023-03-12T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.49
776753,Worcester Street - Kidderminster,2023-03-12T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
776753,Worcester Street - Kidderminster,2023-03-12T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-03-12T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
776753,Worcester Street - Kidderminster,2023-03-12T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
776753,Worcester Street - Kidderminster,2023-03-12T01:20:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776753,Worcester Street - Kidderminster,2023-03-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
776753,Worcester Street - Kidderminster,2023-03-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-03-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
776753,Worcester Street - Kidderminster,2023-03-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776753,Worcester Street - Kidderminster,2023-03-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
776753,Worcester Street - Kidderminster,2023-03-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
776753,Worcester Street - Kidderminster,2023-03-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
776753,Worcester Street - Kidderminster,2023-03-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
776753,Worcester Street - Kidderminster,2023-03-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.64
776753,Worcester Street - Kidderminster,2023-03-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.34
776753,Worcester Street - Kidderminster,2023-03-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,26.4
776753,Worcester Street - Kidderminster,2023-03-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
776753,Worcester Street - Kidderminster,2023-03-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
776753,Worcester Street - Kidderminster,2023-03-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
776753,Worcester Street - Kidderminster,2023-03-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
776753,Worcester Street - Kidderminster,2023-03-12T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.6
776753,Worcester Street - Kidderminster,2023-03-12T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
776753,Worcester Street - Kidderminster,2023-03-12T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.08
776753,Worcester Street - Kidderminster,2023-03-12T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.41
776753,Worcester Street - Kidderminster,2023-03-12T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.07
776753,Worcester Street - Kidderminster,2023-03-12T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.87
776753,Worcester Street - Kidderminster,2023-03-12T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
776753,Worcester Street - Kidderminster,2023-03-12T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-03-12T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
776753,Worcester Street - Kidderminster,2023-03-12T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.2
776753,Worcester Street - Kidderminster,2023-03-12T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
776753,Worcester Street - Kidderminster,2023-03-12T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
776753,Worcester Street - Kidderminster,2023-03-12T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
776753,Worcester Street - Kidderminster,2023-03-12T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.84
776753,Worcester Street - Kidderminster,2023-03-12T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
776753,Worcester Street - Kidderminster,2023-03-12T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
776753,Worcester Street - Kidderminster,2023-03-12T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
776753,Worcester Street - Kidderminster,2023-03-12T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
776753,Worcester Street - Kidderminster,2023-03-12T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-03-12T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
776753,Worcester Street - Kidderminster,2023-03-12T01:10:00.000+00:00,transformer,,Temperature,C,11.3
776753,Worcester Street - Kidderminster,2023-03-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
776753,Worcester Street - Kidderminster,2023-03-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-03-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
776753,Worcester Street - Kidderminster,2023-03-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776753,Worcester Street - Kidderminster,2023-03-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
776753,Worcester Street - Kidderminster,2023-03-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-03-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
776753,Worcester Street - Kidderminster,2023-03-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
776753,Worcester Street - Kidderminster,2023-03-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.01
776753,Worcester Street - Kidderminster,2023-03-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.17
776753,Worcester Street - Kidderminster,2023-03-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,28.35
776753,Worcester Street - Kidderminster,2023-03-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,78.1
776753,Worcester Street - Kidderminster,2023-03-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
776753,Worcester Street - Kidderminster,2023-03-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-03-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
776753,Worcester Street - Kidderminster,2023-03-12T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-03-12T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
776753,Worcester Street - Kidderminster,2023-03-12T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.89
776753,Worcester Street - Kidderminster,2023-03-12T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.31
776753,Worcester Street - Kidderminster,2023-03-12T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.15
776753,Worcester Street - Kidderminster,2023-03-12T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.34
776753,Worcester Street - Kidderminster,2023-03-12T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-03-12T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-03-12T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
776753,Worcester Street - Kidderminster,2023-03-12T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.0
776753,Worcester Street - Kidderminster,2023-03-12T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
776753,Worcester Street - Kidderminster,2023-03-12T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
776753,Worcester Street - Kidderminster,2023-03-12T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-03-12T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
776753,Worcester Street - Kidderminster,2023-03-12T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
776753,Worcester Street - Kidderminster,2023-03-12T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.83
776753,Worcester Street - Kidderminster,2023-03-12T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
776753,Worcester Street - Kidderminster,2023-03-12T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
776753,Worcester Street - Kidderminster,2023-03-12T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
776753,Worcester Street - Kidderminster,2023-03-12T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
776753,Worcester Street - Kidderminster,2023-03-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-03-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
776753,Worcester Street - Kidderminster,2023-03-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
776753,Worcester Street - Kidderminster,2023-03-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
776753,Worcester Street - Kidderminster,2023-03-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776753,Worcester Street - Kidderminster,2023-03-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
776753,Worcester Street - Kidderminster,2023-03-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
776753,Worcester Street - Kidderminster,2023-03-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
776753,Worcester Street - Kidderminster,2023-03-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
776753,Worcester Street - Kidderminster,2023-03-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.94
776753,Worcester Street - Kidderminster,2023-03-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.34
776753,Worcester Street - Kidderminster,2023-03-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,26.4
776753,Worcester Street - Kidderminster,2023-03-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
776753,Worcester Street - Kidderminster,2023-03-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-03-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
776753,Worcester Street - Kidderminster,2023-03-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
776753,Worcester Street - Kidderminster,2023-03-12T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-03-12T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
776753,Worcester Street - Kidderminster,2023-03-12T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.9
776753,Worcester Street - Kidderminster,2023-03-12T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.63
776753,Worcester Street - Kidderminster,2023-03-12T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.2
776753,Worcester Street - Kidderminster,2023-03-12T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.48
776753,Worcester Street - Kidderminster,2023-03-12T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
776753,Worcester Street - Kidderminster,2023-03-12T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
776753,Worcester Street - Kidderminster,2023-03-12T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-03-12T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.0
776753,Worcester Street - Kidderminster,2023-03-12T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
776753,Worcester Street - Kidderminster,2023-03-12T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-03-12T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
776753,Worcester Street - Kidderminster,2023-03-12T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.68
776753,Worcester Street - Kidderminster,2023-03-12T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.6
776753,Worcester Street - Kidderminster,2023-03-12T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
776753,Worcester Street - Kidderminster,2023-03-12T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
776753,Worcester Street - Kidderminster,2023-03-12T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
776753,Worcester Street - Kidderminster,2023-03-12T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
776753,Worcester Street - Kidderminster,2023-03-12T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-03-12T00:50:00.000+00:00,transformer,,Temperature,C,11.2
776753,Worcester Street - Kidderminster,2023-03-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-03-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
776753,Worcester Street - Kidderminster,2023-03-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-03-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
776753,Worcester Street - Kidderminster,2023-03-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776753,Worcester Street - Kidderminster,2023-03-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
776753,Worcester Street - Kidderminster,2023-03-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
776753,Worcester Street - Kidderminster,2023-03-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-03-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
776753,Worcester Street - Kidderminster,2023-03-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.07
776753,Worcester Street - Kidderminster,2023-03-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.49
776753,Worcester Street - Kidderminster,2023-03-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.32
776753,Worcester Street - Kidderminster,2023-03-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
776753,Worcester Street - Kidderminster,2023-03-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
776753,Worcester Street - Kidderminster,2023-03-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
776753,Worcester Street - Kidderminster,2023-03-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
776753,Worcester Street - Kidderminster,2023-03-12T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-03-12T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
776753,Worcester Street - Kidderminster,2023-03-12T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.17
776753,Worcester Street - Kidderminster,2023-03-12T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.59
776753,Worcester Street - Kidderminster,2023-03-12T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.61
776753,Worcester Street - Kidderminster,2023-03-12T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.81
776753,Worcester Street - Kidderminster,2023-03-12T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.9
776753,Worcester Street - Kidderminster,2023-03-12T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
776753,Worcester Street - Kidderminster,2023-03-12T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-03-12T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.8
776753,Worcester Street - Kidderminster,2023-03-12T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-03-12T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
