Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
776753,Worcester Street - Kidderminster,2023-03-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
776753,Worcester Street - Kidderminster,2023-03-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
776753,Worcester Street - Kidderminster,2023-03-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
776753,Worcester Street - Kidderminster,2023-03-13T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-03-13T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
776753,Worcester Street - Kidderminster,2023-03-13T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.84
776753,Worcester Street - Kidderminster,2023-03-13T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.5
776753,Worcester Street - Kidderminster,2023-03-13T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.08
776753,Worcester Street - Kidderminster,2023-03-13T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.59
776753,Worcester Street - Kidderminster,2023-03-13T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
776753,Worcester Street - Kidderminster,2023-03-13T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
776753,Worcester Street - Kidderminster,2023-03-13T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-03-13T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.5
776753,Worcester Street - Kidderminster,2023-03-13T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.71
776753,Worcester Street - Kidderminster,2023-03-13T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.14
776753,Worcester Street - Kidderminster,2023-03-13T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.76
776753,Worcester Street - Kidderminster,2023-03-13T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.37
776753,Worcester Street - Kidderminster,2023-03-13T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.63
776753,Worcester Street - Kidderminster,2023-03-13T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.18
776753,Worcester Street - Kidderminster,2023-03-13T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-03-13T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-03-13T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-03-13T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
776753,Worcester Street - Kidderminster,2023-03-13T20:30:00.000+00:00,transformer,,Temperature,C,12.8
776753,Worcester Street - Kidderminster,2023-03-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-03-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
776753,Worcester Street - Kidderminster,2023-03-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-03-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
776753,Worcester Street - Kidderminster,2023-03-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-03-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
776753,Worcester Street - Kidderminster,2023-03-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
776753,Worcester Street - Kidderminster,2023-03-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
776753,Worcester Street - Kidderminster,2023-03-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.77
776753,Worcester Street - Kidderminster,2023-03-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,8.21
776753,Worcester Street - Kidderminster,2023-03-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,7.78
776753,Worcester Street - Kidderminster,2023-03-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.76
776753,Worcester Street - Kidderminster,2023-03-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
776753,Worcester Street - Kidderminster,2023-03-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
776753,Worcester Street - Kidderminster,2023-03-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-03-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
776753,Worcester Street - Kidderminster,2023-03-13T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-03-13T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-03-13T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.11
776753,Worcester Street - Kidderminster,2023-03-13T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.74
776753,Worcester Street - Kidderminster,2023-03-13T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.88
776753,Worcester Street - Kidderminster,2023-03-13T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.08
776753,Worcester Street - Kidderminster,2023-03-13T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-03-13T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
776753,Worcester Street - Kidderminster,2023-03-13T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-03-13T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.2
776753,Worcester Street - Kidderminster,2023-03-13T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-03-13T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-03-13T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.05
776753,Worcester Street - Kidderminster,2023-03-13T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.42
776753,Worcester Street - Kidderminster,2023-03-13T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
776753,Worcester Street - Kidderminster,2023-03-13T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
776753,Worcester Street - Kidderminster,2023-03-13T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-03-13T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-03-13T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-03-13T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
776753,Worcester Street - Kidderminster,2023-03-13T20:20:00.000+00:00,transformer,,Temperature,C,12.8
776753,Worcester Street - Kidderminster,2023-03-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-03-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
776753,Worcester Street - Kidderminster,2023-03-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-03-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
776753,Worcester Street - Kidderminster,2023-03-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-03-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
776753,Worcester Street - Kidderminster,2023-03-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
776753,Worcester Street - Kidderminster,2023-03-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-03-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.29
776753,Worcester Street - Kidderminster,2023-03-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,7.51
776753,Worcester Street - Kidderminster,2023-03-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.08
776753,Worcester Street - Kidderminster,2023-03-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.68
776753,Worcester Street - Kidderminster,2023-03-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
776753,Worcester Street - Kidderminster,2023-03-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
776753,Worcester Street - Kidderminster,2023-03-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
776753,Worcester Street - Kidderminster,2023-03-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
776753,Worcester Street - Kidderminster,2023-03-13T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.02
776753,Worcester Street - Kidderminster,2023-03-13T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
776753,Worcester Street - Kidderminster,2023-03-13T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.01
776753,Worcester Street - Kidderminster,2023-03-13T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.78
776753,Worcester Street - Kidderminster,2023-03-13T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.41
776753,Worcester Street - Kidderminster,2023-03-13T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.75
776753,Worcester Street - Kidderminster,2023-03-13T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
776753,Worcester Street - Kidderminster,2023-03-13T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-03-13T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
776753,Worcester Street - Kidderminster,2023-03-13T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.4
776753,Worcester Street - Kidderminster,2023-03-13T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-03-13T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-03-13T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.93
776753,Worcester Street - Kidderminster,2023-03-13T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.37
776753,Worcester Street - Kidderminster,2023-03-13T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.24
776753,Worcester Street - Kidderminster,2023-03-13T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
776753,Worcester Street - Kidderminster,2023-03-13T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-03-13T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-03-13T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-03-13T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
776753,Worcester Street - Kidderminster,2023-03-13T20:10:00.000+00:00,transformer,,Temperature,C,12.8
776753,Worcester Street - Kidderminster,2023-03-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-03-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
776753,Worcester Street - Kidderminster,2023-03-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
776753,Worcester Street - Kidderminster,2023-03-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
776753,Worcester Street - Kidderminster,2023-03-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-03-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
776753,Worcester Street - Kidderminster,2023-03-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
776753,Worcester Street - Kidderminster,2023-03-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-03-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.06
776753,Worcester Street - Kidderminster,2023-03-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,7.78
776753,Worcester Street - Kidderminster,2023-03-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,7.59
776753,Worcester Street - Kidderminster,2023-03-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.71
776753,Worcester Street - Kidderminster,2023-03-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
776753,Worcester Street - Kidderminster,2023-03-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
776753,Worcester Street - Kidderminster,2023-03-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
776753,Worcester Street - Kidderminster,2023-03-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
776753,Worcester Street - Kidderminster,2023-03-13T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
776753,Worcester Street - Kidderminster,2023-03-13T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
776753,Worcester Street - Kidderminster,2023-03-13T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.25
776753,Worcester Street - Kidderminster,2023-03-13T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.9
776753,Worcester Street - Kidderminster,2023-03-13T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.53
776753,Worcester Street - Kidderminster,2023-03-13T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.81
776753,Worcester Street - Kidderminster,2023-03-13T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-03-13T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-03-13T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-03-13T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.8
776753,Worcester Street - Kidderminster,2023-03-13T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.47
776753,Worcester Street - Kidderminster,2023-03-13T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-03-13T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.26
776753,Worcester Street - Kidderminster,2023-03-13T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.72
776753,Worcester Street - Kidderminster,2023-03-13T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.37
776753,Worcester Street - Kidderminster,2023-03-13T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
776753,Worcester Street - Kidderminster,2023-03-13T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
776753,Worcester Street - Kidderminster,2023-03-13T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-03-13T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
776753,Worcester Street - Kidderminster,2023-03-13T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
776753,Worcester Street - Kidderminster,2023-03-13T20:00:00.000+00:00,transformer,,Temperature,C,12.8
776753,Worcester Street - Kidderminster,2023-03-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-03-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
776753,Worcester Street - Kidderminster,2023-03-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-03-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
776753,Worcester Street - Kidderminster,2023-03-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-03-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
776753,Worcester Street - Kidderminster,2023-03-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
776753,Worcester Street - Kidderminster,2023-03-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
776753,Worcester Street - Kidderminster,2023-03-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.64
776753,Worcester Street - Kidderminster,2023-03-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,8.39
776753,Worcester Street - Kidderminster,2023-03-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,7.84
776753,Worcester Street - Kidderminster,2023-03-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.65
776753,Worcester Street - Kidderminster,2023-03-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
776753,Worcester Street - Kidderminster,2023-03-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
776753,Worcester Street - Kidderminster,2023-03-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
776753,Worcester Street - Kidderminster,2023-03-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
776753,Worcester Street - Kidderminster,2023-03-13T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
776753,Worcester Street - Kidderminster,2023-03-13T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
776753,Worcester Street - Kidderminster,2023-03-13T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.5
776753,Worcester Street - Kidderminster,2023-03-13T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.81
776753,Worcester Street - Kidderminster,2023-03-13T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.49
776753,Worcester Street - Kidderminster,2023-03-13T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.28
776753,Worcester Street - Kidderminster,2023-03-13T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
776753,Worcester Street - Kidderminster,2023-03-13T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-03-13T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-03-13T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.8
776753,Worcester Street - Kidderminster,2023-03-13T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.35
776753,Worcester Street - Kidderminster,2023-03-13T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.37
776753,Worcester Street - Kidderminster,2023-03-13T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.03
776753,Worcester Street - Kidderminster,2023-03-13T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
776753,Worcester Street - Kidderminster,2023-03-13T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
776753,Worcester Street - Kidderminster,2023-03-13T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
776753,Worcester Street - Kidderminster,2023-03-13T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-03-13T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-03-13T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-03-13T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
776753,Worcester Street - Kidderminster,2023-03-13T19:50:00.000+00:00,transformer,,Temperature,C,12.8
776753,Worcester Street - Kidderminster,2023-03-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-03-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
776753,Worcester Street - Kidderminster,2023-03-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-03-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
776753,Worcester Street - Kidderminster,2023-03-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-03-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
776753,Worcester Street - Kidderminster,2023-03-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
776753,Worcester Street - Kidderminster,2023-03-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
776753,Worcester Street - Kidderminster,2023-03-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.68
776753,Worcester Street - Kidderminster,2023-03-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,8.2
776753,Worcester Street - Kidderminster,2023-03-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,8.25
776753,Worcester Street - Kidderminster,2023-03-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.43
776753,Worcester Street - Kidderminster,2023-03-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
776753,Worcester Street - Kidderminster,2023-03-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
776753,Worcester Street - Kidderminster,2023-03-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
776753,Worcester Street - Kidderminster,2023-03-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
776753,Worcester Street - Kidderminster,2023-03-13T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-03-13T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
776753,Worcester Street - Kidderminster,2023-03-13T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.19
776753,Worcester Street - Kidderminster,2023-03-13T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.06
776753,Worcester Street - Kidderminster,2023-03-13T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.73
776753,Worcester Street - Kidderminster,2023-03-13T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.66
776753,Worcester Street - Kidderminster,2023-03-13T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
776753,Worcester Street - Kidderminster,2023-03-13T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-03-13T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-03-13T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.0
776753,Worcester Street - Kidderminster,2023-03-13T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.24
776753,Worcester Street - Kidderminster,2023-03-13T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.47
776753,Worcester Street - Kidderminster,2023-03-13T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.46
776753,Worcester Street - Kidderminster,2023-03-13T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
776753,Worcester Street - Kidderminster,2023-03-13T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.92
776753,Worcester Street - Kidderminster,2023-03-13T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.67
776753,Worcester Street - Kidderminster,2023-03-13T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
776753,Worcester Street - Kidderminster,2023-03-13T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
776753,Worcester Street - Kidderminster,2023-03-13T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
776753,Worcester Street - Kidderminster,2023-03-13T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
776753,Worcester Street - Kidderminster,2023-03-13T19:40:00.000+00:00,transformer,,Temperature,C,12.8
776753,Worcester Street - Kidderminster,2023-03-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-03-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
776753,Worcester Street - Kidderminster,2023-03-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-03-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
776753,Worcester Street - Kidderminster,2023-03-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-03-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
776753,Worcester Street - Kidderminster,2023-03-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
776753,Worcester Street - Kidderminster,2023-03-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
776753,Worcester Street - Kidderminster,2023-03-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.77
776753,Worcester Street - Kidderminster,2023-03-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,8.22
776753,Worcester Street - Kidderminster,2023-03-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,8.59
776753,Worcester Street - Kidderminster,2023-03-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.27
776753,Worcester Street - Kidderminster,2023-03-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
776753,Worcester Street - Kidderminster,2023-03-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
776753,Worcester Street - Kidderminster,2023-03-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
776753,Worcester Street - Kidderminster,2023-03-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
776753,Worcester Street - Kidderminster,2023-03-13T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.45
776753,Worcester Street - Kidderminster,2023-03-13T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
776753,Worcester Street - Kidderminster,2023-03-13T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.49
776753,Worcester Street - Kidderminster,2023-03-13T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.46
776753,Worcester Street - Kidderminster,2023-03-13T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.93
776753,Worcester Street - Kidderminster,2023-03-13T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.74
776753,Worcester Street - Kidderminster,2023-03-13T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
776753,Worcester Street - Kidderminster,2023-03-13T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
776753,Worcester Street - Kidderminster,2023-03-13T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
776753,Worcester Street - Kidderminster,2023-03-13T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.1
776753,Worcester Street - Kidderminster,2023-03-13T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-03-13T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.09
776753,Worcester Street - Kidderminster,2023-03-13T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.36
776753,Worcester Street - Kidderminster,2023-03-13T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.57
776753,Worcester Street - Kidderminster,2023-03-13T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.62
776753,Worcester Street - Kidderminster,2023-03-13T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
776753,Worcester Street - Kidderminster,2023-03-13T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
776753,Worcester Street - Kidderminster,2023-03-13T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-03-13T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
776753,Worcester Street - Kidderminster,2023-03-13T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
776753,Worcester Street - Kidderminster,2023-03-13T19:30:00.000+00:00,transformer,,Temperature,C,12.8
776753,Worcester Street - Kidderminster,2023-03-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-03-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
776753,Worcester Street - Kidderminster,2023-03-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-03-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
776753,Worcester Street - Kidderminster,2023-03-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-03-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
776753,Worcester Street - Kidderminster,2023-03-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
776753,Worcester Street - Kidderminster,2023-03-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
776753,Worcester Street - Kidderminster,2023-03-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.06
776753,Worcester Street - Kidderminster,2023-03-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,8.38
776753,Worcester Street - Kidderminster,2023-03-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,8.5
776753,Worcester Street - Kidderminster,2023-03-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.37
776753,Worcester Street - Kidderminster,2023-03-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
776753,Worcester Street - Kidderminster,2023-03-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
776753,Worcester Street - Kidderminster,2023-03-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
776753,Worcester Street - Kidderminster,2023-03-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
776753,Worcester Street - Kidderminster,2023-03-13T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
776753,Worcester Street - Kidderminster,2023-03-13T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
776753,Worcester Street - Kidderminster,2023-03-13T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.72
776753,Worcester Street - Kidderminster,2023-03-13T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.53
776753,Worcester Street - Kidderminster,2023-03-13T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.28
776753,Worcester Street - Kidderminster,2023-03-13T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.68
776753,Worcester Street - Kidderminster,2023-03-13T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
776753,Worcester Street - Kidderminster,2023-03-13T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-03-13T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-03-13T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.3
776753,Worcester Street - Kidderminster,2023-03-13T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.13
776753,Worcester Street - Kidderminster,2023-03-13T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-03-13T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.14
776753,Worcester Street - Kidderminster,2023-03-13T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
776753,Worcester Street - Kidderminster,2023-03-13T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.15
776753,Worcester Street - Kidderminster,2023-03-13T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.67
776753,Worcester Street - Kidderminster,2023-03-13T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
776753,Worcester Street - Kidderminster,2023-03-13T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-03-13T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
776753,Worcester Street - Kidderminster,2023-03-13T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
776753,Worcester Street - Kidderminster,2023-03-13T19:20:00.000+00:00,transformer,,Temperature,C,12.9
776753,Worcester Street - Kidderminster,2023-03-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-03-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
776753,Worcester Street - Kidderminster,2023-03-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-03-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
776753,Worcester Street - Kidderminster,2023-03-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776753,Worcester Street - Kidderminster,2023-03-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
776753,Worcester Street - Kidderminster,2023-03-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
776753,Worcester Street - Kidderminster,2023-03-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-03-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
776753,Worcester Street - Kidderminster,2023-03-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,7.22
776753,Worcester Street - Kidderminster,2023-03-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,7.38
776753,Worcester Street - Kidderminster,2023-03-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.4
776753,Worcester Street - Kidderminster,2023-03-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
776753,Worcester Street - Kidderminster,2023-03-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-03-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
776753,Worcester Street - Kidderminster,2023-03-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
776753,Worcester Street - Kidderminster,2023-03-13T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-03-13T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
776753,Worcester Street - Kidderminster,2023-03-13T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.16
776753,Worcester Street - Kidderminster,2023-03-13T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.67
776753,Worcester Street - Kidderminster,2023-03-13T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.87
776753,Worcester Street - Kidderminster,2023-03-13T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.07
776753,Worcester Street - Kidderminster,2023-03-13T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-03-13T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
776753,Worcester Street - Kidderminster,2023-03-13T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-03-13T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.6
776753,Worcester Street - Kidderminster,2023-03-13T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.62
776753,Worcester Street - Kidderminster,2023-03-13T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.25
776753,Worcester Street - Kidderminster,2023-03-13T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.91
776753,Worcester Street - Kidderminster,2023-03-13T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.94
776753,Worcester Street - Kidderminster,2023-03-13T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.76
776753,Worcester Street - Kidderminster,2023-03-13T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
776753,Worcester Street - Kidderminster,2023-03-13T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
776753,Worcester Street - Kidderminster,2023-03-13T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
776753,Worcester Street - Kidderminster,2023-03-13T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
776753,Worcester Street - Kidderminster,2023-03-13T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
776753,Worcester Street - Kidderminster,2023-03-13T19:10:00.000+00:00,transformer,,Temperature,C,12.8
776753,Worcester Street - Kidderminster,2023-03-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-03-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
776753,Worcester Street - Kidderminster,2023-03-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-03-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
776753,Worcester Street - Kidderminster,2023-03-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-03-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
776753,Worcester Street - Kidderminster,2023-03-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
776753,Worcester Street - Kidderminster,2023-03-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
776753,Worcester Street - Kidderminster,2023-03-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.24
776753,Worcester Street - Kidderminster,2023-03-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,9.38
776753,Worcester Street - Kidderminster,2023-03-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,8.58
776753,Worcester Street - Kidderminster,2023-03-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.68
776753,Worcester Street - Kidderminster,2023-03-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
776753,Worcester Street - Kidderminster,2023-03-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
776753,Worcester Street - Kidderminster,2023-03-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
776753,Worcester Street - Kidderminster,2023-03-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
776753,Worcester Street - Kidderminster,2023-03-13T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.49
776753,Worcester Street - Kidderminster,2023-03-13T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-03-13T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.01
776753,Worcester Street - Kidderminster,2023-03-13T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.53
776753,Worcester Street - Kidderminster,2023-03-13T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.08
776753,Worcester Street - Kidderminster,2023-03-13T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.85
776753,Worcester Street - Kidderminster,2023-03-13T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-03-13T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
776753,Worcester Street - Kidderminster,2023-03-13T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
776753,Worcester Street - Kidderminster,2023-03-13T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.2
776753,Worcester Street - Kidderminster,2023-03-13T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-03-13T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.1
776753,Worcester Street - Kidderminster,2023-03-13T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.66
776753,Worcester Street - Kidderminster,2023-03-13T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.51
776753,Worcester Street - Kidderminster,2023-03-13T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
776753,Worcester Street - Kidderminster,2023-03-13T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
776753,Worcester Street - Kidderminster,2023-03-13T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-03-13T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
776753,Worcester Street - Kidderminster,2023-03-13T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-03-13T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
776753,Worcester Street - Kidderminster,2023-03-13T19:00:00.000+00:00,transformer,,Temperature,C,12.8
776753,Worcester Street - Kidderminster,2023-03-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-03-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
776753,Worcester Street - Kidderminster,2023-03-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-03-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
776753,Worcester Street - Kidderminster,2023-03-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-03-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
776753,Worcester Street - Kidderminster,2023-03-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
776753,Worcester Street - Kidderminster,2023-03-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
776753,Worcester Street - Kidderminster,2023-03-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.82
776753,Worcester Street - Kidderminster,2023-03-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,8.52
776753,Worcester Street - Kidderminster,2023-03-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,9.18
776753,Worcester Street - Kidderminster,2023-03-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.92
776753,Worcester Street - Kidderminster,2023-03-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
776753,Worcester Street - Kidderminster,2023-03-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
776753,Worcester Street - Kidderminster,2023-03-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
776753,Worcester Street - Kidderminster,2023-03-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
776753,Worcester Street - Kidderminster,2023-03-13T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
776753,Worcester Street - Kidderminster,2023-03-13T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
776753,Worcester Street - Kidderminster,2023-03-13T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.72
776753,Worcester Street - Kidderminster,2023-03-13T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.21
776753,Worcester Street - Kidderminster,2023-03-13T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.19
776753,Worcester Street - Kidderminster,2023-03-13T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.5
776753,Worcester Street - Kidderminster,2023-03-13T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-03-13T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
776753,Worcester Street - Kidderminster,2023-03-13T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
776753,Worcester Street - Kidderminster,2023-03-13T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.6
776753,Worcester Street - Kidderminster,2023-03-13T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-03-13T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.49
776753,Worcester Street - Kidderminster,2023-03-13T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.57
776753,Worcester Street - Kidderminster,2023-03-13T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
776753,Worcester Street - Kidderminster,2023-03-13T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.25
776753,Worcester Street - Kidderminster,2023-03-13T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
776753,Worcester Street - Kidderminster,2023-03-13T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-03-13T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
776753,Worcester Street - Kidderminster,2023-03-13T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-03-13T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
776753,Worcester Street - Kidderminster,2023-03-13T18:50:00.000+00:00,transformer,,Temperature,C,12.8
776753,Worcester Street - Kidderminster,2023-03-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-03-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
776753,Worcester Street - Kidderminster,2023-03-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
776753,Worcester Street - Kidderminster,2023-03-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-03-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
776753,Worcester Street - Kidderminster,2023-03-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
776753,Worcester Street - Kidderminster,2023-03-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-03-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.4
776753,Worcester Street - Kidderminster,2023-03-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,8.8
776753,Worcester Street - Kidderminster,2023-03-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,10.44
776753,Worcester Street - Kidderminster,2023-03-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.67
776753,Worcester Street - Kidderminster,2023-03-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
776753,Worcester Street - Kidderminster,2023-03-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
776753,Worcester Street - Kidderminster,2023-03-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
776753,Worcester Street - Kidderminster,2023-03-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
776753,Worcester Street - Kidderminster,2023-03-13T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.6
776753,Worcester Street - Kidderminster,2023-03-13T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-03-13T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.54
776753,Worcester Street - Kidderminster,2023-03-13T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.73
776753,Worcester Street - Kidderminster,2023-03-13T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.52
776753,Worcester Street - Kidderminster,2023-03-13T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.78
776753,Worcester Street - Kidderminster,2023-03-13T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-03-13T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
776753,Worcester Street - Kidderminster,2023-03-13T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
776753,Worcester Street - Kidderminster,2023-03-13T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.9
776753,Worcester Street - Kidderminster,2023-03-13T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.46
776753,Worcester Street - Kidderminster,2023-03-13T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.17
776753,Worcester Street - Kidderminster,2023-03-13T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.1
776753,Worcester Street - Kidderminster,2023-03-13T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.93
776753,Worcester Street - Kidderminster,2023-03-13T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.95
776753,Worcester Street - Kidderminster,2023-03-13T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.4
776753,Worcester Street - Kidderminster,2023-03-13T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
776753,Worcester Street - Kidderminster,2023-03-13T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
776753,Worcester Street - Kidderminster,2023-03-13T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-03-13T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-03-13T18:40:00.000+00:00,transformer,,Temperature,C,12.8
776753,Worcester Street - Kidderminster,2023-03-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-03-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
776753,Worcester Street - Kidderminster,2023-03-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-03-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
776753,Worcester Street - Kidderminster,2023-03-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-03-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
776753,Worcester Street - Kidderminster,2023-03-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-03-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
776753,Worcester Street - Kidderminster,2023-03-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.81
776753,Worcester Street - Kidderminster,2023-03-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,9.52
776753,Worcester Street - Kidderminster,2023-03-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,10.41
776753,Worcester Street - Kidderminster,2023-03-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.39
776753,Worcester Street - Kidderminster,2023-03-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
776753,Worcester Street - Kidderminster,2023-03-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
776753,Worcester Street - Kidderminster,2023-03-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
776753,Worcester Street - Kidderminster,2023-03-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
776753,Worcester Street - Kidderminster,2023-03-13T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-03-13T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
776753,Worcester Street - Kidderminster,2023-03-13T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.47
776753,Worcester Street - Kidderminster,2023-03-13T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.83
776753,Worcester Street - Kidderminster,2023-03-13T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.03
776753,Worcester Street - Kidderminster,2023-03-13T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.28
