Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-13T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-03-13T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
776753,Worcester Street - Kidderminster,2023-03-13T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
776753,Worcester Street - Kidderminster,2023-03-13T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-03-13T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.05
776753,Worcester Street - Kidderminster,2023-03-13T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-03-13T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.5
776753,Worcester Street - Kidderminster,2023-03-13T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.53
776753,Worcester Street - Kidderminster,2023-03-13T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.52
776753,Worcester Street - Kidderminster,2023-03-13T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
776753,Worcester Street - Kidderminster,2023-03-13T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-03-13T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-03-13T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-03-13T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
776753,Worcester Street - Kidderminster,2023-03-13T18:30:00.000+00:00,transformer,,Temperature,C,12.8
776753,Worcester Street - Kidderminster,2023-03-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-03-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
776753,Worcester Street - Kidderminster,2023-03-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-03-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
776753,Worcester Street - Kidderminster,2023-03-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-03-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
776753,Worcester Street - Kidderminster,2023-03-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
776753,Worcester Street - Kidderminster,2023-03-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
776753,Worcester Street - Kidderminster,2023-03-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
776753,Worcester Street - Kidderminster,2023-03-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,9.55
776753,Worcester Street - Kidderminster,2023-03-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,9.48
776753,Worcester Street - Kidderminster,2023-03-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.87
776753,Worcester Street - Kidderminster,2023-03-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
776753,Worcester Street - Kidderminster,2023-03-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
776753,Worcester Street - Kidderminster,2023-03-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
776753,Worcester Street - Kidderminster,2023-03-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
776753,Worcester Street - Kidderminster,2023-03-13T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
776753,Worcester Street - Kidderminster,2023-03-13T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
776753,Worcester Street - Kidderminster,2023-03-13T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.54
776753,Worcester Street - Kidderminster,2023-03-13T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
776753,Worcester Street - Kidderminster,2023-03-13T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.38
776753,Worcester Street - Kidderminster,2023-03-13T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.44
776753,Worcester Street - Kidderminster,2023-03-13T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
776753,Worcester Street - Kidderminster,2023-03-13T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
776753,Worcester Street - Kidderminster,2023-03-13T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
776753,Worcester Street - Kidderminster,2023-03-13T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.4
776753,Worcester Street - Kidderminster,2023-03-13T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.9
776753,Worcester Street - Kidderminster,2023-03-13T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.45
776753,Worcester Street - Kidderminster,2023-03-13T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.91
776753,Worcester Street - Kidderminster,2023-03-13T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.93
776753,Worcester Street - Kidderminster,2023-03-13T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.18
776753,Worcester Street - Kidderminster,2023-03-13T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
776753,Worcester Street - Kidderminster,2023-03-13T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
776753,Worcester Street - Kidderminster,2023-03-13T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-03-13T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-03-13T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
776753,Worcester Street - Kidderminster,2023-03-13T18:20:00.000+00:00,transformer,,Temperature,C,12.8
776753,Worcester Street - Kidderminster,2023-03-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-03-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
776753,Worcester Street - Kidderminster,2023-03-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-03-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
776753,Worcester Street - Kidderminster,2023-03-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-03-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
776753,Worcester Street - Kidderminster,2023-03-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-03-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
776753,Worcester Street - Kidderminster,2023-03-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.6
776753,Worcester Street - Kidderminster,2023-03-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,10.34
776753,Worcester Street - Kidderminster,2023-03-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,10.52
776753,Worcester Street - Kidderminster,2023-03-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.45
776753,Worcester Street - Kidderminster,2023-03-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
776753,Worcester Street - Kidderminster,2023-03-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
776753,Worcester Street - Kidderminster,2023-03-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
776753,Worcester Street - Kidderminster,2023-03-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
776753,Worcester Street - Kidderminster,2023-03-13T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.62
776753,Worcester Street - Kidderminster,2023-03-13T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
776753,Worcester Street - Kidderminster,2023-03-13T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.32
776753,Worcester Street - Kidderminster,2023-03-13T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.28
776753,Worcester Street - Kidderminster,2023-03-13T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.3
776753,Worcester Street - Kidderminster,2023-03-13T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.92
776753,Worcester Street - Kidderminster,2023-03-13T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
776753,Worcester Street - Kidderminster,2023-03-13T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.8
776753,Worcester Street - Kidderminster,2023-03-13T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
776753,Worcester Street - Kidderminster,2023-03-13T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.7
776753,Worcester Street - Kidderminster,2023-03-13T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-03-13T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-03-13T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.12
776753,Worcester Street - Kidderminster,2023-03-13T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
776753,Worcester Street - Kidderminster,2023-03-13T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.58
776753,Worcester Street - Kidderminster,2023-03-13T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.86
776753,Worcester Street - Kidderminster,2023-03-13T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
776753,Worcester Street - Kidderminster,2023-03-13T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-03-13T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-03-13T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
776753,Worcester Street - Kidderminster,2023-03-13T18:10:00.000+00:00,transformer,,Temperature,C,12.8
776753,Worcester Street - Kidderminster,2023-03-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-03-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
776753,Worcester Street - Kidderminster,2023-03-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-03-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
776753,Worcester Street - Kidderminster,2023-03-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-03-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
776753,Worcester Street - Kidderminster,2023-03-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-03-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-03-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
776753,Worcester Street - Kidderminster,2023-03-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,12.34
776753,Worcester Street - Kidderminster,2023-03-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,10.82
776753,Worcester Street - Kidderminster,2023-03-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.67
776753,Worcester Street - Kidderminster,2023-03-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
776753,Worcester Street - Kidderminster,2023-03-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
776753,Worcester Street - Kidderminster,2023-03-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
776753,Worcester Street - Kidderminster,2023-03-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
776753,Worcester Street - Kidderminster,2023-03-13T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
776753,Worcester Street - Kidderminster,2023-03-13T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
776753,Worcester Street - Kidderminster,2023-03-13T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.92
776753,Worcester Street - Kidderminster,2023-03-13T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.1
776753,Worcester Street - Kidderminster,2023-03-13T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.61
776753,Worcester Street - Kidderminster,2023-03-13T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.18
776753,Worcester Street - Kidderminster,2023-03-13T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
776753,Worcester Street - Kidderminster,2023-03-13T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.1
776753,Worcester Street - Kidderminster,2023-03-13T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-03-13T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.5
776753,Worcester Street - Kidderminster,2023-03-13T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.21
776753,Worcester Street - Kidderminster,2023-03-13T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.95
776753,Worcester Street - Kidderminster,2023-03-13T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.28
776753,Worcester Street - Kidderminster,2023-03-13T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.64
776753,Worcester Street - Kidderminster,2023-03-13T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.77
776753,Worcester Street - Kidderminster,2023-03-13T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
776753,Worcester Street - Kidderminster,2023-03-13T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
776753,Worcester Street - Kidderminster,2023-03-13T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-03-13T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-03-13T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
776753,Worcester Street - Kidderminster,2023-03-13T18:00:00.000+00:00,transformer,,Temperature,C,12.8
776753,Worcester Street - Kidderminster,2023-03-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-03-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
776753,Worcester Street - Kidderminster,2023-03-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-03-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
776753,Worcester Street - Kidderminster,2023-03-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-03-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
776753,Worcester Street - Kidderminster,2023-03-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776753,Worcester Street - Kidderminster,2023-03-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-03-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
776753,Worcester Street - Kidderminster,2023-03-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,10.92
776753,Worcester Street - Kidderminster,2023-03-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.07
776753,Worcester Street - Kidderminster,2023-03-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.54
776753,Worcester Street - Kidderminster,2023-03-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-03-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
776753,Worcester Street - Kidderminster,2023-03-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
776753,Worcester Street - Kidderminster,2023-03-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
776753,Worcester Street - Kidderminster,2023-03-13T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
776753,Worcester Street - Kidderminster,2023-03-13T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
776753,Worcester Street - Kidderminster,2023-03-13T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.92
776753,Worcester Street - Kidderminster,2023-03-13T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.02
776753,Worcester Street - Kidderminster,2023-03-13T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.9
776753,Worcester Street - Kidderminster,2023-03-13T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.61
776753,Worcester Street - Kidderminster,2023-03-13T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
776753,Worcester Street - Kidderminster,2023-03-13T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.1
776753,Worcester Street - Kidderminster,2023-03-13T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
776753,Worcester Street - Kidderminster,2023-03-13T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.6
776753,Worcester Street - Kidderminster,2023-03-13T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.18
776753,Worcester Street - Kidderminster,2023-03-13T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.9
776753,Worcester Street - Kidderminster,2023-03-13T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.24
776753,Worcester Street - Kidderminster,2023-03-13T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.9
776753,Worcester Street - Kidderminster,2023-03-13T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.67
776753,Worcester Street - Kidderminster,2023-03-13T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
776753,Worcester Street - Kidderminster,2023-03-13T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-03-13T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
776753,Worcester Street - Kidderminster,2023-03-13T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-03-13T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-03-13T17:50:00.000+00:00,transformer,,Temperature,C,12.8
776753,Worcester Street - Kidderminster,2023-03-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-03-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
776753,Worcester Street - Kidderminster,2023-03-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-03-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
776753,Worcester Street - Kidderminster,2023-03-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-03-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
776753,Worcester Street - Kidderminster,2023-03-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776753,Worcester Street - Kidderminster,2023-03-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
776753,Worcester Street - Kidderminster,2023-03-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
776753,Worcester Street - Kidderminster,2023-03-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.17
776753,Worcester Street - Kidderminster,2023-03-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,12.4
776753,Worcester Street - Kidderminster,2023-03-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.94
776753,Worcester Street - Kidderminster,2023-03-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-03-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
776753,Worcester Street - Kidderminster,2023-03-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
776753,Worcester Street - Kidderminster,2023-03-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
776753,Worcester Street - Kidderminster,2023-03-13T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
776753,Worcester Street - Kidderminster,2023-03-13T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
776753,Worcester Street - Kidderminster,2023-03-13T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.49
776753,Worcester Street - Kidderminster,2023-03-13T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.65
776753,Worcester Street - Kidderminster,2023-03-13T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.35
776753,Worcester Street - Kidderminster,2023-03-13T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.75
776753,Worcester Street - Kidderminster,2023-03-13T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-03-13T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
776753,Worcester Street - Kidderminster,2023-03-13T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-03-13T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.2
776753,Worcester Street - Kidderminster,2023-03-13T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.29
776753,Worcester Street - Kidderminster,2023-03-13T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.12
776753,Worcester Street - Kidderminster,2023-03-13T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.31
776753,Worcester Street - Kidderminster,2023-03-13T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.52
776753,Worcester Street - Kidderminster,2023-03-13T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.92
776753,Worcester Street - Kidderminster,2023-03-13T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.58
776753,Worcester Street - Kidderminster,2023-03-13T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-03-13T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
776753,Worcester Street - Kidderminster,2023-03-13T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
776753,Worcester Street - Kidderminster,2023-03-13T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
776753,Worcester Street - Kidderminster,2023-03-13T17:40:00.000+00:00,transformer,,Temperature,C,12.8
776753,Worcester Street - Kidderminster,2023-03-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-03-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
776753,Worcester Street - Kidderminster,2023-03-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
776753,Worcester Street - Kidderminster,2023-03-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
776753,Worcester Street - Kidderminster,2023-03-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
776753,Worcester Street - Kidderminster,2023-03-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
776753,Worcester Street - Kidderminster,2023-03-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
776753,Worcester Street - Kidderminster,2023-03-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,12.55
776753,Worcester Street - Kidderminster,2023-03-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,13.67
776753,Worcester Street - Kidderminster,2023-03-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.12
776753,Worcester Street - Kidderminster,2023-03-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
776753,Worcester Street - Kidderminster,2023-03-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
776753,Worcester Street - Kidderminster,2023-03-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
776753,Worcester Street - Kidderminster,2023-03-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
776753,Worcester Street - Kidderminster,2023-03-13T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
776753,Worcester Street - Kidderminster,2023-03-13T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
776753,Worcester Street - Kidderminster,2023-03-13T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.91
776753,Worcester Street - Kidderminster,2023-03-13T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.03
776753,Worcester Street - Kidderminster,2023-03-13T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.26
776753,Worcester Street - Kidderminster,2023-03-13T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.4
776753,Worcester Street - Kidderminster,2023-03-13T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-03-13T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.7
776753,Worcester Street - Kidderminster,2023-03-13T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
776753,Worcester Street - Kidderminster,2023-03-13T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.8
776753,Worcester Street - Kidderminster,2023-03-13T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-03-13T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.9
776753,Worcester Street - Kidderminster,2023-03-13T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.25
776753,Worcester Street - Kidderminster,2023-03-13T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
776753,Worcester Street - Kidderminster,2023-03-13T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.8
776753,Worcester Street - Kidderminster,2023-03-13T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
776753,Worcester Street - Kidderminster,2023-03-13T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
776753,Worcester Street - Kidderminster,2023-03-13T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
776753,Worcester Street - Kidderminster,2023-03-13T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-03-13T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
776753,Worcester Street - Kidderminster,2023-03-13T17:30:00.000+00:00,transformer,,Temperature,C,12.8
776753,Worcester Street - Kidderminster,2023-03-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-03-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
776753,Worcester Street - Kidderminster,2023-03-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-03-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
776753,Worcester Street - Kidderminster,2023-03-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-03-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
776753,Worcester Street - Kidderminster,2023-03-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
776753,Worcester Street - Kidderminster,2023-03-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-03-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
776753,Worcester Street - Kidderminster,2023-03-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,13.44
776753,Worcester Street - Kidderminster,2023-03-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.2
776753,Worcester Street - Kidderminster,2023-03-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.49
776753,Worcester Street - Kidderminster,2023-03-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
776753,Worcester Street - Kidderminster,2023-03-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
776753,Worcester Street - Kidderminster,2023-03-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
776753,Worcester Street - Kidderminster,2023-03-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
776753,Worcester Street - Kidderminster,2023-03-13T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
776753,Worcester Street - Kidderminster,2023-03-13T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
776753,Worcester Street - Kidderminster,2023-03-13T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.45
776753,Worcester Street - Kidderminster,2023-03-13T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.53
776753,Worcester Street - Kidderminster,2023-03-13T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.72
776753,Worcester Street - Kidderminster,2023-03-13T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.55
776753,Worcester Street - Kidderminster,2023-03-13T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
776753,Worcester Street - Kidderminster,2023-03-13T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.9
776753,Worcester Street - Kidderminster,2023-03-13T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
776753,Worcester Street - Kidderminster,2023-03-13T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.3
776753,Worcester Street - Kidderminster,2023-03-13T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.45
776753,Worcester Street - Kidderminster,2023-03-13T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.42
776753,Worcester Street - Kidderminster,2023-03-13T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.11
776753,Worcester Street - Kidderminster,2023-03-13T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.27
776753,Worcester Street - Kidderminster,2023-03-13T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
776753,Worcester Street - Kidderminster,2023-03-13T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.36
776753,Worcester Street - Kidderminster,2023-03-13T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-03-13T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
776753,Worcester Street - Kidderminster,2023-03-13T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
776753,Worcester Street - Kidderminster,2023-03-13T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
776753,Worcester Street - Kidderminster,2023-03-13T17:20:00.000+00:00,transformer,,Temperature,C,12.8
776753,Worcester Street - Kidderminster,2023-03-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-03-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
776753,Worcester Street - Kidderminster,2023-03-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
776753,Worcester Street - Kidderminster,2023-03-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-03-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
776753,Worcester Street - Kidderminster,2023-03-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
776753,Worcester Street - Kidderminster,2023-03-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
776753,Worcester Street - Kidderminster,2023-03-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.07
776753,Worcester Street - Kidderminster,2023-03-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.07
776753,Worcester Street - Kidderminster,2023-03-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.58
776753,Worcester Street - Kidderminster,2023-03-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.13
776753,Worcester Street - Kidderminster,2023-03-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
776753,Worcester Street - Kidderminster,2023-03-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
776753,Worcester Street - Kidderminster,2023-03-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
776753,Worcester Street - Kidderminster,2023-03-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
776753,Worcester Street - Kidderminster,2023-03-13T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
776753,Worcester Street - Kidderminster,2023-03-13T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
776753,Worcester Street - Kidderminster,2023-03-13T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.03
776753,Worcester Street - Kidderminster,2023-03-13T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.72
776753,Worcester Street - Kidderminster,2023-03-13T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.33
776753,Worcester Street - Kidderminster,2023-03-13T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.71
776753,Worcester Street - Kidderminster,2023-03-13T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
776753,Worcester Street - Kidderminster,2023-03-13T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-03-13T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
776753,Worcester Street - Kidderminster,2023-03-13T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.3
776753,Worcester Street - Kidderminster,2023-03-13T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.47
776753,Worcester Street - Kidderminster,2023-03-13T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.2
776753,Worcester Street - Kidderminster,2023-03-13T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.22
776753,Worcester Street - Kidderminster,2023-03-13T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.73
776753,Worcester Street - Kidderminster,2023-03-13T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
776753,Worcester Street - Kidderminster,2023-03-13T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.33
776753,Worcester Street - Kidderminster,2023-03-13T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-03-13T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
776753,Worcester Street - Kidderminster,2023-03-13T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
776753,Worcester Street - Kidderminster,2023-03-13T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
776753,Worcester Street - Kidderminster,2023-03-13T17:10:00.000+00:00,transformer,,Temperature,C,12.8
776753,Worcester Street - Kidderminster,2023-03-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-03-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
776753,Worcester Street - Kidderminster,2023-03-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
776753,Worcester Street - Kidderminster,2023-03-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-03-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
776753,Worcester Street - Kidderminster,2023-03-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
776753,Worcester Street - Kidderminster,2023-03-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-03-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.11
776753,Worcester Street - Kidderminster,2023-03-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.92
776753,Worcester Street - Kidderminster,2023-03-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.71
776753,Worcester Street - Kidderminster,2023-03-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.25
776753,Worcester Street - Kidderminster,2023-03-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
776753,Worcester Street - Kidderminster,2023-03-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
776753,Worcester Street - Kidderminster,2023-03-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
776753,Worcester Street - Kidderminster,2023-03-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
776753,Worcester Street - Kidderminster,2023-03-13T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
776753,Worcester Street - Kidderminster,2023-03-13T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
776753,Worcester Street - Kidderminster,2023-03-13T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.94
776753,Worcester Street - Kidderminster,2023-03-13T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.1
776753,Worcester Street - Kidderminster,2023-03-13T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.15
776753,Worcester Street - Kidderminster,2023-03-13T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.97
776753,Worcester Street - Kidderminster,2023-03-13T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
776753,Worcester Street - Kidderminster,2023-03-13T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.3
776753,Worcester Street - Kidderminster,2023-03-13T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
776753,Worcester Street - Kidderminster,2023-03-13T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.0
776753,Worcester Street - Kidderminster,2023-03-13T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.72
776753,Worcester Street - Kidderminster,2023-03-13T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.93
776753,Worcester Street - Kidderminster,2023-03-13T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.07
776753,Worcester Street - Kidderminster,2023-03-13T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.8
776753,Worcester Street - Kidderminster,2023-03-13T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
776753,Worcester Street - Kidderminster,2023-03-13T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
776753,Worcester Street - Kidderminster,2023-03-13T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-03-13T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
776753,Worcester Street - Kidderminster,2023-03-13T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
776753,Worcester Street - Kidderminster,2023-03-13T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
776753,Worcester Street - Kidderminster,2023-03-13T17:00:00.000+00:00,transformer,,Temperature,C,12.8
776753,Worcester Street - Kidderminster,2023-03-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-03-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
776753,Worcester Street - Kidderminster,2023-03-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-03-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
776753,Worcester Street - Kidderminster,2023-03-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776753,Worcester Street - Kidderminster,2023-03-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
776753,Worcester Street - Kidderminster,2023-03-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
776753,Worcester Street - Kidderminster,2023-03-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
776753,Worcester Street - Kidderminster,2023-03-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.45
776753,Worcester Street - Kidderminster,2023-03-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.91
776753,Worcester Street - Kidderminster,2023-03-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.93
776753,Worcester Street - Kidderminster,2023-03-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.5
776753,Worcester Street - Kidderminster,2023-03-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
776753,Worcester Street - Kidderminster,2023-03-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
776753,Worcester Street - Kidderminster,2023-03-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
776753,Worcester Street - Kidderminster,2023-03-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
776753,Worcester Street - Kidderminster,2023-03-13T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
776753,Worcester Street - Kidderminster,2023-03-13T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
776753,Worcester Street - Kidderminster,2023-03-13T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.72
776753,Worcester Street - Kidderminster,2023-03-13T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.08
776753,Worcester Street - Kidderminster,2023-03-13T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.75
776753,Worcester Street - Kidderminster,2023-03-13T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.17
776753,Worcester Street - Kidderminster,2023-03-13T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
776753,Worcester Street - Kidderminster,2023-03-13T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-03-13T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
776753,Worcester Street - Kidderminster,2023-03-13T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.7
776753,Worcester Street - Kidderminster,2023-03-13T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.4
776753,Worcester Street - Kidderminster,2023-03-13T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.21
776753,Worcester Street - Kidderminster,2023-03-13T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.56
776753,Worcester Street - Kidderminster,2023-03-13T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.06
776753,Worcester Street - Kidderminster,2023-03-13T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
776753,Worcester Street - Kidderminster,2023-03-13T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
776753,Worcester Street - Kidderminster,2023-03-13T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
776753,Worcester Street - Kidderminster,2023-03-13T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
776753,Worcester Street - Kidderminster,2023-03-13T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
776753,Worcester Street - Kidderminster,2023-03-13T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
776753,Worcester Street - Kidderminster,2023-03-13T16:50:00.000+00:00,transformer,,Temperature,C,12.8
776753,Worcester Street - Kidderminster,2023-03-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-03-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
776753,Worcester Street - Kidderminster,2023-03-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-03-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
776753,Worcester Street - Kidderminster,2023-03-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-03-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
776753,Worcester Street - Kidderminster,2023-03-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
776753,Worcester Street - Kidderminster,2023-03-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
776753,Worcester Street - Kidderminster,2023-03-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
776753,Worcester Street - Kidderminster,2023-03-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.34
776753,Worcester Street - Kidderminster,2023-03-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.28
776753,Worcester Street - Kidderminster,2023-03-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,35.09
776753,Worcester Street - Kidderminster,2023-03-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
776753,Worcester Street - Kidderminster,2023-03-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
776753,Worcester Street - Kidderminster,2023-03-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
776753,Worcester Street - Kidderminster,2023-03-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
776753,Worcester Street - Kidderminster,2023-03-13T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
776753,Worcester Street - Kidderminster,2023-03-13T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
776753,Worcester Street - Kidderminster,2023-03-13T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.95
776753,Worcester Street - Kidderminster,2023-03-13T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.06
776753,Worcester Street - Kidderminster,2023-03-13T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.28
776753,Worcester Street - Kidderminster,2023-03-13T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.22
776753,Worcester Street - Kidderminster,2023-03-13T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
776753,Worcester Street - Kidderminster,2023-03-13T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.5
776753,Worcester Street - Kidderminster,2023-03-13T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
776753,Worcester Street - Kidderminster,2023-03-13T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.4
776753,Worcester Street - Kidderminster,2023-03-13T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.76
776753,Worcester Street - Kidderminster,2023-03-13T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.47
776753,Worcester Street - Kidderminster,2023-03-13T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.56
776753,Worcester Street - Kidderminster,2023-03-13T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.45
776753,Worcester Street - Kidderminster,2023-03-13T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.64
776753,Worcester Street - Kidderminster,2023-03-13T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.77
776753,Worcester Street - Kidderminster,2023-03-13T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
776753,Worcester Street - Kidderminster,2023-03-13T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
776753,Worcester Street - Kidderminster,2023-03-13T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
776753,Worcester Street - Kidderminster,2023-03-13T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
776753,Worcester Street - Kidderminster,2023-03-13T16:40:00.000+00:00,transformer,,Temperature,C,12.8
776753,Worcester Street - Kidderminster,2023-03-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-03-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
776753,Worcester Street - Kidderminster,2023-03-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-03-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
776753,Worcester Street - Kidderminster,2023-03-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-03-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
776753,Worcester Street - Kidderminster,2023-03-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
776753,Worcester Street - Kidderminster,2023-03-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
776753,Worcester Street - Kidderminster,2023-03-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.08
776753,Worcester Street - Kidderminster,2023-03-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.08
776753,Worcester Street - Kidderminster,2023-03-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.7
776753,Worcester Street - Kidderminster,2023-03-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.32
776753,Worcester Street - Kidderminster,2023-03-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
776753,Worcester Street - Kidderminster,2023-03-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
776753,Worcester Street - Kidderminster,2023-03-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
776753,Worcester Street - Kidderminster,2023-03-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
776753,Worcester Street - Kidderminster,2023-03-13T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
776753,Worcester Street - Kidderminster,2023-03-13T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
776753,Worcester Street - Kidderminster,2023-03-13T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-03-13T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.29
776753,Worcester Street - Kidderminster,2023-03-13T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.02
776753,Worcester Street - Kidderminster,2023-03-13T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.38
776753,Worcester Street - Kidderminster,2023-03-13T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
776753,Worcester Street - Kidderminster,2023-03-13T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.5
776753,Worcester Street - Kidderminster,2023-03-13T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
776753,Worcester Street - Kidderminster,2023-03-13T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.0
776753,Worcester Street - Kidderminster,2023-03-13T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.23
776753,Worcester Street - Kidderminster,2023-03-13T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.35
776753,Worcester Street - Kidderminster,2023-03-13T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.6
776753,Worcester Street - Kidderminster,2023-03-13T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.75
776753,Worcester Street - Kidderminster,2023-03-13T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.14
776753,Worcester Street - Kidderminster,2023-03-13T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.01
