Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-13T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
776753,Worcester Street - Kidderminster,2023-03-13T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
776753,Worcester Street - Kidderminster,2023-03-13T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
776753,Worcester Street - Kidderminster,2023-03-13T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
776753,Worcester Street - Kidderminster,2023-03-13T16:30:00.000+00:00,transformer,,Temperature,C,12.8
776753,Worcester Street - Kidderminster,2023-03-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-03-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
776753,Worcester Street - Kidderminster,2023-03-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-03-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
776753,Worcester Street - Kidderminster,2023-03-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-03-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
776753,Worcester Street - Kidderminster,2023-03-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
776753,Worcester Street - Kidderminster,2023-03-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-03-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.51
776753,Worcester Street - Kidderminster,2023-03-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.61
776753,Worcester Street - Kidderminster,2023-03-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.62
776753,Worcester Street - Kidderminster,2023-03-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.76
776753,Worcester Street - Kidderminster,2023-03-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
776753,Worcester Street - Kidderminster,2023-03-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
776753,Worcester Street - Kidderminster,2023-03-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
776753,Worcester Street - Kidderminster,2023-03-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
776753,Worcester Street - Kidderminster,2023-03-13T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
776753,Worcester Street - Kidderminster,2023-03-13T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
776753,Worcester Street - Kidderminster,2023-03-13T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.64
776753,Worcester Street - Kidderminster,2023-03-13T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.49
776753,Worcester Street - Kidderminster,2023-03-13T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.34
776753,Worcester Street - Kidderminster,2023-03-13T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.93
776753,Worcester Street - Kidderminster,2023-03-13T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-03-13T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.1
776753,Worcester Street - Kidderminster,2023-03-13T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
776753,Worcester Street - Kidderminster,2023-03-13T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.9
776753,Worcester Street - Kidderminster,2023-03-13T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.55
776753,Worcester Street - Kidderminster,2023-03-13T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.44
776753,Worcester Street - Kidderminster,2023-03-13T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.91
776753,Worcester Street - Kidderminster,2023-03-13T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.1
776753,Worcester Street - Kidderminster,2023-03-13T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.48
776753,Worcester Street - Kidderminster,2023-03-13T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.03
776753,Worcester Street - Kidderminster,2023-03-13T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-03-13T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
776753,Worcester Street - Kidderminster,2023-03-13T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
776753,Worcester Street - Kidderminster,2023-03-13T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
776753,Worcester Street - Kidderminster,2023-03-13T16:20:00.000+00:00,transformer,,Temperature,C,12.8
776753,Worcester Street - Kidderminster,2023-03-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-03-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
776753,Worcester Street - Kidderminster,2023-03-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-03-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
776753,Worcester Street - Kidderminster,2023-03-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-03-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
776753,Worcester Street - Kidderminster,2023-03-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
776753,Worcester Street - Kidderminster,2023-03-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
776753,Worcester Street - Kidderminster,2023-03-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
776753,Worcester Street - Kidderminster,2023-03-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.02
776753,Worcester Street - Kidderminster,2023-03-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.48
776753,Worcester Street - Kidderminster,2023-03-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.36
776753,Worcester Street - Kidderminster,2023-03-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
776753,Worcester Street - Kidderminster,2023-03-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
776753,Worcester Street - Kidderminster,2023-03-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
776753,Worcester Street - Kidderminster,2023-03-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
776753,Worcester Street - Kidderminster,2023-03-13T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
776753,Worcester Street - Kidderminster,2023-03-13T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-03-13T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.38
776753,Worcester Street - Kidderminster,2023-03-13T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.92
776753,Worcester Street - Kidderminster,2023-03-13T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.84
776753,Worcester Street - Kidderminster,2023-03-13T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.83
776753,Worcester Street - Kidderminster,2023-03-13T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
776753,Worcester Street - Kidderminster,2023-03-13T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.4
776753,Worcester Street - Kidderminster,2023-03-13T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-03-13T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.2
776753,Worcester Street - Kidderminster,2023-03-13T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.15
776753,Worcester Street - Kidderminster,2023-03-13T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.45
776753,Worcester Street - Kidderminster,2023-03-13T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.02
776753,Worcester Street - Kidderminster,2023-03-13T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.17
776753,Worcester Street - Kidderminster,2023-03-13T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.53
776753,Worcester Street - Kidderminster,2023-03-13T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.47
776753,Worcester Street - Kidderminster,2023-03-13T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-03-13T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
776753,Worcester Street - Kidderminster,2023-03-13T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
776753,Worcester Street - Kidderminster,2023-03-13T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
776753,Worcester Street - Kidderminster,2023-03-13T16:10:00.000+00:00,transformer,,Temperature,C,12.8
776753,Worcester Street - Kidderminster,2023-03-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-03-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
776753,Worcester Street - Kidderminster,2023-03-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
776753,Worcester Street - Kidderminster,2023-03-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-03-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
776753,Worcester Street - Kidderminster,2023-03-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
776753,Worcester Street - Kidderminster,2023-03-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
776753,Worcester Street - Kidderminster,2023-03-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.05
776753,Worcester Street - Kidderminster,2023-03-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.53
776753,Worcester Street - Kidderminster,2023-03-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.82
776753,Worcester Street - Kidderminster,2023-03-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,39.61
776753,Worcester Street - Kidderminster,2023-03-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
776753,Worcester Street - Kidderminster,2023-03-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
776753,Worcester Street - Kidderminster,2023-03-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
776753,Worcester Street - Kidderminster,2023-03-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
776753,Worcester Street - Kidderminster,2023-03-13T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-03-13T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
776753,Worcester Street - Kidderminster,2023-03-13T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.65
776753,Worcester Street - Kidderminster,2023-03-13T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.82
776753,Worcester Street - Kidderminster,2023-03-13T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.23
776753,Worcester Street - Kidderminster,2023-03-13T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.34
776753,Worcester Street - Kidderminster,2023-03-13T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
776753,Worcester Street - Kidderminster,2023-03-13T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.6
776753,Worcester Street - Kidderminster,2023-03-13T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
776753,Worcester Street - Kidderminster,2023-03-13T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.9
776753,Worcester Street - Kidderminster,2023-03-13T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.27
776753,Worcester Street - Kidderminster,2023-03-13T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.16
776753,Worcester Street - Kidderminster,2023-03-13T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.78
776753,Worcester Street - Kidderminster,2023-03-13T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.97
776753,Worcester Street - Kidderminster,2023-03-13T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.84
776753,Worcester Street - Kidderminster,2023-03-13T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.35
776753,Worcester Street - Kidderminster,2023-03-13T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
776753,Worcester Street - Kidderminster,2023-03-13T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.4
776753,Worcester Street - Kidderminster,2023-03-13T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
776753,Worcester Street - Kidderminster,2023-03-13T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
776753,Worcester Street - Kidderminster,2023-03-13T16:00:00.000+00:00,transformer,,Temperature,C,12.8
776753,Worcester Street - Kidderminster,2023-03-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-03-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
776753,Worcester Street - Kidderminster,2023-03-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-03-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
776753,Worcester Street - Kidderminster,2023-03-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-03-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
776753,Worcester Street - Kidderminster,2023-03-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.34
776753,Worcester Street - Kidderminster,2023-03-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
776753,Worcester Street - Kidderminster,2023-03-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.21
776753,Worcester Street - Kidderminster,2023-03-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,33.21
776753,Worcester Street - Kidderminster,2023-03-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.7
776753,Worcester Street - Kidderminster,2023-03-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,37.97
776753,Worcester Street - Kidderminster,2023-03-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
776753,Worcester Street - Kidderminster,2023-03-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
776753,Worcester Street - Kidderminster,2023-03-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
776753,Worcester Street - Kidderminster,2023-03-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
776753,Worcester Street - Kidderminster,2023-03-13T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
776753,Worcester Street - Kidderminster,2023-03-13T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
776753,Worcester Street - Kidderminster,2023-03-13T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.28
776753,Worcester Street - Kidderminster,2023-03-13T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.28
776753,Worcester Street - Kidderminster,2023-03-13T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.58
776753,Worcester Street - Kidderminster,2023-03-13T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.89
776753,Worcester Street - Kidderminster,2023-03-13T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
776753,Worcester Street - Kidderminster,2023-03-13T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.4
776753,Worcester Street - Kidderminster,2023-03-13T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-03-13T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.8
776753,Worcester Street - Kidderminster,2023-03-13T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.98
776753,Worcester Street - Kidderminster,2023-03-13T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.29
776753,Worcester Street - Kidderminster,2023-03-13T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.72
776753,Worcester Street - Kidderminster,2023-03-13T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.58
776753,Worcester Street - Kidderminster,2023-03-13T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.09
776753,Worcester Street - Kidderminster,2023-03-13T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.28
776753,Worcester Street - Kidderminster,2023-03-13T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-03-13T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.1
776753,Worcester Street - Kidderminster,2023-03-13T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.3
776753,Worcester Street - Kidderminster,2023-03-13T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
776753,Worcester Street - Kidderminster,2023-03-13T15:50:00.000+00:00,transformer,,Temperature,C,12.8
776753,Worcester Street - Kidderminster,2023-03-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-03-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
776753,Worcester Street - Kidderminster,2023-03-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-03-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
776753,Worcester Street - Kidderminster,2023-03-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-03-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
776753,Worcester Street - Kidderminster,2023-03-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.73
776753,Worcester Street - Kidderminster,2023-03-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
776753,Worcester Street - Kidderminster,2023-03-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.54
776753,Worcester Street - Kidderminster,2023-03-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,32.81
776753,Worcester Street - Kidderminster,2023-03-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.84
776753,Worcester Street - Kidderminster,2023-03-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,43.07
776753,Worcester Street - Kidderminster,2023-03-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
776753,Worcester Street - Kidderminster,2023-03-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
776753,Worcester Street - Kidderminster,2023-03-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
776753,Worcester Street - Kidderminster,2023-03-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
776753,Worcester Street - Kidderminster,2023-03-13T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
776753,Worcester Street - Kidderminster,2023-03-13T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
776753,Worcester Street - Kidderminster,2023-03-13T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-03-13T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.36
776753,Worcester Street - Kidderminster,2023-03-13T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.37
776753,Worcester Street - Kidderminster,2023-03-13T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.56
776753,Worcester Street - Kidderminster,2023-03-13T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
776753,Worcester Street - Kidderminster,2023-03-13T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.6
776753,Worcester Street - Kidderminster,2023-03-13T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
776753,Worcester Street - Kidderminster,2023-03-13T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.3
776753,Worcester Street - Kidderminster,2023-03-13T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.94
776753,Worcester Street - Kidderminster,2023-03-13T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.09
776753,Worcester Street - Kidderminster,2023-03-13T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.42
776753,Worcester Street - Kidderminster,2023-03-13T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.2
776753,Worcester Street - Kidderminster,2023-03-13T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.4
776753,Worcester Street - Kidderminster,2023-03-13T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.19
776753,Worcester Street - Kidderminster,2023-03-13T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
776753,Worcester Street - Kidderminster,2023-03-13T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
776753,Worcester Street - Kidderminster,2023-03-13T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.2
776753,Worcester Street - Kidderminster,2023-03-13T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
776753,Worcester Street - Kidderminster,2023-03-13T15:40:00.000+00:00,transformer,,Temperature,C,12.8
776753,Worcester Street - Kidderminster,2023-03-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-03-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
776753,Worcester Street - Kidderminster,2023-03-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-03-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
776753,Worcester Street - Kidderminster,2023-03-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-03-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
776753,Worcester Street - Kidderminster,2023-03-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.47
776753,Worcester Street - Kidderminster,2023-03-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-03-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.7
776753,Worcester Street - Kidderminster,2023-03-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.51
776753,Worcester Street - Kidderminster,2023-03-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,32.92
776753,Worcester Street - Kidderminster,2023-03-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,46.77
776753,Worcester Street - Kidderminster,2023-03-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
776753,Worcester Street - Kidderminster,2023-03-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
776753,Worcester Street - Kidderminster,2023-03-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
776753,Worcester Street - Kidderminster,2023-03-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
776753,Worcester Street - Kidderminster,2023-03-13T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-03-13T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
776753,Worcester Street - Kidderminster,2023-03-13T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.8
776753,Worcester Street - Kidderminster,2023-03-13T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.18
776753,Worcester Street - Kidderminster,2023-03-13T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.53
776753,Worcester Street - Kidderminster,2023-03-13T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.34
776753,Worcester Street - Kidderminster,2023-03-13T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-03-13T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.8
776753,Worcester Street - Kidderminster,2023-03-13T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-03-13T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.8
776753,Worcester Street - Kidderminster,2023-03-13T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.63
776753,Worcester Street - Kidderminster,2023-03-13T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.72
776753,Worcester Street - Kidderminster,2023-03-13T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.73
776753,Worcester Street - Kidderminster,2023-03-13T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.88
776753,Worcester Street - Kidderminster,2023-03-13T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.57
776753,Worcester Street - Kidderminster,2023-03-13T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.73
776753,Worcester Street - Kidderminster,2023-03-13T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-03-13T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.5
776753,Worcester Street - Kidderminster,2023-03-13T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.6
776753,Worcester Street - Kidderminster,2023-03-13T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
776753,Worcester Street - Kidderminster,2023-03-13T15:30:00.000+00:00,transformer,,Temperature,C,12.8
776753,Worcester Street - Kidderminster,2023-03-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-03-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
776753,Worcester Street - Kidderminster,2023-03-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-03-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
776753,Worcester Street - Kidderminster,2023-03-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-03-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
776753,Worcester Street - Kidderminster,2023-03-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.93
776753,Worcester Street - Kidderminster,2023-03-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
776753,Worcester Street - Kidderminster,2023-03-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.07
776753,Worcester Street - Kidderminster,2023-03-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.77
776753,Worcester Street - Kidderminster,2023-03-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,35.66
776753,Worcester Street - Kidderminster,2023-03-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,43.19
776753,Worcester Street - Kidderminster,2023-03-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
776753,Worcester Street - Kidderminster,2023-03-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
776753,Worcester Street - Kidderminster,2023-03-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
776753,Worcester Street - Kidderminster,2023-03-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
776753,Worcester Street - Kidderminster,2023-03-13T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
776753,Worcester Street - Kidderminster,2023-03-13T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-03-13T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-03-13T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.71
776753,Worcester Street - Kidderminster,2023-03-13T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.38
776753,Worcester Street - Kidderminster,2023-03-13T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.22
776753,Worcester Street - Kidderminster,2023-03-13T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
776753,Worcester Street - Kidderminster,2023-03-13T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.0
776753,Worcester Street - Kidderminster,2023-03-13T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
776753,Worcester Street - Kidderminster,2023-03-13T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.3
776753,Worcester Street - Kidderminster,2023-03-13T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.08
776753,Worcester Street - Kidderminster,2023-03-13T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.77
776753,Worcester Street - Kidderminster,2023-03-13T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.81
776753,Worcester Street - Kidderminster,2023-03-13T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.48
776753,Worcester Street - Kidderminster,2023-03-13T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.58
776753,Worcester Street - Kidderminster,2023-03-13T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.09
776753,Worcester Street - Kidderminster,2023-03-13T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
776753,Worcester Street - Kidderminster,2023-03-13T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.4
776753,Worcester Street - Kidderminster,2023-03-13T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.0
776753,Worcester Street - Kidderminster,2023-03-13T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.1
776753,Worcester Street - Kidderminster,2023-03-13T15:20:00.000+00:00,transformer,,Temperature,C,12.8
776753,Worcester Street - Kidderminster,2023-03-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776753,Worcester Street - Kidderminster,2023-03-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
776753,Worcester Street - Kidderminster,2023-03-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-03-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
776753,Worcester Street - Kidderminster,2023-03-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-03-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
776753,Worcester Street - Kidderminster,2023-03-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.9
776753,Worcester Street - Kidderminster,2023-03-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.3
776753,Worcester Street - Kidderminster,2023-03-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.02
776753,Worcester Street - Kidderminster,2023-03-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,33.67
776753,Worcester Street - Kidderminster,2023-03-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,40.39
776753,Worcester Street - Kidderminster,2023-03-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,43.54
776753,Worcester Street - Kidderminster,2023-03-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
776753,Worcester Street - Kidderminster,2023-03-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
776753,Worcester Street - Kidderminster,2023-03-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
776753,Worcester Street - Kidderminster,2023-03-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
776753,Worcester Street - Kidderminster,2023-03-13T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.63
776753,Worcester Street - Kidderminster,2023-03-13T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-03-13T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-03-13T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.4
776753,Worcester Street - Kidderminster,2023-03-13T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.55
776753,Worcester Street - Kidderminster,2023-03-13T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.63
776753,Worcester Street - Kidderminster,2023-03-13T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
776753,Worcester Street - Kidderminster,2023-03-13T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.3
776753,Worcester Street - Kidderminster,2023-03-13T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
776753,Worcester Street - Kidderminster,2023-03-13T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.4
776753,Worcester Street - Kidderminster,2023-03-13T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.69
776753,Worcester Street - Kidderminster,2023-03-13T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.3
776753,Worcester Street - Kidderminster,2023-03-13T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.99
776753,Worcester Street - Kidderminster,2023-03-13T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.13
776753,Worcester Street - Kidderminster,2023-03-13T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.88
776753,Worcester Street - Kidderminster,2023-03-13T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.16
776753,Worcester Street - Kidderminster,2023-03-13T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
776753,Worcester Street - Kidderminster,2023-03-13T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.9
776753,Worcester Street - Kidderminster,2023-03-13T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.9
776753,Worcester Street - Kidderminster,2023-03-13T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
776753,Worcester Street - Kidderminster,2023-03-13T15:10:00.000+00:00,transformer,,Temperature,C,12.7
776753,Worcester Street - Kidderminster,2023-03-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776753,Worcester Street - Kidderminster,2023-03-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
776753,Worcester Street - Kidderminster,2023-03-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-03-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
776753,Worcester Street - Kidderminster,2023-03-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-03-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
776753,Worcester Street - Kidderminster,2023-03-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.98
776753,Worcester Street - Kidderminster,2023-03-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
776753,Worcester Street - Kidderminster,2023-03-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
776753,Worcester Street - Kidderminster,2023-03-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,33.57
776753,Worcester Street - Kidderminster,2023-03-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,35.07
776753,Worcester Street - Kidderminster,2023-03-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,44.62
776753,Worcester Street - Kidderminster,2023-03-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
776753,Worcester Street - Kidderminster,2023-03-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
776753,Worcester Street - Kidderminster,2023-03-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
776753,Worcester Street - Kidderminster,2023-03-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
776753,Worcester Street - Kidderminster,2023-03-13T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
776753,Worcester Street - Kidderminster,2023-03-13T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
776753,Worcester Street - Kidderminster,2023-03-13T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-03-13T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.24
776753,Worcester Street - Kidderminster,2023-03-13T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.64
776753,Worcester Street - Kidderminster,2023-03-13T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.34
776753,Worcester Street - Kidderminster,2023-03-13T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-03-13T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.3
776753,Worcester Street - Kidderminster,2023-03-13T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
776753,Worcester Street - Kidderminster,2023-03-13T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.0
776753,Worcester Street - Kidderminster,2023-03-13T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.66
776753,Worcester Street - Kidderminster,2023-03-13T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.52
776753,Worcester Street - Kidderminster,2023-03-13T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.47
776753,Worcester Street - Kidderminster,2023-03-13T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.69
776753,Worcester Street - Kidderminster,2023-03-13T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.78
776753,Worcester Street - Kidderminster,2023-03-13T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.45
776753,Worcester Street - Kidderminster,2023-03-13T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
776753,Worcester Street - Kidderminster,2023-03-13T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.0
776753,Worcester Street - Kidderminster,2023-03-13T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.7
776753,Worcester Street - Kidderminster,2023-03-13T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
776753,Worcester Street - Kidderminster,2023-03-13T15:00:00.000+00:00,transformer,,Temperature,C,12.7
776753,Worcester Street - Kidderminster,2023-03-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776753,Worcester Street - Kidderminster,2023-03-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
776753,Worcester Street - Kidderminster,2023-03-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-03-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
776753,Worcester Street - Kidderminster,2023-03-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-03-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
776753,Worcester Street - Kidderminster,2023-03-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
776753,Worcester Street - Kidderminster,2023-03-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
776753,Worcester Street - Kidderminster,2023-03-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
776753,Worcester Street - Kidderminster,2023-03-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,33.92
776753,Worcester Street - Kidderminster,2023-03-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,36.1
776753,Worcester Street - Kidderminster,2023-03-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,41.72
776753,Worcester Street - Kidderminster,2023-03-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
776753,Worcester Street - Kidderminster,2023-03-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
776753,Worcester Street - Kidderminster,2023-03-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
776753,Worcester Street - Kidderminster,2023-03-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
776753,Worcester Street - Kidderminster,2023-03-13T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
776753,Worcester Street - Kidderminster,2023-03-13T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
776753,Worcester Street - Kidderminster,2023-03-13T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.17
776753,Worcester Street - Kidderminster,2023-03-13T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.76
776753,Worcester Street - Kidderminster,2023-03-13T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.91
776753,Worcester Street - Kidderminster,2023-03-13T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.69
776753,Worcester Street - Kidderminster,2023-03-13T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.7
776753,Worcester Street - Kidderminster,2023-03-13T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.3
776753,Worcester Street - Kidderminster,2023-03-13T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
776753,Worcester Street - Kidderminster,2023-03-13T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.8
776753,Worcester Street - Kidderminster,2023-03-13T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.84
776753,Worcester Street - Kidderminster,2023-03-13T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.84
776753,Worcester Street - Kidderminster,2023-03-13T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.77
776753,Worcester Street - Kidderminster,2023-03-13T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.16
776753,Worcester Street - Kidderminster,2023-03-13T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.78
776753,Worcester Street - Kidderminster,2023-03-13T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.92
776753,Worcester Street - Kidderminster,2023-03-13T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776753,Worcester Street - Kidderminster,2023-03-13T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.0
776753,Worcester Street - Kidderminster,2023-03-13T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.6
776753,Worcester Street - Kidderminster,2023-03-13T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.1
776753,Worcester Street - Kidderminster,2023-03-13T14:50:00.000+00:00,transformer,,Temperature,C,12.7
776753,Worcester Street - Kidderminster,2023-03-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776753,Worcester Street - Kidderminster,2023-03-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
776753,Worcester Street - Kidderminster,2023-03-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-03-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
776753,Worcester Street - Kidderminster,2023-03-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-03-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
776753,Worcester Street - Kidderminster,2023-03-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.81
776753,Worcester Street - Kidderminster,2023-03-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
776753,Worcester Street - Kidderminster,2023-03-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
776753,Worcester Street - Kidderminster,2023-03-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,33.89
776753,Worcester Street - Kidderminster,2023-03-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,36.27
776753,Worcester Street - Kidderminster,2023-03-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,44.91
776753,Worcester Street - Kidderminster,2023-03-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
776753,Worcester Street - Kidderminster,2023-03-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
776753,Worcester Street - Kidderminster,2023-03-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
776753,Worcester Street - Kidderminster,2023-03-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
776753,Worcester Street - Kidderminster,2023-03-13T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
776753,Worcester Street - Kidderminster,2023-03-13T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
776753,Worcester Street - Kidderminster,2023-03-13T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.47
776753,Worcester Street - Kidderminster,2023-03-13T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.81
776753,Worcester Street - Kidderminster,2023-03-13T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.73
776753,Worcester Street - Kidderminster,2023-03-13T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.29
776753,Worcester Street - Kidderminster,2023-03-13T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-03-13T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.7
776753,Worcester Street - Kidderminster,2023-03-13T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
776753,Worcester Street - Kidderminster,2023-03-13T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.3
776753,Worcester Street - Kidderminster,2023-03-13T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.76
776753,Worcester Street - Kidderminster,2023-03-13T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.53
776753,Worcester Street - Kidderminster,2023-03-13T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.17
776753,Worcester Street - Kidderminster,2023-03-13T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.79
776753,Worcester Street - Kidderminster,2023-03-13T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.38
776753,Worcester Street - Kidderminster,2023-03-13T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.33
776753,Worcester Street - Kidderminster,2023-03-13T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-03-13T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.2
776753,Worcester Street - Kidderminster,2023-03-13T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.0
776753,Worcester Street - Kidderminster,2023-03-13T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
776753,Worcester Street - Kidderminster,2023-03-13T14:40:00.000+00:00,transformer,,Temperature,C,12.6
776753,Worcester Street - Kidderminster,2023-03-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776753,Worcester Street - Kidderminster,2023-03-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
776753,Worcester Street - Kidderminster,2023-03-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776753,Worcester Street - Kidderminster,2023-03-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
776753,Worcester Street - Kidderminster,2023-03-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-03-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
776753,Worcester Street - Kidderminster,2023-03-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.16
776753,Worcester Street - Kidderminster,2023-03-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
776753,Worcester Street - Kidderminster,2023-03-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.29
776753,Worcester Street - Kidderminster,2023-03-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,32.61
776753,Worcester Street - Kidderminster,2023-03-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,35.79
776753,Worcester Street - Kidderminster,2023-03-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,43.58
776753,Worcester Street - Kidderminster,2023-03-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
776753,Worcester Street - Kidderminster,2023-03-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
776753,Worcester Street - Kidderminster,2023-03-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
776753,Worcester Street - Kidderminster,2023-03-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
776753,Worcester Street - Kidderminster,2023-03-13T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
776753,Worcester Street - Kidderminster,2023-03-13T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
776753,Worcester Street - Kidderminster,2023-03-13T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.88
776753,Worcester Street - Kidderminster,2023-03-13T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.18
776753,Worcester Street - Kidderminster,2023-03-13T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.67
776753,Worcester Street - Kidderminster,2023-03-13T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.63
776753,Worcester Street - Kidderminster,2023-03-13T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
776753,Worcester Street - Kidderminster,2023-03-13T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.4
776753,Worcester Street - Kidderminster,2023-03-13T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
776753,Worcester Street - Kidderminster,2023-03-13T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.0
776753,Worcester Street - Kidderminster,2023-03-13T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.76
776753,Worcester Street - Kidderminster,2023-03-13T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.92
776753,Worcester Street - Kidderminster,2023-03-13T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.53
776753,Worcester Street - Kidderminster,2023-03-13T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.1
776753,Worcester Street - Kidderminster,2023-03-13T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.33
776753,Worcester Street - Kidderminster,2023-03-13T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.9
776753,Worcester Street - Kidderminster,2023-03-13T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-03-13T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.0
776753,Worcester Street - Kidderminster,2023-03-13T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.9
776753,Worcester Street - Kidderminster,2023-03-13T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.3
776753,Worcester Street - Kidderminster,2023-03-13T14:30:00.000+00:00,transformer,,Temperature,C,12.6
776753,Worcester Street - Kidderminster,2023-03-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776753,Worcester Street - Kidderminster,2023-03-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
776753,Worcester Street - Kidderminster,2023-03-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-03-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
776753,Worcester Street - Kidderminster,2023-03-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
