Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
776753,Worcester Street - Kidderminster,2023-03-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
776753,Worcester Street - Kidderminster,2023-03-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
776753,Worcester Street - Kidderminster,2023-03-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
776753,Worcester Street - Kidderminster,2023-03-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,33.58
776753,Worcester Street - Kidderminster,2023-03-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,36.74
776753,Worcester Street - Kidderminster,2023-03-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,47.11
776753,Worcester Street - Kidderminster,2023-03-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
776753,Worcester Street - Kidderminster,2023-03-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
776753,Worcester Street - Kidderminster,2023-03-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
776753,Worcester Street - Kidderminster,2023-03-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
776753,Worcester Street - Kidderminster,2023-03-13T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
776753,Worcester Street - Kidderminster,2023-03-13T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-03-13T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.32
776753,Worcester Street - Kidderminster,2023-03-13T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.16
776753,Worcester Street - Kidderminster,2023-03-13T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.98
776753,Worcester Street - Kidderminster,2023-03-13T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.93
776753,Worcester Street - Kidderminster,2023-03-13T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
776753,Worcester Street - Kidderminster,2023-03-13T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.0
776753,Worcester Street - Kidderminster,2023-03-13T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
776753,Worcester Street - Kidderminster,2023-03-13T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.3
776753,Worcester Street - Kidderminster,2023-03-13T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.29
776753,Worcester Street - Kidderminster,2023-03-13T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.16
776753,Worcester Street - Kidderminster,2023-03-13T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.66
776753,Worcester Street - Kidderminster,2023-03-13T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.04
776753,Worcester Street - Kidderminster,2023-03-13T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.49
776753,Worcester Street - Kidderminster,2023-03-13T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.77
776753,Worcester Street - Kidderminster,2023-03-13T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
776753,Worcester Street - Kidderminster,2023-03-13T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.7
776753,Worcester Street - Kidderminster,2023-03-13T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.5
776753,Worcester Street - Kidderminster,2023-03-13T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
776753,Worcester Street - Kidderminster,2023-03-13T14:20:00.000+00:00,transformer,,Temperature,C,12.6
776753,Worcester Street - Kidderminster,2023-03-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776753,Worcester Street - Kidderminster,2023-03-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
776753,Worcester Street - Kidderminster,2023-03-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-03-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
776753,Worcester Street - Kidderminster,2023-03-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-03-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
776753,Worcester Street - Kidderminster,2023-03-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.87
776753,Worcester Street - Kidderminster,2023-03-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
776753,Worcester Street - Kidderminster,2023-03-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.01
776753,Worcester Street - Kidderminster,2023-03-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,35.39
776753,Worcester Street - Kidderminster,2023-03-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,39.64
776753,Worcester Street - Kidderminster,2023-03-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,47.66
776753,Worcester Street - Kidderminster,2023-03-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
776753,Worcester Street - Kidderminster,2023-03-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
776753,Worcester Street - Kidderminster,2023-03-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
776753,Worcester Street - Kidderminster,2023-03-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
776753,Worcester Street - Kidderminster,2023-03-13T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
776753,Worcester Street - Kidderminster,2023-03-13T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
776753,Worcester Street - Kidderminster,2023-03-13T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.24
776753,Worcester Street - Kidderminster,2023-03-13T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.44
776753,Worcester Street - Kidderminster,2023-03-13T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.54
776753,Worcester Street - Kidderminster,2023-03-13T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.76
776753,Worcester Street - Kidderminster,2023-03-13T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.5
776753,Worcester Street - Kidderminster,2023-03-13T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.4
776753,Worcester Street - Kidderminster,2023-03-13T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
776753,Worcester Street - Kidderminster,2023-03-13T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.6
776753,Worcester Street - Kidderminster,2023-03-13T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.04
776753,Worcester Street - Kidderminster,2023-03-13T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.01
776753,Worcester Street - Kidderminster,2023-03-13T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.78
776753,Worcester Street - Kidderminster,2023-03-13T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.55
776753,Worcester Street - Kidderminster,2023-03-13T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.71
776753,Worcester Street - Kidderminster,2023-03-13T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.17
776753,Worcester Street - Kidderminster,2023-03-13T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
776753,Worcester Street - Kidderminster,2023-03-13T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.6
776753,Worcester Street - Kidderminster,2023-03-13T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.5
776753,Worcester Street - Kidderminster,2023-03-13T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
776753,Worcester Street - Kidderminster,2023-03-13T14:10:00.000+00:00,transformer,,Temperature,C,12.6
776753,Worcester Street - Kidderminster,2023-03-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776753,Worcester Street - Kidderminster,2023-03-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
776753,Worcester Street - Kidderminster,2023-03-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-03-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
776753,Worcester Street - Kidderminster,2023-03-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-03-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
776753,Worcester Street - Kidderminster,2023-03-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
776753,Worcester Street - Kidderminster,2023-03-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
776753,Worcester Street - Kidderminster,2023-03-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.58
776753,Worcester Street - Kidderminster,2023-03-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,35.84
776753,Worcester Street - Kidderminster,2023-03-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,38.37
776753,Worcester Street - Kidderminster,2023-03-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,50.51
776753,Worcester Street - Kidderminster,2023-03-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
776753,Worcester Street - Kidderminster,2023-03-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
776753,Worcester Street - Kidderminster,2023-03-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
776753,Worcester Street - Kidderminster,2023-03-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
776753,Worcester Street - Kidderminster,2023-03-13T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
776753,Worcester Street - Kidderminster,2023-03-13T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
776753,Worcester Street - Kidderminster,2023-03-13T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.5
776753,Worcester Street - Kidderminster,2023-03-13T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.05
776753,Worcester Street - Kidderminster,2023-03-13T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.62
776753,Worcester Street - Kidderminster,2023-03-13T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.88
776753,Worcester Street - Kidderminster,2023-03-13T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
776753,Worcester Street - Kidderminster,2023-03-13T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.5
776753,Worcester Street - Kidderminster,2023-03-13T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-03-13T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.8
776753,Worcester Street - Kidderminster,2023-03-13T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.44
776753,Worcester Street - Kidderminster,2023-03-13T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.05
776753,Worcester Street - Kidderminster,2023-03-13T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.33
776753,Worcester Street - Kidderminster,2023-03-13T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.39
776753,Worcester Street - Kidderminster,2023-03-13T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.49
776753,Worcester Street - Kidderminster,2023-03-13T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.48
776753,Worcester Street - Kidderminster,2023-03-13T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
776753,Worcester Street - Kidderminster,2023-03-13T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.0
776753,Worcester Street - Kidderminster,2023-03-13T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.2
776753,Worcester Street - Kidderminster,2023-03-13T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
776753,Worcester Street - Kidderminster,2023-03-13T14:00:00.000+00:00,transformer,,Temperature,C,12.6
776753,Worcester Street - Kidderminster,2023-03-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776753,Worcester Street - Kidderminster,2023-03-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
776753,Worcester Street - Kidderminster,2023-03-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-03-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
776753,Worcester Street - Kidderminster,2023-03-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-03-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
776753,Worcester Street - Kidderminster,2023-03-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
776753,Worcester Street - Kidderminster,2023-03-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
776753,Worcester Street - Kidderminster,2023-03-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.24
776753,Worcester Street - Kidderminster,2023-03-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,34.33
776753,Worcester Street - Kidderminster,2023-03-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,38.85
776753,Worcester Street - Kidderminster,2023-03-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,48.85
776753,Worcester Street - Kidderminster,2023-03-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
776753,Worcester Street - Kidderminster,2023-03-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
776753,Worcester Street - Kidderminster,2023-03-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
776753,Worcester Street - Kidderminster,2023-03-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
776753,Worcester Street - Kidderminster,2023-03-13T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
776753,Worcester Street - Kidderminster,2023-03-13T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
776753,Worcester Street - Kidderminster,2023-03-13T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.32
776753,Worcester Street - Kidderminster,2023-03-13T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.95
776753,Worcester Street - Kidderminster,2023-03-13T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.8
776753,Worcester Street - Kidderminster,2023-03-13T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.79
776753,Worcester Street - Kidderminster,2023-03-13T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-03-13T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.1
776753,Worcester Street - Kidderminster,2023-03-13T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
776753,Worcester Street - Kidderminster,2023-03-13T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.5
776753,Worcester Street - Kidderminster,2023-03-13T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.66
776753,Worcester Street - Kidderminster,2023-03-13T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.66
776753,Worcester Street - Kidderminster,2023-03-13T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.37
776753,Worcester Street - Kidderminster,2023-03-13T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.78
776753,Worcester Street - Kidderminster,2023-03-13T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.66
776753,Worcester Street - Kidderminster,2023-03-13T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.05
776753,Worcester Street - Kidderminster,2023-03-13T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
776753,Worcester Street - Kidderminster,2023-03-13T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
776753,Worcester Street - Kidderminster,2023-03-13T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.2
776753,Worcester Street - Kidderminster,2023-03-13T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
776753,Worcester Street - Kidderminster,2023-03-13T13:50:00.000+00:00,transformer,,Temperature,C,12.6
776753,Worcester Street - Kidderminster,2023-03-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776753,Worcester Street - Kidderminster,2023-03-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
776753,Worcester Street - Kidderminster,2023-03-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776753,Worcester Street - Kidderminster,2023-03-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
776753,Worcester Street - Kidderminster,2023-03-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-03-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
776753,Worcester Street - Kidderminster,2023-03-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
776753,Worcester Street - Kidderminster,2023-03-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
776753,Worcester Street - Kidderminster,2023-03-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.79
776753,Worcester Street - Kidderminster,2023-03-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,34.71
776753,Worcester Street - Kidderminster,2023-03-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,40.14
776753,Worcester Street - Kidderminster,2023-03-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,49.12
776753,Worcester Street - Kidderminster,2023-03-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
776753,Worcester Street - Kidderminster,2023-03-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
776753,Worcester Street - Kidderminster,2023-03-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
776753,Worcester Street - Kidderminster,2023-03-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
776753,Worcester Street - Kidderminster,2023-03-13T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
776753,Worcester Street - Kidderminster,2023-03-13T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
776753,Worcester Street - Kidderminster,2023-03-13T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.11
776753,Worcester Street - Kidderminster,2023-03-13T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.52
776753,Worcester Street - Kidderminster,2023-03-13T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.54
776753,Worcester Street - Kidderminster,2023-03-13T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.69
776753,Worcester Street - Kidderminster,2023-03-13T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.7
776753,Worcester Street - Kidderminster,2023-03-13T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.1
776753,Worcester Street - Kidderminster,2023-03-13T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
776753,Worcester Street - Kidderminster,2023-03-13T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.1
776753,Worcester Street - Kidderminster,2023-03-13T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.1
776753,Worcester Street - Kidderminster,2023-03-13T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.18
776753,Worcester Street - Kidderminster,2023-03-13T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.54
776753,Worcester Street - Kidderminster,2023-03-13T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.68
776753,Worcester Street - Kidderminster,2023-03-13T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.5
776753,Worcester Street - Kidderminster,2023-03-13T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.1
776753,Worcester Street - Kidderminster,2023-03-13T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
776753,Worcester Street - Kidderminster,2023-03-13T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.2
776753,Worcester Street - Kidderminster,2023-03-13T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.8
776753,Worcester Street - Kidderminster,2023-03-13T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
776753,Worcester Street - Kidderminster,2023-03-13T13:40:00.000+00:00,transformer,,Temperature,C,12.5
776753,Worcester Street - Kidderminster,2023-03-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776753,Worcester Street - Kidderminster,2023-03-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
776753,Worcester Street - Kidderminster,2023-03-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776753,Worcester Street - Kidderminster,2023-03-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
776753,Worcester Street - Kidderminster,2023-03-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-03-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
776753,Worcester Street - Kidderminster,2023-03-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-03-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-03-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.31
776753,Worcester Street - Kidderminster,2023-03-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,32.15
776753,Worcester Street - Kidderminster,2023-03-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,35.54
776753,Worcester Street - Kidderminster,2023-03-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,50.15
776753,Worcester Street - Kidderminster,2023-03-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
776753,Worcester Street - Kidderminster,2023-03-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
776753,Worcester Street - Kidderminster,2023-03-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
776753,Worcester Street - Kidderminster,2023-03-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
776753,Worcester Street - Kidderminster,2023-03-13T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
776753,Worcester Street - Kidderminster,2023-03-13T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
776753,Worcester Street - Kidderminster,2023-03-13T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.18
776753,Worcester Street - Kidderminster,2023-03-13T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.4
776753,Worcester Street - Kidderminster,2023-03-13T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.16
776753,Worcester Street - Kidderminster,2023-03-13T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.75
776753,Worcester Street - Kidderminster,2023-03-13T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
776753,Worcester Street - Kidderminster,2023-03-13T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.7
776753,Worcester Street - Kidderminster,2023-03-13T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
776753,Worcester Street - Kidderminster,2023-03-13T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.6
776753,Worcester Street - Kidderminster,2023-03-13T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.23
776753,Worcester Street - Kidderminster,2023-03-13T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.3
776753,Worcester Street - Kidderminster,2023-03-13T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.86
776753,Worcester Street - Kidderminster,2023-03-13T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.13
776753,Worcester Street - Kidderminster,2023-03-13T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.64
776753,Worcester Street - Kidderminster,2023-03-13T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.34
776753,Worcester Street - Kidderminster,2023-03-13T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
776753,Worcester Street - Kidderminster,2023-03-13T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.1
776753,Worcester Street - Kidderminster,2023-03-13T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.0
776753,Worcester Street - Kidderminster,2023-03-13T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
776753,Worcester Street - Kidderminster,2023-03-13T13:30:00.000+00:00,transformer,,Temperature,C,12.5
776753,Worcester Street - Kidderminster,2023-03-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776753,Worcester Street - Kidderminster,2023-03-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
776753,Worcester Street - Kidderminster,2023-03-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-03-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
776753,Worcester Street - Kidderminster,2023-03-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-03-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
776753,Worcester Street - Kidderminster,2023-03-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
776753,Worcester Street - Kidderminster,2023-03-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-03-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.83
776753,Worcester Street - Kidderminster,2023-03-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,34.02
776753,Worcester Street - Kidderminster,2023-03-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,36.58
776753,Worcester Street - Kidderminster,2023-03-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,46.53
776753,Worcester Street - Kidderminster,2023-03-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
776753,Worcester Street - Kidderminster,2023-03-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
776753,Worcester Street - Kidderminster,2023-03-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
776753,Worcester Street - Kidderminster,2023-03-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
776753,Worcester Street - Kidderminster,2023-03-13T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
776753,Worcester Street - Kidderminster,2023-03-13T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
776753,Worcester Street - Kidderminster,2023-03-13T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.21
776753,Worcester Street - Kidderminster,2023-03-13T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.96
776753,Worcester Street - Kidderminster,2023-03-13T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.79
776753,Worcester Street - Kidderminster,2023-03-13T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.4
776753,Worcester Street - Kidderminster,2023-03-13T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.3
776753,Worcester Street - Kidderminster,2023-03-13T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.4
776753,Worcester Street - Kidderminster,2023-03-13T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
776753,Worcester Street - Kidderminster,2023-03-13T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.9
776753,Worcester Street - Kidderminster,2023-03-13T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.03
776753,Worcester Street - Kidderminster,2023-03-13T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.61
776753,Worcester Street - Kidderminster,2023-03-13T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.88
776753,Worcester Street - Kidderminster,2023-03-13T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.25
776753,Worcester Street - Kidderminster,2023-03-13T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.4
776753,Worcester Street - Kidderminster,2023-03-13T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.13
776753,Worcester Street - Kidderminster,2023-03-13T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-03-13T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.5
776753,Worcester Street - Kidderminster,2023-03-13T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.5
776753,Worcester Street - Kidderminster,2023-03-13T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.3
776753,Worcester Street - Kidderminster,2023-03-13T13:20:00.000+00:00,transformer,,Temperature,C,12.5
776753,Worcester Street - Kidderminster,2023-03-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776753,Worcester Street - Kidderminster,2023-03-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
776753,Worcester Street - Kidderminster,2023-03-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-03-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
776753,Worcester Street - Kidderminster,2023-03-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-03-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
776753,Worcester Street - Kidderminster,2023-03-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-03-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-03-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.4
776753,Worcester Street - Kidderminster,2023-03-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,32.86
776753,Worcester Street - Kidderminster,2023-03-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,35.57
776753,Worcester Street - Kidderminster,2023-03-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,49.97
776753,Worcester Street - Kidderminster,2023-03-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
776753,Worcester Street - Kidderminster,2023-03-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
776753,Worcester Street - Kidderminster,2023-03-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
776753,Worcester Street - Kidderminster,2023-03-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
776753,Worcester Street - Kidderminster,2023-03-13T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
776753,Worcester Street - Kidderminster,2023-03-13T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
776753,Worcester Street - Kidderminster,2023-03-13T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.1
776753,Worcester Street - Kidderminster,2023-03-13T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.87
776753,Worcester Street - Kidderminster,2023-03-13T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.39
776753,Worcester Street - Kidderminster,2023-03-13T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.2
776753,Worcester Street - Kidderminster,2023-03-13T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
776753,Worcester Street - Kidderminster,2023-03-13T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.3
776753,Worcester Street - Kidderminster,2023-03-13T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-03-13T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.4
776753,Worcester Street - Kidderminster,2023-03-13T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.79
776753,Worcester Street - Kidderminster,2023-03-13T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.2
776753,Worcester Street - Kidderminster,2023-03-13T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.55
776753,Worcester Street - Kidderminster,2023-03-13T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.36
776753,Worcester Street - Kidderminster,2023-03-13T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.63
776753,Worcester Street - Kidderminster,2023-03-13T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.12
776753,Worcester Street - Kidderminster,2023-03-13T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
776753,Worcester Street - Kidderminster,2023-03-13T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.0
776753,Worcester Street - Kidderminster,2023-03-13T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.9
776753,Worcester Street - Kidderminster,2023-03-13T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.9
776753,Worcester Street - Kidderminster,2023-03-13T13:10:00.000+00:00,transformer,,Temperature,C,12.5
776753,Worcester Street - Kidderminster,2023-03-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776753,Worcester Street - Kidderminster,2023-03-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
776753,Worcester Street - Kidderminster,2023-03-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776753,Worcester Street - Kidderminster,2023-03-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
776753,Worcester Street - Kidderminster,2023-03-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-03-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
776753,Worcester Street - Kidderminster,2023-03-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-03-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-03-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.43
776753,Worcester Street - Kidderminster,2023-03-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,34.81
776753,Worcester Street - Kidderminster,2023-03-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,36.03
776753,Worcester Street - Kidderminster,2023-03-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,53.92
776753,Worcester Street - Kidderminster,2023-03-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
776753,Worcester Street - Kidderminster,2023-03-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
776753,Worcester Street - Kidderminster,2023-03-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
776753,Worcester Street - Kidderminster,2023-03-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
776753,Worcester Street - Kidderminster,2023-03-13T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-03-13T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-03-13T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.44
776753,Worcester Street - Kidderminster,2023-03-13T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.82
776753,Worcester Street - Kidderminster,2023-03-13T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.9
776753,Worcester Street - Kidderminster,2023-03-13T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.88
776753,Worcester Street - Kidderminster,2023-03-13T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
776753,Worcester Street - Kidderminster,2023-03-13T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.2
776753,Worcester Street - Kidderminster,2023-03-13T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
776753,Worcester Street - Kidderminster,2023-03-13T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.6
776753,Worcester Street - Kidderminster,2023-03-13T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.06
776753,Worcester Street - Kidderminster,2023-03-13T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.39
776753,Worcester Street - Kidderminster,2023-03-13T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.62
776753,Worcester Street - Kidderminster,2023-03-13T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.11
776753,Worcester Street - Kidderminster,2023-03-13T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.83
776753,Worcester Street - Kidderminster,2023-03-13T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.26
776753,Worcester Street - Kidderminster,2023-03-13T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-03-13T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.3
776753,Worcester Street - Kidderminster,2023-03-13T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.3
776753,Worcester Street - Kidderminster,2023-03-13T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.0
776753,Worcester Street - Kidderminster,2023-03-13T13:00:00.000+00:00,transformer,,Temperature,C,12.5
776753,Worcester Street - Kidderminster,2023-03-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776753,Worcester Street - Kidderminster,2023-03-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
776753,Worcester Street - Kidderminster,2023-03-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776753,Worcester Street - Kidderminster,2023-03-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
776753,Worcester Street - Kidderminster,2023-03-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-03-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
776753,Worcester Street - Kidderminster,2023-03-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-03-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-03-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.77
776753,Worcester Street - Kidderminster,2023-03-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,35.58
776753,Worcester Street - Kidderminster,2023-03-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,36.19
776753,Worcester Street - Kidderminster,2023-03-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,55.27
776753,Worcester Street - Kidderminster,2023-03-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
776753,Worcester Street - Kidderminster,2023-03-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
776753,Worcester Street - Kidderminster,2023-03-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
776753,Worcester Street - Kidderminster,2023-03-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
776753,Worcester Street - Kidderminster,2023-03-13T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
776753,Worcester Street - Kidderminster,2023-03-13T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
776753,Worcester Street - Kidderminster,2023-03-13T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.62
776753,Worcester Street - Kidderminster,2023-03-13T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.17
776753,Worcester Street - Kidderminster,2023-03-13T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.29
776753,Worcester Street - Kidderminster,2023-03-13T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.14
776753,Worcester Street - Kidderminster,2023-03-13T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-03-13T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.9
776753,Worcester Street - Kidderminster,2023-03-13T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
776753,Worcester Street - Kidderminster,2023-03-13T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.2
776753,Worcester Street - Kidderminster,2023-03-13T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.35
776753,Worcester Street - Kidderminster,2023-03-13T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.35
776753,Worcester Street - Kidderminster,2023-03-13T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.52
776753,Worcester Street - Kidderminster,2023-03-13T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.94
776753,Worcester Street - Kidderminster,2023-03-13T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.62
776753,Worcester Street - Kidderminster,2023-03-13T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.34
776753,Worcester Street - Kidderminster,2023-03-13T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
776753,Worcester Street - Kidderminster,2023-03-13T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
776753,Worcester Street - Kidderminster,2023-03-13T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.4
776753,Worcester Street - Kidderminster,2023-03-13T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.3
776753,Worcester Street - Kidderminster,2023-03-13T12:50:00.000+00:00,transformer,,Temperature,C,12.5
776753,Worcester Street - Kidderminster,2023-03-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776753,Worcester Street - Kidderminster,2023-03-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
776753,Worcester Street - Kidderminster,2023-03-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776753,Worcester Street - Kidderminster,2023-03-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
776753,Worcester Street - Kidderminster,2023-03-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-03-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
776753,Worcester Street - Kidderminster,2023-03-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
776753,Worcester Street - Kidderminster,2023-03-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
776753,Worcester Street - Kidderminster,2023-03-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
776753,Worcester Street - Kidderminster,2023-03-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,34.78
776753,Worcester Street - Kidderminster,2023-03-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,37.34
776753,Worcester Street - Kidderminster,2023-03-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,56.08
776753,Worcester Street - Kidderminster,2023-03-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
776753,Worcester Street - Kidderminster,2023-03-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
776753,Worcester Street - Kidderminster,2023-03-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
776753,Worcester Street - Kidderminster,2023-03-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.7
776753,Worcester Street - Kidderminster,2023-03-13T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
776753,Worcester Street - Kidderminster,2023-03-13T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-03-13T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-03-13T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.49
776753,Worcester Street - Kidderminster,2023-03-13T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.69
776753,Worcester Street - Kidderminster,2023-03-13T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.51
776753,Worcester Street - Kidderminster,2023-03-13T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
776753,Worcester Street - Kidderminster,2023-03-13T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.9
776753,Worcester Street - Kidderminster,2023-03-13T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
776753,Worcester Street - Kidderminster,2023-03-13T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.5
776753,Worcester Street - Kidderminster,2023-03-13T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.83
776753,Worcester Street - Kidderminster,2023-03-13T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.94
776753,Worcester Street - Kidderminster,2023-03-13T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.97
776753,Worcester Street - Kidderminster,2023-03-13T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.35
776753,Worcester Street - Kidderminster,2023-03-13T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.51
776753,Worcester Street - Kidderminster,2023-03-13T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.28
776753,Worcester Street - Kidderminster,2023-03-13T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
776753,Worcester Street - Kidderminster,2023-03-13T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
776753,Worcester Street - Kidderminster,2023-03-13T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.2
776753,Worcester Street - Kidderminster,2023-03-13T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.3
776753,Worcester Street - Kidderminster,2023-03-13T12:40:00.000+00:00,transformer,,Temperature,C,12.5
776753,Worcester Street - Kidderminster,2023-03-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776753,Worcester Street - Kidderminster,2023-03-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
776753,Worcester Street - Kidderminster,2023-03-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-03-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
776753,Worcester Street - Kidderminster,2023-03-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-03-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
776753,Worcester Street - Kidderminster,2023-03-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-03-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
776753,Worcester Street - Kidderminster,2023-03-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
776753,Worcester Street - Kidderminster,2023-03-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,35.44
776753,Worcester Street - Kidderminster,2023-03-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,40.28
776753,Worcester Street - Kidderminster,2023-03-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,51.02
776753,Worcester Street - Kidderminster,2023-03-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
776753,Worcester Street - Kidderminster,2023-03-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
776753,Worcester Street - Kidderminster,2023-03-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
776753,Worcester Street - Kidderminster,2023-03-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.4
776753,Worcester Street - Kidderminster,2023-03-13T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
776753,Worcester Street - Kidderminster,2023-03-13T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
776753,Worcester Street - Kidderminster,2023-03-13T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.5
776753,Worcester Street - Kidderminster,2023-03-13T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.72
776753,Worcester Street - Kidderminster,2023-03-13T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.09
776753,Worcester Street - Kidderminster,2023-03-13T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.91
776753,Worcester Street - Kidderminster,2023-03-13T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
776753,Worcester Street - Kidderminster,2023-03-13T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.3
776753,Worcester Street - Kidderminster,2023-03-13T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
776753,Worcester Street - Kidderminster,2023-03-13T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.0
776753,Worcester Street - Kidderminster,2023-03-13T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.7
776753,Worcester Street - Kidderminster,2023-03-13T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.97
776753,Worcester Street - Kidderminster,2023-03-13T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.03
776753,Worcester Street - Kidderminster,2023-03-13T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.32
776753,Worcester Street - Kidderminster,2023-03-13T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.66
776753,Worcester Street - Kidderminster,2023-03-13T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.68
776753,Worcester Street - Kidderminster,2023-03-13T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
776753,Worcester Street - Kidderminster,2023-03-13T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.3
776753,Worcester Street - Kidderminster,2023-03-13T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.0
776753,Worcester Street - Kidderminster,2023-03-13T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.0
776753,Worcester Street - Kidderminster,2023-03-13T12:30:00.000+00:00,transformer,,Temperature,C,12.5
776753,Worcester Street - Kidderminster,2023-03-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776753,Worcester Street - Kidderminster,2023-03-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
776753,Worcester Street - Kidderminster,2023-03-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776753,Worcester Street - Kidderminster,2023-03-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
776753,Worcester Street - Kidderminster,2023-03-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-03-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
776753,Worcester Street - Kidderminster,2023-03-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-03-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
776753,Worcester Street - Kidderminster,2023-03-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.44
776753,Worcester Street - Kidderminster,2023-03-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,32.91
776753,Worcester Street - Kidderminster,2023-03-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,38.92
776753,Worcester Street - Kidderminster,2023-03-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,54.19
776753,Worcester Street - Kidderminster,2023-03-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
776753,Worcester Street - Kidderminster,2023-03-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
