Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
776753,Worcester Street - Kidderminster,2023-03-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
776753,Worcester Street - Kidderminster,2023-03-13T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
776753,Worcester Street - Kidderminster,2023-03-13T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.77
776753,Worcester Street - Kidderminster,2023-03-13T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.7
776753,Worcester Street - Kidderminster,2023-03-13T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.78
776753,Worcester Street - Kidderminster,2023-03-13T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.63
776753,Worcester Street - Kidderminster,2023-03-13T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.32
776753,Worcester Street - Kidderminster,2023-03-13T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
776753,Worcester Street - Kidderminster,2023-03-13T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.1
776753,Worcester Street - Kidderminster,2023-03-13T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.6
776753,Worcester Street - Kidderminster,2023-03-13T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.7
776753,Worcester Street - Kidderminster,2023-03-13T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.3
776753,Worcester Street - Kidderminster,2023-03-13T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.91
776753,Worcester Street - Kidderminster,2023-03-13T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.95
776753,Worcester Street - Kidderminster,2023-03-13T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.68
776753,Worcester Street - Kidderminster,2023-03-13T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.04
776753,Worcester Street - Kidderminster,2023-03-13T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.0
776753,Worcester Street - Kidderminster,2023-03-13T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
776753,Worcester Street - Kidderminster,2023-03-13T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.5
776753,Worcester Street - Kidderminster,2023-03-13T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.0
776753,Worcester Street - Kidderminster,2023-03-13T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.2
776753,Worcester Street - Kidderminster,2023-03-13T12:20:00.000+00:00,transformer,,Temperature,C,12.5
776753,Worcester Street - Kidderminster,2023-03-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776753,Worcester Street - Kidderminster,2023-03-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
776753,Worcester Street - Kidderminster,2023-03-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776753,Worcester Street - Kidderminster,2023-03-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
776753,Worcester Street - Kidderminster,2023-03-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-03-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
776753,Worcester Street - Kidderminster,2023-03-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
776753,Worcester Street - Kidderminster,2023-03-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
776753,Worcester Street - Kidderminster,2023-03-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.15
776753,Worcester Street - Kidderminster,2023-03-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,33.24
776753,Worcester Street - Kidderminster,2023-03-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,42.05
776753,Worcester Street - Kidderminster,2023-03-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,55.57
776753,Worcester Street - Kidderminster,2023-03-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
776753,Worcester Street - Kidderminster,2023-03-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
776753,Worcester Street - Kidderminster,2023-03-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
776753,Worcester Street - Kidderminster,2023-03-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
776753,Worcester Street - Kidderminster,2023-03-13T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
776753,Worcester Street - Kidderminster,2023-03-13T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
776753,Worcester Street - Kidderminster,2023-03-13T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.64
776753,Worcester Street - Kidderminster,2023-03-13T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.9
776753,Worcester Street - Kidderminster,2023-03-13T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.58
776753,Worcester Street - Kidderminster,2023-03-13T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.77
776753,Worcester Street - Kidderminster,2023-03-13T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
776753,Worcester Street - Kidderminster,2023-03-13T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.8
776753,Worcester Street - Kidderminster,2023-03-13T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.7
776753,Worcester Street - Kidderminster,2023-03-13T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.5
776753,Worcester Street - Kidderminster,2023-03-13T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.13
776753,Worcester Street - Kidderminster,2023-03-13T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.41
776753,Worcester Street - Kidderminster,2023-03-13T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.68
776753,Worcester Street - Kidderminster,2023-03-13T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.59
776753,Worcester Street - Kidderminster,2023-03-13T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.85
776753,Worcester Street - Kidderminster,2023-03-13T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.22
776753,Worcester Street - Kidderminster,2023-03-13T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
776753,Worcester Street - Kidderminster,2023-03-13T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.3
776753,Worcester Street - Kidderminster,2023-03-13T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.9
776753,Worcester Street - Kidderminster,2023-03-13T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.2
776753,Worcester Street - Kidderminster,2023-03-13T12:10:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-03-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776753,Worcester Street - Kidderminster,2023-03-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
776753,Worcester Street - Kidderminster,2023-03-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776753,Worcester Street - Kidderminster,2023-03-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
776753,Worcester Street - Kidderminster,2023-03-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-03-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
776753,Worcester Street - Kidderminster,2023-03-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-03-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-03-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.11
776753,Worcester Street - Kidderminster,2023-03-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,33.26
776753,Worcester Street - Kidderminster,2023-03-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,39.69
776753,Worcester Street - Kidderminster,2023-03-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,53.91
776753,Worcester Street - Kidderminster,2023-03-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
776753,Worcester Street - Kidderminster,2023-03-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
776753,Worcester Street - Kidderminster,2023-03-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
776753,Worcester Street - Kidderminster,2023-03-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.7
776753,Worcester Street - Kidderminster,2023-03-13T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
776753,Worcester Street - Kidderminster,2023-03-13T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-03-13T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.47
776753,Worcester Street - Kidderminster,2023-03-13T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.0
776753,Worcester Street - Kidderminster,2023-03-13T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.3
776753,Worcester Street - Kidderminster,2023-03-13T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.81
776753,Worcester Street - Kidderminster,2023-03-13T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
776753,Worcester Street - Kidderminster,2023-03-13T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.3
776753,Worcester Street - Kidderminster,2023-03-13T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.2
776753,Worcester Street - Kidderminster,2023-03-13T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.7
776753,Worcester Street - Kidderminster,2023-03-13T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.15
776753,Worcester Street - Kidderminster,2023-03-13T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.97
776753,Worcester Street - Kidderminster,2023-03-13T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.11
776753,Worcester Street - Kidderminster,2023-03-13T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.37
776753,Worcester Street - Kidderminster,2023-03-13T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.13
776753,Worcester Street - Kidderminster,2023-03-13T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.28
776753,Worcester Street - Kidderminster,2023-03-13T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
776753,Worcester Street - Kidderminster,2023-03-13T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.9
776753,Worcester Street - Kidderminster,2023-03-13T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.9
776753,Worcester Street - Kidderminster,2023-03-13T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.6
776753,Worcester Street - Kidderminster,2023-03-13T12:00:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-03-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776753,Worcester Street - Kidderminster,2023-03-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
776753,Worcester Street - Kidderminster,2023-03-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776753,Worcester Street - Kidderminster,2023-03-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
776753,Worcester Street - Kidderminster,2023-03-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-03-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
776753,Worcester Street - Kidderminster,2023-03-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.74
776753,Worcester Street - Kidderminster,2023-03-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
776753,Worcester Street - Kidderminster,2023-03-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.4
776753,Worcester Street - Kidderminster,2023-03-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,35.33
776753,Worcester Street - Kidderminster,2023-03-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,41.17
776753,Worcester Street - Kidderminster,2023-03-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,55.72
776753,Worcester Street - Kidderminster,2023-03-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
776753,Worcester Street - Kidderminster,2023-03-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
776753,Worcester Street - Kidderminster,2023-03-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
776753,Worcester Street - Kidderminster,2023-03-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.6
776753,Worcester Street - Kidderminster,2023-03-13T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
776753,Worcester Street - Kidderminster,2023-03-13T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-03-13T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.45
776753,Worcester Street - Kidderminster,2023-03-13T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.52
776753,Worcester Street - Kidderminster,2023-03-13T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.6
776753,Worcester Street - Kidderminster,2023-03-13T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.92
776753,Worcester Street - Kidderminster,2023-03-13T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
776753,Worcester Street - Kidderminster,2023-03-13T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.5
776753,Worcester Street - Kidderminster,2023-03-13T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
776753,Worcester Street - Kidderminster,2023-03-13T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.3
776753,Worcester Street - Kidderminster,2023-03-13T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.22
776753,Worcester Street - Kidderminster,2023-03-13T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.18
776753,Worcester Street - Kidderminster,2023-03-13T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.17
776753,Worcester Street - Kidderminster,2023-03-13T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.75
776753,Worcester Street - Kidderminster,2023-03-13T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.2
776753,Worcester Street - Kidderminster,2023-03-13T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.74
776753,Worcester Street - Kidderminster,2023-03-13T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
776753,Worcester Street - Kidderminster,2023-03-13T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
776753,Worcester Street - Kidderminster,2023-03-13T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.5
776753,Worcester Street - Kidderminster,2023-03-13T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.6
776753,Worcester Street - Kidderminster,2023-03-13T11:50:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-03-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776753,Worcester Street - Kidderminster,2023-03-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
776753,Worcester Street - Kidderminster,2023-03-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776753,Worcester Street - Kidderminster,2023-03-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
776753,Worcester Street - Kidderminster,2023-03-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-03-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
776753,Worcester Street - Kidderminster,2023-03-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
776753,Worcester Street - Kidderminster,2023-03-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
776753,Worcester Street - Kidderminster,2023-03-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.2
776753,Worcester Street - Kidderminster,2023-03-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,32.15
776753,Worcester Street - Kidderminster,2023-03-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,38.3
776753,Worcester Street - Kidderminster,2023-03-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,53.77
776753,Worcester Street - Kidderminster,2023-03-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
776753,Worcester Street - Kidderminster,2023-03-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
776753,Worcester Street - Kidderminster,2023-03-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
776753,Worcester Street - Kidderminster,2023-03-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
776753,Worcester Street - Kidderminster,2023-03-13T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
776753,Worcester Street - Kidderminster,2023-03-13T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
776753,Worcester Street - Kidderminster,2023-03-13T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.76
776753,Worcester Street - Kidderminster,2023-03-13T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.38
776753,Worcester Street - Kidderminster,2023-03-13T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.51
776753,Worcester Street - Kidderminster,2023-03-13T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.58
776753,Worcester Street - Kidderminster,2023-03-13T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
776753,Worcester Street - Kidderminster,2023-03-13T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.9
776753,Worcester Street - Kidderminster,2023-03-13T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-03-13T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.0
776753,Worcester Street - Kidderminster,2023-03-13T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.51
776753,Worcester Street - Kidderminster,2023-03-13T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.35
776753,Worcester Street - Kidderminster,2023-03-13T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
776753,Worcester Street - Kidderminster,2023-03-13T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.35
776753,Worcester Street - Kidderminster,2023-03-13T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.91
776753,Worcester Street - Kidderminster,2023-03-13T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.72
776753,Worcester Street - Kidderminster,2023-03-13T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
776753,Worcester Street - Kidderminster,2023-03-13T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.7
776753,Worcester Street - Kidderminster,2023-03-13T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.7
776753,Worcester Street - Kidderminster,2023-03-13T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.7
776753,Worcester Street - Kidderminster,2023-03-13T11:40:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-03-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776753,Worcester Street - Kidderminster,2023-03-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
776753,Worcester Street - Kidderminster,2023-03-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776753,Worcester Street - Kidderminster,2023-03-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
776753,Worcester Street - Kidderminster,2023-03-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-03-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
776753,Worcester Street - Kidderminster,2023-03-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
776753,Worcester Street - Kidderminster,2023-03-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
776753,Worcester Street - Kidderminster,2023-03-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
776753,Worcester Street - Kidderminster,2023-03-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,33.56
776753,Worcester Street - Kidderminster,2023-03-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,37.62
776753,Worcester Street - Kidderminster,2023-03-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,51.97
776753,Worcester Street - Kidderminster,2023-03-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
776753,Worcester Street - Kidderminster,2023-03-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
776753,Worcester Street - Kidderminster,2023-03-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
776753,Worcester Street - Kidderminster,2023-03-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
776753,Worcester Street - Kidderminster,2023-03-13T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
776753,Worcester Street - Kidderminster,2023-03-13T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-03-13T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.14
776753,Worcester Street - Kidderminster,2023-03-13T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.6
776753,Worcester Street - Kidderminster,2023-03-13T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.37
776753,Worcester Street - Kidderminster,2023-03-13T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.66
776753,Worcester Street - Kidderminster,2023-03-13T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
776753,Worcester Street - Kidderminster,2023-03-13T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.1
776753,Worcester Street - Kidderminster,2023-03-13T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-03-13T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.8
776753,Worcester Street - Kidderminster,2023-03-13T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.22
776753,Worcester Street - Kidderminster,2023-03-13T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.07
776753,Worcester Street - Kidderminster,2023-03-13T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.14
776753,Worcester Street - Kidderminster,2023-03-13T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.34
776753,Worcester Street - Kidderminster,2023-03-13T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.55
776753,Worcester Street - Kidderminster,2023-03-13T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.39
776753,Worcester Street - Kidderminster,2023-03-13T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
776753,Worcester Street - Kidderminster,2023-03-13T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.4
776753,Worcester Street - Kidderminster,2023-03-13T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.0
776753,Worcester Street - Kidderminster,2023-03-13T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.5
776753,Worcester Street - Kidderminster,2023-03-13T11:30:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-03-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776753,Worcester Street - Kidderminster,2023-03-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
776753,Worcester Street - Kidderminster,2023-03-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776753,Worcester Street - Kidderminster,2023-03-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
776753,Worcester Street - Kidderminster,2023-03-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-03-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
776753,Worcester Street - Kidderminster,2023-03-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-03-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
776753,Worcester Street - Kidderminster,2023-03-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
776753,Worcester Street - Kidderminster,2023-03-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,33.12
776753,Worcester Street - Kidderminster,2023-03-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,39.2
776753,Worcester Street - Kidderminster,2023-03-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,50.36
776753,Worcester Street - Kidderminster,2023-03-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
776753,Worcester Street - Kidderminster,2023-03-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
776753,Worcester Street - Kidderminster,2023-03-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
776753,Worcester Street - Kidderminster,2023-03-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
776753,Worcester Street - Kidderminster,2023-03-13T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
776753,Worcester Street - Kidderminster,2023-03-13T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
776753,Worcester Street - Kidderminster,2023-03-13T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.19
776753,Worcester Street - Kidderminster,2023-03-13T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.64
776753,Worcester Street - Kidderminster,2023-03-13T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.48
776753,Worcester Street - Kidderminster,2023-03-13T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.73
776753,Worcester Street - Kidderminster,2023-03-13T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
776753,Worcester Street - Kidderminster,2023-03-13T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.2
776753,Worcester Street - Kidderminster,2023-03-13T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.3
776753,Worcester Street - Kidderminster,2023-03-13T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.9
776753,Worcester Street - Kidderminster,2023-03-13T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.9
776753,Worcester Street - Kidderminster,2023-03-13T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.23
776753,Worcester Street - Kidderminster,2023-03-13T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.41
776753,Worcester Street - Kidderminster,2023-03-13T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.28
776753,Worcester Street - Kidderminster,2023-03-13T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.41
776753,Worcester Street - Kidderminster,2023-03-13T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.58
776753,Worcester Street - Kidderminster,2023-03-13T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
776753,Worcester Street - Kidderminster,2023-03-13T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.4
776753,Worcester Street - Kidderminster,2023-03-13T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.9
776753,Worcester Street - Kidderminster,2023-03-13T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.3
776753,Worcester Street - Kidderminster,2023-03-13T11:20:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-03-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776753,Worcester Street - Kidderminster,2023-03-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
776753,Worcester Street - Kidderminster,2023-03-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776753,Worcester Street - Kidderminster,2023-03-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
776753,Worcester Street - Kidderminster,2023-03-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-03-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
776753,Worcester Street - Kidderminster,2023-03-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
776753,Worcester Street - Kidderminster,2023-03-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
776753,Worcester Street - Kidderminster,2023-03-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
776753,Worcester Street - Kidderminster,2023-03-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,35.48
776753,Worcester Street - Kidderminster,2023-03-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,39.03
776753,Worcester Street - Kidderminster,2023-03-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,52.99
776753,Worcester Street - Kidderminster,2023-03-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
776753,Worcester Street - Kidderminster,2023-03-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
776753,Worcester Street - Kidderminster,2023-03-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
776753,Worcester Street - Kidderminster,2023-03-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
776753,Worcester Street - Kidderminster,2023-03-13T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
776753,Worcester Street - Kidderminster,2023-03-13T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
776753,Worcester Street - Kidderminster,2023-03-13T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.07
776753,Worcester Street - Kidderminster,2023-03-13T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.19
776753,Worcester Street - Kidderminster,2023-03-13T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.22
776753,Worcester Street - Kidderminster,2023-03-13T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.17
776753,Worcester Street - Kidderminster,2023-03-13T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
776753,Worcester Street - Kidderminster,2023-03-13T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.3
776753,Worcester Street - Kidderminster,2023-03-13T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.2
776753,Worcester Street - Kidderminster,2023-03-13T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.1
776753,Worcester Street - Kidderminster,2023-03-13T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.42
776753,Worcester Street - Kidderminster,2023-03-13T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.36
776753,Worcester Street - Kidderminster,2023-03-13T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.73
776753,Worcester Street - Kidderminster,2023-03-13T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.39
776753,Worcester Street - Kidderminster,2023-03-13T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.96
776753,Worcester Street - Kidderminster,2023-03-13T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.22
776753,Worcester Street - Kidderminster,2023-03-13T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-03-13T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.1
776753,Worcester Street - Kidderminster,2023-03-13T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.9
776753,Worcester Street - Kidderminster,2023-03-13T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.5
776753,Worcester Street - Kidderminster,2023-03-13T11:10:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-03-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776753,Worcester Street - Kidderminster,2023-03-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
776753,Worcester Street - Kidderminster,2023-03-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776753,Worcester Street - Kidderminster,2023-03-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
776753,Worcester Street - Kidderminster,2023-03-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-03-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
776753,Worcester Street - Kidderminster,2023-03-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
776753,Worcester Street - Kidderminster,2023-03-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
776753,Worcester Street - Kidderminster,2023-03-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.18
776753,Worcester Street - Kidderminster,2023-03-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,35.34
776753,Worcester Street - Kidderminster,2023-03-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,41.44
776753,Worcester Street - Kidderminster,2023-03-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,54.61
776753,Worcester Street - Kidderminster,2023-03-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
776753,Worcester Street - Kidderminster,2023-03-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
776753,Worcester Street - Kidderminster,2023-03-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
776753,Worcester Street - Kidderminster,2023-03-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.0
776753,Worcester Street - Kidderminster,2023-03-13T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.42
776753,Worcester Street - Kidderminster,2023-03-13T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
776753,Worcester Street - Kidderminster,2023-03-13T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.91
776753,Worcester Street - Kidderminster,2023-03-13T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.14
776753,Worcester Street - Kidderminster,2023-03-13T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.38
776753,Worcester Street - Kidderminster,2023-03-13T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.21
776753,Worcester Street - Kidderminster,2023-03-13T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
776753,Worcester Street - Kidderminster,2023-03-13T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.1
776753,Worcester Street - Kidderminster,2023-03-13T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.9
776753,Worcester Street - Kidderminster,2023-03-13T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.3
776753,Worcester Street - Kidderminster,2023-03-13T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.16
776753,Worcester Street - Kidderminster,2023-03-13T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.14
776753,Worcester Street - Kidderminster,2023-03-13T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.9
776753,Worcester Street - Kidderminster,2023-03-13T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.4
776753,Worcester Street - Kidderminster,2023-03-13T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.42
776753,Worcester Street - Kidderminster,2023-03-13T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.07
776753,Worcester Street - Kidderminster,2023-03-13T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-03-13T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
776753,Worcester Street - Kidderminster,2023-03-13T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.4
776753,Worcester Street - Kidderminster,2023-03-13T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.8
776753,Worcester Street - Kidderminster,2023-03-13T11:00:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-03-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776753,Worcester Street - Kidderminster,2023-03-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
776753,Worcester Street - Kidderminster,2023-03-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776753,Worcester Street - Kidderminster,2023-03-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
776753,Worcester Street - Kidderminster,2023-03-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-03-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
776753,Worcester Street - Kidderminster,2023-03-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.97
776753,Worcester Street - Kidderminster,2023-03-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
776753,Worcester Street - Kidderminster,2023-03-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.29
776753,Worcester Street - Kidderminster,2023-03-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,36.13
776753,Worcester Street - Kidderminster,2023-03-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,38.57
776753,Worcester Street - Kidderminster,2023-03-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,53.36
776753,Worcester Street - Kidderminster,2023-03-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
776753,Worcester Street - Kidderminster,2023-03-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
776753,Worcester Street - Kidderminster,2023-03-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
776753,Worcester Street - Kidderminster,2023-03-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.2
776753,Worcester Street - Kidderminster,2023-03-13T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
776753,Worcester Street - Kidderminster,2023-03-13T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
776753,Worcester Street - Kidderminster,2023-03-13T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.27
776753,Worcester Street - Kidderminster,2023-03-13T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.16
776753,Worcester Street - Kidderminster,2023-03-13T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.52
776753,Worcester Street - Kidderminster,2023-03-13T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.93
776753,Worcester Street - Kidderminster,2023-03-13T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.7
776753,Worcester Street - Kidderminster,2023-03-13T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.6
776753,Worcester Street - Kidderminster,2023-03-13T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.6
776753,Worcester Street - Kidderminster,2023-03-13T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.2
776753,Worcester Street - Kidderminster,2023-03-13T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.72
776753,Worcester Street - Kidderminster,2023-03-13T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.36
776753,Worcester Street - Kidderminster,2023-03-13T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.12
776753,Worcester Street - Kidderminster,2023-03-13T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.47
776753,Worcester Street - Kidderminster,2023-03-13T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.83
776753,Worcester Street - Kidderminster,2023-03-13T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.53
776753,Worcester Street - Kidderminster,2023-03-13T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
776753,Worcester Street - Kidderminster,2023-03-13T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.2
776753,Worcester Street - Kidderminster,2023-03-13T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.3
776753,Worcester Street - Kidderminster,2023-03-13T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.9
776753,Worcester Street - Kidderminster,2023-03-13T10:50:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-03-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776753,Worcester Street - Kidderminster,2023-03-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
776753,Worcester Street - Kidderminster,2023-03-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776753,Worcester Street - Kidderminster,2023-03-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
776753,Worcester Street - Kidderminster,2023-03-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-03-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
776753,Worcester Street - Kidderminster,2023-03-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
776753,Worcester Street - Kidderminster,2023-03-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
776753,Worcester Street - Kidderminster,2023-03-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.33
776753,Worcester Street - Kidderminster,2023-03-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,36.78
776753,Worcester Street - Kidderminster,2023-03-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,39.46
776753,Worcester Street - Kidderminster,2023-03-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,57.43
776753,Worcester Street - Kidderminster,2023-03-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
776753,Worcester Street - Kidderminster,2023-03-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
776753,Worcester Street - Kidderminster,2023-03-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
776753,Worcester Street - Kidderminster,2023-03-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
776753,Worcester Street - Kidderminster,2023-03-13T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
776753,Worcester Street - Kidderminster,2023-03-13T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
776753,Worcester Street - Kidderminster,2023-03-13T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.52
776753,Worcester Street - Kidderminster,2023-03-13T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.02
776753,Worcester Street - Kidderminster,2023-03-13T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.31
776753,Worcester Street - Kidderminster,2023-03-13T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.34
776753,Worcester Street - Kidderminster,2023-03-13T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
776753,Worcester Street - Kidderminster,2023-03-13T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.7
776753,Worcester Street - Kidderminster,2023-03-13T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-03-13T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.0
776753,Worcester Street - Kidderminster,2023-03-13T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.41
776753,Worcester Street - Kidderminster,2023-03-13T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.12
776753,Worcester Street - Kidderminster,2023-03-13T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.8
776753,Worcester Street - Kidderminster,2023-03-13T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.69
776753,Worcester Street - Kidderminster,2023-03-13T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.87
776753,Worcester Street - Kidderminster,2023-03-13T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.97
776753,Worcester Street - Kidderminster,2023-03-13T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
776753,Worcester Street - Kidderminster,2023-03-13T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
776753,Worcester Street - Kidderminster,2023-03-13T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.0
776753,Worcester Street - Kidderminster,2023-03-13T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.0
776753,Worcester Street - Kidderminster,2023-03-13T10:40:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-03-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776753,Worcester Street - Kidderminster,2023-03-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
776753,Worcester Street - Kidderminster,2023-03-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776753,Worcester Street - Kidderminster,2023-03-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
776753,Worcester Street - Kidderminster,2023-03-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-03-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
776753,Worcester Street - Kidderminster,2023-03-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
776753,Worcester Street - Kidderminster,2023-03-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
776753,Worcester Street - Kidderminster,2023-03-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
776753,Worcester Street - Kidderminster,2023-03-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,35.81
776753,Worcester Street - Kidderminster,2023-03-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,40.35
776753,Worcester Street - Kidderminster,2023-03-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,56.39
776753,Worcester Street - Kidderminster,2023-03-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
776753,Worcester Street - Kidderminster,2023-03-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
776753,Worcester Street - Kidderminster,2023-03-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
776753,Worcester Street - Kidderminster,2023-03-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
776753,Worcester Street - Kidderminster,2023-03-13T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
776753,Worcester Street - Kidderminster,2023-03-13T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
776753,Worcester Street - Kidderminster,2023-03-13T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.23
776753,Worcester Street - Kidderminster,2023-03-13T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.5
776753,Worcester Street - Kidderminster,2023-03-13T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.02
776753,Worcester Street - Kidderminster,2023-03-13T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.94
776753,Worcester Street - Kidderminster,2023-03-13T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-03-13T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.1
776753,Worcester Street - Kidderminster,2023-03-13T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.2
776753,Worcester Street - Kidderminster,2023-03-13T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.6
776753,Worcester Street - Kidderminster,2023-03-13T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.26
776753,Worcester Street - Kidderminster,2023-03-13T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.22
776753,Worcester Street - Kidderminster,2023-03-13T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
776753,Worcester Street - Kidderminster,2023-03-13T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.26
776753,Worcester Street - Kidderminster,2023-03-13T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.02
776753,Worcester Street - Kidderminster,2023-03-13T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.35
776753,Worcester Street - Kidderminster,2023-03-13T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
776753,Worcester Street - Kidderminster,2023-03-13T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
776753,Worcester Street - Kidderminster,2023-03-13T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.6
776753,Worcester Street - Kidderminster,2023-03-13T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.9
776753,Worcester Street - Kidderminster,2023-03-13T10:30:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-03-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776753,Worcester Street - Kidderminster,2023-03-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
776753,Worcester Street - Kidderminster,2023-03-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776753,Worcester Street - Kidderminster,2023-03-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
776753,Worcester Street - Kidderminster,2023-03-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-03-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
776753,Worcester Street - Kidderminster,2023-03-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-03-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-03-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
776753,Worcester Street - Kidderminster,2023-03-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,34.27
776753,Worcester Street - Kidderminster,2023-03-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,40.33
776753,Worcester Street - Kidderminster,2023-03-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,53.49
776753,Worcester Street - Kidderminster,2023-03-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
776753,Worcester Street - Kidderminster,2023-03-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
776753,Worcester Street - Kidderminster,2023-03-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
776753,Worcester Street - Kidderminster,2023-03-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
776753,Worcester Street - Kidderminster,2023-03-13T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-03-13T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
776753,Worcester Street - Kidderminster,2023-03-13T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-03-13T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.11
776753,Worcester Street - Kidderminster,2023-03-13T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.52
776753,Worcester Street - Kidderminster,2023-03-13T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.93
776753,Worcester Street - Kidderminster,2023-03-13T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
