Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-13T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.5
776753,Worcester Street - Kidderminster,2023-03-13T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.7
776753,Worcester Street - Kidderminster,2023-03-13T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.4
776753,Worcester Street - Kidderminster,2023-03-13T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.86
776753,Worcester Street - Kidderminster,2023-03-13T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.36
776753,Worcester Street - Kidderminster,2023-03-13T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.12
776753,Worcester Street - Kidderminster,2023-03-13T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.44
776753,Worcester Street - Kidderminster,2023-03-13T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.43
776753,Worcester Street - Kidderminster,2023-03-13T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.51
776753,Worcester Street - Kidderminster,2023-03-13T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-03-13T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.3
776753,Worcester Street - Kidderminster,2023-03-13T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.2
776753,Worcester Street - Kidderminster,2023-03-13T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.4
776753,Worcester Street - Kidderminster,2023-03-13T10:20:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-03-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776753,Worcester Street - Kidderminster,2023-03-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
776753,Worcester Street - Kidderminster,2023-03-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776753,Worcester Street - Kidderminster,2023-03-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
776753,Worcester Street - Kidderminster,2023-03-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-03-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
776753,Worcester Street - Kidderminster,2023-03-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
776753,Worcester Street - Kidderminster,2023-03-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
776753,Worcester Street - Kidderminster,2023-03-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
776753,Worcester Street - Kidderminster,2023-03-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,35.09
776753,Worcester Street - Kidderminster,2023-03-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,40.3
776753,Worcester Street - Kidderminster,2023-03-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,53.81
776753,Worcester Street - Kidderminster,2023-03-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
776753,Worcester Street - Kidderminster,2023-03-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
776753,Worcester Street - Kidderminster,2023-03-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
776753,Worcester Street - Kidderminster,2023-03-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.2
776753,Worcester Street - Kidderminster,2023-03-13T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
776753,Worcester Street - Kidderminster,2023-03-13T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
776753,Worcester Street - Kidderminster,2023-03-13T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.61
776753,Worcester Street - Kidderminster,2023-03-13T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.19
776753,Worcester Street - Kidderminster,2023-03-13T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.33
776753,Worcester Street - Kidderminster,2023-03-13T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.74
776753,Worcester Street - Kidderminster,2023-03-13T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
776753,Worcester Street - Kidderminster,2023-03-13T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.0
776753,Worcester Street - Kidderminster,2023-03-13T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.0
776753,Worcester Street - Kidderminster,2023-03-13T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.1
776753,Worcester Street - Kidderminster,2023-03-13T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.63
776753,Worcester Street - Kidderminster,2023-03-13T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.6
776753,Worcester Street - Kidderminster,2023-03-13T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.45
776753,Worcester Street - Kidderminster,2023-03-13T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.15
776753,Worcester Street - Kidderminster,2023-03-13T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.18
776753,Worcester Street - Kidderminster,2023-03-13T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.74
776753,Worcester Street - Kidderminster,2023-03-13T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-03-13T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.6
776753,Worcester Street - Kidderminster,2023-03-13T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.9
776753,Worcester Street - Kidderminster,2023-03-13T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.9
776753,Worcester Street - Kidderminster,2023-03-13T10:10:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-03-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776753,Worcester Street - Kidderminster,2023-03-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
776753,Worcester Street - Kidderminster,2023-03-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776753,Worcester Street - Kidderminster,2023-03-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
776753,Worcester Street - Kidderminster,2023-03-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-03-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
776753,Worcester Street - Kidderminster,2023-03-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
776753,Worcester Street - Kidderminster,2023-03-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-03-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
776753,Worcester Street - Kidderminster,2023-03-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,38.57
776753,Worcester Street - Kidderminster,2023-03-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,40.34
776753,Worcester Street - Kidderminster,2023-03-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,55.06
776753,Worcester Street - Kidderminster,2023-03-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
776753,Worcester Street - Kidderminster,2023-03-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
776753,Worcester Street - Kidderminster,2023-03-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
776753,Worcester Street - Kidderminster,2023-03-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.4
776753,Worcester Street - Kidderminster,2023-03-13T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
776753,Worcester Street - Kidderminster,2023-03-13T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
776753,Worcester Street - Kidderminster,2023-03-13T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.07
776753,Worcester Street - Kidderminster,2023-03-13T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.27
776753,Worcester Street - Kidderminster,2023-03-13T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.25
776753,Worcester Street - Kidderminster,2023-03-13T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.32
776753,Worcester Street - Kidderminster,2023-03-13T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
776753,Worcester Street - Kidderminster,2023-03-13T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.1
776753,Worcester Street - Kidderminster,2023-03-13T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.8
776753,Worcester Street - Kidderminster,2023-03-13T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.3
776753,Worcester Street - Kidderminster,2023-03-13T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.73
776753,Worcester Street - Kidderminster,2023-03-13T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.51
776753,Worcester Street - Kidderminster,2023-03-13T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.31
776753,Worcester Street - Kidderminster,2023-03-13T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.75
776753,Worcester Street - Kidderminster,2023-03-13T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.03
776753,Worcester Street - Kidderminster,2023-03-13T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.04
776753,Worcester Street - Kidderminster,2023-03-13T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776753,Worcester Street - Kidderminster,2023-03-13T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.8
776753,Worcester Street - Kidderminster,2023-03-13T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.3
776753,Worcester Street - Kidderminster,2023-03-13T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.6
776753,Worcester Street - Kidderminster,2023-03-13T10:00:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-03-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776753,Worcester Street - Kidderminster,2023-03-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
776753,Worcester Street - Kidderminster,2023-03-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776753,Worcester Street - Kidderminster,2023-03-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
776753,Worcester Street - Kidderminster,2023-03-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-03-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
776753,Worcester Street - Kidderminster,2023-03-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
776753,Worcester Street - Kidderminster,2023-03-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
776753,Worcester Street - Kidderminster,2023-03-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.23
776753,Worcester Street - Kidderminster,2023-03-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,38.25
776753,Worcester Street - Kidderminster,2023-03-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,44.67
776753,Worcester Street - Kidderminster,2023-03-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,60.04
776753,Worcester Street - Kidderminster,2023-03-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
776753,Worcester Street - Kidderminster,2023-03-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
776753,Worcester Street - Kidderminster,2023-03-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
776753,Worcester Street - Kidderminster,2023-03-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.4
776753,Worcester Street - Kidderminster,2023-03-13T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
776753,Worcester Street - Kidderminster,2023-03-13T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
776753,Worcester Street - Kidderminster,2023-03-13T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.54
776753,Worcester Street - Kidderminster,2023-03-13T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.09
776753,Worcester Street - Kidderminster,2023-03-13T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.29
776753,Worcester Street - Kidderminster,2023-03-13T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.33
776753,Worcester Street - Kidderminster,2023-03-13T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.5
776753,Worcester Street - Kidderminster,2023-03-13T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.1
776753,Worcester Street - Kidderminster,2023-03-13T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.3
776753,Worcester Street - Kidderminster,2023-03-13T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.2
776753,Worcester Street - Kidderminster,2023-03-13T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.82
776753,Worcester Street - Kidderminster,2023-03-13T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.7
776753,Worcester Street - Kidderminster,2023-03-13T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.35
776753,Worcester Street - Kidderminster,2023-03-13T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.66
776753,Worcester Street - Kidderminster,2023-03-13T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.99
776753,Worcester Street - Kidderminster,2023-03-13T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.5
776753,Worcester Street - Kidderminster,2023-03-13T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
776753,Worcester Street - Kidderminster,2023-03-13T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.1
776753,Worcester Street - Kidderminster,2023-03-13T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.9
776753,Worcester Street - Kidderminster,2023-03-13T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.3
776753,Worcester Street - Kidderminster,2023-03-13T09:50:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-03-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776753,Worcester Street - Kidderminster,2023-03-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
776753,Worcester Street - Kidderminster,2023-03-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776753,Worcester Street - Kidderminster,2023-03-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
776753,Worcester Street - Kidderminster,2023-03-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-03-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
776753,Worcester Street - Kidderminster,2023-03-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
776753,Worcester Street - Kidderminster,2023-03-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
776753,Worcester Street - Kidderminster,2023-03-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.36
776753,Worcester Street - Kidderminster,2023-03-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,39.16
776753,Worcester Street - Kidderminster,2023-03-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,43.71
776753,Worcester Street - Kidderminster,2023-03-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,59.27
776753,Worcester Street - Kidderminster,2023-03-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
776753,Worcester Street - Kidderminster,2023-03-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
776753,Worcester Street - Kidderminster,2023-03-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
776753,Worcester Street - Kidderminster,2023-03-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.3
776753,Worcester Street - Kidderminster,2023-03-13T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
776753,Worcester Street - Kidderminster,2023-03-13T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-03-13T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.25
776753,Worcester Street - Kidderminster,2023-03-13T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.85
776753,Worcester Street - Kidderminster,2023-03-13T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.5
776753,Worcester Street - Kidderminster,2023-03-13T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.64
776753,Worcester Street - Kidderminster,2023-03-13T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,51.2
776753,Worcester Street - Kidderminster,2023-03-13T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.3
776753,Worcester Street - Kidderminster,2023-03-13T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.6
776753,Worcester Street - Kidderminster,2023-03-13T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,120.8
776753,Worcester Street - Kidderminster,2023-03-13T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.92
776753,Worcester Street - Kidderminster,2023-03-13T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.63
776753,Worcester Street - Kidderminster,2023-03-13T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.12
776753,Worcester Street - Kidderminster,2023-03-13T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.3
776753,Worcester Street - Kidderminster,2023-03-13T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.26
776753,Worcester Street - Kidderminster,2023-03-13T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.13
776753,Worcester Street - Kidderminster,2023-03-13T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
776753,Worcester Street - Kidderminster,2023-03-13T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.9
776753,Worcester Street - Kidderminster,2023-03-13T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.0
776753,Worcester Street - Kidderminster,2023-03-13T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.6
776753,Worcester Street - Kidderminster,2023-03-13T09:40:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-03-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776753,Worcester Street - Kidderminster,2023-03-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
776753,Worcester Street - Kidderminster,2023-03-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776753,Worcester Street - Kidderminster,2023-03-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
776753,Worcester Street - Kidderminster,2023-03-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-03-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
776753,Worcester Street - Kidderminster,2023-03-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
776753,Worcester Street - Kidderminster,2023-03-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-03-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
776753,Worcester Street - Kidderminster,2023-03-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,36.83
776753,Worcester Street - Kidderminster,2023-03-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,40.97
776753,Worcester Street - Kidderminster,2023-03-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,63.25
776753,Worcester Street - Kidderminster,2023-03-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
776753,Worcester Street - Kidderminster,2023-03-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
776753,Worcester Street - Kidderminster,2023-03-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
776753,Worcester Street - Kidderminster,2023-03-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.0
776753,Worcester Street - Kidderminster,2023-03-13T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-03-13T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776753,Worcester Street - Kidderminster,2023-03-13T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.34
776753,Worcester Street - Kidderminster,2023-03-13T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.91
776753,Worcester Street - Kidderminster,2023-03-13T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.1
776753,Worcester Street - Kidderminster,2023-03-13T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.26
776753,Worcester Street - Kidderminster,2023-03-13T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.5
776753,Worcester Street - Kidderminster,2023-03-13T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.9
776753,Worcester Street - Kidderminster,2023-03-13T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.7
776753,Worcester Street - Kidderminster,2023-03-13T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.1
776753,Worcester Street - Kidderminster,2023-03-13T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.59
776753,Worcester Street - Kidderminster,2023-03-13T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.13
776753,Worcester Street - Kidderminster,2023-03-13T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
776753,Worcester Street - Kidderminster,2023-03-13T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.58
776753,Worcester Street - Kidderminster,2023-03-13T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.23
776753,Worcester Street - Kidderminster,2023-03-13T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.13
776753,Worcester Street - Kidderminster,2023-03-13T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
776753,Worcester Street - Kidderminster,2023-03-13T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.2
776753,Worcester Street - Kidderminster,2023-03-13T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.9
776753,Worcester Street - Kidderminster,2023-03-13T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
776753,Worcester Street - Kidderminster,2023-03-13T09:30:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-03-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776753,Worcester Street - Kidderminster,2023-03-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
776753,Worcester Street - Kidderminster,2023-03-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776753,Worcester Street - Kidderminster,2023-03-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
776753,Worcester Street - Kidderminster,2023-03-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-03-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
776753,Worcester Street - Kidderminster,2023-03-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
776753,Worcester Street - Kidderminster,2023-03-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
776753,Worcester Street - Kidderminster,2023-03-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
776753,Worcester Street - Kidderminster,2023-03-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,41.75
776753,Worcester Street - Kidderminster,2023-03-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,45.63
776753,Worcester Street - Kidderminster,2023-03-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,57.86
776753,Worcester Street - Kidderminster,2023-03-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
776753,Worcester Street - Kidderminster,2023-03-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
776753,Worcester Street - Kidderminster,2023-03-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
776753,Worcester Street - Kidderminster,2023-03-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.8
776753,Worcester Street - Kidderminster,2023-03-13T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
776753,Worcester Street - Kidderminster,2023-03-13T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
776753,Worcester Street - Kidderminster,2023-03-13T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.47
776753,Worcester Street - Kidderminster,2023-03-13T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.5
776753,Worcester Street - Kidderminster,2023-03-13T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.24
776753,Worcester Street - Kidderminster,2023-03-13T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.24
776753,Worcester Street - Kidderminster,2023-03-13T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.0
776753,Worcester Street - Kidderminster,2023-03-13T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.7
776753,Worcester Street - Kidderminster,2023-03-13T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.3
776753,Worcester Street - Kidderminster,2023-03-13T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.3
776753,Worcester Street - Kidderminster,2023-03-13T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.74
776753,Worcester Street - Kidderminster,2023-03-13T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.26
776753,Worcester Street - Kidderminster,2023-03-13T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.4
776753,Worcester Street - Kidderminster,2023-03-13T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.44
776753,Worcester Street - Kidderminster,2023-03-13T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.71
776753,Worcester Street - Kidderminster,2023-03-13T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.73
776753,Worcester Street - Kidderminster,2023-03-13T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-03-13T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
776753,Worcester Street - Kidderminster,2023-03-13T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.0
776753,Worcester Street - Kidderminster,2023-03-13T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.7
776753,Worcester Street - Kidderminster,2023-03-13T09:20:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-03-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776753,Worcester Street - Kidderminster,2023-03-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
776753,Worcester Street - Kidderminster,2023-03-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776753,Worcester Street - Kidderminster,2023-03-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
776753,Worcester Street - Kidderminster,2023-03-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-03-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
776753,Worcester Street - Kidderminster,2023-03-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-03-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-03-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
776753,Worcester Street - Kidderminster,2023-03-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,33.99
776753,Worcester Street - Kidderminster,2023-03-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,38.59
776753,Worcester Street - Kidderminster,2023-03-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,57.76
776753,Worcester Street - Kidderminster,2023-03-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
776753,Worcester Street - Kidderminster,2023-03-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
776753,Worcester Street - Kidderminster,2023-03-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
776753,Worcester Street - Kidderminster,2023-03-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.3
776753,Worcester Street - Kidderminster,2023-03-13T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
776753,Worcester Street - Kidderminster,2023-03-13T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
776753,Worcester Street - Kidderminster,2023-03-13T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.56
776753,Worcester Street - Kidderminster,2023-03-13T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.2
776753,Worcester Street - Kidderminster,2023-03-13T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.45
776753,Worcester Street - Kidderminster,2023-03-13T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.7
776753,Worcester Street - Kidderminster,2023-03-13T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.5
776753,Worcester Street - Kidderminster,2023-03-13T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.2
776753,Worcester Street - Kidderminster,2023-03-13T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.1
776753,Worcester Street - Kidderminster,2023-03-13T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.0
776753,Worcester Street - Kidderminster,2023-03-13T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.57
776753,Worcester Street - Kidderminster,2023-03-13T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.5
776753,Worcester Street - Kidderminster,2023-03-13T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.77
776753,Worcester Street - Kidderminster,2023-03-13T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.03
776753,Worcester Street - Kidderminster,2023-03-13T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.47
776753,Worcester Street - Kidderminster,2023-03-13T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.43
776753,Worcester Street - Kidderminster,2023-03-13T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-03-13T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.9
776753,Worcester Street - Kidderminster,2023-03-13T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.0
776753,Worcester Street - Kidderminster,2023-03-13T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.6
776753,Worcester Street - Kidderminster,2023-03-13T09:10:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-03-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776753,Worcester Street - Kidderminster,2023-03-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
776753,Worcester Street - Kidderminster,2023-03-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776753,Worcester Street - Kidderminster,2023-03-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
776753,Worcester Street - Kidderminster,2023-03-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-03-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.39
776753,Worcester Street - Kidderminster,2023-03-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
776753,Worcester Street - Kidderminster,2023-03-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
776753,Worcester Street - Kidderminster,2023-03-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.64
776753,Worcester Street - Kidderminster,2023-03-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,35.36
776753,Worcester Street - Kidderminster,2023-03-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,38.8
776753,Worcester Street - Kidderminster,2023-03-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,59.45
776753,Worcester Street - Kidderminster,2023-03-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,82.8
776753,Worcester Street - Kidderminster,2023-03-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
776753,Worcester Street - Kidderminster,2023-03-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
776753,Worcester Street - Kidderminster,2023-03-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.4
776753,Worcester Street - Kidderminster,2023-03-13T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
776753,Worcester Street - Kidderminster,2023-03-13T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
776753,Worcester Street - Kidderminster,2023-03-13T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.39
776753,Worcester Street - Kidderminster,2023-03-13T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.75
776753,Worcester Street - Kidderminster,2023-03-13T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.5
776753,Worcester Street - Kidderminster,2023-03-13T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.54
776753,Worcester Street - Kidderminster,2023-03-13T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
776753,Worcester Street - Kidderminster,2023-03-13T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.8
776753,Worcester Street - Kidderminster,2023-03-13T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
776753,Worcester Street - Kidderminster,2023-03-13T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.3
776753,Worcester Street - Kidderminster,2023-03-13T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.74
776753,Worcester Street - Kidderminster,2023-03-13T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.02
776753,Worcester Street - Kidderminster,2023-03-13T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.5
776753,Worcester Street - Kidderminster,2023-03-13T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.25
776753,Worcester Street - Kidderminster,2023-03-13T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.73
776753,Worcester Street - Kidderminster,2023-03-13T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.73
776753,Worcester Street - Kidderminster,2023-03-13T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
776753,Worcester Street - Kidderminster,2023-03-13T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.8
776753,Worcester Street - Kidderminster,2023-03-13T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.3
776753,Worcester Street - Kidderminster,2023-03-13T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.8
776753,Worcester Street - Kidderminster,2023-03-13T09:00:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-03-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776753,Worcester Street - Kidderminster,2023-03-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
776753,Worcester Street - Kidderminster,2023-03-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776753,Worcester Street - Kidderminster,2023-03-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
776753,Worcester Street - Kidderminster,2023-03-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-03-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
776753,Worcester Street - Kidderminster,2023-03-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-03-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-03-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
776753,Worcester Street - Kidderminster,2023-03-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,36.58
776753,Worcester Street - Kidderminster,2023-03-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,37.99
776753,Worcester Street - Kidderminster,2023-03-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,61.59
776753,Worcester Street - Kidderminster,2023-03-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,82.5
776753,Worcester Street - Kidderminster,2023-03-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
776753,Worcester Street - Kidderminster,2023-03-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
776753,Worcester Street - Kidderminster,2023-03-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.7
776753,Worcester Street - Kidderminster,2023-03-13T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
776753,Worcester Street - Kidderminster,2023-03-13T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
776753,Worcester Street - Kidderminster,2023-03-13T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.94
776753,Worcester Street - Kidderminster,2023-03-13T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.07
776753,Worcester Street - Kidderminster,2023-03-13T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.78
776753,Worcester Street - Kidderminster,2023-03-13T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.91
776753,Worcester Street - Kidderminster,2023-03-13T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
776753,Worcester Street - Kidderminster,2023-03-13T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.7
776753,Worcester Street - Kidderminster,2023-03-13T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
776753,Worcester Street - Kidderminster,2023-03-13T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.8
776753,Worcester Street - Kidderminster,2023-03-13T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.07
776753,Worcester Street - Kidderminster,2023-03-13T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.9
776753,Worcester Street - Kidderminster,2023-03-13T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.47
776753,Worcester Street - Kidderminster,2023-03-13T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.49
776753,Worcester Street - Kidderminster,2023-03-13T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.09
776753,Worcester Street - Kidderminster,2023-03-13T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.0
776753,Worcester Street - Kidderminster,2023-03-13T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
776753,Worcester Street - Kidderminster,2023-03-13T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.4
776753,Worcester Street - Kidderminster,2023-03-13T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.0
776753,Worcester Street - Kidderminster,2023-03-13T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.4
776753,Worcester Street - Kidderminster,2023-03-13T08:50:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-03-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776753,Worcester Street - Kidderminster,2023-03-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
776753,Worcester Street - Kidderminster,2023-03-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-03-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
776753,Worcester Street - Kidderminster,2023-03-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-03-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
776753,Worcester Street - Kidderminster,2023-03-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
776753,Worcester Street - Kidderminster,2023-03-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-03-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
776753,Worcester Street - Kidderminster,2023-03-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,35.22
776753,Worcester Street - Kidderminster,2023-03-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,35.86
776753,Worcester Street - Kidderminster,2023-03-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,62.03
776753,Worcester Street - Kidderminster,2023-03-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,90.3
776753,Worcester Street - Kidderminster,2023-03-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
776753,Worcester Street - Kidderminster,2023-03-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
776753,Worcester Street - Kidderminster,2023-03-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.6
776753,Worcester Street - Kidderminster,2023-03-13T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
776753,Worcester Street - Kidderminster,2023-03-13T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
776753,Worcester Street - Kidderminster,2023-03-13T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.51
776753,Worcester Street - Kidderminster,2023-03-13T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.56
776753,Worcester Street - Kidderminster,2023-03-13T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.16
776753,Worcester Street - Kidderminster,2023-03-13T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.34
776753,Worcester Street - Kidderminster,2023-03-13T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
776753,Worcester Street - Kidderminster,2023-03-13T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.0
776753,Worcester Street - Kidderminster,2023-03-13T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.5
776753,Worcester Street - Kidderminster,2023-03-13T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.3
776753,Worcester Street - Kidderminster,2023-03-13T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.32
776753,Worcester Street - Kidderminster,2023-03-13T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.5
776753,Worcester Street - Kidderminster,2023-03-13T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.24
776753,Worcester Street - Kidderminster,2023-03-13T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.6
776753,Worcester Street - Kidderminster,2023-03-13T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.03
776753,Worcester Street - Kidderminster,2023-03-13T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.52
776753,Worcester Street - Kidderminster,2023-03-13T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776753,Worcester Street - Kidderminster,2023-03-13T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.9
776753,Worcester Street - Kidderminster,2023-03-13T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.8
776753,Worcester Street - Kidderminster,2023-03-13T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.0
776753,Worcester Street - Kidderminster,2023-03-13T08:40:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-03-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776753,Worcester Street - Kidderminster,2023-03-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
776753,Worcester Street - Kidderminster,2023-03-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776753,Worcester Street - Kidderminster,2023-03-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
776753,Worcester Street - Kidderminster,2023-03-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-03-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
776753,Worcester Street - Kidderminster,2023-03-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
776753,Worcester Street - Kidderminster,2023-03-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
776753,Worcester Street - Kidderminster,2023-03-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
776753,Worcester Street - Kidderminster,2023-03-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,32.51
776753,Worcester Street - Kidderminster,2023-03-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.31
776753,Worcester Street - Kidderminster,2023-03-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,53.54
776753,Worcester Street - Kidderminster,2023-03-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,75.3
776753,Worcester Street - Kidderminster,2023-03-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
776753,Worcester Street - Kidderminster,2023-03-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
776753,Worcester Street - Kidderminster,2023-03-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.7
776753,Worcester Street - Kidderminster,2023-03-13T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
776753,Worcester Street - Kidderminster,2023-03-13T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
776753,Worcester Street - Kidderminster,2023-03-13T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-03-13T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.45
776753,Worcester Street - Kidderminster,2023-03-13T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.49
776753,Worcester Street - Kidderminster,2023-03-13T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.54
776753,Worcester Street - Kidderminster,2023-03-13T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
776753,Worcester Street - Kidderminster,2023-03-13T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.2
776753,Worcester Street - Kidderminster,2023-03-13T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-03-13T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.1
776753,Worcester Street - Kidderminster,2023-03-13T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.49
776753,Worcester Street - Kidderminster,2023-03-13T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.81
776753,Worcester Street - Kidderminster,2023-03-13T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
776753,Worcester Street - Kidderminster,2023-03-13T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.12
776753,Worcester Street - Kidderminster,2023-03-13T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.74
776753,Worcester Street - Kidderminster,2023-03-13T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.26
776753,Worcester Street - Kidderminster,2023-03-13T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
776753,Worcester Street - Kidderminster,2023-03-13T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.0
776753,Worcester Street - Kidderminster,2023-03-13T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
776753,Worcester Street - Kidderminster,2023-03-13T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.6
776753,Worcester Street - Kidderminster,2023-03-13T08:30:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-03-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776753,Worcester Street - Kidderminster,2023-03-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
776753,Worcester Street - Kidderminster,2023-03-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-03-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
776753,Worcester Street - Kidderminster,2023-03-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-03-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
776753,Worcester Street - Kidderminster,2023-03-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
776753,Worcester Street - Kidderminster,2023-03-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
776753,Worcester Street - Kidderminster,2023-03-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
776753,Worcester Street - Kidderminster,2023-03-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.88
776753,Worcester Street - Kidderminster,2023-03-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.86
776753,Worcester Street - Kidderminster,2023-03-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,51.76
776753,Worcester Street - Kidderminster,2023-03-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
776753,Worcester Street - Kidderminster,2023-03-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
776753,Worcester Street - Kidderminster,2023-03-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
776753,Worcester Street - Kidderminster,2023-03-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
776753,Worcester Street - Kidderminster,2023-03-13T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
776753,Worcester Street - Kidderminster,2023-03-13T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
776753,Worcester Street - Kidderminster,2023-03-13T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.82
776753,Worcester Street - Kidderminster,2023-03-13T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.27
776753,Worcester Street - Kidderminster,2023-03-13T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.52
776753,Worcester Street - Kidderminster,2023-03-13T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.5
776753,Worcester Street - Kidderminster,2023-03-13T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
776753,Worcester Street - Kidderminster,2023-03-13T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.8
776753,Worcester Street - Kidderminster,2023-03-13T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.7
776753,Worcester Street - Kidderminster,2023-03-13T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.7
776753,Worcester Street - Kidderminster,2023-03-13T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.7
776753,Worcester Street - Kidderminster,2023-03-13T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.9
776753,Worcester Street - Kidderminster,2023-03-13T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.89
776753,Worcester Street - Kidderminster,2023-03-13T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.15
776753,Worcester Street - Kidderminster,2023-03-13T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.81
776753,Worcester Street - Kidderminster,2023-03-13T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.52
