Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-13T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
776753,Worcester Street - Kidderminster,2023-03-13T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.1
776753,Worcester Street - Kidderminster,2023-03-13T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.3
776753,Worcester Street - Kidderminster,2023-03-13T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.1
776753,Worcester Street - Kidderminster,2023-03-13T08:20:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-03-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776753,Worcester Street - Kidderminster,2023-03-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
776753,Worcester Street - Kidderminster,2023-03-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-03-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
776753,Worcester Street - Kidderminster,2023-03-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-03-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
776753,Worcester Street - Kidderminster,2023-03-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
776753,Worcester Street - Kidderminster,2023-03-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
776753,Worcester Street - Kidderminster,2023-03-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
776753,Worcester Street - Kidderminster,2023-03-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,34.31
776753,Worcester Street - Kidderminster,2023-03-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.24
776753,Worcester Street - Kidderminster,2023-03-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,49.37
776753,Worcester Street - Kidderminster,2023-03-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
776753,Worcester Street - Kidderminster,2023-03-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
776753,Worcester Street - Kidderminster,2023-03-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
776753,Worcester Street - Kidderminster,2023-03-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
776753,Worcester Street - Kidderminster,2023-03-13T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
776753,Worcester Street - Kidderminster,2023-03-13T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
776753,Worcester Street - Kidderminster,2023-03-13T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.8
776753,Worcester Street - Kidderminster,2023-03-13T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.39
776753,Worcester Street - Kidderminster,2023-03-13T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.21
776753,Worcester Street - Kidderminster,2023-03-13T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.43
776753,Worcester Street - Kidderminster,2023-03-13T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-03-13T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.6
776753,Worcester Street - Kidderminster,2023-03-13T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.6
776753,Worcester Street - Kidderminster,2023-03-13T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.9
776753,Worcester Street - Kidderminster,2023-03-13T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.19
776753,Worcester Street - Kidderminster,2023-03-13T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-03-13T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.02
776753,Worcester Street - Kidderminster,2023-03-13T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.94
776753,Worcester Street - Kidderminster,2023-03-13T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.81
776753,Worcester Street - Kidderminster,2023-03-13T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.05
776753,Worcester Street - Kidderminster,2023-03-13T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
776753,Worcester Street - Kidderminster,2023-03-13T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
776753,Worcester Street - Kidderminster,2023-03-13T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
776753,Worcester Street - Kidderminster,2023-03-13T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.9
776753,Worcester Street - Kidderminster,2023-03-13T08:10:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-03-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776753,Worcester Street - Kidderminster,2023-03-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
776753,Worcester Street - Kidderminster,2023-03-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776753,Worcester Street - Kidderminster,2023-03-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
776753,Worcester Street - Kidderminster,2023-03-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776753,Worcester Street - Kidderminster,2023-03-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
776753,Worcester Street - Kidderminster,2023-03-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-03-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
776753,Worcester Street - Kidderminster,2023-03-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
776753,Worcester Street - Kidderminster,2023-03-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.19
776753,Worcester Street - Kidderminster,2023-03-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,27.8
776753,Worcester Street - Kidderminster,2023-03-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,42.52
776753,Worcester Street - Kidderminster,2023-03-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
776753,Worcester Street - Kidderminster,2023-03-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
776753,Worcester Street - Kidderminster,2023-03-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
776753,Worcester Street - Kidderminster,2023-03-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
776753,Worcester Street - Kidderminster,2023-03-13T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
776753,Worcester Street - Kidderminster,2023-03-13T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
776753,Worcester Street - Kidderminster,2023-03-13T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-03-13T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.99
776753,Worcester Street - Kidderminster,2023-03-13T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.43
776753,Worcester Street - Kidderminster,2023-03-13T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.89
776753,Worcester Street - Kidderminster,2023-03-13T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
776753,Worcester Street - Kidderminster,2023-03-13T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.0
776753,Worcester Street - Kidderminster,2023-03-13T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.5
776753,Worcester Street - Kidderminster,2023-03-13T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.3
776753,Worcester Street - Kidderminster,2023-03-13T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.14
776753,Worcester Street - Kidderminster,2023-03-13T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.82
776753,Worcester Street - Kidderminster,2023-03-13T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-03-13T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.62
776753,Worcester Street - Kidderminster,2023-03-13T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.69
776753,Worcester Street - Kidderminster,2023-03-13T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.43
776753,Worcester Street - Kidderminster,2023-03-13T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-03-13T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
776753,Worcester Street - Kidderminster,2023-03-13T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.3
776753,Worcester Street - Kidderminster,2023-03-13T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
776753,Worcester Street - Kidderminster,2023-03-13T08:00:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776753,Worcester Street - Kidderminster,2023-03-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
776753,Worcester Street - Kidderminster,2023-03-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-03-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
776753,Worcester Street - Kidderminster,2023-03-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-03-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
776753,Worcester Street - Kidderminster,2023-03-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-03-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
776753,Worcester Street - Kidderminster,2023-03-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
776753,Worcester Street - Kidderminster,2023-03-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.39
776753,Worcester Street - Kidderminster,2023-03-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.8
776753,Worcester Street - Kidderminster,2023-03-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,37.05
776753,Worcester Street - Kidderminster,2023-03-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
776753,Worcester Street - Kidderminster,2023-03-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
776753,Worcester Street - Kidderminster,2023-03-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
776753,Worcester Street - Kidderminster,2023-03-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
776753,Worcester Street - Kidderminster,2023-03-13T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
776753,Worcester Street - Kidderminster,2023-03-13T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-03-13T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.58
776753,Worcester Street - Kidderminster,2023-03-13T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.18
776753,Worcester Street - Kidderminster,2023-03-13T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.83
776753,Worcester Street - Kidderminster,2023-03-13T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.82
776753,Worcester Street - Kidderminster,2023-03-13T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-03-13T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.6
776753,Worcester Street - Kidderminster,2023-03-13T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.0
776753,Worcester Street - Kidderminster,2023-03-13T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.8
776753,Worcester Street - Kidderminster,2023-03-13T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
776753,Worcester Street - Kidderminster,2023-03-13T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
776753,Worcester Street - Kidderminster,2023-03-13T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
776753,Worcester Street - Kidderminster,2023-03-13T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.29
776753,Worcester Street - Kidderminster,2023-03-13T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.39
776753,Worcester Street - Kidderminster,2023-03-13T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.92
776753,Worcester Street - Kidderminster,2023-03-13T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
776753,Worcester Street - Kidderminster,2023-03-13T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
776753,Worcester Street - Kidderminster,2023-03-13T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.6
776753,Worcester Street - Kidderminster,2023-03-13T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
776753,Worcester Street - Kidderminster,2023-03-13T07:50:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776753,Worcester Street - Kidderminster,2023-03-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
776753,Worcester Street - Kidderminster,2023-03-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-03-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
776753,Worcester Street - Kidderminster,2023-03-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-03-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
776753,Worcester Street - Kidderminster,2023-03-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
776753,Worcester Street - Kidderminster,2023-03-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
776753,Worcester Street - Kidderminster,2023-03-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
776753,Worcester Street - Kidderminster,2023-03-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,29.26
776753,Worcester Street - Kidderminster,2023-03-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.91
776753,Worcester Street - Kidderminster,2023-03-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.42
776753,Worcester Street - Kidderminster,2023-03-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,25.2
776753,Worcester Street - Kidderminster,2023-03-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
776753,Worcester Street - Kidderminster,2023-03-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
776753,Worcester Street - Kidderminster,2023-03-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
776753,Worcester Street - Kidderminster,2023-03-13T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
776753,Worcester Street - Kidderminster,2023-03-13T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
776753,Worcester Street - Kidderminster,2023-03-13T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-03-13T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.81
776753,Worcester Street - Kidderminster,2023-03-13T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.48
776753,Worcester Street - Kidderminster,2023-03-13T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.49
776753,Worcester Street - Kidderminster,2023-03-13T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
776753,Worcester Street - Kidderminster,2023-03-13T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.1
776753,Worcester Street - Kidderminster,2023-03-13T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.1
776753,Worcester Street - Kidderminster,2023-03-13T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.8
776753,Worcester Street - Kidderminster,2023-03-13T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.91
776753,Worcester Street - Kidderminster,2023-03-13T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
776753,Worcester Street - Kidderminster,2023-03-13T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-03-13T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.74
776753,Worcester Street - Kidderminster,2023-03-13T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.85
776753,Worcester Street - Kidderminster,2023-03-13T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.26
776753,Worcester Street - Kidderminster,2023-03-13T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
776753,Worcester Street - Kidderminster,2023-03-13T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
776753,Worcester Street - Kidderminster,2023-03-13T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.7
776753,Worcester Street - Kidderminster,2023-03-13T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
776753,Worcester Street - Kidderminster,2023-03-13T07:40:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-03-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776753,Worcester Street - Kidderminster,2023-03-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
776753,Worcester Street - Kidderminster,2023-03-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-03-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
776753,Worcester Street - Kidderminster,2023-03-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-03-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
776753,Worcester Street - Kidderminster,2023-03-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
776753,Worcester Street - Kidderminster,2023-03-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
776753,Worcester Street - Kidderminster,2023-03-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
776753,Worcester Street - Kidderminster,2023-03-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.34
776753,Worcester Street - Kidderminster,2023-03-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,34.06
776753,Worcester Street - Kidderminster,2023-03-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,37.46
776753,Worcester Street - Kidderminster,2023-03-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
776753,Worcester Street - Kidderminster,2023-03-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
776753,Worcester Street - Kidderminster,2023-03-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
776753,Worcester Street - Kidderminster,2023-03-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
776753,Worcester Street - Kidderminster,2023-03-13T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
776753,Worcester Street - Kidderminster,2023-03-13T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
776753,Worcester Street - Kidderminster,2023-03-13T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.83
776753,Worcester Street - Kidderminster,2023-03-13T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.27
776753,Worcester Street - Kidderminster,2023-03-13T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.91
776753,Worcester Street - Kidderminster,2023-03-13T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.39
776753,Worcester Street - Kidderminster,2023-03-13T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-03-13T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.0
776753,Worcester Street - Kidderminster,2023-03-13T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.6
776753,Worcester Street - Kidderminster,2023-03-13T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.4
776753,Worcester Street - Kidderminster,2023-03-13T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.51
776753,Worcester Street - Kidderminster,2023-03-13T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.8
776753,Worcester Street - Kidderminster,2023-03-13T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-03-13T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
776753,Worcester Street - Kidderminster,2023-03-13T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.0
776753,Worcester Street - Kidderminster,2023-03-13T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
776753,Worcester Street - Kidderminster,2023-03-13T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
776753,Worcester Street - Kidderminster,2023-03-13T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
776753,Worcester Street - Kidderminster,2023-03-13T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.5
776753,Worcester Street - Kidderminster,2023-03-13T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
776753,Worcester Street - Kidderminster,2023-03-13T07:30:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-03-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776753,Worcester Street - Kidderminster,2023-03-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
776753,Worcester Street - Kidderminster,2023-03-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-03-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
776753,Worcester Street - Kidderminster,2023-03-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-03-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
776753,Worcester Street - Kidderminster,2023-03-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
776753,Worcester Street - Kidderminster,2023-03-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-03-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
776753,Worcester Street - Kidderminster,2023-03-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.56
776753,Worcester Street - Kidderminster,2023-03-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,32.61
776753,Worcester Street - Kidderminster,2023-03-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,31.11
776753,Worcester Street - Kidderminster,2023-03-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
776753,Worcester Street - Kidderminster,2023-03-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
776753,Worcester Street - Kidderminster,2023-03-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
776753,Worcester Street - Kidderminster,2023-03-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
776753,Worcester Street - Kidderminster,2023-03-13T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
776753,Worcester Street - Kidderminster,2023-03-13T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
776753,Worcester Street - Kidderminster,2023-03-13T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.05
776753,Worcester Street - Kidderminster,2023-03-13T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.36
776753,Worcester Street - Kidderminster,2023-03-13T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.13
776753,Worcester Street - Kidderminster,2023-03-13T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.61
776753,Worcester Street - Kidderminster,2023-03-13T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
776753,Worcester Street - Kidderminster,2023-03-13T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-03-13T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-03-13T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.2
776753,Worcester Street - Kidderminster,2023-03-13T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.29
776753,Worcester Street - Kidderminster,2023-03-13T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.65
776753,Worcester Street - Kidderminster,2023-03-13T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.28
776753,Worcester Street - Kidderminster,2023-03-13T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
776753,Worcester Street - Kidderminster,2023-03-13T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.13
776753,Worcester Street - Kidderminster,2023-03-13T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.54
776753,Worcester Street - Kidderminster,2023-03-13T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
776753,Worcester Street - Kidderminster,2023-03-13T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
776753,Worcester Street - Kidderminster,2023-03-13T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-03-13T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
776753,Worcester Street - Kidderminster,2023-03-13T07:20:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-03-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776753,Worcester Street - Kidderminster,2023-03-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
776753,Worcester Street - Kidderminster,2023-03-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-03-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
776753,Worcester Street - Kidderminster,2023-03-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-03-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
776753,Worcester Street - Kidderminster,2023-03-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
776753,Worcester Street - Kidderminster,2023-03-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
776753,Worcester Street - Kidderminster,2023-03-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
776753,Worcester Street - Kidderminster,2023-03-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.3
776753,Worcester Street - Kidderminster,2023-03-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.03
776753,Worcester Street - Kidderminster,2023-03-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.9
776753,Worcester Street - Kidderminster,2023-03-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
776753,Worcester Street - Kidderminster,2023-03-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
776753,Worcester Street - Kidderminster,2023-03-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
776753,Worcester Street - Kidderminster,2023-03-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
776753,Worcester Street - Kidderminster,2023-03-13T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
776753,Worcester Street - Kidderminster,2023-03-13T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-03-13T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.47
776753,Worcester Street - Kidderminster,2023-03-13T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.88
776753,Worcester Street - Kidderminster,2023-03-13T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.35
776753,Worcester Street - Kidderminster,2023-03-13T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.56
776753,Worcester Street - Kidderminster,2023-03-13T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
776753,Worcester Street - Kidderminster,2023-03-13T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
776753,Worcester Street - Kidderminster,2023-03-13T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-03-13T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.8
776753,Worcester Street - Kidderminster,2023-03-13T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.87
776753,Worcester Street - Kidderminster,2023-03-13T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.43
776753,Worcester Street - Kidderminster,2023-03-13T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.58
776753,Worcester Street - Kidderminster,2023-03-13T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
776753,Worcester Street - Kidderminster,2023-03-13T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
776753,Worcester Street - Kidderminster,2023-03-13T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
776753,Worcester Street - Kidderminster,2023-03-13T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
776753,Worcester Street - Kidderminster,2023-03-13T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
776753,Worcester Street - Kidderminster,2023-03-13T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
776753,Worcester Street - Kidderminster,2023-03-13T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
776753,Worcester Street - Kidderminster,2023-03-13T07:10:00.000+00:00,transformer,,Temperature,C,12.2
776753,Worcester Street - Kidderminster,2023-03-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776753,Worcester Street - Kidderminster,2023-03-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
776753,Worcester Street - Kidderminster,2023-03-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-03-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
776753,Worcester Street - Kidderminster,2023-03-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-03-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
776753,Worcester Street - Kidderminster,2023-03-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
776753,Worcester Street - Kidderminster,2023-03-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
776753,Worcester Street - Kidderminster,2023-03-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
776753,Worcester Street - Kidderminster,2023-03-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.68
776753,Worcester Street - Kidderminster,2023-03-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.12
776753,Worcester Street - Kidderminster,2023-03-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.36
776753,Worcester Street - Kidderminster,2023-03-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
776753,Worcester Street - Kidderminster,2023-03-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
776753,Worcester Street - Kidderminster,2023-03-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
776753,Worcester Street - Kidderminster,2023-03-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
776753,Worcester Street - Kidderminster,2023-03-13T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-03-13T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
776753,Worcester Street - Kidderminster,2023-03-13T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.52
776753,Worcester Street - Kidderminster,2023-03-13T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.68
776753,Worcester Street - Kidderminster,2023-03-13T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.6
776753,Worcester Street - Kidderminster,2023-03-13T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.04
776753,Worcester Street - Kidderminster,2023-03-13T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-03-13T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
776753,Worcester Street - Kidderminster,2023-03-13T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
776753,Worcester Street - Kidderminster,2023-03-13T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.6
776753,Worcester Street - Kidderminster,2023-03-13T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
776753,Worcester Street - Kidderminster,2023-03-13T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-03-13T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.15
776753,Worcester Street - Kidderminster,2023-03-13T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
776753,Worcester Street - Kidderminster,2023-03-13T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
776753,Worcester Street - Kidderminster,2023-03-13T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.55
776753,Worcester Street - Kidderminster,2023-03-13T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
776753,Worcester Street - Kidderminster,2023-03-13T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
776753,Worcester Street - Kidderminster,2023-03-13T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-03-13T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
776753,Worcester Street - Kidderminster,2023-03-13T07:00:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-03-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776753,Worcester Street - Kidderminster,2023-03-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
776753,Worcester Street - Kidderminster,2023-03-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-03-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
776753,Worcester Street - Kidderminster,2023-03-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-03-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
776753,Worcester Street - Kidderminster,2023-03-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-03-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
776753,Worcester Street - Kidderminster,2023-03-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
776753,Worcester Street - Kidderminster,2023-03-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,6.29
776753,Worcester Street - Kidderminster,2023-03-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.95
776753,Worcester Street - Kidderminster,2023-03-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.18
776753,Worcester Street - Kidderminster,2023-03-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
776753,Worcester Street - Kidderminster,2023-03-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
776753,Worcester Street - Kidderminster,2023-03-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
776753,Worcester Street - Kidderminster,2023-03-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
776753,Worcester Street - Kidderminster,2023-03-13T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-03-13T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
776753,Worcester Street - Kidderminster,2023-03-13T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.76
776753,Worcester Street - Kidderminster,2023-03-13T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.4
776753,Worcester Street - Kidderminster,2023-03-13T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.67
776753,Worcester Street - Kidderminster,2023-03-13T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.14
776753,Worcester Street - Kidderminster,2023-03-13T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
776753,Worcester Street - Kidderminster,2023-03-13T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-03-13T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
776753,Worcester Street - Kidderminster,2023-03-13T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-03-13T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.61
776753,Worcester Street - Kidderminster,2023-03-13T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.03
776753,Worcester Street - Kidderminster,2023-03-13T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.37
776753,Worcester Street - Kidderminster,2023-03-13T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.49
776753,Worcester Street - Kidderminster,2023-03-13T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
776753,Worcester Street - Kidderminster,2023-03-13T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
776753,Worcester Street - Kidderminster,2023-03-13T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-03-13T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-03-13T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-03-13T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
776753,Worcester Street - Kidderminster,2023-03-13T06:50:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-03-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-03-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
776753,Worcester Street - Kidderminster,2023-03-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-03-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
776753,Worcester Street - Kidderminster,2023-03-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-03-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
776753,Worcester Street - Kidderminster,2023-03-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
776753,Worcester Street - Kidderminster,2023-03-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
776753,Worcester Street - Kidderminster,2023-03-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
776753,Worcester Street - Kidderminster,2023-03-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.63
776753,Worcester Street - Kidderminster,2023-03-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.79
776753,Worcester Street - Kidderminster,2023-03-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.71
776753,Worcester Street - Kidderminster,2023-03-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-03-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
776753,Worcester Street - Kidderminster,2023-03-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
776753,Worcester Street - Kidderminster,2023-03-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
776753,Worcester Street - Kidderminster,2023-03-13T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-03-13T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
776753,Worcester Street - Kidderminster,2023-03-13T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.93
776753,Worcester Street - Kidderminster,2023-03-13T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.23
776753,Worcester Street - Kidderminster,2023-03-13T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.28
776753,Worcester Street - Kidderminster,2023-03-13T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.84
776753,Worcester Street - Kidderminster,2023-03-13T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-03-13T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-03-13T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
776753,Worcester Street - Kidderminster,2023-03-13T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.9
776753,Worcester Street - Kidderminster,2023-03-13T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-03-13T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.15
776753,Worcester Street - Kidderminster,2023-03-13T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.08
776753,Worcester Street - Kidderminster,2023-03-13T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.17
776753,Worcester Street - Kidderminster,2023-03-13T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.25
776753,Worcester Street - Kidderminster,2023-03-13T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.42
776753,Worcester Street - Kidderminster,2023-03-13T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-03-13T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-03-13T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
776753,Worcester Street - Kidderminster,2023-03-13T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
776753,Worcester Street - Kidderminster,2023-03-13T06:40:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-03-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-03-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
776753,Worcester Street - Kidderminster,2023-03-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-03-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
776753,Worcester Street - Kidderminster,2023-03-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-03-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
776753,Worcester Street - Kidderminster,2023-03-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
776753,Worcester Street - Kidderminster,2023-03-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
776753,Worcester Street - Kidderminster,2023-03-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.91
776753,Worcester Street - Kidderminster,2023-03-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.15
776753,Worcester Street - Kidderminster,2023-03-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.23
776753,Worcester Street - Kidderminster,2023-03-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.78
776753,Worcester Street - Kidderminster,2023-03-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
776753,Worcester Street - Kidderminster,2023-03-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
776753,Worcester Street - Kidderminster,2023-03-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
776753,Worcester Street - Kidderminster,2023-03-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
776753,Worcester Street - Kidderminster,2023-03-13T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-03-13T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
776753,Worcester Street - Kidderminster,2023-03-13T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.11
776753,Worcester Street - Kidderminster,2023-03-13T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.35
776753,Worcester Street - Kidderminster,2023-03-13T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.76
776753,Worcester Street - Kidderminster,2023-03-13T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.02
776753,Worcester Street - Kidderminster,2023-03-13T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
776753,Worcester Street - Kidderminster,2023-03-13T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-03-13T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-03-13T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.0
776753,Worcester Street - Kidderminster,2023-03-13T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-03-13T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
776753,Worcester Street - Kidderminster,2023-03-13T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.4
776753,Worcester Street - Kidderminster,2023-03-13T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.34
776753,Worcester Street - Kidderminster,2023-03-13T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
776753,Worcester Street - Kidderminster,2023-03-13T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
776753,Worcester Street - Kidderminster,2023-03-13T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-03-13T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-03-13T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
776753,Worcester Street - Kidderminster,2023-03-13T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
776753,Worcester Street - Kidderminster,2023-03-13T06:30:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-03-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-03-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
776753,Worcester Street - Kidderminster,2023-03-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-03-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
776753,Worcester Street - Kidderminster,2023-03-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-03-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
776753,Worcester Street - Kidderminster,2023-03-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
776753,Worcester Street - Kidderminster,2023-03-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
776753,Worcester Street - Kidderminster,2023-03-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
776753,Worcester Street - Kidderminster,2023-03-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.43
776753,Worcester Street - Kidderminster,2023-03-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.31
776753,Worcester Street - Kidderminster,2023-03-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.49
776753,Worcester Street - Kidderminster,2023-03-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
776753,Worcester Street - Kidderminster,2023-03-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-03-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-03-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
776753,Worcester Street - Kidderminster,2023-03-13T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
776753,Worcester Street - Kidderminster,2023-03-13T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-03-13T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-03-13T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.14
776753,Worcester Street - Kidderminster,2023-03-13T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.87
776753,Worcester Street - Kidderminster,2023-03-13T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.96
776753,Worcester Street - Kidderminster,2023-03-13T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-03-13T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-03-13T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-03-13T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.6
776753,Worcester Street - Kidderminster,2023-03-13T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-03-13T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
776753,Worcester Street - Kidderminster,2023-03-13T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.67
776753,Worcester Street - Kidderminster,2023-03-13T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.34
776753,Worcester Street - Kidderminster,2023-03-13T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
776753,Worcester Street - Kidderminster,2023-03-13T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
776753,Worcester Street - Kidderminster,2023-03-13T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-03-13T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
776753,Worcester Street - Kidderminster,2023-03-13T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
776753,Worcester Street - Kidderminster,2023-03-13T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
776753,Worcester Street - Kidderminster,2023-03-13T06:20:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-03-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-03-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
776753,Worcester Street - Kidderminster,2023-03-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
776753,Worcester Street - Kidderminster,2023-03-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
776753,Worcester Street - Kidderminster,2023-03-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
