Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-13T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.27
776753,Worcester Street - Kidderminster,2023-03-13T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
776753,Worcester Street - Kidderminster,2023-03-13T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.33
776753,Worcester Street - Kidderminster,2023-03-13T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.93
776753,Worcester Street - Kidderminster,2023-03-13T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.71
776753,Worcester Street - Kidderminster,2023-03-13T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.46
776753,Worcester Street - Kidderminster,2023-03-13T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
776753,Worcester Street - Kidderminster,2023-03-13T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-03-13T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-03-13T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.5
776753,Worcester Street - Kidderminster,2023-03-13T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
776753,Worcester Street - Kidderminster,2023-03-13T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
776753,Worcester Street - Kidderminster,2023-03-13T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
776753,Worcester Street - Kidderminster,2023-03-13T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.83
776753,Worcester Street - Kidderminster,2023-03-13T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.55
776753,Worcester Street - Kidderminster,2023-03-13T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
776753,Worcester Street - Kidderminster,2023-03-13T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
776753,Worcester Street - Kidderminster,2023-03-13T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
776753,Worcester Street - Kidderminster,2023-03-13T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
776753,Worcester Street - Kidderminster,2023-03-13T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
776753,Worcester Street - Kidderminster,2023-03-13T04:10:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-03-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-03-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
776753,Worcester Street - Kidderminster,2023-03-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-03-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
776753,Worcester Street - Kidderminster,2023-03-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776753,Worcester Street - Kidderminster,2023-03-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
776753,Worcester Street - Kidderminster,2023-03-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-03-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
776753,Worcester Street - Kidderminster,2023-03-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
776753,Worcester Street - Kidderminster,2023-03-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.5
776753,Worcester Street - Kidderminster,2023-03-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.98
776753,Worcester Street - Kidderminster,2023-03-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.47
776753,Worcester Street - Kidderminster,2023-03-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
776753,Worcester Street - Kidderminster,2023-03-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
776753,Worcester Street - Kidderminster,2023-03-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
776753,Worcester Street - Kidderminster,2023-03-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
776753,Worcester Street - Kidderminster,2023-03-13T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.62
776753,Worcester Street - Kidderminster,2023-03-13T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
776753,Worcester Street - Kidderminster,2023-03-13T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-03-13T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.79
776753,Worcester Street - Kidderminster,2023-03-13T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.16
776753,Worcester Street - Kidderminster,2023-03-13T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.76
776753,Worcester Street - Kidderminster,2023-03-13T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
776753,Worcester Street - Kidderminster,2023-03-13T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-03-13T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-03-13T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.9
776753,Worcester Street - Kidderminster,2023-03-13T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
776753,Worcester Street - Kidderminster,2023-03-13T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
776753,Worcester Street - Kidderminster,2023-03-13T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-03-13T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.49
776753,Worcester Street - Kidderminster,2023-03-13T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.39
776753,Worcester Street - Kidderminster,2023-03-13T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
776753,Worcester Street - Kidderminster,2023-03-13T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-03-13T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
776753,Worcester Street - Kidderminster,2023-03-13T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
776753,Worcester Street - Kidderminster,2023-03-13T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
776753,Worcester Street - Kidderminster,2023-03-13T04:00:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-03-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-03-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
776753,Worcester Street - Kidderminster,2023-03-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-03-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
776753,Worcester Street - Kidderminster,2023-03-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776753,Worcester Street - Kidderminster,2023-03-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
776753,Worcester Street - Kidderminster,2023-03-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-03-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
776753,Worcester Street - Kidderminster,2023-03-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
776753,Worcester Street - Kidderminster,2023-03-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.01
776753,Worcester Street - Kidderminster,2023-03-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.5
776753,Worcester Street - Kidderminster,2023-03-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.46
776753,Worcester Street - Kidderminster,2023-03-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
776753,Worcester Street - Kidderminster,2023-03-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
776753,Worcester Street - Kidderminster,2023-03-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
776753,Worcester Street - Kidderminster,2023-03-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
776753,Worcester Street - Kidderminster,2023-03-13T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.45
776753,Worcester Street - Kidderminster,2023-03-13T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
776753,Worcester Street - Kidderminster,2023-03-13T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.01
776753,Worcester Street - Kidderminster,2023-03-13T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.81
776753,Worcester Street - Kidderminster,2023-03-13T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.89
776753,Worcester Street - Kidderminster,2023-03-13T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.71
776753,Worcester Street - Kidderminster,2023-03-13T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-03-13T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
776753,Worcester Street - Kidderminster,2023-03-13T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-03-13T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.5
776753,Worcester Street - Kidderminster,2023-03-13T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
776753,Worcester Street - Kidderminster,2023-03-13T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-03-13T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-03-13T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.73
776753,Worcester Street - Kidderminster,2023-03-13T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.77
776753,Worcester Street - Kidderminster,2023-03-13T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.87
776753,Worcester Street - Kidderminster,2023-03-13T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-03-13T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
776753,Worcester Street - Kidderminster,2023-03-13T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
776753,Worcester Street - Kidderminster,2023-03-13T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
776753,Worcester Street - Kidderminster,2023-03-13T03:50:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-03-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-03-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
776753,Worcester Street - Kidderminster,2023-03-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-03-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
776753,Worcester Street - Kidderminster,2023-03-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776753,Worcester Street - Kidderminster,2023-03-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
776753,Worcester Street - Kidderminster,2023-03-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
776753,Worcester Street - Kidderminster,2023-03-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
776753,Worcester Street - Kidderminster,2023-03-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
776753,Worcester Street - Kidderminster,2023-03-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.28
776753,Worcester Street - Kidderminster,2023-03-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.2
776753,Worcester Street - Kidderminster,2023-03-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.02
776753,Worcester Street - Kidderminster,2023-03-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
776753,Worcester Street - Kidderminster,2023-03-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
776753,Worcester Street - Kidderminster,2023-03-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
776753,Worcester Street - Kidderminster,2023-03-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
776753,Worcester Street - Kidderminster,2023-03-13T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.13
776753,Worcester Street - Kidderminster,2023-03-13T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
776753,Worcester Street - Kidderminster,2023-03-13T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-03-13T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.03
776753,Worcester Street - Kidderminster,2023-03-13T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.94
776753,Worcester Street - Kidderminster,2023-03-13T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.02
776753,Worcester Street - Kidderminster,2023-03-13T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
776753,Worcester Street - Kidderminster,2023-03-13T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-03-13T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
776753,Worcester Street - Kidderminster,2023-03-13T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.9
776753,Worcester Street - Kidderminster,2023-03-13T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
776753,Worcester Street - Kidderminster,2023-03-13T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-03-13T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.92
776753,Worcester Street - Kidderminster,2023-03-13T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.77
776753,Worcester Street - Kidderminster,2023-03-13T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.23
776753,Worcester Street - Kidderminster,2023-03-13T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
776753,Worcester Street - Kidderminster,2023-03-13T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-03-13T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
776753,Worcester Street - Kidderminster,2023-03-13T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
776753,Worcester Street - Kidderminster,2023-03-13T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-03-13T03:40:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-03-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-03-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
776753,Worcester Street - Kidderminster,2023-03-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-03-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
776753,Worcester Street - Kidderminster,2023-03-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776753,Worcester Street - Kidderminster,2023-03-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
776753,Worcester Street - Kidderminster,2023-03-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-03-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
776753,Worcester Street - Kidderminster,2023-03-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
776753,Worcester Street - Kidderminster,2023-03-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.55
776753,Worcester Street - Kidderminster,2023-03-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.89
776753,Worcester Street - Kidderminster,2023-03-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.69
776753,Worcester Street - Kidderminster,2023-03-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
776753,Worcester Street - Kidderminster,2023-03-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
776753,Worcester Street - Kidderminster,2023-03-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
776753,Worcester Street - Kidderminster,2023-03-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
776753,Worcester Street - Kidderminster,2023-03-13T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-03-13T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776753,Worcester Street - Kidderminster,2023-03-13T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-03-13T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.28
776753,Worcester Street - Kidderminster,2023-03-13T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.94
776753,Worcester Street - Kidderminster,2023-03-13T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.24
776753,Worcester Street - Kidderminster,2023-03-13T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
776753,Worcester Street - Kidderminster,2023-03-13T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-03-13T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
776753,Worcester Street - Kidderminster,2023-03-13T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-03-13T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-03-13T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
776753,Worcester Street - Kidderminster,2023-03-13T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.41
776753,Worcester Street - Kidderminster,2023-03-13T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.05
776753,Worcester Street - Kidderminster,2023-03-13T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.01
776753,Worcester Street - Kidderminster,2023-03-13T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.67
776753,Worcester Street - Kidderminster,2023-03-13T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-03-13T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-03-13T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-03-13T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-03-13T03:30:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-03-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-03-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
776753,Worcester Street - Kidderminster,2023-03-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-03-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
776753,Worcester Street - Kidderminster,2023-03-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776753,Worcester Street - Kidderminster,2023-03-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
776753,Worcester Street - Kidderminster,2023-03-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
776753,Worcester Street - Kidderminster,2023-03-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-03-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
776753,Worcester Street - Kidderminster,2023-03-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.08
776753,Worcester Street - Kidderminster,2023-03-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.66
776753,Worcester Street - Kidderminster,2023-03-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.32
776753,Worcester Street - Kidderminster,2023-03-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
776753,Worcester Street - Kidderminster,2023-03-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
776753,Worcester Street - Kidderminster,2023-03-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
776753,Worcester Street - Kidderminster,2023-03-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
776753,Worcester Street - Kidderminster,2023-03-13T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-03-13T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
776753,Worcester Street - Kidderminster,2023-03-13T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.72
776753,Worcester Street - Kidderminster,2023-03-13T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.38
776753,Worcester Street - Kidderminster,2023-03-13T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.44
776753,Worcester Street - Kidderminster,2023-03-13T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.2
776753,Worcester Street - Kidderminster,2023-03-13T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-03-13T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
776753,Worcester Street - Kidderminster,2023-03-13T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
776753,Worcester Street - Kidderminster,2023-03-13T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.3
776753,Worcester Street - Kidderminster,2023-03-13T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
776753,Worcester Street - Kidderminster,2023-03-13T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
776753,Worcester Street - Kidderminster,2023-03-13T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
776753,Worcester Street - Kidderminster,2023-03-13T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
776753,Worcester Street - Kidderminster,2023-03-13T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.05
776753,Worcester Street - Kidderminster,2023-03-13T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.92
776753,Worcester Street - Kidderminster,2023-03-13T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
776753,Worcester Street - Kidderminster,2023-03-13T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-03-13T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-03-13T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
776753,Worcester Street - Kidderminster,2023-03-13T03:20:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-03-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776753,Worcester Street - Kidderminster,2023-03-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
776753,Worcester Street - Kidderminster,2023-03-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-03-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
776753,Worcester Street - Kidderminster,2023-03-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776753,Worcester Street - Kidderminster,2023-03-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
776753,Worcester Street - Kidderminster,2023-03-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
776753,Worcester Street - Kidderminster,2023-03-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
776753,Worcester Street - Kidderminster,2023-03-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
776753,Worcester Street - Kidderminster,2023-03-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.21
776753,Worcester Street - Kidderminster,2023-03-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.2
776753,Worcester Street - Kidderminster,2023-03-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.54
776753,Worcester Street - Kidderminster,2023-03-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
776753,Worcester Street - Kidderminster,2023-03-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
776753,Worcester Street - Kidderminster,2023-03-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-03-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
776753,Worcester Street - Kidderminster,2023-03-13T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-03-13T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-03-13T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.68
776753,Worcester Street - Kidderminster,2023-03-13T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.87
776753,Worcester Street - Kidderminster,2023-03-13T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.12
776753,Worcester Street - Kidderminster,2023-03-13T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.25
776753,Worcester Street - Kidderminster,2023-03-13T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-03-13T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-03-13T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-03-13T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.1
776753,Worcester Street - Kidderminster,2023-03-13T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-03-13T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-03-13T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-03-13T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.46
776753,Worcester Street - Kidderminster,2023-03-13T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
776753,Worcester Street - Kidderminster,2023-03-13T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.02
776753,Worcester Street - Kidderminster,2023-03-13T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
776753,Worcester Street - Kidderminster,2023-03-13T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
776753,Worcester Street - Kidderminster,2023-03-13T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
776753,Worcester Street - Kidderminster,2023-03-13T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
776753,Worcester Street - Kidderminster,2023-03-13T03:10:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-03-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-03-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
776753,Worcester Street - Kidderminster,2023-03-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-03-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
776753,Worcester Street - Kidderminster,2023-03-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776753,Worcester Street - Kidderminster,2023-03-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
776753,Worcester Street - Kidderminster,2023-03-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
776753,Worcester Street - Kidderminster,2023-03-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-03-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
776753,Worcester Street - Kidderminster,2023-03-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.07
776753,Worcester Street - Kidderminster,2023-03-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.32
776753,Worcester Street - Kidderminster,2023-03-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.71
776753,Worcester Street - Kidderminster,2023-03-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
776753,Worcester Street - Kidderminster,2023-03-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
776753,Worcester Street - Kidderminster,2023-03-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
776753,Worcester Street - Kidderminster,2023-03-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
776753,Worcester Street - Kidderminster,2023-03-13T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.15
776753,Worcester Street - Kidderminster,2023-03-13T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
776753,Worcester Street - Kidderminster,2023-03-13T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.55
776753,Worcester Street - Kidderminster,2023-03-13T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.44
776753,Worcester Street - Kidderminster,2023-03-13T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.47
776753,Worcester Street - Kidderminster,2023-03-13T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.74
776753,Worcester Street - Kidderminster,2023-03-13T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
776753,Worcester Street - Kidderminster,2023-03-13T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-03-13T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-03-13T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.9
776753,Worcester Street - Kidderminster,2023-03-13T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
776753,Worcester Street - Kidderminster,2023-03-13T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
776753,Worcester Street - Kidderminster,2023-03-13T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-03-13T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.76
776753,Worcester Street - Kidderminster,2023-03-13T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
776753,Worcester Street - Kidderminster,2023-03-13T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
776753,Worcester Street - Kidderminster,2023-03-13T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
776753,Worcester Street - Kidderminster,2023-03-13T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
776753,Worcester Street - Kidderminster,2023-03-13T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
776753,Worcester Street - Kidderminster,2023-03-13T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
776753,Worcester Street - Kidderminster,2023-03-13T03:00:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-03-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-03-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
776753,Worcester Street - Kidderminster,2023-03-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-03-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
776753,Worcester Street - Kidderminster,2023-03-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776753,Worcester Street - Kidderminster,2023-03-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
776753,Worcester Street - Kidderminster,2023-03-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
776753,Worcester Street - Kidderminster,2023-03-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-03-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
776753,Worcester Street - Kidderminster,2023-03-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.95
776753,Worcester Street - Kidderminster,2023-03-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.69
776753,Worcester Street - Kidderminster,2023-03-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.43
776753,Worcester Street - Kidderminster,2023-03-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
776753,Worcester Street - Kidderminster,2023-03-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-03-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
776753,Worcester Street - Kidderminster,2023-03-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
776753,Worcester Street - Kidderminster,2023-03-13T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-03-13T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-03-13T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
776753,Worcester Street - Kidderminster,2023-03-13T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.11
776753,Worcester Street - Kidderminster,2023-03-13T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.35
776753,Worcester Street - Kidderminster,2023-03-13T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.27
776753,Worcester Street - Kidderminster,2023-03-13T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-03-13T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-03-13T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
776753,Worcester Street - Kidderminster,2023-03-13T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
776753,Worcester Street - Kidderminster,2023-03-13T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
776753,Worcester Street - Kidderminster,2023-03-13T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
776753,Worcester Street - Kidderminster,2023-03-13T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
776753,Worcester Street - Kidderminster,2023-03-13T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.49
776753,Worcester Street - Kidderminster,2023-03-13T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
776753,Worcester Street - Kidderminster,2023-03-13T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.75
776753,Worcester Street - Kidderminster,2023-03-13T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-03-13T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
776753,Worcester Street - Kidderminster,2023-03-13T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
776753,Worcester Street - Kidderminster,2023-03-13T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
776753,Worcester Street - Kidderminster,2023-03-13T02:50:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-03-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-03-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
776753,Worcester Street - Kidderminster,2023-03-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-03-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
776753,Worcester Street - Kidderminster,2023-03-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776753,Worcester Street - Kidderminster,2023-03-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
776753,Worcester Street - Kidderminster,2023-03-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
776753,Worcester Street - Kidderminster,2023-03-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-03-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
776753,Worcester Street - Kidderminster,2023-03-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.34
776753,Worcester Street - Kidderminster,2023-03-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.98
776753,Worcester Street - Kidderminster,2023-03-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.45
776753,Worcester Street - Kidderminster,2023-03-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
776753,Worcester Street - Kidderminster,2023-03-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
776753,Worcester Street - Kidderminster,2023-03-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
776753,Worcester Street - Kidderminster,2023-03-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
776753,Worcester Street - Kidderminster,2023-03-13T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.27
776753,Worcester Street - Kidderminster,2023-03-13T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
776753,Worcester Street - Kidderminster,2023-03-13T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
776753,Worcester Street - Kidderminster,2023-03-13T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.92
776753,Worcester Street - Kidderminster,2023-03-13T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.23
776753,Worcester Street - Kidderminster,2023-03-13T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.14
776753,Worcester Street - Kidderminster,2023-03-13T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-03-13T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-03-13T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-03-13T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.1
776753,Worcester Street - Kidderminster,2023-03-13T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
776753,Worcester Street - Kidderminster,2023-03-13T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
776753,Worcester Street - Kidderminster,2023-03-13T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-03-13T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
776753,Worcester Street - Kidderminster,2023-03-13T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
776753,Worcester Street - Kidderminster,2023-03-13T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
776753,Worcester Street - Kidderminster,2023-03-13T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
776753,Worcester Street - Kidderminster,2023-03-13T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
776753,Worcester Street - Kidderminster,2023-03-13T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-03-13T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
776753,Worcester Street - Kidderminster,2023-03-13T02:40:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-03-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-03-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
776753,Worcester Street - Kidderminster,2023-03-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
776753,Worcester Street - Kidderminster,2023-03-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
776753,Worcester Street - Kidderminster,2023-03-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776753,Worcester Street - Kidderminster,2023-03-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
776753,Worcester Street - Kidderminster,2023-03-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
776753,Worcester Street - Kidderminster,2023-03-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-03-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-03-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.49
776753,Worcester Street - Kidderminster,2023-03-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.38
776753,Worcester Street - Kidderminster,2023-03-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.53
776753,Worcester Street - Kidderminster,2023-03-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
776753,Worcester Street - Kidderminster,2023-03-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
776753,Worcester Street - Kidderminster,2023-03-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
776753,Worcester Street - Kidderminster,2023-03-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
776753,Worcester Street - Kidderminster,2023-03-13T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.88
776753,Worcester Street - Kidderminster,2023-03-13T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
776753,Worcester Street - Kidderminster,2023-03-13T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
776753,Worcester Street - Kidderminster,2023-03-13T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.44
776753,Worcester Street - Kidderminster,2023-03-13T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.36
776753,Worcester Street - Kidderminster,2023-03-13T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.71
776753,Worcester Street - Kidderminster,2023-03-13T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
776753,Worcester Street - Kidderminster,2023-03-13T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
776753,Worcester Street - Kidderminster,2023-03-13T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
776753,Worcester Street - Kidderminster,2023-03-13T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.1
776753,Worcester Street - Kidderminster,2023-03-13T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-03-13T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
776753,Worcester Street - Kidderminster,2023-03-13T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
776753,Worcester Street - Kidderminster,2023-03-13T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.37
776753,Worcester Street - Kidderminster,2023-03-13T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.49
776753,Worcester Street - Kidderminster,2023-03-13T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
776753,Worcester Street - Kidderminster,2023-03-13T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
776753,Worcester Street - Kidderminster,2023-03-13T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
776753,Worcester Street - Kidderminster,2023-03-13T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
776753,Worcester Street - Kidderminster,2023-03-13T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
776753,Worcester Street - Kidderminster,2023-03-13T02:30:00.000+00:00,transformer,,Temperature,C,12.4
776753,Worcester Street - Kidderminster,2023-03-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-03-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
776753,Worcester Street - Kidderminster,2023-03-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-03-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
776753,Worcester Street - Kidderminster,2023-03-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-03-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
776753,Worcester Street - Kidderminster,2023-03-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
776753,Worcester Street - Kidderminster,2023-03-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
776753,Worcester Street - Kidderminster,2023-03-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
776753,Worcester Street - Kidderminster,2023-03-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.56
776753,Worcester Street - Kidderminster,2023-03-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.55
776753,Worcester Street - Kidderminster,2023-03-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.05
776753,Worcester Street - Kidderminster,2023-03-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
776753,Worcester Street - Kidderminster,2023-03-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-03-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
776753,Worcester Street - Kidderminster,2023-03-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
776753,Worcester Street - Kidderminster,2023-03-13T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-03-13T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-03-13T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.63
776753,Worcester Street - Kidderminster,2023-03-13T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.2
776753,Worcester Street - Kidderminster,2023-03-13T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.47
776753,Worcester Street - Kidderminster,2023-03-13T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.99
776753,Worcester Street - Kidderminster,2023-03-13T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
776753,Worcester Street - Kidderminster,2023-03-13T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
776753,Worcester Street - Kidderminster,2023-03-13T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-03-13T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.2
776753,Worcester Street - Kidderminster,2023-03-13T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
776753,Worcester Street - Kidderminster,2023-03-13T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
776753,Worcester Street - Kidderminster,2023-03-13T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.8
776753,Worcester Street - Kidderminster,2023-03-13T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.79
776753,Worcester Street - Kidderminster,2023-03-13T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
776753,Worcester Street - Kidderminster,2023-03-13T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.45
776753,Worcester Street - Kidderminster,2023-03-13T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-03-13T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
776753,Worcester Street - Kidderminster,2023-03-13T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
776753,Worcester Street - Kidderminster,2023-03-13T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-03-13T02:20:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-03-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-03-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
776753,Worcester Street - Kidderminster,2023-03-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-03-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
776753,Worcester Street - Kidderminster,2023-03-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776753,Worcester Street - Kidderminster,2023-03-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
776753,Worcester Street - Kidderminster,2023-03-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-03-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
776753,Worcester Street - Kidderminster,2023-03-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
776753,Worcester Street - Kidderminster,2023-03-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.74
776753,Worcester Street - Kidderminster,2023-03-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.64
776753,Worcester Street - Kidderminster,2023-03-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.87
776753,Worcester Street - Kidderminster,2023-03-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
776753,Worcester Street - Kidderminster,2023-03-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-03-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
776753,Worcester Street - Kidderminster,2023-03-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
776753,Worcester Street - Kidderminster,2023-03-13T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-03-13T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
776753,Worcester Street - Kidderminster,2023-03-13T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.27
776753,Worcester Street - Kidderminster,2023-03-13T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.11
776753,Worcester Street - Kidderminster,2023-03-13T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.12
776753,Worcester Street - Kidderminster,2023-03-13T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.56
776753,Worcester Street - Kidderminster,2023-03-13T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-03-13T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-03-13T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-03-13T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.6
