Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-13T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-03-13T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-03-13T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-03-13T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.42
776753,Worcester Street - Kidderminster,2023-03-13T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
776753,Worcester Street - Kidderminster,2023-03-13T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.73
776753,Worcester Street - Kidderminster,2023-03-13T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-03-13T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-03-13T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
776753,Worcester Street - Kidderminster,2023-03-13T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
776753,Worcester Street - Kidderminster,2023-03-13T02:10:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-03-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-03-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
776753,Worcester Street - Kidderminster,2023-03-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-03-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
776753,Worcester Street - Kidderminster,2023-03-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776753,Worcester Street - Kidderminster,2023-03-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
776753,Worcester Street - Kidderminster,2023-03-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-03-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
776753,Worcester Street - Kidderminster,2023-03-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
776753,Worcester Street - Kidderminster,2023-03-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.27
776753,Worcester Street - Kidderminster,2023-03-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.64
776753,Worcester Street - Kidderminster,2023-03-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.71
776753,Worcester Street - Kidderminster,2023-03-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
776753,Worcester Street - Kidderminster,2023-03-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
776753,Worcester Street - Kidderminster,2023-03-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
776753,Worcester Street - Kidderminster,2023-03-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
776753,Worcester Street - Kidderminster,2023-03-13T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.7
776753,Worcester Street - Kidderminster,2023-03-13T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-03-13T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-03-13T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.99
776753,Worcester Street - Kidderminster,2023-03-13T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.61
776753,Worcester Street - Kidderminster,2023-03-13T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.6
776753,Worcester Street - Kidderminster,2023-03-13T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
776753,Worcester Street - Kidderminster,2023-03-13T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
776753,Worcester Street - Kidderminster,2023-03-13T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-03-13T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.4
776753,Worcester Street - Kidderminster,2023-03-13T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
776753,Worcester Street - Kidderminster,2023-03-13T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
776753,Worcester Street - Kidderminster,2023-03-13T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-03-13T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.79
776753,Worcester Street - Kidderminster,2023-03-13T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
776753,Worcester Street - Kidderminster,2023-03-13T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.15
776753,Worcester Street - Kidderminster,2023-03-13T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
776753,Worcester Street - Kidderminster,2023-03-13T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
776753,Worcester Street - Kidderminster,2023-03-13T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
776753,Worcester Street - Kidderminster,2023-03-13T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
776753,Worcester Street - Kidderminster,2023-03-13T02:00:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-03-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-03-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
776753,Worcester Street - Kidderminster,2023-03-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-03-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
776753,Worcester Street - Kidderminster,2023-03-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776753,Worcester Street - Kidderminster,2023-03-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
776753,Worcester Street - Kidderminster,2023-03-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
776753,Worcester Street - Kidderminster,2023-03-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
776753,Worcester Street - Kidderminster,2023-03-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
776753,Worcester Street - Kidderminster,2023-03-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.53
776753,Worcester Street - Kidderminster,2023-03-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.35
776753,Worcester Street - Kidderminster,2023-03-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.17
776753,Worcester Street - Kidderminster,2023-03-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
776753,Worcester Street - Kidderminster,2023-03-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-03-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
776753,Worcester Street - Kidderminster,2023-03-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
776753,Worcester Street - Kidderminster,2023-03-13T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
776753,Worcester Street - Kidderminster,2023-03-13T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.95
776753,Worcester Street - Kidderminster,2023-03-13T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-03-13T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.84
776753,Worcester Street - Kidderminster,2023-03-13T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.29
776753,Worcester Street - Kidderminster,2023-03-13T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.46
776753,Worcester Street - Kidderminster,2023-03-13T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-03-13T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
776753,Worcester Street - Kidderminster,2023-03-13T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
776753,Worcester Street - Kidderminster,2023-03-13T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.2
776753,Worcester Street - Kidderminster,2023-03-13T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
776753,Worcester Street - Kidderminster,2023-03-13T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-03-13T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-03-13T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.45
776753,Worcester Street - Kidderminster,2023-03-13T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.67
776753,Worcester Street - Kidderminster,2023-03-13T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.52
776753,Worcester Street - Kidderminster,2023-03-13T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
776753,Worcester Street - Kidderminster,2023-03-13T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
776753,Worcester Street - Kidderminster,2023-03-13T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
776753,Worcester Street - Kidderminster,2023-03-13T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
776753,Worcester Street - Kidderminster,2023-03-13T01:50:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-03-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-03-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
776753,Worcester Street - Kidderminster,2023-03-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-03-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
776753,Worcester Street - Kidderminster,2023-03-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776753,Worcester Street - Kidderminster,2023-03-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
776753,Worcester Street - Kidderminster,2023-03-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-03-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
776753,Worcester Street - Kidderminster,2023-03-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
776753,Worcester Street - Kidderminster,2023-03-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.04
776753,Worcester Street - Kidderminster,2023-03-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.67
776753,Worcester Street - Kidderminster,2023-03-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.42
776753,Worcester Street - Kidderminster,2023-03-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
776753,Worcester Street - Kidderminster,2023-03-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
776753,Worcester Street - Kidderminster,2023-03-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
776753,Worcester Street - Kidderminster,2023-03-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
776753,Worcester Street - Kidderminster,2023-03-13T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.88
776753,Worcester Street - Kidderminster,2023-03-13T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
776753,Worcester Street - Kidderminster,2023-03-13T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-03-13T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.75
776753,Worcester Street - Kidderminster,2023-03-13T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.82
776753,Worcester Street - Kidderminster,2023-03-13T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.2
776753,Worcester Street - Kidderminster,2023-03-13T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
776753,Worcester Street - Kidderminster,2023-03-13T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
776753,Worcester Street - Kidderminster,2023-03-13T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
776753,Worcester Street - Kidderminster,2023-03-13T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.4
776753,Worcester Street - Kidderminster,2023-03-13T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
776753,Worcester Street - Kidderminster,2023-03-13T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
776753,Worcester Street - Kidderminster,2023-03-13T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.11
776753,Worcester Street - Kidderminster,2023-03-13T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.86
776753,Worcester Street - Kidderminster,2023-03-13T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.7
776753,Worcester Street - Kidderminster,2023-03-13T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
776753,Worcester Street - Kidderminster,2023-03-13T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
776753,Worcester Street - Kidderminster,2023-03-13T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
776753,Worcester Street - Kidderminster,2023-03-13T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
776753,Worcester Street - Kidderminster,2023-03-13T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
776753,Worcester Street - Kidderminster,2023-03-13T01:40:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-03-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-03-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
776753,Worcester Street - Kidderminster,2023-03-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-03-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
776753,Worcester Street - Kidderminster,2023-03-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776753,Worcester Street - Kidderminster,2023-03-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
776753,Worcester Street - Kidderminster,2023-03-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-03-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
776753,Worcester Street - Kidderminster,2023-03-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-03-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.35
776753,Worcester Street - Kidderminster,2023-03-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.24
776753,Worcester Street - Kidderminster,2023-03-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.6
776753,Worcester Street - Kidderminster,2023-03-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-03-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
776753,Worcester Street - Kidderminster,2023-03-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
776753,Worcester Street - Kidderminster,2023-03-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
776753,Worcester Street - Kidderminster,2023-03-13T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.26
776753,Worcester Street - Kidderminster,2023-03-13T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
776753,Worcester Street - Kidderminster,2023-03-13T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.95
776753,Worcester Street - Kidderminster,2023-03-13T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.93
776753,Worcester Street - Kidderminster,2023-03-13T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.76
776753,Worcester Street - Kidderminster,2023-03-13T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.45
776753,Worcester Street - Kidderminster,2023-03-13T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
776753,Worcester Street - Kidderminster,2023-03-13T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-03-13T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-03-13T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.3
776753,Worcester Street - Kidderminster,2023-03-13T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
776753,Worcester Street - Kidderminster,2023-03-13T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-03-13T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.26
776753,Worcester Street - Kidderminster,2023-03-13T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.42
776753,Worcester Street - Kidderminster,2023-03-13T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
776753,Worcester Street - Kidderminster,2023-03-13T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.92
776753,Worcester Street - Kidderminster,2023-03-13T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
776753,Worcester Street - Kidderminster,2023-03-13T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
776753,Worcester Street - Kidderminster,2023-03-13T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
776753,Worcester Street - Kidderminster,2023-03-13T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
776753,Worcester Street - Kidderminster,2023-03-13T01:30:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-03-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-03-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
776753,Worcester Street - Kidderminster,2023-03-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
776753,Worcester Street - Kidderminster,2023-03-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
776753,Worcester Street - Kidderminster,2023-03-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776753,Worcester Street - Kidderminster,2023-03-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
776753,Worcester Street - Kidderminster,2023-03-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
776753,Worcester Street - Kidderminster,2023-03-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-03-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-03-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.09
776753,Worcester Street - Kidderminster,2023-03-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.73
776753,Worcester Street - Kidderminster,2023-03-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.3
776753,Worcester Street - Kidderminster,2023-03-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
776753,Worcester Street - Kidderminster,2023-03-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
776753,Worcester Street - Kidderminster,2023-03-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
776753,Worcester Street - Kidderminster,2023-03-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
776753,Worcester Street - Kidderminster,2023-03-13T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
776753,Worcester Street - Kidderminster,2023-03-13T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
776753,Worcester Street - Kidderminster,2023-03-13T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-03-13T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.92
776753,Worcester Street - Kidderminster,2023-03-13T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.77
776753,Worcester Street - Kidderminster,2023-03-13T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.93
776753,Worcester Street - Kidderminster,2023-03-13T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
776753,Worcester Street - Kidderminster,2023-03-13T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-03-13T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-03-13T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.0
776753,Worcester Street - Kidderminster,2023-03-13T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-03-13T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
776753,Worcester Street - Kidderminster,2023-03-13T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.23
776753,Worcester Street - Kidderminster,2023-03-13T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.99
776753,Worcester Street - Kidderminster,2023-03-13T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
776753,Worcester Street - Kidderminster,2023-03-13T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
776753,Worcester Street - Kidderminster,2023-03-13T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
776753,Worcester Street - Kidderminster,2023-03-13T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-03-13T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
776753,Worcester Street - Kidderminster,2023-03-13T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
776753,Worcester Street - Kidderminster,2023-03-13T01:20:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-03-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-03-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
776753,Worcester Street - Kidderminster,2023-03-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-03-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
776753,Worcester Street - Kidderminster,2023-03-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776753,Worcester Street - Kidderminster,2023-03-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
776753,Worcester Street - Kidderminster,2023-03-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-03-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-03-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
776753,Worcester Street - Kidderminster,2023-03-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.65
776753,Worcester Street - Kidderminster,2023-03-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.01
776753,Worcester Street - Kidderminster,2023-03-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.5
776753,Worcester Street - Kidderminster,2023-03-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
776753,Worcester Street - Kidderminster,2023-03-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
776753,Worcester Street - Kidderminster,2023-03-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
776753,Worcester Street - Kidderminster,2023-03-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
776753,Worcester Street - Kidderminster,2023-03-13T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.29
776753,Worcester Street - Kidderminster,2023-03-13T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
776753,Worcester Street - Kidderminster,2023-03-13T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
776753,Worcester Street - Kidderminster,2023-03-13T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.07
776753,Worcester Street - Kidderminster,2023-03-13T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.65
776753,Worcester Street - Kidderminster,2023-03-13T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.45
776753,Worcester Street - Kidderminster,2023-03-13T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
776753,Worcester Street - Kidderminster,2023-03-13T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
776753,Worcester Street - Kidderminster,2023-03-13T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
776753,Worcester Street - Kidderminster,2023-03-13T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.7
776753,Worcester Street - Kidderminster,2023-03-13T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-03-13T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
776753,Worcester Street - Kidderminster,2023-03-13T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
776753,Worcester Street - Kidderminster,2023-03-13T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.44
776753,Worcester Street - Kidderminster,2023-03-13T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.48
776753,Worcester Street - Kidderminster,2023-03-13T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.45
776753,Worcester Street - Kidderminster,2023-03-13T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
776753,Worcester Street - Kidderminster,2023-03-13T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
776753,Worcester Street - Kidderminster,2023-03-13T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
776753,Worcester Street - Kidderminster,2023-03-13T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
776753,Worcester Street - Kidderminster,2023-03-13T01:10:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-03-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-03-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
776753,Worcester Street - Kidderminster,2023-03-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
776753,Worcester Street - Kidderminster,2023-03-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
776753,Worcester Street - Kidderminster,2023-03-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776753,Worcester Street - Kidderminster,2023-03-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
776753,Worcester Street - Kidderminster,2023-03-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-03-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-03-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
776753,Worcester Street - Kidderminster,2023-03-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.25
776753,Worcester Street - Kidderminster,2023-03-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.83
776753,Worcester Street - Kidderminster,2023-03-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.33
776753,Worcester Street - Kidderminster,2023-03-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
776753,Worcester Street - Kidderminster,2023-03-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
776753,Worcester Street - Kidderminster,2023-03-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
776753,Worcester Street - Kidderminster,2023-03-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
776753,Worcester Street - Kidderminster,2023-03-13T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.82
776753,Worcester Street - Kidderminster,2023-03-13T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-03-13T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-03-13T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.63
776753,Worcester Street - Kidderminster,2023-03-13T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.51
776753,Worcester Street - Kidderminster,2023-03-13T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.14
776753,Worcester Street - Kidderminster,2023-03-13T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
776753,Worcester Street - Kidderminster,2023-03-13T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-03-13T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
776753,Worcester Street - Kidderminster,2023-03-13T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.5
776753,Worcester Street - Kidderminster,2023-03-13T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-03-13T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
776753,Worcester Street - Kidderminster,2023-03-13T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
776753,Worcester Street - Kidderminster,2023-03-13T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.42
776753,Worcester Street - Kidderminster,2023-03-13T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.49
776753,Worcester Street - Kidderminster,2023-03-13T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
776753,Worcester Street - Kidderminster,2023-03-13T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-03-13T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
776753,Worcester Street - Kidderminster,2023-03-13T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
776753,Worcester Street - Kidderminster,2023-03-13T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
776753,Worcester Street - Kidderminster,2023-03-13T01:00:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-03-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776753,Worcester Street - Kidderminster,2023-03-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
776753,Worcester Street - Kidderminster,2023-03-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-03-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
776753,Worcester Street - Kidderminster,2023-03-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776753,Worcester Street - Kidderminster,2023-03-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
776753,Worcester Street - Kidderminster,2023-03-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
776753,Worcester Street - Kidderminster,2023-03-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
776753,Worcester Street - Kidderminster,2023-03-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
776753,Worcester Street - Kidderminster,2023-03-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.78
776753,Worcester Street - Kidderminster,2023-03-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.72
776753,Worcester Street - Kidderminster,2023-03-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.56
776753,Worcester Street - Kidderminster,2023-03-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
776753,Worcester Street - Kidderminster,2023-03-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-03-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
776753,Worcester Street - Kidderminster,2023-03-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
776753,Worcester Street - Kidderminster,2023-03-13T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-03-13T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
776753,Worcester Street - Kidderminster,2023-03-13T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.86
776753,Worcester Street - Kidderminster,2023-03-13T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.09
776753,Worcester Street - Kidderminster,2023-03-13T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.83
776753,Worcester Street - Kidderminster,2023-03-13T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.7
776753,Worcester Street - Kidderminster,2023-03-13T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
776753,Worcester Street - Kidderminster,2023-03-13T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-03-13T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-03-13T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.3
776753,Worcester Street - Kidderminster,2023-03-13T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
776753,Worcester Street - Kidderminster,2023-03-13T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
776753,Worcester Street - Kidderminster,2023-03-13T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
776753,Worcester Street - Kidderminster,2023-03-13T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.39
776753,Worcester Street - Kidderminster,2023-03-13T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
776753,Worcester Street - Kidderminster,2023-03-13T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
776753,Worcester Street - Kidderminster,2023-03-13T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
776753,Worcester Street - Kidderminster,2023-03-13T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
776753,Worcester Street - Kidderminster,2023-03-13T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
776753,Worcester Street - Kidderminster,2023-03-13T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-03-13T00:50:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-03-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776753,Worcester Street - Kidderminster,2023-03-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
776753,Worcester Street - Kidderminster,2023-03-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-03-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
776753,Worcester Street - Kidderminster,2023-03-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776753,Worcester Street - Kidderminster,2023-03-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
776753,Worcester Street - Kidderminster,2023-03-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
776753,Worcester Street - Kidderminster,2023-03-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-03-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
776753,Worcester Street - Kidderminster,2023-03-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.22
776753,Worcester Street - Kidderminster,2023-03-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.75
776753,Worcester Street - Kidderminster,2023-03-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.42
776753,Worcester Street - Kidderminster,2023-03-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
776753,Worcester Street - Kidderminster,2023-03-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
776753,Worcester Street - Kidderminster,2023-03-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-03-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
776753,Worcester Street - Kidderminster,2023-03-13T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-03-13T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
776753,Worcester Street - Kidderminster,2023-03-13T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-03-13T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.62
776753,Worcester Street - Kidderminster,2023-03-13T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.04
776753,Worcester Street - Kidderminster,2023-03-13T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.92
776753,Worcester Street - Kidderminster,2023-03-13T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
776753,Worcester Street - Kidderminster,2023-03-13T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
776753,Worcester Street - Kidderminster,2023-03-13T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-03-13T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.8
776753,Worcester Street - Kidderminster,2023-03-13T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
776753,Worcester Street - Kidderminster,2023-03-13T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
776753,Worcester Street - Kidderminster,2023-03-13T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-03-13T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.76
776753,Worcester Street - Kidderminster,2023-03-13T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.48
776753,Worcester Street - Kidderminster,2023-03-13T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
776753,Worcester Street - Kidderminster,2023-03-13T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-03-13T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
776753,Worcester Street - Kidderminster,2023-03-13T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
776753,Worcester Street - Kidderminster,2023-03-13T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-03-13T00:40:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-03-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-03-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
776753,Worcester Street - Kidderminster,2023-03-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
776753,Worcester Street - Kidderminster,2023-03-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
776753,Worcester Street - Kidderminster,2023-03-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776753,Worcester Street - Kidderminster,2023-03-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
776753,Worcester Street - Kidderminster,2023-03-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-03-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
776753,Worcester Street - Kidderminster,2023-03-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-03-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.12
776753,Worcester Street - Kidderminster,2023-03-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.23
776753,Worcester Street - Kidderminster,2023-03-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.24
776753,Worcester Street - Kidderminster,2023-03-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
776753,Worcester Street - Kidderminster,2023-03-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
776753,Worcester Street - Kidderminster,2023-03-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
776753,Worcester Street - Kidderminster,2023-03-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
776753,Worcester Street - Kidderminster,2023-03-13T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.52
776753,Worcester Street - Kidderminster,2023-03-13T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.89
776753,Worcester Street - Kidderminster,2023-03-13T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-03-13T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.4
776753,Worcester Street - Kidderminster,2023-03-13T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.22
776753,Worcester Street - Kidderminster,2023-03-13T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.13
776753,Worcester Street - Kidderminster,2023-03-13T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
776753,Worcester Street - Kidderminster,2023-03-13T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
776753,Worcester Street - Kidderminster,2023-03-13T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-03-13T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-03-13T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
776753,Worcester Street - Kidderminster,2023-03-13T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-03-13T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.33
776753,Worcester Street - Kidderminster,2023-03-13T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.53
776753,Worcester Street - Kidderminster,2023-03-13T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
776753,Worcester Street - Kidderminster,2023-03-13T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
776753,Worcester Street - Kidderminster,2023-03-13T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
776753,Worcester Street - Kidderminster,2023-03-13T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
776753,Worcester Street - Kidderminster,2023-03-13T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776753,Worcester Street - Kidderminster,2023-03-13T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
776753,Worcester Street - Kidderminster,2023-03-13T00:30:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-03-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-03-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
776753,Worcester Street - Kidderminster,2023-03-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776753,Worcester Street - Kidderminster,2023-03-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
776753,Worcester Street - Kidderminster,2023-03-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776753,Worcester Street - Kidderminster,2023-03-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
776753,Worcester Street - Kidderminster,2023-03-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
776753,Worcester Street - Kidderminster,2023-03-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
776753,Worcester Street - Kidderminster,2023-03-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
776753,Worcester Street - Kidderminster,2023-03-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.67
776753,Worcester Street - Kidderminster,2023-03-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.41
776753,Worcester Street - Kidderminster,2023-03-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.92
776753,Worcester Street - Kidderminster,2023-03-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
776753,Worcester Street - Kidderminster,2023-03-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
776753,Worcester Street - Kidderminster,2023-03-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
776753,Worcester Street - Kidderminster,2023-03-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
776753,Worcester Street - Kidderminster,2023-03-13T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-03-13T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-03-13T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.7
776753,Worcester Street - Kidderminster,2023-03-13T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.33
776753,Worcester Street - Kidderminster,2023-03-13T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.76
776753,Worcester Street - Kidderminster,2023-03-13T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.54
776753,Worcester Street - Kidderminster,2023-03-13T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
776753,Worcester Street - Kidderminster,2023-03-13T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-03-13T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-03-13T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.4
776753,Worcester Street - Kidderminster,2023-03-13T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
776753,Worcester Street - Kidderminster,2023-03-13T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
776753,Worcester Street - Kidderminster,2023-03-13T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-03-13T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
776753,Worcester Street - Kidderminster,2023-03-13T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
776753,Worcester Street - Kidderminster,2023-03-13T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
776753,Worcester Street - Kidderminster,2023-03-13T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
776753,Worcester Street - Kidderminster,2023-03-13T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
776753,Worcester Street - Kidderminster,2023-03-13T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
776753,Worcester Street - Kidderminster,2023-03-13T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-03-13T00:20:00.000+00:00,transformer,,Temperature,C,12.3
776753,Worcester Street - Kidderminster,2023-03-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-03-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
776753,Worcester Street - Kidderminster,2023-03-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776753,Worcester Street - Kidderminster,2023-03-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
776753,Worcester Street - Kidderminster,2023-03-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776753,Worcester Street - Kidderminster,2023-03-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
776753,Worcester Street - Kidderminster,2023-03-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
776753,Worcester Street - Kidderminster,2023-03-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
776753,Worcester Street - Kidderminster,2023-03-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
776753,Worcester Street - Kidderminster,2023-03-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.8
776753,Worcester Street - Kidderminster,2023-03-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.98
776753,Worcester Street - Kidderminster,2023-03-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.53
776753,Worcester Street - Kidderminster,2023-03-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
776753,Worcester Street - Kidderminster,2023-03-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
776753,Worcester Street - Kidderminster,2023-03-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
776753,Worcester Street - Kidderminster,2023-03-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
776753,Worcester Street - Kidderminster,2023-03-13T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-03-13T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
776753,Worcester Street - Kidderminster,2023-03-13T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.92
776753,Worcester Street - Kidderminster,2023-03-13T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.01
776753,Worcester Street - Kidderminster,2023-03-13T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.79
776753,Worcester Street - Kidderminster,2023-03-13T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.44
776753,Worcester Street - Kidderminster,2023-03-13T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
776753,Worcester Street - Kidderminster,2023-03-13T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
776753,Worcester Street - Kidderminster,2023-03-13T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
776753,Worcester Street - Kidderminster,2023-03-13T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.9
776753,Worcester Street - Kidderminster,2023-03-13T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
776753,Worcester Street - Kidderminster,2023-03-13T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
776753,Worcester Street - Kidderminster,2023-03-13T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-03-13T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.58
776753,Worcester Street - Kidderminster,2023-03-13T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
776753,Worcester Street - Kidderminster,2023-03-13T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.06
776753,Worcester Street - Kidderminster,2023-03-13T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-03-13T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
776753,Worcester Street - Kidderminster,2023-03-13T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-03-13T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
776753,Worcester Street - Kidderminster,2023-03-13T00:10:00.000+00:00,transformer,,Temperature,C,12.3
