Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-14T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.96
776753,Worcester Street - Kidderminster,2023-03-14T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-03-14T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-03-14T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
776753,Worcester Street - Kidderminster,2023-03-14T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.2
776753,Worcester Street - Kidderminster,2023-03-14T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.64
776753,Worcester Street - Kidderminster,2023-03-14T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
776753,Worcester Street - Kidderminster,2023-03-14T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.46
776753,Worcester Street - Kidderminster,2023-03-14T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
776753,Worcester Street - Kidderminster,2023-03-14T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.03
776753,Worcester Street - Kidderminster,2023-03-14T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
776753,Worcester Street - Kidderminster,2023-03-14T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-03-14T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-03-14T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
776753,Worcester Street - Kidderminster,2023-03-14T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
776753,Worcester Street - Kidderminster,2023-03-14T20:00:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-03-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776753,Worcester Street - Kidderminster,2023-03-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
776753,Worcester Street - Kidderminster,2023-03-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-03-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
776753,Worcester Street - Kidderminster,2023-03-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-03-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
776753,Worcester Street - Kidderminster,2023-03-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
776753,Worcester Street - Kidderminster,2023-03-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
776753,Worcester Street - Kidderminster,2023-03-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
776753,Worcester Street - Kidderminster,2023-03-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,8.28
776753,Worcester Street - Kidderminster,2023-03-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,7.17
776753,Worcester Street - Kidderminster,2023-03-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.03
776753,Worcester Street - Kidderminster,2023-03-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
776753,Worcester Street - Kidderminster,2023-03-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-03-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-03-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
776753,Worcester Street - Kidderminster,2023-03-14T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-03-14T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
776753,Worcester Street - Kidderminster,2023-03-14T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.73
776753,Worcester Street - Kidderminster,2023-03-14T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.63
776753,Worcester Street - Kidderminster,2023-03-14T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.1
776753,Worcester Street - Kidderminster,2023-03-14T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.43
776753,Worcester Street - Kidderminster,2023-03-14T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
776753,Worcester Street - Kidderminster,2023-03-14T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
776753,Worcester Street - Kidderminster,2023-03-14T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
776753,Worcester Street - Kidderminster,2023-03-14T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.2
776753,Worcester Street - Kidderminster,2023-03-14T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
776753,Worcester Street - Kidderminster,2023-03-14T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-03-14T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.89
776753,Worcester Street - Kidderminster,2023-03-14T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.28
776753,Worcester Street - Kidderminster,2023-03-14T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.77
776753,Worcester Street - Kidderminster,2023-03-14T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
776753,Worcester Street - Kidderminster,2023-03-14T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-03-14T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
776753,Worcester Street - Kidderminster,2023-03-14T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
776753,Worcester Street - Kidderminster,2023-03-14T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
776753,Worcester Street - Kidderminster,2023-03-14T19:50:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-03-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-03-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
776753,Worcester Street - Kidderminster,2023-03-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-03-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
776753,Worcester Street - Kidderminster,2023-03-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-03-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
776753,Worcester Street - Kidderminster,2023-03-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
776753,Worcester Street - Kidderminster,2023-03-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
776753,Worcester Street - Kidderminster,2023-03-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
776753,Worcester Street - Kidderminster,2023-03-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,8.68
776753,Worcester Street - Kidderminster,2023-03-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,7.77
776753,Worcester Street - Kidderminster,2023-03-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.64
776753,Worcester Street - Kidderminster,2023-03-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-03-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
776753,Worcester Street - Kidderminster,2023-03-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
776753,Worcester Street - Kidderminster,2023-03-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
776753,Worcester Street - Kidderminster,2023-03-14T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-03-14T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
776753,Worcester Street - Kidderminster,2023-03-14T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.37
776753,Worcester Street - Kidderminster,2023-03-14T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.77
776753,Worcester Street - Kidderminster,2023-03-14T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.25
776753,Worcester Street - Kidderminster,2023-03-14T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.67
776753,Worcester Street - Kidderminster,2023-03-14T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-03-14T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-03-14T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
776753,Worcester Street - Kidderminster,2023-03-14T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.2
776753,Worcester Street - Kidderminster,2023-03-14T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-03-14T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-03-14T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.46
776753,Worcester Street - Kidderminster,2023-03-14T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.25
776753,Worcester Street - Kidderminster,2023-03-14T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.21
776753,Worcester Street - Kidderminster,2023-03-14T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
776753,Worcester Street - Kidderminster,2023-03-14T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-03-14T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-03-14T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-03-14T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
776753,Worcester Street - Kidderminster,2023-03-14T19:40:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-03-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-03-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
776753,Worcester Street - Kidderminster,2023-03-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-03-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
776753,Worcester Street - Kidderminster,2023-03-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-03-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
776753,Worcester Street - Kidderminster,2023-03-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-03-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-03-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.76
776753,Worcester Street - Kidderminster,2023-03-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,10.78
776753,Worcester Street - Kidderminster,2023-03-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,7.35
776753,Worcester Street - Kidderminster,2023-03-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.69
776753,Worcester Street - Kidderminster,2023-03-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
776753,Worcester Street - Kidderminster,2023-03-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
776753,Worcester Street - Kidderminster,2023-03-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-03-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
776753,Worcester Street - Kidderminster,2023-03-14T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
776753,Worcester Street - Kidderminster,2023-03-14T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
776753,Worcester Street - Kidderminster,2023-03-14T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.45
776753,Worcester Street - Kidderminster,2023-03-14T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.5
776753,Worcester Street - Kidderminster,2023-03-14T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.62
776753,Worcester Street - Kidderminster,2023-03-14T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.91
776753,Worcester Street - Kidderminster,2023-03-14T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-03-14T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
776753,Worcester Street - Kidderminster,2023-03-14T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-03-14T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.2
776753,Worcester Street - Kidderminster,2023-03-14T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-03-14T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-03-14T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
776753,Worcester Street - Kidderminster,2023-03-14T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.48
776753,Worcester Street - Kidderminster,2023-03-14T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.46
776753,Worcester Street - Kidderminster,2023-03-14T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.05
776753,Worcester Street - Kidderminster,2023-03-14T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
776753,Worcester Street - Kidderminster,2023-03-14T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
776753,Worcester Street - Kidderminster,2023-03-14T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-03-14T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
776753,Worcester Street - Kidderminster,2023-03-14T19:30:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-03-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-03-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
776753,Worcester Street - Kidderminster,2023-03-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-03-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
776753,Worcester Street - Kidderminster,2023-03-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-03-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
776753,Worcester Street - Kidderminster,2023-03-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
776753,Worcester Street - Kidderminster,2023-03-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
776753,Worcester Street - Kidderminster,2023-03-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
776753,Worcester Street - Kidderminster,2023-03-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,7.39
776753,Worcester Street - Kidderminster,2023-03-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,7.96
776753,Worcester Street - Kidderminster,2023-03-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.65
776753,Worcester Street - Kidderminster,2023-03-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
776753,Worcester Street - Kidderminster,2023-03-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-03-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
776753,Worcester Street - Kidderminster,2023-03-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
776753,Worcester Street - Kidderminster,2023-03-14T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
776753,Worcester Street - Kidderminster,2023-03-14T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
776753,Worcester Street - Kidderminster,2023-03-14T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.35
776753,Worcester Street - Kidderminster,2023-03-14T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.35
776753,Worcester Street - Kidderminster,2023-03-14T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.8
776753,Worcester Street - Kidderminster,2023-03-14T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.42
776753,Worcester Street - Kidderminster,2023-03-14T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
776753,Worcester Street - Kidderminster,2023-03-14T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
776753,Worcester Street - Kidderminster,2023-03-14T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
776753,Worcester Street - Kidderminster,2023-03-14T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.5
776753,Worcester Street - Kidderminster,2023-03-14T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-03-14T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
776753,Worcester Street - Kidderminster,2023-03-14T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.24
776753,Worcester Street - Kidderminster,2023-03-14T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.93
776753,Worcester Street - Kidderminster,2023-03-14T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.02
776753,Worcester Street - Kidderminster,2023-03-14T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
776753,Worcester Street - Kidderminster,2023-03-14T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
776753,Worcester Street - Kidderminster,2023-03-14T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-03-14T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
776753,Worcester Street - Kidderminster,2023-03-14T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
776753,Worcester Street - Kidderminster,2023-03-14T19:20:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-03-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-03-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
776753,Worcester Street - Kidderminster,2023-03-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-03-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
776753,Worcester Street - Kidderminster,2023-03-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776753,Worcester Street - Kidderminster,2023-03-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
776753,Worcester Street - Kidderminster,2023-03-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
776753,Worcester Street - Kidderminster,2023-03-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-03-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
776753,Worcester Street - Kidderminster,2023-03-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,8.63
776753,Worcester Street - Kidderminster,2023-03-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,8.71
776753,Worcester Street - Kidderminster,2023-03-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.59
776753,Worcester Street - Kidderminster,2023-03-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
776753,Worcester Street - Kidderminster,2023-03-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
776753,Worcester Street - Kidderminster,2023-03-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
776753,Worcester Street - Kidderminster,2023-03-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
776753,Worcester Street - Kidderminster,2023-03-14T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
776753,Worcester Street - Kidderminster,2023-03-14T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
776753,Worcester Street - Kidderminster,2023-03-14T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.29
776753,Worcester Street - Kidderminster,2023-03-14T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.42
776753,Worcester Street - Kidderminster,2023-03-14T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.22
776753,Worcester Street - Kidderminster,2023-03-14T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.72
776753,Worcester Street - Kidderminster,2023-03-14T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
776753,Worcester Street - Kidderminster,2023-03-14T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
776753,Worcester Street - Kidderminster,2023-03-14T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-03-14T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.9
776753,Worcester Street - Kidderminster,2023-03-14T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-03-14T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.79
776753,Worcester Street - Kidderminster,2023-03-14T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.2
776753,Worcester Street - Kidderminster,2023-03-14T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.73
776753,Worcester Street - Kidderminster,2023-03-14T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.99
776753,Worcester Street - Kidderminster,2023-03-14T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
776753,Worcester Street - Kidderminster,2023-03-14T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-03-14T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
776753,Worcester Street - Kidderminster,2023-03-14T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
776753,Worcester Street - Kidderminster,2023-03-14T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
776753,Worcester Street - Kidderminster,2023-03-14T19:10:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-03-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-03-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
776753,Worcester Street - Kidderminster,2023-03-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-03-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
776753,Worcester Street - Kidderminster,2023-03-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-03-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
776753,Worcester Street - Kidderminster,2023-03-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776753,Worcester Street - Kidderminster,2023-03-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
776753,Worcester Street - Kidderminster,2023-03-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
776753,Worcester Street - Kidderminster,2023-03-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,7.5
776753,Worcester Street - Kidderminster,2023-03-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,9.08
776753,Worcester Street - Kidderminster,2023-03-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.87
776753,Worcester Street - Kidderminster,2023-03-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
776753,Worcester Street - Kidderminster,2023-03-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
776753,Worcester Street - Kidderminster,2023-03-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
776753,Worcester Street - Kidderminster,2023-03-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
776753,Worcester Street - Kidderminster,2023-03-14T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
776753,Worcester Street - Kidderminster,2023-03-14T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
776753,Worcester Street - Kidderminster,2023-03-14T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.22
776753,Worcester Street - Kidderminster,2023-03-14T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.55
776753,Worcester Street - Kidderminster,2023-03-14T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.41
776753,Worcester Street - Kidderminster,2023-03-14T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.29
776753,Worcester Street - Kidderminster,2023-03-14T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
776753,Worcester Street - Kidderminster,2023-03-14T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-03-14T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-03-14T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.8
776753,Worcester Street - Kidderminster,2023-03-14T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-03-14T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-03-14T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
776753,Worcester Street - Kidderminster,2023-03-14T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
776753,Worcester Street - Kidderminster,2023-03-14T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
776753,Worcester Street - Kidderminster,2023-03-14T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.07
776753,Worcester Street - Kidderminster,2023-03-14T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-03-14T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-03-14T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
776753,Worcester Street - Kidderminster,2023-03-14T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
776753,Worcester Street - Kidderminster,2023-03-14T19:00:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-03-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-03-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
776753,Worcester Street - Kidderminster,2023-03-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-03-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
776753,Worcester Street - Kidderminster,2023-03-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-03-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
776753,Worcester Street - Kidderminster,2023-03-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
776753,Worcester Street - Kidderminster,2023-03-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
776753,Worcester Street - Kidderminster,2023-03-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
776753,Worcester Street - Kidderminster,2023-03-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,9.01
776753,Worcester Street - Kidderminster,2023-03-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.34
776753,Worcester Street - Kidderminster,2023-03-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.97
776753,Worcester Street - Kidderminster,2023-03-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
776753,Worcester Street - Kidderminster,2023-03-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
776753,Worcester Street - Kidderminster,2023-03-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
776753,Worcester Street - Kidderminster,2023-03-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
776753,Worcester Street - Kidderminster,2023-03-14T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.53
776753,Worcester Street - Kidderminster,2023-03-14T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-03-14T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-03-14T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.65
776753,Worcester Street - Kidderminster,2023-03-14T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.53
776753,Worcester Street - Kidderminster,2023-03-14T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.07
776753,Worcester Street - Kidderminster,2023-03-14T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-03-14T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
776753,Worcester Street - Kidderminster,2023-03-14T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
776753,Worcester Street - Kidderminster,2023-03-14T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-03-14T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-03-14T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-03-14T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-03-14T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.08
776753,Worcester Street - Kidderminster,2023-03-14T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
776753,Worcester Street - Kidderminster,2023-03-14T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.63
776753,Worcester Street - Kidderminster,2023-03-14T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
776753,Worcester Street - Kidderminster,2023-03-14T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
776753,Worcester Street - Kidderminster,2023-03-14T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-03-14T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
776753,Worcester Street - Kidderminster,2023-03-14T18:50:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-03-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-03-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
776753,Worcester Street - Kidderminster,2023-03-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776753,Worcester Street - Kidderminster,2023-03-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
776753,Worcester Street - Kidderminster,2023-03-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-03-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
776753,Worcester Street - Kidderminster,2023-03-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
776753,Worcester Street - Kidderminster,2023-03-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-03-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
776753,Worcester Street - Kidderminster,2023-03-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,9.49
776753,Worcester Street - Kidderminster,2023-03-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,12.22
776753,Worcester Street - Kidderminster,2023-03-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.33
776753,Worcester Street - Kidderminster,2023-03-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
776753,Worcester Street - Kidderminster,2023-03-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
776753,Worcester Street - Kidderminster,2023-03-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
776753,Worcester Street - Kidderminster,2023-03-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
776753,Worcester Street - Kidderminster,2023-03-14T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
776753,Worcester Street - Kidderminster,2023-03-14T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-03-14T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.99
776753,Worcester Street - Kidderminster,2023-03-14T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.19
776753,Worcester Street - Kidderminster,2023-03-14T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.33
776753,Worcester Street - Kidderminster,2023-03-14T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.06
776753,Worcester Street - Kidderminster,2023-03-14T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
776753,Worcester Street - Kidderminster,2023-03-14T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-03-14T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
776753,Worcester Street - Kidderminster,2023-03-14T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.9
776753,Worcester Street - Kidderminster,2023-03-14T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-03-14T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-03-14T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-03-14T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.61
776753,Worcester Street - Kidderminster,2023-03-14T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.89
776753,Worcester Street - Kidderminster,2023-03-14T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.71
776753,Worcester Street - Kidderminster,2023-03-14T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
776753,Worcester Street - Kidderminster,2023-03-14T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-03-14T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
776753,Worcester Street - Kidderminster,2023-03-14T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
776753,Worcester Street - Kidderminster,2023-03-14T18:40:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-03-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-03-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
776753,Worcester Street - Kidderminster,2023-03-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-03-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
776753,Worcester Street - Kidderminster,2023-03-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776753,Worcester Street - Kidderminster,2023-03-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
776753,Worcester Street - Kidderminster,2023-03-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
776753,Worcester Street - Kidderminster,2023-03-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
776753,Worcester Street - Kidderminster,2023-03-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
776753,Worcester Street - Kidderminster,2023-03-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,8.04
776753,Worcester Street - Kidderminster,2023-03-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,12.1
776753,Worcester Street - Kidderminster,2023-03-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.38
776753,Worcester Street - Kidderminster,2023-03-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
776753,Worcester Street - Kidderminster,2023-03-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
776753,Worcester Street - Kidderminster,2023-03-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
776753,Worcester Street - Kidderminster,2023-03-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
776753,Worcester Street - Kidderminster,2023-03-14T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
776753,Worcester Street - Kidderminster,2023-03-14T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
776753,Worcester Street - Kidderminster,2023-03-14T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.66
776753,Worcester Street - Kidderminster,2023-03-14T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.96
776753,Worcester Street - Kidderminster,2023-03-14T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.65
776753,Worcester Street - Kidderminster,2023-03-14T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.96
776753,Worcester Street - Kidderminster,2023-03-14T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-03-14T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-03-14T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-03-14T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.1
776753,Worcester Street - Kidderminster,2023-03-14T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.14
776753,Worcester Street - Kidderminster,2023-03-14T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-03-14T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.91
776753,Worcester Street - Kidderminster,2023-03-14T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.89
776753,Worcester Street - Kidderminster,2023-03-14T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.24
776753,Worcester Street - Kidderminster,2023-03-14T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.72
776753,Worcester Street - Kidderminster,2023-03-14T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
776753,Worcester Street - Kidderminster,2023-03-14T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-03-14T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
776753,Worcester Street - Kidderminster,2023-03-14T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
776753,Worcester Street - Kidderminster,2023-03-14T18:30:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-03-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-03-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
776753,Worcester Street - Kidderminster,2023-03-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-03-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
776753,Worcester Street - Kidderminster,2023-03-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-03-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
776753,Worcester Street - Kidderminster,2023-03-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
776753,Worcester Street - Kidderminster,2023-03-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-03-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
776753,Worcester Street - Kidderminster,2023-03-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,9.06
776753,Worcester Street - Kidderminster,2023-03-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,12.85
776753,Worcester Street - Kidderminster,2023-03-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.26
776753,Worcester Street - Kidderminster,2023-03-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
776753,Worcester Street - Kidderminster,2023-03-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
776753,Worcester Street - Kidderminster,2023-03-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
776753,Worcester Street - Kidderminster,2023-03-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
776753,Worcester Street - Kidderminster,2023-03-14T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
776753,Worcester Street - Kidderminster,2023-03-14T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-03-14T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.79
776753,Worcester Street - Kidderminster,2023-03-14T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.32
776753,Worcester Street - Kidderminster,2023-03-14T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.53
776753,Worcester Street - Kidderminster,2023-03-14T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.43
776753,Worcester Street - Kidderminster,2023-03-14T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
776753,Worcester Street - Kidderminster,2023-03-14T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-03-14T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
776753,Worcester Street - Kidderminster,2023-03-14T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-03-14T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.47
776753,Worcester Street - Kidderminster,2023-03-14T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.9
776753,Worcester Street - Kidderminster,2023-03-14T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.16
776753,Worcester Street - Kidderminster,2023-03-14T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.7
776753,Worcester Street - Kidderminster,2023-03-14T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.13
776753,Worcester Street - Kidderminster,2023-03-14T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.43
776753,Worcester Street - Kidderminster,2023-03-14T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-03-14T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
776753,Worcester Street - Kidderminster,2023-03-14T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
776753,Worcester Street - Kidderminster,2023-03-14T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
776753,Worcester Street - Kidderminster,2023-03-14T18:20:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-03-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-03-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
776753,Worcester Street - Kidderminster,2023-03-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-03-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
776753,Worcester Street - Kidderminster,2023-03-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-03-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
776753,Worcester Street - Kidderminster,2023-03-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
776753,Worcester Street - Kidderminster,2023-03-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
776753,Worcester Street - Kidderminster,2023-03-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
776753,Worcester Street - Kidderminster,2023-03-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,9.01
776753,Worcester Street - Kidderminster,2023-03-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,11.53
776753,Worcester Street - Kidderminster,2023-03-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.46
776753,Worcester Street - Kidderminster,2023-03-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
776753,Worcester Street - Kidderminster,2023-03-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
776753,Worcester Street - Kidderminster,2023-03-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
776753,Worcester Street - Kidderminster,2023-03-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
776753,Worcester Street - Kidderminster,2023-03-14T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
776753,Worcester Street - Kidderminster,2023-03-14T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-03-14T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.46
776753,Worcester Street - Kidderminster,2023-03-14T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.25
776753,Worcester Street - Kidderminster,2023-03-14T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.41
776753,Worcester Street - Kidderminster,2023-03-14T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.62
776753,Worcester Street - Kidderminster,2023-03-14T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
776753,Worcester Street - Kidderminster,2023-03-14T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.3
776753,Worcester Street - Kidderminster,2023-03-14T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
776753,Worcester Street - Kidderminster,2023-03-14T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.8
776753,Worcester Street - Kidderminster,2023-03-14T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-03-14T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.73
776753,Worcester Street - Kidderminster,2023-03-14T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.23
776753,Worcester Street - Kidderminster,2023-03-14T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
776753,Worcester Street - Kidderminster,2023-03-14T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.62
776753,Worcester Street - Kidderminster,2023-03-14T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
776753,Worcester Street - Kidderminster,2023-03-14T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-03-14T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-03-14T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
776753,Worcester Street - Kidderminster,2023-03-14T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
776753,Worcester Street - Kidderminster,2023-03-14T18:10:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-03-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-03-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
776753,Worcester Street - Kidderminster,2023-03-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-03-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
776753,Worcester Street - Kidderminster,2023-03-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776753,Worcester Street - Kidderminster,2023-03-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
776753,Worcester Street - Kidderminster,2023-03-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
776753,Worcester Street - Kidderminster,2023-03-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
776753,Worcester Street - Kidderminster,2023-03-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
776753,Worcester Street - Kidderminster,2023-03-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.05
776753,Worcester Street - Kidderminster,2023-03-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.91
776753,Worcester Street - Kidderminster,2023-03-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.23
776753,Worcester Street - Kidderminster,2023-03-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
776753,Worcester Street - Kidderminster,2023-03-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
776753,Worcester Street - Kidderminster,2023-03-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
776753,Worcester Street - Kidderminster,2023-03-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
776753,Worcester Street - Kidderminster,2023-03-14T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
776753,Worcester Street - Kidderminster,2023-03-14T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
776753,Worcester Street - Kidderminster,2023-03-14T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.77
776753,Worcester Street - Kidderminster,2023-03-14T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.93
776753,Worcester Street - Kidderminster,2023-03-14T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.01
776753,Worcester Street - Kidderminster,2023-03-14T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.4
776753,Worcester Street - Kidderminster,2023-03-14T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
776753,Worcester Street - Kidderminster,2023-03-14T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
776753,Worcester Street - Kidderminster,2023-03-14T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
776753,Worcester Street - Kidderminster,2023-03-14T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.7
776753,Worcester Street - Kidderminster,2023-03-14T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.27
776753,Worcester Street - Kidderminster,2023-03-14T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-03-14T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
776753,Worcester Street - Kidderminster,2023-03-14T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
776753,Worcester Street - Kidderminster,2023-03-14T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
