Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-14T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
776753,Worcester Street - Kidderminster,2023-03-14T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
776753,Worcester Street - Kidderminster,2023-03-14T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
776753,Worcester Street - Kidderminster,2023-03-14T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
776753,Worcester Street - Kidderminster,2023-03-14T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
776753,Worcester Street - Kidderminster,2023-03-14T18:00:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-03-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-03-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
776753,Worcester Street - Kidderminster,2023-03-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
776753,Worcester Street - Kidderminster,2023-03-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-03-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
776753,Worcester Street - Kidderminster,2023-03-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
776753,Worcester Street - Kidderminster,2023-03-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
776753,Worcester Street - Kidderminster,2023-03-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
776753,Worcester Street - Kidderminster,2023-03-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,11.05
776753,Worcester Street - Kidderminster,2023-03-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.3
776753,Worcester Street - Kidderminster,2023-03-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.91
776753,Worcester Street - Kidderminster,2023-03-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
776753,Worcester Street - Kidderminster,2023-03-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
776753,Worcester Street - Kidderminster,2023-03-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
776753,Worcester Street - Kidderminster,2023-03-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
776753,Worcester Street - Kidderminster,2023-03-14T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
776753,Worcester Street - Kidderminster,2023-03-14T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
776753,Worcester Street - Kidderminster,2023-03-14T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.22
776753,Worcester Street - Kidderminster,2023-03-14T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.46
776753,Worcester Street - Kidderminster,2023-03-14T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.21
776753,Worcester Street - Kidderminster,2023-03-14T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.17
776753,Worcester Street - Kidderminster,2023-03-14T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-03-14T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
776753,Worcester Street - Kidderminster,2023-03-14T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
776753,Worcester Street - Kidderminster,2023-03-14T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.8
776753,Worcester Street - Kidderminster,2023-03-14T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-03-14T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-03-14T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.37
776753,Worcester Street - Kidderminster,2023-03-14T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.95
776753,Worcester Street - Kidderminster,2023-03-14T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.14
776753,Worcester Street - Kidderminster,2023-03-14T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
776753,Worcester Street - Kidderminster,2023-03-14T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
776753,Worcester Street - Kidderminster,2023-03-14T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
776753,Worcester Street - Kidderminster,2023-03-14T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-03-14T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
776753,Worcester Street - Kidderminster,2023-03-14T17:50:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
776753,Worcester Street - Kidderminster,2023-03-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
776753,Worcester Street - Kidderminster,2023-03-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776753,Worcester Street - Kidderminster,2023-03-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
776753,Worcester Street - Kidderminster,2023-03-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-03-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
776753,Worcester Street - Kidderminster,2023-03-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
776753,Worcester Street - Kidderminster,2023-03-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-03-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
776753,Worcester Street - Kidderminster,2023-03-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,13.81
776753,Worcester Street - Kidderminster,2023-03-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.25
776753,Worcester Street - Kidderminster,2023-03-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.35
776753,Worcester Street - Kidderminster,2023-03-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
776753,Worcester Street - Kidderminster,2023-03-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
776753,Worcester Street - Kidderminster,2023-03-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
776753,Worcester Street - Kidderminster,2023-03-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
776753,Worcester Street - Kidderminster,2023-03-14T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-03-14T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
776753,Worcester Street - Kidderminster,2023-03-14T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.28
776753,Worcester Street - Kidderminster,2023-03-14T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.63
776753,Worcester Street - Kidderminster,2023-03-14T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.58
776753,Worcester Street - Kidderminster,2023-03-14T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.97
776753,Worcester Street - Kidderminster,2023-03-14T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
776753,Worcester Street - Kidderminster,2023-03-14T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.2
776753,Worcester Street - Kidderminster,2023-03-14T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.7
776753,Worcester Street - Kidderminster,2023-03-14T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.1
776753,Worcester Street - Kidderminster,2023-03-14T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
776753,Worcester Street - Kidderminster,2023-03-14T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-03-14T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
776753,Worcester Street - Kidderminster,2023-03-14T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.58
776753,Worcester Street - Kidderminster,2023-03-14T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.31
776753,Worcester Street - Kidderminster,2023-03-14T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
776753,Worcester Street - Kidderminster,2023-03-14T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-03-14T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-03-14T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
776753,Worcester Street - Kidderminster,2023-03-14T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-03-14T17:40:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
776753,Worcester Street - Kidderminster,2023-03-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
776753,Worcester Street - Kidderminster,2023-03-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-03-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
776753,Worcester Street - Kidderminster,2023-03-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-03-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
776753,Worcester Street - Kidderminster,2023-03-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
776753,Worcester Street - Kidderminster,2023-03-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-03-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
776753,Worcester Street - Kidderminster,2023-03-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.62
776753,Worcester Street - Kidderminster,2023-03-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.82
776753,Worcester Street - Kidderminster,2023-03-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.21
776753,Worcester Street - Kidderminster,2023-03-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-03-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
776753,Worcester Street - Kidderminster,2023-03-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
776753,Worcester Street - Kidderminster,2023-03-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
776753,Worcester Street - Kidderminster,2023-03-14T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
776753,Worcester Street - Kidderminster,2023-03-14T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
776753,Worcester Street - Kidderminster,2023-03-14T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.8
776753,Worcester Street - Kidderminster,2023-03-14T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.78
776753,Worcester Street - Kidderminster,2023-03-14T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.43
776753,Worcester Street - Kidderminster,2023-03-14T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.22
776753,Worcester Street - Kidderminster,2023-03-14T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-03-14T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.8
776753,Worcester Street - Kidderminster,2023-03-14T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-03-14T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.7
776753,Worcester Street - Kidderminster,2023-03-14T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
776753,Worcester Street - Kidderminster,2023-03-14T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
776753,Worcester Street - Kidderminster,2023-03-14T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.15
776753,Worcester Street - Kidderminster,2023-03-14T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
776753,Worcester Street - Kidderminster,2023-03-14T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
776753,Worcester Street - Kidderminster,2023-03-14T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
776753,Worcester Street - Kidderminster,2023-03-14T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-03-14T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
776753,Worcester Street - Kidderminster,2023-03-14T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
776753,Worcester Street - Kidderminster,2023-03-14T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
776753,Worcester Street - Kidderminster,2023-03-14T17:30:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-03-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
776753,Worcester Street - Kidderminster,2023-03-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-03-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
776753,Worcester Street - Kidderminster,2023-03-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776753,Worcester Street - Kidderminster,2023-03-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
776753,Worcester Street - Kidderminster,2023-03-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
776753,Worcester Street - Kidderminster,2023-03-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
776753,Worcester Street - Kidderminster,2023-03-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
776753,Worcester Street - Kidderminster,2023-03-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,14.96
776753,Worcester Street - Kidderminster,2023-03-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.73
776753,Worcester Street - Kidderminster,2023-03-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.72
776753,Worcester Street - Kidderminster,2023-03-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
776753,Worcester Street - Kidderminster,2023-03-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
776753,Worcester Street - Kidderminster,2023-03-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
776753,Worcester Street - Kidderminster,2023-03-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
776753,Worcester Street - Kidderminster,2023-03-14T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
776753,Worcester Street - Kidderminster,2023-03-14T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
776753,Worcester Street - Kidderminster,2023-03-14T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.83
776753,Worcester Street - Kidderminster,2023-03-14T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.35
776753,Worcester Street - Kidderminster,2023-03-14T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.62
776753,Worcester Street - Kidderminster,2023-03-14T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.78
776753,Worcester Street - Kidderminster,2023-03-14T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.7
776753,Worcester Street - Kidderminster,2023-03-14T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.5
776753,Worcester Street - Kidderminster,2023-03-14T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-03-14T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.2
776753,Worcester Street - Kidderminster,2023-03-14T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-03-14T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
776753,Worcester Street - Kidderminster,2023-03-14T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.51
776753,Worcester Street - Kidderminster,2023-03-14T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.48
776753,Worcester Street - Kidderminster,2023-03-14T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
776753,Worcester Street - Kidderminster,2023-03-14T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
776753,Worcester Street - Kidderminster,2023-03-14T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-03-14T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-03-14T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
776753,Worcester Street - Kidderminster,2023-03-14T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
776753,Worcester Street - Kidderminster,2023-03-14T17:20:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-03-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
776753,Worcester Street - Kidderminster,2023-03-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-03-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
776753,Worcester Street - Kidderminster,2023-03-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-03-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
776753,Worcester Street - Kidderminster,2023-03-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
776753,Worcester Street - Kidderminster,2023-03-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
776753,Worcester Street - Kidderminster,2023-03-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.9
776753,Worcester Street - Kidderminster,2023-03-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.9
776753,Worcester Street - Kidderminster,2023-03-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.47
776753,Worcester Street - Kidderminster,2023-03-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
776753,Worcester Street - Kidderminster,2023-03-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
776753,Worcester Street - Kidderminster,2023-03-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
776753,Worcester Street - Kidderminster,2023-03-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
776753,Worcester Street - Kidderminster,2023-03-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
776753,Worcester Street - Kidderminster,2023-03-14T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776753,Worcester Street - Kidderminster,2023-03-14T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
776753,Worcester Street - Kidderminster,2023-03-14T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.64
776753,Worcester Street - Kidderminster,2023-03-14T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.21
776753,Worcester Street - Kidderminster,2023-03-14T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.69
776753,Worcester Street - Kidderminster,2023-03-14T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.41
776753,Worcester Street - Kidderminster,2023-03-14T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-03-14T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.5
776753,Worcester Street - Kidderminster,2023-03-14T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
776753,Worcester Street - Kidderminster,2023-03-14T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.5
776753,Worcester Street - Kidderminster,2023-03-14T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
776753,Worcester Street - Kidderminster,2023-03-14T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-03-14T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
776753,Worcester Street - Kidderminster,2023-03-14T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.05
776753,Worcester Street - Kidderminster,2023-03-14T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
776753,Worcester Street - Kidderminster,2023-03-14T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
776753,Worcester Street - Kidderminster,2023-03-14T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-03-14T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-03-14T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-03-14T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
776753,Worcester Street - Kidderminster,2023-03-14T17:10:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-03-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
776753,Worcester Street - Kidderminster,2023-03-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776753,Worcester Street - Kidderminster,2023-03-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
776753,Worcester Street - Kidderminster,2023-03-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-03-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.65
776753,Worcester Street - Kidderminster,2023-03-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
776753,Worcester Street - Kidderminster,2023-03-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
776753,Worcester Street - Kidderminster,2023-03-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
776753,Worcester Street - Kidderminster,2023-03-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.55
776753,Worcester Street - Kidderminster,2023-03-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.75
776753,Worcester Street - Kidderminster,2023-03-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.89
776753,Worcester Street - Kidderminster,2023-03-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
776753,Worcester Street - Kidderminster,2023-03-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
776753,Worcester Street - Kidderminster,2023-03-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
776753,Worcester Street - Kidderminster,2023-03-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
776753,Worcester Street - Kidderminster,2023-03-14T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
776753,Worcester Street - Kidderminster,2023-03-14T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
776753,Worcester Street - Kidderminster,2023-03-14T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.59
776753,Worcester Street - Kidderminster,2023-03-14T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.75
776753,Worcester Street - Kidderminster,2023-03-14T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.31
776753,Worcester Street - Kidderminster,2023-03-14T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.27
776753,Worcester Street - Kidderminster,2023-03-14T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
776753,Worcester Street - Kidderminster,2023-03-14T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.9
776753,Worcester Street - Kidderminster,2023-03-14T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-03-14T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.8
776753,Worcester Street - Kidderminster,2023-03-14T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-03-14T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.96
776753,Worcester Street - Kidderminster,2023-03-14T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.44
776753,Worcester Street - Kidderminster,2023-03-14T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
776753,Worcester Street - Kidderminster,2023-03-14T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.83
776753,Worcester Street - Kidderminster,2023-03-14T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.96
776753,Worcester Street - Kidderminster,2023-03-14T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
776753,Worcester Street - Kidderminster,2023-03-14T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
776753,Worcester Street - Kidderminster,2023-03-14T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
776753,Worcester Street - Kidderminster,2023-03-14T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
776753,Worcester Street - Kidderminster,2023-03-14T17:00:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-03-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
776753,Worcester Street - Kidderminster,2023-03-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-03-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
776753,Worcester Street - Kidderminster,2023-03-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-03-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
776753,Worcester Street - Kidderminster,2023-03-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
776753,Worcester Street - Kidderminster,2023-03-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
776753,Worcester Street - Kidderminster,2023-03-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.64
776753,Worcester Street - Kidderminster,2023-03-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.06
776753,Worcester Street - Kidderminster,2023-03-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.5
776753,Worcester Street - Kidderminster,2023-03-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,41.17
776753,Worcester Street - Kidderminster,2023-03-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
776753,Worcester Street - Kidderminster,2023-03-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
776753,Worcester Street - Kidderminster,2023-03-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
776753,Worcester Street - Kidderminster,2023-03-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
776753,Worcester Street - Kidderminster,2023-03-14T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
776753,Worcester Street - Kidderminster,2023-03-14T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
776753,Worcester Street - Kidderminster,2023-03-14T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.77
776753,Worcester Street - Kidderminster,2023-03-14T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.66
776753,Worcester Street - Kidderminster,2023-03-14T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.75
776753,Worcester Street - Kidderminster,2023-03-14T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.32
776753,Worcester Street - Kidderminster,2023-03-14T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
776753,Worcester Street - Kidderminster,2023-03-14T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.2
776753,Worcester Street - Kidderminster,2023-03-14T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-03-14T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.5
776753,Worcester Street - Kidderminster,2023-03-14T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.37
776753,Worcester Street - Kidderminster,2023-03-14T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
776753,Worcester Street - Kidderminster,2023-03-14T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
776753,Worcester Street - Kidderminster,2023-03-14T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.64
776753,Worcester Street - Kidderminster,2023-03-14T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
776753,Worcester Street - Kidderminster,2023-03-14T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.19
776753,Worcester Street - Kidderminster,2023-03-14T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-03-14T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
776753,Worcester Street - Kidderminster,2023-03-14T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-03-14T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
776753,Worcester Street - Kidderminster,2023-03-14T16:50:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-03-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
776753,Worcester Street - Kidderminster,2023-03-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
776753,Worcester Street - Kidderminster,2023-03-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-03-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
776753,Worcester Street - Kidderminster,2023-03-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
776753,Worcester Street - Kidderminster,2023-03-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
776753,Worcester Street - Kidderminster,2023-03-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.3
776753,Worcester Street - Kidderminster,2023-03-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.97
776753,Worcester Street - Kidderminster,2023-03-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.05
776753,Worcester Street - Kidderminster,2023-03-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,44.03
776753,Worcester Street - Kidderminster,2023-03-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
776753,Worcester Street - Kidderminster,2023-03-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
776753,Worcester Street - Kidderminster,2023-03-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
776753,Worcester Street - Kidderminster,2023-03-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
776753,Worcester Street - Kidderminster,2023-03-14T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
776753,Worcester Street - Kidderminster,2023-03-14T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-03-14T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.69
776753,Worcester Street - Kidderminster,2023-03-14T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.96
776753,Worcester Street - Kidderminster,2023-03-14T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.73
776753,Worcester Street - Kidderminster,2023-03-14T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.5
776753,Worcester Street - Kidderminster,2023-03-14T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
776753,Worcester Street - Kidderminster,2023-03-14T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.3
776753,Worcester Street - Kidderminster,2023-03-14T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.5
776753,Worcester Street - Kidderminster,2023-03-14T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.9
776753,Worcester Street - Kidderminster,2023-03-14T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.96
776753,Worcester Street - Kidderminster,2023-03-14T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.51
776753,Worcester Street - Kidderminster,2023-03-14T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.99
776753,Worcester Street - Kidderminster,2023-03-14T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.06
776753,Worcester Street - Kidderminster,2023-03-14T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.78
776753,Worcester Street - Kidderminster,2023-03-14T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.95
776753,Worcester Street - Kidderminster,2023-03-14T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
776753,Worcester Street - Kidderminster,2023-03-14T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
776753,Worcester Street - Kidderminster,2023-03-14T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
776753,Worcester Street - Kidderminster,2023-03-14T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
776753,Worcester Street - Kidderminster,2023-03-14T16:40:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776753,Worcester Street - Kidderminster,2023-03-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
776753,Worcester Street - Kidderminster,2023-03-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-03-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
776753,Worcester Street - Kidderminster,2023-03-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-03-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
776753,Worcester Street - Kidderminster,2023-03-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
776753,Worcester Street - Kidderminster,2023-03-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
776753,Worcester Street - Kidderminster,2023-03-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.36
776753,Worcester Street - Kidderminster,2023-03-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.82
776753,Worcester Street - Kidderminster,2023-03-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.49
776753,Worcester Street - Kidderminster,2023-03-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,41.35
776753,Worcester Street - Kidderminster,2023-03-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
776753,Worcester Street - Kidderminster,2023-03-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
776753,Worcester Street - Kidderminster,2023-03-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
776753,Worcester Street - Kidderminster,2023-03-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
776753,Worcester Street - Kidderminster,2023-03-14T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
776753,Worcester Street - Kidderminster,2023-03-14T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
776753,Worcester Street - Kidderminster,2023-03-14T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.23
776753,Worcester Street - Kidderminster,2023-03-14T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.21
776753,Worcester Street - Kidderminster,2023-03-14T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.97
776753,Worcester Street - Kidderminster,2023-03-14T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.56
776753,Worcester Street - Kidderminster,2023-03-14T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
776753,Worcester Street - Kidderminster,2023-03-14T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.6
776753,Worcester Street - Kidderminster,2023-03-14T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-03-14T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.2
776753,Worcester Street - Kidderminster,2023-03-14T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.07
776753,Worcester Street - Kidderminster,2023-03-14T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
776753,Worcester Street - Kidderminster,2023-03-14T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.68
776753,Worcester Street - Kidderminster,2023-03-14T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.02
776753,Worcester Street - Kidderminster,2023-03-14T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.72
776753,Worcester Street - Kidderminster,2023-03-14T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.99
776753,Worcester Street - Kidderminster,2023-03-14T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-03-14T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
776753,Worcester Street - Kidderminster,2023-03-14T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
776753,Worcester Street - Kidderminster,2023-03-14T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
776753,Worcester Street - Kidderminster,2023-03-14T16:30:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-03-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
776753,Worcester Street - Kidderminster,2023-03-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
776753,Worcester Street - Kidderminster,2023-03-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776753,Worcester Street - Kidderminster,2023-03-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
776753,Worcester Street - Kidderminster,2023-03-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-03-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
776753,Worcester Street - Kidderminster,2023-03-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.67
776753,Worcester Street - Kidderminster,2023-03-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.26
776753,Worcester Street - Kidderminster,2023-03-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.47
776753,Worcester Street - Kidderminster,2023-03-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,40.47
776753,Worcester Street - Kidderminster,2023-03-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
776753,Worcester Street - Kidderminster,2023-03-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
776753,Worcester Street - Kidderminster,2023-03-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
776753,Worcester Street - Kidderminster,2023-03-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
776753,Worcester Street - Kidderminster,2023-03-14T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
776753,Worcester Street - Kidderminster,2023-03-14T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-03-14T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.67
776753,Worcester Street - Kidderminster,2023-03-14T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.79
776753,Worcester Street - Kidderminster,2023-03-14T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.96
776753,Worcester Street - Kidderminster,2023-03-14T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.13
776753,Worcester Street - Kidderminster,2023-03-14T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.7
776753,Worcester Street - Kidderminster,2023-03-14T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.4
776753,Worcester Street - Kidderminster,2023-03-14T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
776753,Worcester Street - Kidderminster,2023-03-14T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.3
776753,Worcester Street - Kidderminster,2023-03-14T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.83
776753,Worcester Street - Kidderminster,2023-03-14T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-03-14T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.5
776753,Worcester Street - Kidderminster,2023-03-14T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.99
776753,Worcester Street - Kidderminster,2023-03-14T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.43
776753,Worcester Street - Kidderminster,2023-03-14T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.18
776753,Worcester Street - Kidderminster,2023-03-14T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
776753,Worcester Street - Kidderminster,2023-03-14T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
776753,Worcester Street - Kidderminster,2023-03-14T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
776753,Worcester Street - Kidderminster,2023-03-14T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
776753,Worcester Street - Kidderminster,2023-03-14T16:20:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-03-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
776753,Worcester Street - Kidderminster,2023-03-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-03-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
776753,Worcester Street - Kidderminster,2023-03-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-03-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
776753,Worcester Street - Kidderminster,2023-03-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
776753,Worcester Street - Kidderminster,2023-03-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-03-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.83
776753,Worcester Street - Kidderminster,2023-03-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.84
776753,Worcester Street - Kidderminster,2023-03-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.58
776753,Worcester Street - Kidderminster,2023-03-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,44.37
776753,Worcester Street - Kidderminster,2023-03-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
776753,Worcester Street - Kidderminster,2023-03-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
776753,Worcester Street - Kidderminster,2023-03-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
776753,Worcester Street - Kidderminster,2023-03-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
776753,Worcester Street - Kidderminster,2023-03-14T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
776753,Worcester Street - Kidderminster,2023-03-14T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
776753,Worcester Street - Kidderminster,2023-03-14T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.62
776753,Worcester Street - Kidderminster,2023-03-14T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.74
776753,Worcester Street - Kidderminster,2023-03-14T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.8
776753,Worcester Street - Kidderminster,2023-03-14T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.98
776753,Worcester Street - Kidderminster,2023-03-14T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.7
776753,Worcester Street - Kidderminster,2023-03-14T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.3
776753,Worcester Street - Kidderminster,2023-03-14T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
776753,Worcester Street - Kidderminster,2023-03-14T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.0
776753,Worcester Street - Kidderminster,2023-03-14T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.15
776753,Worcester Street - Kidderminster,2023-03-14T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-03-14T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.33
776753,Worcester Street - Kidderminster,2023-03-14T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.09
776753,Worcester Street - Kidderminster,2023-03-14T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.89
776753,Worcester Street - Kidderminster,2023-03-14T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.09
776753,Worcester Street - Kidderminster,2023-03-14T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-03-14T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
776753,Worcester Street - Kidderminster,2023-03-14T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
776753,Worcester Street - Kidderminster,2023-03-14T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
776753,Worcester Street - Kidderminster,2023-03-14T16:10:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776753,Worcester Street - Kidderminster,2023-03-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
776753,Worcester Street - Kidderminster,2023-03-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-03-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
776753,Worcester Street - Kidderminster,2023-03-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-03-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
776753,Worcester Street - Kidderminster,2023-03-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
776753,Worcester Street - Kidderminster,2023-03-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
776753,Worcester Street - Kidderminster,2023-03-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.71
776753,Worcester Street - Kidderminster,2023-03-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.08
776753,Worcester Street - Kidderminster,2023-03-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.75
776753,Worcester Street - Kidderminster,2023-03-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,45.16
776753,Worcester Street - Kidderminster,2023-03-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,76.3
776753,Worcester Street - Kidderminster,2023-03-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
776753,Worcester Street - Kidderminster,2023-03-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
776753,Worcester Street - Kidderminster,2023-03-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
776753,Worcester Street - Kidderminster,2023-03-14T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
776753,Worcester Street - Kidderminster,2023-03-14T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
776753,Worcester Street - Kidderminster,2023-03-14T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.53
776753,Worcester Street - Kidderminster,2023-03-14T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.13
776753,Worcester Street - Kidderminster,2023-03-14T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.69
776753,Worcester Street - Kidderminster,2023-03-14T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.54
776753,Worcester Street - Kidderminster,2023-03-14T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.1
776753,Worcester Street - Kidderminster,2023-03-14T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.3
776753,Worcester Street - Kidderminster,2023-03-14T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-03-14T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.1
776753,Worcester Street - Kidderminster,2023-03-14T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.75
776753,Worcester Street - Kidderminster,2023-03-14T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-03-14T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
776753,Worcester Street - Kidderminster,2023-03-14T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.88
776753,Worcester Street - Kidderminster,2023-03-14T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.04
776753,Worcester Street - Kidderminster,2023-03-14T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.37
776753,Worcester Street - Kidderminster,2023-03-14T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-03-14T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
776753,Worcester Street - Kidderminster,2023-03-14T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
776753,Worcester Street - Kidderminster,2023-03-14T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
776753,Worcester Street - Kidderminster,2023-03-14T16:00:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-03-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
776753,Worcester Street - Kidderminster,2023-03-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-03-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
