Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-03-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
776753,Worcester Street - Kidderminster,2023-03-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
776753,Worcester Street - Kidderminster,2023-03-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
776753,Worcester Street - Kidderminster,2023-03-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.33
776753,Worcester Street - Kidderminster,2023-03-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.4
776753,Worcester Street - Kidderminster,2023-03-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.56
776753,Worcester Street - Kidderminster,2023-03-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,44.93
776753,Worcester Street - Kidderminster,2023-03-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
776753,Worcester Street - Kidderminster,2023-03-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
776753,Worcester Street - Kidderminster,2023-03-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
776753,Worcester Street - Kidderminster,2023-03-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
776753,Worcester Street - Kidderminster,2023-03-14T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
776753,Worcester Street - Kidderminster,2023-03-14T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
776753,Worcester Street - Kidderminster,2023-03-14T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.5
776753,Worcester Street - Kidderminster,2023-03-14T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.23
776753,Worcester Street - Kidderminster,2023-03-14T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.93
776753,Worcester Street - Kidderminster,2023-03-14T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.61
776753,Worcester Street - Kidderminster,2023-03-14T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
776753,Worcester Street - Kidderminster,2023-03-14T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.3
776753,Worcester Street - Kidderminster,2023-03-14T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
776753,Worcester Street - Kidderminster,2023-03-14T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.5
776753,Worcester Street - Kidderminster,2023-03-14T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.83
776753,Worcester Street - Kidderminster,2023-03-14T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
776753,Worcester Street - Kidderminster,2023-03-14T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
776753,Worcester Street - Kidderminster,2023-03-14T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.56
776753,Worcester Street - Kidderminster,2023-03-14T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.47
776753,Worcester Street - Kidderminster,2023-03-14T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.67
776753,Worcester Street - Kidderminster,2023-03-14T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
776753,Worcester Street - Kidderminster,2023-03-14T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
776753,Worcester Street - Kidderminster,2023-03-14T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
776753,Worcester Street - Kidderminster,2023-03-14T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
776753,Worcester Street - Kidderminster,2023-03-14T15:50:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
776753,Worcester Street - Kidderminster,2023-03-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
776753,Worcester Street - Kidderminster,2023-03-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
776753,Worcester Street - Kidderminster,2023-03-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-03-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
776753,Worcester Street - Kidderminster,2023-03-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
776753,Worcester Street - Kidderminster,2023-03-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
776753,Worcester Street - Kidderminster,2023-03-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.27
776753,Worcester Street - Kidderminster,2023-03-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.73
776753,Worcester Street - Kidderminster,2023-03-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.46
776753,Worcester Street - Kidderminster,2023-03-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,43.34
776753,Worcester Street - Kidderminster,2023-03-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
776753,Worcester Street - Kidderminster,2023-03-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
776753,Worcester Street - Kidderminster,2023-03-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
776753,Worcester Street - Kidderminster,2023-03-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
776753,Worcester Street - Kidderminster,2023-03-14T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
776753,Worcester Street - Kidderminster,2023-03-14T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
776753,Worcester Street - Kidderminster,2023-03-14T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.88
776753,Worcester Street - Kidderminster,2023-03-14T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.64
776753,Worcester Street - Kidderminster,2023-03-14T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.41
776753,Worcester Street - Kidderminster,2023-03-14T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.13
776753,Worcester Street - Kidderminster,2023-03-14T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
776753,Worcester Street - Kidderminster,2023-03-14T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.2
776753,Worcester Street - Kidderminster,2023-03-14T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-03-14T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.1
776753,Worcester Street - Kidderminster,2023-03-14T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.66
776753,Worcester Street - Kidderminster,2023-03-14T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
776753,Worcester Street - Kidderminster,2023-03-14T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.21
776753,Worcester Street - Kidderminster,2023-03-14T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.78
776753,Worcester Street - Kidderminster,2023-03-14T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.42
776753,Worcester Street - Kidderminster,2023-03-14T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.86
776753,Worcester Street - Kidderminster,2023-03-14T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-03-14T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
776753,Worcester Street - Kidderminster,2023-03-14T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.9
776753,Worcester Street - Kidderminster,2023-03-14T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
776753,Worcester Street - Kidderminster,2023-03-14T15:40:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776753,Worcester Street - Kidderminster,2023-03-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
776753,Worcester Street - Kidderminster,2023-03-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
776753,Worcester Street - Kidderminster,2023-03-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776753,Worcester Street - Kidderminster,2023-03-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
776753,Worcester Street - Kidderminster,2023-03-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
776753,Worcester Street - Kidderminster,2023-03-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
776753,Worcester Street - Kidderminster,2023-03-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
776753,Worcester Street - Kidderminster,2023-03-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.18
776753,Worcester Street - Kidderminster,2023-03-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.68
776753,Worcester Street - Kidderminster,2023-03-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,41.53
776753,Worcester Street - Kidderminster,2023-03-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
776753,Worcester Street - Kidderminster,2023-03-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
776753,Worcester Street - Kidderminster,2023-03-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
776753,Worcester Street - Kidderminster,2023-03-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
776753,Worcester Street - Kidderminster,2023-03-14T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
776753,Worcester Street - Kidderminster,2023-03-14T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
776753,Worcester Street - Kidderminster,2023-03-14T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.26
776753,Worcester Street - Kidderminster,2023-03-14T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.61
776753,Worcester Street - Kidderminster,2023-03-14T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.53
776753,Worcester Street - Kidderminster,2023-03-14T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.4
776753,Worcester Street - Kidderminster,2023-03-14T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
776753,Worcester Street - Kidderminster,2023-03-14T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.4
776753,Worcester Street - Kidderminster,2023-03-14T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
776753,Worcester Street - Kidderminster,2023-03-14T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.3
776753,Worcester Street - Kidderminster,2023-03-14T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.57
776753,Worcester Street - Kidderminster,2023-03-14T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
776753,Worcester Street - Kidderminster,2023-03-14T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
776753,Worcester Street - Kidderminster,2023-03-14T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.68
776753,Worcester Street - Kidderminster,2023-03-14T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.19
776753,Worcester Street - Kidderminster,2023-03-14T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.37
776753,Worcester Street - Kidderminster,2023-03-14T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776753,Worcester Street - Kidderminster,2023-03-14T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.7
776753,Worcester Street - Kidderminster,2023-03-14T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.9
776753,Worcester Street - Kidderminster,2023-03-14T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
776753,Worcester Street - Kidderminster,2023-03-14T15:30:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-03-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
776753,Worcester Street - Kidderminster,2023-03-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776753,Worcester Street - Kidderminster,2023-03-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
776753,Worcester Street - Kidderminster,2023-03-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-03-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
776753,Worcester Street - Kidderminster,2023-03-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
776753,Worcester Street - Kidderminster,2023-03-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
776753,Worcester Street - Kidderminster,2023-03-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.9
776753,Worcester Street - Kidderminster,2023-03-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,33.91
776753,Worcester Street - Kidderminster,2023-03-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,35.84
776753,Worcester Street - Kidderminster,2023-03-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,44.83
776753,Worcester Street - Kidderminster,2023-03-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
776753,Worcester Street - Kidderminster,2023-03-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
776753,Worcester Street - Kidderminster,2023-03-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
776753,Worcester Street - Kidderminster,2023-03-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
776753,Worcester Street - Kidderminster,2023-03-14T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
776753,Worcester Street - Kidderminster,2023-03-14T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
776753,Worcester Street - Kidderminster,2023-03-14T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.98
776753,Worcester Street - Kidderminster,2023-03-14T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.32
776753,Worcester Street - Kidderminster,2023-03-14T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.29
776753,Worcester Street - Kidderminster,2023-03-14T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.56
776753,Worcester Street - Kidderminster,2023-03-14T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
776753,Worcester Street - Kidderminster,2023-03-14T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.3
776753,Worcester Street - Kidderminster,2023-03-14T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-03-14T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.0
776753,Worcester Street - Kidderminster,2023-03-14T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.71
776753,Worcester Street - Kidderminster,2023-03-14T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
776753,Worcester Street - Kidderminster,2023-03-14T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.91
776753,Worcester Street - Kidderminster,2023-03-14T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.24
776753,Worcester Street - Kidderminster,2023-03-14T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.08
776753,Worcester Street - Kidderminster,2023-03-14T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.43
776753,Worcester Street - Kidderminster,2023-03-14T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
776753,Worcester Street - Kidderminster,2023-03-14T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.0
776753,Worcester Street - Kidderminster,2023-03-14T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.5
776753,Worcester Street - Kidderminster,2023-03-14T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
776753,Worcester Street - Kidderminster,2023-03-14T15:20:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776753,Worcester Street - Kidderminster,2023-03-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
776753,Worcester Street - Kidderminster,2023-03-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-03-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
776753,Worcester Street - Kidderminster,2023-03-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776753,Worcester Street - Kidderminster,2023-03-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
776753,Worcester Street - Kidderminster,2023-03-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
776753,Worcester Street - Kidderminster,2023-03-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
776753,Worcester Street - Kidderminster,2023-03-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
776753,Worcester Street - Kidderminster,2023-03-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,33.15
776753,Worcester Street - Kidderminster,2023-03-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,33.12
776753,Worcester Street - Kidderminster,2023-03-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,40.92
776753,Worcester Street - Kidderminster,2023-03-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
776753,Worcester Street - Kidderminster,2023-03-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
776753,Worcester Street - Kidderminster,2023-03-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
776753,Worcester Street - Kidderminster,2023-03-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
776753,Worcester Street - Kidderminster,2023-03-14T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-03-14T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
776753,Worcester Street - Kidderminster,2023-03-14T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.02
776753,Worcester Street - Kidderminster,2023-03-14T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.54
776753,Worcester Street - Kidderminster,2023-03-14T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.7
776753,Worcester Street - Kidderminster,2023-03-14T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.11
776753,Worcester Street - Kidderminster,2023-03-14T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
776753,Worcester Street - Kidderminster,2023-03-14T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.0
776753,Worcester Street - Kidderminster,2023-03-14T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.1
776753,Worcester Street - Kidderminster,2023-03-14T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.2
776753,Worcester Street - Kidderminster,2023-03-14T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.57
776753,Worcester Street - Kidderminster,2023-03-14T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.61
776753,Worcester Street - Kidderminster,2023-03-14T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.25
776753,Worcester Street - Kidderminster,2023-03-14T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.93
776753,Worcester Street - Kidderminster,2023-03-14T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.75
776753,Worcester Street - Kidderminster,2023-03-14T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.58
776753,Worcester Street - Kidderminster,2023-03-14T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
776753,Worcester Street - Kidderminster,2023-03-14T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.5
776753,Worcester Street - Kidderminster,2023-03-14T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.5
776753,Worcester Street - Kidderminster,2023-03-14T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
776753,Worcester Street - Kidderminster,2023-03-14T15:10:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776753,Worcester Street - Kidderminster,2023-03-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
776753,Worcester Street - Kidderminster,2023-03-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776753,Worcester Street - Kidderminster,2023-03-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
776753,Worcester Street - Kidderminster,2023-03-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-03-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
776753,Worcester Street - Kidderminster,2023-03-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.28
776753,Worcester Street - Kidderminster,2023-03-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
776753,Worcester Street - Kidderminster,2023-03-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.22
776753,Worcester Street - Kidderminster,2023-03-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,35.61
776753,Worcester Street - Kidderminster,2023-03-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,36.62
776753,Worcester Street - Kidderminster,2023-03-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,45.94
776753,Worcester Street - Kidderminster,2023-03-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
776753,Worcester Street - Kidderminster,2023-03-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
776753,Worcester Street - Kidderminster,2023-03-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
776753,Worcester Street - Kidderminster,2023-03-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
776753,Worcester Street - Kidderminster,2023-03-14T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
776753,Worcester Street - Kidderminster,2023-03-14T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
776753,Worcester Street - Kidderminster,2023-03-14T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.83
776753,Worcester Street - Kidderminster,2023-03-14T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.99
776753,Worcester Street - Kidderminster,2023-03-14T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.19
776753,Worcester Street - Kidderminster,2023-03-14T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.02
776753,Worcester Street - Kidderminster,2023-03-14T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
776753,Worcester Street - Kidderminster,2023-03-14T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.7
776753,Worcester Street - Kidderminster,2023-03-14T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
776753,Worcester Street - Kidderminster,2023-03-14T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.8
776753,Worcester Street - Kidderminster,2023-03-14T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.41
776753,Worcester Street - Kidderminster,2023-03-14T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.6
776753,Worcester Street - Kidderminster,2023-03-14T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.79
776753,Worcester Street - Kidderminster,2023-03-14T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.95
776753,Worcester Street - Kidderminster,2023-03-14T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.79
776753,Worcester Street - Kidderminster,2023-03-14T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.26
776753,Worcester Street - Kidderminster,2023-03-14T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
776753,Worcester Street - Kidderminster,2023-03-14T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.2
776753,Worcester Street - Kidderminster,2023-03-14T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.7
776753,Worcester Street - Kidderminster,2023-03-14T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
776753,Worcester Street - Kidderminster,2023-03-14T15:00:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776753,Worcester Street - Kidderminster,2023-03-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
776753,Worcester Street - Kidderminster,2023-03-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776753,Worcester Street - Kidderminster,2023-03-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
776753,Worcester Street - Kidderminster,2023-03-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
776753,Worcester Street - Kidderminster,2023-03-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
776753,Worcester Street - Kidderminster,2023-03-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
776753,Worcester Street - Kidderminster,2023-03-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-03-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.01
776753,Worcester Street - Kidderminster,2023-03-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
776753,Worcester Street - Kidderminster,2023-03-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,37.24
776753,Worcester Street - Kidderminster,2023-03-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,44.58
776753,Worcester Street - Kidderminster,2023-03-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
776753,Worcester Street - Kidderminster,2023-03-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
776753,Worcester Street - Kidderminster,2023-03-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
776753,Worcester Street - Kidderminster,2023-03-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
776753,Worcester Street - Kidderminster,2023-03-14T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
776753,Worcester Street - Kidderminster,2023-03-14T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-03-14T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.4
776753,Worcester Street - Kidderminster,2023-03-14T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.85
776753,Worcester Street - Kidderminster,2023-03-14T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.5
776753,Worcester Street - Kidderminster,2023-03-14T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.19
776753,Worcester Street - Kidderminster,2023-03-14T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.5
776753,Worcester Street - Kidderminster,2023-03-14T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.9
776753,Worcester Street - Kidderminster,2023-03-14T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-03-14T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.2
776753,Worcester Street - Kidderminster,2023-03-14T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.16
776753,Worcester Street - Kidderminster,2023-03-14T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.66
776753,Worcester Street - Kidderminster,2023-03-14T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.21
776753,Worcester Street - Kidderminster,2023-03-14T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.5
776753,Worcester Street - Kidderminster,2023-03-14T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.9
776753,Worcester Street - Kidderminster,2023-03-14T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.17
776753,Worcester Street - Kidderminster,2023-03-14T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
776753,Worcester Street - Kidderminster,2023-03-14T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.7
776753,Worcester Street - Kidderminster,2023-03-14T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.5
776753,Worcester Street - Kidderminster,2023-03-14T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
776753,Worcester Street - Kidderminster,2023-03-14T14:50:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776753,Worcester Street - Kidderminster,2023-03-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
776753,Worcester Street - Kidderminster,2023-03-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776753,Worcester Street - Kidderminster,2023-03-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
776753,Worcester Street - Kidderminster,2023-03-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776753,Worcester Street - Kidderminster,2023-03-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
776753,Worcester Street - Kidderminster,2023-03-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
776753,Worcester Street - Kidderminster,2023-03-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
776753,Worcester Street - Kidderminster,2023-03-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.76
776753,Worcester Street - Kidderminster,2023-03-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,37.98
776753,Worcester Street - Kidderminster,2023-03-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,37.55
776753,Worcester Street - Kidderminster,2023-03-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,46.98
776753,Worcester Street - Kidderminster,2023-03-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
776753,Worcester Street - Kidderminster,2023-03-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
776753,Worcester Street - Kidderminster,2023-03-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
776753,Worcester Street - Kidderminster,2023-03-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
776753,Worcester Street - Kidderminster,2023-03-14T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-03-14T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
776753,Worcester Street - Kidderminster,2023-03-14T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.07
776753,Worcester Street - Kidderminster,2023-03-14T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.75
776753,Worcester Street - Kidderminster,2023-03-14T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.6
776753,Worcester Street - Kidderminster,2023-03-14T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.41
776753,Worcester Street - Kidderminster,2023-03-14T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
776753,Worcester Street - Kidderminster,2023-03-14T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.6
776753,Worcester Street - Kidderminster,2023-03-14T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
776753,Worcester Street - Kidderminster,2023-03-14T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.0
776753,Worcester Street - Kidderminster,2023-03-14T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.18
776753,Worcester Street - Kidderminster,2023-03-14T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.76
776753,Worcester Street - Kidderminster,2023-03-14T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.49
776753,Worcester Street - Kidderminster,2023-03-14T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.56
776753,Worcester Street - Kidderminster,2023-03-14T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.72
776753,Worcester Street - Kidderminster,2023-03-14T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.51
776753,Worcester Street - Kidderminster,2023-03-14T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776753,Worcester Street - Kidderminster,2023-03-14T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.3
776753,Worcester Street - Kidderminster,2023-03-14T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.5
776753,Worcester Street - Kidderminster,2023-03-14T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
776753,Worcester Street - Kidderminster,2023-03-14T14:40:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776753,Worcester Street - Kidderminster,2023-03-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
776753,Worcester Street - Kidderminster,2023-03-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776753,Worcester Street - Kidderminster,2023-03-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
776753,Worcester Street - Kidderminster,2023-03-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776753,Worcester Street - Kidderminster,2023-03-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
776753,Worcester Street - Kidderminster,2023-03-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
776753,Worcester Street - Kidderminster,2023-03-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
776753,Worcester Street - Kidderminster,2023-03-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
776753,Worcester Street - Kidderminster,2023-03-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,38.57
776753,Worcester Street - Kidderminster,2023-03-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,38.29
776753,Worcester Street - Kidderminster,2023-03-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,47.13
776753,Worcester Street - Kidderminster,2023-03-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
776753,Worcester Street - Kidderminster,2023-03-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
776753,Worcester Street - Kidderminster,2023-03-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
776753,Worcester Street - Kidderminster,2023-03-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
776753,Worcester Street - Kidderminster,2023-03-14T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
776753,Worcester Street - Kidderminster,2023-03-14T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
776753,Worcester Street - Kidderminster,2023-03-14T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.94
776753,Worcester Street - Kidderminster,2023-03-14T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.87
776753,Worcester Street - Kidderminster,2023-03-14T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.64
776753,Worcester Street - Kidderminster,2023-03-14T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.48
776753,Worcester Street - Kidderminster,2023-03-14T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
776753,Worcester Street - Kidderminster,2023-03-14T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.4
776753,Worcester Street - Kidderminster,2023-03-14T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.5
776753,Worcester Street - Kidderminster,2023-03-14T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.6
776753,Worcester Street - Kidderminster,2023-03-14T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.54
776753,Worcester Street - Kidderminster,2023-03-14T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.37
776753,Worcester Street - Kidderminster,2023-03-14T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.32
776753,Worcester Street - Kidderminster,2023-03-14T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.51
776753,Worcester Street - Kidderminster,2023-03-14T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.18
776753,Worcester Street - Kidderminster,2023-03-14T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.79
776753,Worcester Street - Kidderminster,2023-03-14T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
776753,Worcester Street - Kidderminster,2023-03-14T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.3
776753,Worcester Street - Kidderminster,2023-03-14T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.2
776753,Worcester Street - Kidderminster,2023-03-14T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
776753,Worcester Street - Kidderminster,2023-03-14T14:30:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
776753,Worcester Street - Kidderminster,2023-03-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
776753,Worcester Street - Kidderminster,2023-03-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776753,Worcester Street - Kidderminster,2023-03-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
776753,Worcester Street - Kidderminster,2023-03-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776753,Worcester Street - Kidderminster,2023-03-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
776753,Worcester Street - Kidderminster,2023-03-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
776753,Worcester Street - Kidderminster,2023-03-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
776753,Worcester Street - Kidderminster,2023-03-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.08
776753,Worcester Street - Kidderminster,2023-03-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,41.31
776753,Worcester Street - Kidderminster,2023-03-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,40.76
776753,Worcester Street - Kidderminster,2023-03-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,47.42
776753,Worcester Street - Kidderminster,2023-03-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
776753,Worcester Street - Kidderminster,2023-03-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
776753,Worcester Street - Kidderminster,2023-03-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
776753,Worcester Street - Kidderminster,2023-03-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
776753,Worcester Street - Kidderminster,2023-03-14T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
776753,Worcester Street - Kidderminster,2023-03-14T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
776753,Worcester Street - Kidderminster,2023-03-14T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.27
776753,Worcester Street - Kidderminster,2023-03-14T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.47
776753,Worcester Street - Kidderminster,2023-03-14T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.27
776753,Worcester Street - Kidderminster,2023-03-14T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.49
776753,Worcester Street - Kidderminster,2023-03-14T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.9
776753,Worcester Street - Kidderminster,2023-03-14T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.8
776753,Worcester Street - Kidderminster,2023-03-14T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
776753,Worcester Street - Kidderminster,2023-03-14T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.7
776753,Worcester Street - Kidderminster,2023-03-14T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.98
776753,Worcester Street - Kidderminster,2023-03-14T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.33
776753,Worcester Street - Kidderminster,2023-03-14T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.29
776753,Worcester Street - Kidderminster,2023-03-14T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.16
776753,Worcester Street - Kidderminster,2023-03-14T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.49
776753,Worcester Street - Kidderminster,2023-03-14T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.86
776753,Worcester Street - Kidderminster,2023-03-14T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
776753,Worcester Street - Kidderminster,2023-03-14T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.3
776753,Worcester Street - Kidderminster,2023-03-14T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.0
776753,Worcester Street - Kidderminster,2023-03-14T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
776753,Worcester Street - Kidderminster,2023-03-14T14:20:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
776753,Worcester Street - Kidderminster,2023-03-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
776753,Worcester Street - Kidderminster,2023-03-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776753,Worcester Street - Kidderminster,2023-03-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
776753,Worcester Street - Kidderminster,2023-03-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776753,Worcester Street - Kidderminster,2023-03-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
776753,Worcester Street - Kidderminster,2023-03-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
776753,Worcester Street - Kidderminster,2023-03-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
776753,Worcester Street - Kidderminster,2023-03-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.75
776753,Worcester Street - Kidderminster,2023-03-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,34.48
776753,Worcester Street - Kidderminster,2023-03-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,37.6
776753,Worcester Street - Kidderminster,2023-03-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,48.2
776753,Worcester Street - Kidderminster,2023-03-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
776753,Worcester Street - Kidderminster,2023-03-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
776753,Worcester Street - Kidderminster,2023-03-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
776753,Worcester Street - Kidderminster,2023-03-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
776753,Worcester Street - Kidderminster,2023-03-14T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
776753,Worcester Street - Kidderminster,2023-03-14T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
776753,Worcester Street - Kidderminster,2023-03-14T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.24
776753,Worcester Street - Kidderminster,2023-03-14T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.25
776753,Worcester Street - Kidderminster,2023-03-14T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.85
776753,Worcester Street - Kidderminster,2023-03-14T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.41
776753,Worcester Street - Kidderminster,2023-03-14T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
776753,Worcester Street - Kidderminster,2023-03-14T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.3
776753,Worcester Street - Kidderminster,2023-03-14T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
776753,Worcester Street - Kidderminster,2023-03-14T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.9
776753,Worcester Street - Kidderminster,2023-03-14T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.31
776753,Worcester Street - Kidderminster,2023-03-14T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.08
776753,Worcester Street - Kidderminster,2023-03-14T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.09
776753,Worcester Street - Kidderminster,2023-03-14T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.77
776753,Worcester Street - Kidderminster,2023-03-14T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.84
776753,Worcester Street - Kidderminster,2023-03-14T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.76
776753,Worcester Street - Kidderminster,2023-03-14T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-03-14T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.3
776753,Worcester Street - Kidderminster,2023-03-14T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.7
776753,Worcester Street - Kidderminster,2023-03-14T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.3
776753,Worcester Street - Kidderminster,2023-03-14T14:10:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
776753,Worcester Street - Kidderminster,2023-03-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
776753,Worcester Street - Kidderminster,2023-03-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776753,Worcester Street - Kidderminster,2023-03-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
776753,Worcester Street - Kidderminster,2023-03-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776753,Worcester Street - Kidderminster,2023-03-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
776753,Worcester Street - Kidderminster,2023-03-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.57
776753,Worcester Street - Kidderminster,2023-03-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
776753,Worcester Street - Kidderminster,2023-03-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.36
776753,Worcester Street - Kidderminster,2023-03-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,29.93
776753,Worcester Street - Kidderminster,2023-03-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,35.56
776753,Worcester Street - Kidderminster,2023-03-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,47.49
776753,Worcester Street - Kidderminster,2023-03-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
776753,Worcester Street - Kidderminster,2023-03-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
776753,Worcester Street - Kidderminster,2023-03-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
776753,Worcester Street - Kidderminster,2023-03-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
776753,Worcester Street - Kidderminster,2023-03-14T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
776753,Worcester Street - Kidderminster,2023-03-14T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776753,Worcester Street - Kidderminster,2023-03-14T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-03-14T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.19
776753,Worcester Street - Kidderminster,2023-03-14T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.82
776753,Worcester Street - Kidderminster,2023-03-14T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.33
776753,Worcester Street - Kidderminster,2023-03-14T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.1
776753,Worcester Street - Kidderminster,2023-03-14T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-03-14T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
776753,Worcester Street - Kidderminster,2023-03-14T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.8
776753,Worcester Street - Kidderminster,2023-03-14T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.05
776753,Worcester Street - Kidderminster,2023-03-14T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.8
776753,Worcester Street - Kidderminster,2023-03-14T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.2
776753,Worcester Street - Kidderminster,2023-03-14T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.86
776753,Worcester Street - Kidderminster,2023-03-14T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.17
776753,Worcester Street - Kidderminster,2023-03-14T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.0
776753,Worcester Street - Kidderminster,2023-03-14T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-03-14T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.3
776753,Worcester Street - Kidderminster,2023-03-14T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.5
776753,Worcester Street - Kidderminster,2023-03-14T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
776753,Worcester Street - Kidderminster,2023-03-14T14:00:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
776753,Worcester Street - Kidderminster,2023-03-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
776753,Worcester Street - Kidderminster,2023-03-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776753,Worcester Street - Kidderminster,2023-03-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
776753,Worcester Street - Kidderminster,2023-03-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776753,Worcester Street - Kidderminster,2023-03-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
776753,Worcester Street - Kidderminster,2023-03-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-03-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
776753,Worcester Street - Kidderminster,2023-03-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.64
776753,Worcester Street - Kidderminster,2023-03-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.9
776753,Worcester Street - Kidderminster,2023-03-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,34.57
776753,Worcester Street - Kidderminster,2023-03-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,47.63
776753,Worcester Street - Kidderminster,2023-03-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
