Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
776753,Worcester Street - Kidderminster,2023-03-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
776753,Worcester Street - Kidderminster,2023-03-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
776753,Worcester Street - Kidderminster,2023-03-14T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
776753,Worcester Street - Kidderminster,2023-03-14T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
776753,Worcester Street - Kidderminster,2023-03-14T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-03-14T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.04
776753,Worcester Street - Kidderminster,2023-03-14T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.25
776753,Worcester Street - Kidderminster,2023-03-14T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.21
776753,Worcester Street - Kidderminster,2023-03-14T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
776753,Worcester Street - Kidderminster,2023-03-14T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.9
776753,Worcester Street - Kidderminster,2023-03-14T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
776753,Worcester Street - Kidderminster,2023-03-14T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.1
776753,Worcester Street - Kidderminster,2023-03-14T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.41
776753,Worcester Street - Kidderminster,2023-03-14T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.01
776753,Worcester Street - Kidderminster,2023-03-14T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.54
776753,Worcester Street - Kidderminster,2023-03-14T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.84
776753,Worcester Street - Kidderminster,2023-03-14T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.22
776753,Worcester Street - Kidderminster,2023-03-14T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.11
776753,Worcester Street - Kidderminster,2023-03-14T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-03-14T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.9
776753,Worcester Street - Kidderminster,2023-03-14T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.7
776753,Worcester Street - Kidderminster,2023-03-14T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
776753,Worcester Street - Kidderminster,2023-03-14T13:50:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776753,Worcester Street - Kidderminster,2023-03-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
776753,Worcester Street - Kidderminster,2023-03-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776753,Worcester Street - Kidderminster,2023-03-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
776753,Worcester Street - Kidderminster,2023-03-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776753,Worcester Street - Kidderminster,2023-03-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
776753,Worcester Street - Kidderminster,2023-03-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
776753,Worcester Street - Kidderminster,2023-03-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
776753,Worcester Street - Kidderminster,2023-03-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.89
776753,Worcester Street - Kidderminster,2023-03-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,29.74
776753,Worcester Street - Kidderminster,2023-03-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,39.38
776753,Worcester Street - Kidderminster,2023-03-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,45.79
776753,Worcester Street - Kidderminster,2023-03-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
776753,Worcester Street - Kidderminster,2023-03-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
776753,Worcester Street - Kidderminster,2023-03-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
776753,Worcester Street - Kidderminster,2023-03-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
776753,Worcester Street - Kidderminster,2023-03-14T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
776753,Worcester Street - Kidderminster,2023-03-14T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
776753,Worcester Street - Kidderminster,2023-03-14T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.77
776753,Worcester Street - Kidderminster,2023-03-14T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.77
776753,Worcester Street - Kidderminster,2023-03-14T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.81
776753,Worcester Street - Kidderminster,2023-03-14T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.3
776753,Worcester Street - Kidderminster,2023-03-14T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
776753,Worcester Street - Kidderminster,2023-03-14T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.8
776753,Worcester Street - Kidderminster,2023-03-14T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.3
776753,Worcester Street - Kidderminster,2023-03-14T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.8
776753,Worcester Street - Kidderminster,2023-03-14T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.32
776753,Worcester Street - Kidderminster,2023-03-14T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.74
776753,Worcester Street - Kidderminster,2023-03-14T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.96
776753,Worcester Street - Kidderminster,2023-03-14T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.56
776753,Worcester Street - Kidderminster,2023-03-14T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.59
776753,Worcester Street - Kidderminster,2023-03-14T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.26
776753,Worcester Street - Kidderminster,2023-03-14T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
776753,Worcester Street - Kidderminster,2023-03-14T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.4
776753,Worcester Street - Kidderminster,2023-03-14T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.0
776753,Worcester Street - Kidderminster,2023-03-14T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
776753,Worcester Street - Kidderminster,2023-03-14T13:40:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776753,Worcester Street - Kidderminster,2023-03-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
776753,Worcester Street - Kidderminster,2023-03-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776753,Worcester Street - Kidderminster,2023-03-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
776753,Worcester Street - Kidderminster,2023-03-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776753,Worcester Street - Kidderminster,2023-03-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
776753,Worcester Street - Kidderminster,2023-03-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
776753,Worcester Street - Kidderminster,2023-03-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
776753,Worcester Street - Kidderminster,2023-03-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.71
776753,Worcester Street - Kidderminster,2023-03-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,32.63
776753,Worcester Street - Kidderminster,2023-03-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,38.16
776753,Worcester Street - Kidderminster,2023-03-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,48.02
776753,Worcester Street - Kidderminster,2023-03-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
776753,Worcester Street - Kidderminster,2023-03-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
776753,Worcester Street - Kidderminster,2023-03-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
776753,Worcester Street - Kidderminster,2023-03-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
776753,Worcester Street - Kidderminster,2023-03-14T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
776753,Worcester Street - Kidderminster,2023-03-14T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
776753,Worcester Street - Kidderminster,2023-03-14T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-03-14T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.84
776753,Worcester Street - Kidderminster,2023-03-14T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.36
776753,Worcester Street - Kidderminster,2023-03-14T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.31
776753,Worcester Street - Kidderminster,2023-03-14T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.3
776753,Worcester Street - Kidderminster,2023-03-14T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.5
776753,Worcester Street - Kidderminster,2023-03-14T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
776753,Worcester Street - Kidderminster,2023-03-14T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.6
776753,Worcester Street - Kidderminster,2023-03-14T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.31
776753,Worcester Street - Kidderminster,2023-03-14T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.93
776753,Worcester Street - Kidderminster,2023-03-14T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.35
776753,Worcester Street - Kidderminster,2023-03-14T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.14
776753,Worcester Street - Kidderminster,2023-03-14T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.73
776753,Worcester Street - Kidderminster,2023-03-14T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.71
776753,Worcester Street - Kidderminster,2023-03-14T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-03-14T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.7
776753,Worcester Street - Kidderminster,2023-03-14T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.2
776753,Worcester Street - Kidderminster,2023-03-14T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.6
776753,Worcester Street - Kidderminster,2023-03-14T13:30:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776753,Worcester Street - Kidderminster,2023-03-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
776753,Worcester Street - Kidderminster,2023-03-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776753,Worcester Street - Kidderminster,2023-03-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
776753,Worcester Street - Kidderminster,2023-03-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776753,Worcester Street - Kidderminster,2023-03-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
776753,Worcester Street - Kidderminster,2023-03-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
776753,Worcester Street - Kidderminster,2023-03-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
776753,Worcester Street - Kidderminster,2023-03-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.85
776753,Worcester Street - Kidderminster,2023-03-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,33.15
776753,Worcester Street - Kidderminster,2023-03-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,35.9
776753,Worcester Street - Kidderminster,2023-03-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,53.53
776753,Worcester Street - Kidderminster,2023-03-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
776753,Worcester Street - Kidderminster,2023-03-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
776753,Worcester Street - Kidderminster,2023-03-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
776753,Worcester Street - Kidderminster,2023-03-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
776753,Worcester Street - Kidderminster,2023-03-14T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
776753,Worcester Street - Kidderminster,2023-03-14T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-03-14T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.8
776753,Worcester Street - Kidderminster,2023-03-14T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.04
776753,Worcester Street - Kidderminster,2023-03-14T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.67
776753,Worcester Street - Kidderminster,2023-03-14T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.25
776753,Worcester Street - Kidderminster,2023-03-14T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
776753,Worcester Street - Kidderminster,2023-03-14T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.3
776753,Worcester Street - Kidderminster,2023-03-14T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
776753,Worcester Street - Kidderminster,2023-03-14T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.6
776753,Worcester Street - Kidderminster,2023-03-14T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.79
776753,Worcester Street - Kidderminster,2023-03-14T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.12
776753,Worcester Street - Kidderminster,2023-03-14T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.04
776753,Worcester Street - Kidderminster,2023-03-14T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.6
776753,Worcester Street - Kidderminster,2023-03-14T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.93
776753,Worcester Street - Kidderminster,2023-03-14T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.03
776753,Worcester Street - Kidderminster,2023-03-14T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
776753,Worcester Street - Kidderminster,2023-03-14T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.2
776753,Worcester Street - Kidderminster,2023-03-14T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.3
776753,Worcester Street - Kidderminster,2023-03-14T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.4
776753,Worcester Street - Kidderminster,2023-03-14T13:20:00.000+00:00,transformer,,Temperature,C,12.1
776753,Worcester Street - Kidderminster,2023-03-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776753,Worcester Street - Kidderminster,2023-03-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
776753,Worcester Street - Kidderminster,2023-03-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776753,Worcester Street - Kidderminster,2023-03-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
776753,Worcester Street - Kidderminster,2023-03-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776753,Worcester Street - Kidderminster,2023-03-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
776753,Worcester Street - Kidderminster,2023-03-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
776753,Worcester Street - Kidderminster,2023-03-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
776753,Worcester Street - Kidderminster,2023-03-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.78
776753,Worcester Street - Kidderminster,2023-03-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,33.54
776753,Worcester Street - Kidderminster,2023-03-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,39.58
776753,Worcester Street - Kidderminster,2023-03-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,54.59
776753,Worcester Street - Kidderminster,2023-03-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
776753,Worcester Street - Kidderminster,2023-03-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
776753,Worcester Street - Kidderminster,2023-03-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
776753,Worcester Street - Kidderminster,2023-03-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
776753,Worcester Street - Kidderminster,2023-03-14T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
776753,Worcester Street - Kidderminster,2023-03-14T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
776753,Worcester Street - Kidderminster,2023-03-14T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-03-14T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.47
776753,Worcester Street - Kidderminster,2023-03-14T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.62
776753,Worcester Street - Kidderminster,2023-03-14T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.39
776753,Worcester Street - Kidderminster,2023-03-14T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
776753,Worcester Street - Kidderminster,2023-03-14T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
776753,Worcester Street - Kidderminster,2023-03-14T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
776753,Worcester Street - Kidderminster,2023-03-14T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.2
776753,Worcester Street - Kidderminster,2023-03-14T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.67
776753,Worcester Street - Kidderminster,2023-03-14T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.78
776753,Worcester Street - Kidderminster,2023-03-14T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.33
776753,Worcester Street - Kidderminster,2023-03-14T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.02
776753,Worcester Street - Kidderminster,2023-03-14T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.63
776753,Worcester Street - Kidderminster,2023-03-14T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.58
776753,Worcester Street - Kidderminster,2023-03-14T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-03-14T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.0
776753,Worcester Street - Kidderminster,2023-03-14T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.5
776753,Worcester Street - Kidderminster,2023-03-14T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.7
776753,Worcester Street - Kidderminster,2023-03-14T13:10:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-03-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776753,Worcester Street - Kidderminster,2023-03-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
776753,Worcester Street - Kidderminster,2023-03-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776753,Worcester Street - Kidderminster,2023-03-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
776753,Worcester Street - Kidderminster,2023-03-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776753,Worcester Street - Kidderminster,2023-03-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
776753,Worcester Street - Kidderminster,2023-03-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
776753,Worcester Street - Kidderminster,2023-03-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
776753,Worcester Street - Kidderminster,2023-03-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.06
776753,Worcester Street - Kidderminster,2023-03-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,33.37
776753,Worcester Street - Kidderminster,2023-03-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,39.01
776753,Worcester Street - Kidderminster,2023-03-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,56.22
776753,Worcester Street - Kidderminster,2023-03-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
776753,Worcester Street - Kidderminster,2023-03-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
776753,Worcester Street - Kidderminster,2023-03-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
776753,Worcester Street - Kidderminster,2023-03-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.2
776753,Worcester Street - Kidderminster,2023-03-14T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
776753,Worcester Street - Kidderminster,2023-03-14T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
776753,Worcester Street - Kidderminster,2023-03-14T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.18
776753,Worcester Street - Kidderminster,2023-03-14T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.87
776753,Worcester Street - Kidderminster,2023-03-14T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.66
776753,Worcester Street - Kidderminster,2023-03-14T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.41
776753,Worcester Street - Kidderminster,2023-03-14T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
776753,Worcester Street - Kidderminster,2023-03-14T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.9
776753,Worcester Street - Kidderminster,2023-03-14T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
776753,Worcester Street - Kidderminster,2023-03-14T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.1
776753,Worcester Street - Kidderminster,2023-03-14T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.59
776753,Worcester Street - Kidderminster,2023-03-14T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.44
776753,Worcester Street - Kidderminster,2023-03-14T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.9
776753,Worcester Street - Kidderminster,2023-03-14T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.87
776753,Worcester Street - Kidderminster,2023-03-14T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.94
776753,Worcester Street - Kidderminster,2023-03-14T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.38
776753,Worcester Street - Kidderminster,2023-03-14T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
776753,Worcester Street - Kidderminster,2023-03-14T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.5
776753,Worcester Street - Kidderminster,2023-03-14T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.0
776753,Worcester Street - Kidderminster,2023-03-14T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.6
776753,Worcester Street - Kidderminster,2023-03-14T13:00:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-03-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776753,Worcester Street - Kidderminster,2023-03-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
776753,Worcester Street - Kidderminster,2023-03-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776753,Worcester Street - Kidderminster,2023-03-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
776753,Worcester Street - Kidderminster,2023-03-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776753,Worcester Street - Kidderminster,2023-03-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
776753,Worcester Street - Kidderminster,2023-03-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
776753,Worcester Street - Kidderminster,2023-03-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
776753,Worcester Street - Kidderminster,2023-03-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.03
776753,Worcester Street - Kidderminster,2023-03-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,35.63
776753,Worcester Street - Kidderminster,2023-03-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,37.63
776753,Worcester Street - Kidderminster,2023-03-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,53.25
776753,Worcester Street - Kidderminster,2023-03-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
776753,Worcester Street - Kidderminster,2023-03-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
776753,Worcester Street - Kidderminster,2023-03-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
776753,Worcester Street - Kidderminster,2023-03-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
776753,Worcester Street - Kidderminster,2023-03-14T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
776753,Worcester Street - Kidderminster,2023-03-14T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
776753,Worcester Street - Kidderminster,2023-03-14T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-03-14T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.01
776753,Worcester Street - Kidderminster,2023-03-14T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.69
776753,Worcester Street - Kidderminster,2023-03-14T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.46
776753,Worcester Street - Kidderminster,2023-03-14T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
776753,Worcester Street - Kidderminster,2023-03-14T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.6
776753,Worcester Street - Kidderminster,2023-03-14T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
776753,Worcester Street - Kidderminster,2023-03-14T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.6
776753,Worcester Street - Kidderminster,2023-03-14T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.99
776753,Worcester Street - Kidderminster,2023-03-14T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.32
776753,Worcester Street - Kidderminster,2023-03-14T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.37
776753,Worcester Street - Kidderminster,2023-03-14T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.81
776753,Worcester Street - Kidderminster,2023-03-14T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.01
776753,Worcester Street - Kidderminster,2023-03-14T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.91
776753,Worcester Street - Kidderminster,2023-03-14T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
776753,Worcester Street - Kidderminster,2023-03-14T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.3
776753,Worcester Street - Kidderminster,2023-03-14T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.4
776753,Worcester Street - Kidderminster,2023-03-14T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.1
776753,Worcester Street - Kidderminster,2023-03-14T12:50:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-03-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
776753,Worcester Street - Kidderminster,2023-03-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
776753,Worcester Street - Kidderminster,2023-03-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776753,Worcester Street - Kidderminster,2023-03-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
776753,Worcester Street - Kidderminster,2023-03-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776753,Worcester Street - Kidderminster,2023-03-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
776753,Worcester Street - Kidderminster,2023-03-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
776753,Worcester Street - Kidderminster,2023-03-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
776753,Worcester Street - Kidderminster,2023-03-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
776753,Worcester Street - Kidderminster,2023-03-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,31.69
776753,Worcester Street - Kidderminster,2023-03-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,39.6
776753,Worcester Street - Kidderminster,2023-03-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,52.03
776753,Worcester Street - Kidderminster,2023-03-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
776753,Worcester Street - Kidderminster,2023-03-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
776753,Worcester Street - Kidderminster,2023-03-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
776753,Worcester Street - Kidderminster,2023-03-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
776753,Worcester Street - Kidderminster,2023-03-14T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
776753,Worcester Street - Kidderminster,2023-03-14T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
776753,Worcester Street - Kidderminster,2023-03-14T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.95
776753,Worcester Street - Kidderminster,2023-03-14T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.41
776753,Worcester Street - Kidderminster,2023-03-14T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.47
776753,Worcester Street - Kidderminster,2023-03-14T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.38
776753,Worcester Street - Kidderminster,2023-03-14T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.3
776753,Worcester Street - Kidderminster,2023-03-14T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.2
776753,Worcester Street - Kidderminster,2023-03-14T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
776753,Worcester Street - Kidderminster,2023-03-14T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.1
776753,Worcester Street - Kidderminster,2023-03-14T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.32
776753,Worcester Street - Kidderminster,2023-03-14T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.35
776753,Worcester Street - Kidderminster,2023-03-14T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.37
776753,Worcester Street - Kidderminster,2023-03-14T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.06
776753,Worcester Street - Kidderminster,2023-03-14T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.14
776753,Worcester Street - Kidderminster,2023-03-14T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.09
776753,Worcester Street - Kidderminster,2023-03-14T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
776753,Worcester Street - Kidderminster,2023-03-14T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
776753,Worcester Street - Kidderminster,2023-03-14T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.4
776753,Worcester Street - Kidderminster,2023-03-14T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.1
776753,Worcester Street - Kidderminster,2023-03-14T12:40:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-03-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
776753,Worcester Street - Kidderminster,2023-03-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
776753,Worcester Street - Kidderminster,2023-03-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776753,Worcester Street - Kidderminster,2023-03-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
776753,Worcester Street - Kidderminster,2023-03-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776753,Worcester Street - Kidderminster,2023-03-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
776753,Worcester Street - Kidderminster,2023-03-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
776753,Worcester Street - Kidderminster,2023-03-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-03-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.39
776753,Worcester Street - Kidderminster,2023-03-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,30.36
776753,Worcester Street - Kidderminster,2023-03-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,38.26
776753,Worcester Street - Kidderminster,2023-03-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,53.93
776753,Worcester Street - Kidderminster,2023-03-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
776753,Worcester Street - Kidderminster,2023-03-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
776753,Worcester Street - Kidderminster,2023-03-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
776753,Worcester Street - Kidderminster,2023-03-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
776753,Worcester Street - Kidderminster,2023-03-14T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
776753,Worcester Street - Kidderminster,2023-03-14T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
776753,Worcester Street - Kidderminster,2023-03-14T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.55
776753,Worcester Street - Kidderminster,2023-03-14T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.36
776753,Worcester Street - Kidderminster,2023-03-14T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.72
776753,Worcester Street - Kidderminster,2023-03-14T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.96
776753,Worcester Street - Kidderminster,2023-03-14T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
776753,Worcester Street - Kidderminster,2023-03-14T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.9
776753,Worcester Street - Kidderminster,2023-03-14T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
776753,Worcester Street - Kidderminster,2023-03-14T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.0
776753,Worcester Street - Kidderminster,2023-03-14T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.7
776753,Worcester Street - Kidderminster,2023-03-14T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.94
776753,Worcester Street - Kidderminster,2023-03-14T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.55
776753,Worcester Street - Kidderminster,2023-03-14T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.75
776753,Worcester Street - Kidderminster,2023-03-14T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.94
776753,Worcester Street - Kidderminster,2023-03-14T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.49
776753,Worcester Street - Kidderminster,2023-03-14T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
776753,Worcester Street - Kidderminster,2023-03-14T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.3
776753,Worcester Street - Kidderminster,2023-03-14T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.6
776753,Worcester Street - Kidderminster,2023-03-14T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.5
776753,Worcester Street - Kidderminster,2023-03-14T12:30:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-03-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
776753,Worcester Street - Kidderminster,2023-03-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
776753,Worcester Street - Kidderminster,2023-03-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776753,Worcester Street - Kidderminster,2023-03-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
776753,Worcester Street - Kidderminster,2023-03-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776753,Worcester Street - Kidderminster,2023-03-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
776753,Worcester Street - Kidderminster,2023-03-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-03-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
776753,Worcester Street - Kidderminster,2023-03-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
776753,Worcester Street - Kidderminster,2023-03-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,31.08
776753,Worcester Street - Kidderminster,2023-03-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,37.79
776753,Worcester Street - Kidderminster,2023-03-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,53.18
776753,Worcester Street - Kidderminster,2023-03-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
776753,Worcester Street - Kidderminster,2023-03-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
776753,Worcester Street - Kidderminster,2023-03-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
776753,Worcester Street - Kidderminster,2023-03-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
776753,Worcester Street - Kidderminster,2023-03-14T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
776753,Worcester Street - Kidderminster,2023-03-14T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
776753,Worcester Street - Kidderminster,2023-03-14T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-03-14T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.31
776753,Worcester Street - Kidderminster,2023-03-14T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.38
776753,Worcester Street - Kidderminster,2023-03-14T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.08
776753,Worcester Street - Kidderminster,2023-03-14T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.1
776753,Worcester Street - Kidderminster,2023-03-14T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.7
776753,Worcester Street - Kidderminster,2023-03-14T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-03-14T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.1
776753,Worcester Street - Kidderminster,2023-03-14T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.05
776753,Worcester Street - Kidderminster,2023-03-14T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.39
776753,Worcester Street - Kidderminster,2023-03-14T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.71
776753,Worcester Street - Kidderminster,2023-03-14T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.01
776753,Worcester Street - Kidderminster,2023-03-14T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.08
776753,Worcester Street - Kidderminster,2023-03-14T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.71
776753,Worcester Street - Kidderminster,2023-03-14T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
776753,Worcester Street - Kidderminster,2023-03-14T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.4
776753,Worcester Street - Kidderminster,2023-03-14T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.5
776753,Worcester Street - Kidderminster,2023-03-14T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.0
776753,Worcester Street - Kidderminster,2023-03-14T12:20:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-03-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
776753,Worcester Street - Kidderminster,2023-03-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
776753,Worcester Street - Kidderminster,2023-03-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776753,Worcester Street - Kidderminster,2023-03-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
776753,Worcester Street - Kidderminster,2023-03-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776753,Worcester Street - Kidderminster,2023-03-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
776753,Worcester Street - Kidderminster,2023-03-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
776753,Worcester Street - Kidderminster,2023-03-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
776753,Worcester Street - Kidderminster,2023-03-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
776753,Worcester Street - Kidderminster,2023-03-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,33.27
776753,Worcester Street - Kidderminster,2023-03-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,39.51
776753,Worcester Street - Kidderminster,2023-03-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,50.49
776753,Worcester Street - Kidderminster,2023-03-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
776753,Worcester Street - Kidderminster,2023-03-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
776753,Worcester Street - Kidderminster,2023-03-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
776753,Worcester Street - Kidderminster,2023-03-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
776753,Worcester Street - Kidderminster,2023-03-14T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
776753,Worcester Street - Kidderminster,2023-03-14T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
776753,Worcester Street - Kidderminster,2023-03-14T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.86
776753,Worcester Street - Kidderminster,2023-03-14T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.95
776753,Worcester Street - Kidderminster,2023-03-14T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.16
776753,Worcester Street - Kidderminster,2023-03-14T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.57
776753,Worcester Street - Kidderminster,2023-03-14T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-03-14T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.6
776753,Worcester Street - Kidderminster,2023-03-14T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
776753,Worcester Street - Kidderminster,2023-03-14T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.6
776753,Worcester Street - Kidderminster,2023-03-14T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.96
776753,Worcester Street - Kidderminster,2023-03-14T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.99
776753,Worcester Street - Kidderminster,2023-03-14T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.3
776753,Worcester Street - Kidderminster,2023-03-14T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.08
776753,Worcester Street - Kidderminster,2023-03-14T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.58
776753,Worcester Street - Kidderminster,2023-03-14T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.14
776753,Worcester Street - Kidderminster,2023-03-14T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
776753,Worcester Street - Kidderminster,2023-03-14T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
776753,Worcester Street - Kidderminster,2023-03-14T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.6
776753,Worcester Street - Kidderminster,2023-03-14T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
776753,Worcester Street - Kidderminster,2023-03-14T12:10:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-03-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
776753,Worcester Street - Kidderminster,2023-03-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
776753,Worcester Street - Kidderminster,2023-03-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
776753,Worcester Street - Kidderminster,2023-03-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
776753,Worcester Street - Kidderminster,2023-03-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776753,Worcester Street - Kidderminster,2023-03-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
776753,Worcester Street - Kidderminster,2023-03-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
776753,Worcester Street - Kidderminster,2023-03-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
776753,Worcester Street - Kidderminster,2023-03-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
776753,Worcester Street - Kidderminster,2023-03-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,29.2
776753,Worcester Street - Kidderminster,2023-03-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,40.43
776753,Worcester Street - Kidderminster,2023-03-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,48.08
776753,Worcester Street - Kidderminster,2023-03-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
776753,Worcester Street - Kidderminster,2023-03-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
776753,Worcester Street - Kidderminster,2023-03-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
776753,Worcester Street - Kidderminster,2023-03-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
776753,Worcester Street - Kidderminster,2023-03-14T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
776753,Worcester Street - Kidderminster,2023-03-14T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
776753,Worcester Street - Kidderminster,2023-03-14T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.9
776753,Worcester Street - Kidderminster,2023-03-14T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.27
776753,Worcester Street - Kidderminster,2023-03-14T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.85
776753,Worcester Street - Kidderminster,2023-03-14T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.03
776753,Worcester Street - Kidderminster,2023-03-14T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.9
776753,Worcester Street - Kidderminster,2023-03-14T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.6
776753,Worcester Street - Kidderminster,2023-03-14T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.1
776753,Worcester Street - Kidderminster,2023-03-14T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.3
776753,Worcester Street - Kidderminster,2023-03-14T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.79
776753,Worcester Street - Kidderminster,2023-03-14T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.91
776753,Worcester Street - Kidderminster,2023-03-14T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-03-14T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.74
776753,Worcester Street - Kidderminster,2023-03-14T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.64
776753,Worcester Street - Kidderminster,2023-03-14T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.53
776753,Worcester Street - Kidderminster,2023-03-14T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
776753,Worcester Street - Kidderminster,2023-03-14T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.8
776753,Worcester Street - Kidderminster,2023-03-14T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.8
776753,Worcester Street - Kidderminster,2023-03-14T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
776753,Worcester Street - Kidderminster,2023-03-14T12:00:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-03-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
776753,Worcester Street - Kidderminster,2023-03-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
776753,Worcester Street - Kidderminster,2023-03-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776753,Worcester Street - Kidderminster,2023-03-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
776753,Worcester Street - Kidderminster,2023-03-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776753,Worcester Street - Kidderminster,2023-03-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
776753,Worcester Street - Kidderminster,2023-03-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
776753,Worcester Street - Kidderminster,2023-03-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
776753,Worcester Street - Kidderminster,2023-03-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
776753,Worcester Street - Kidderminster,2023-03-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,32.04
776753,Worcester Street - Kidderminster,2023-03-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,40.55
776753,Worcester Street - Kidderminster,2023-03-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,50.11
776753,Worcester Street - Kidderminster,2023-03-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
776753,Worcester Street - Kidderminster,2023-03-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
776753,Worcester Street - Kidderminster,2023-03-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
776753,Worcester Street - Kidderminster,2023-03-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
776753,Worcester Street - Kidderminster,2023-03-14T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
776753,Worcester Street - Kidderminster,2023-03-14T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-03-14T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.2
776753,Worcester Street - Kidderminster,2023-03-14T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.42
776753,Worcester Street - Kidderminster,2023-03-14T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.96
776753,Worcester Street - Kidderminster,2023-03-14T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.19
