Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-14T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
776753,Worcester Street - Kidderminster,2023-03-14T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.0
776753,Worcester Street - Kidderminster,2023-03-14T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.4
776753,Worcester Street - Kidderminster,2023-03-14T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.4
776753,Worcester Street - Kidderminster,2023-03-14T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.69
776753,Worcester Street - Kidderminster,2023-03-14T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.6
776753,Worcester Street - Kidderminster,2023-03-14T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
776753,Worcester Street - Kidderminster,2023-03-14T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.01
776753,Worcester Street - Kidderminster,2023-03-14T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.21
776753,Worcester Street - Kidderminster,2023-03-14T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.26
776753,Worcester Street - Kidderminster,2023-03-14T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
776753,Worcester Street - Kidderminster,2023-03-14T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
776753,Worcester Street - Kidderminster,2023-03-14T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.4
776753,Worcester Street - Kidderminster,2023-03-14T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.4
776753,Worcester Street - Kidderminster,2023-03-14T11:50:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-03-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
776753,Worcester Street - Kidderminster,2023-03-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
776753,Worcester Street - Kidderminster,2023-03-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776753,Worcester Street - Kidderminster,2023-03-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
776753,Worcester Street - Kidderminster,2023-03-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776753,Worcester Street - Kidderminster,2023-03-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
776753,Worcester Street - Kidderminster,2023-03-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-03-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
776753,Worcester Street - Kidderminster,2023-03-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.35
776753,Worcester Street - Kidderminster,2023-03-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,30.01
776753,Worcester Street - Kidderminster,2023-03-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,40.48
776753,Worcester Street - Kidderminster,2023-03-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,50.4
776753,Worcester Street - Kidderminster,2023-03-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
776753,Worcester Street - Kidderminster,2023-03-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
776753,Worcester Street - Kidderminster,2023-03-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
776753,Worcester Street - Kidderminster,2023-03-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
776753,Worcester Street - Kidderminster,2023-03-14T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
776753,Worcester Street - Kidderminster,2023-03-14T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
776753,Worcester Street - Kidderminster,2023-03-14T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.67
776753,Worcester Street - Kidderminster,2023-03-14T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.3
776753,Worcester Street - Kidderminster,2023-03-14T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.53
776753,Worcester Street - Kidderminster,2023-03-14T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.25
776753,Worcester Street - Kidderminster,2023-03-14T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
776753,Worcester Street - Kidderminster,2023-03-14T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
776753,Worcester Street - Kidderminster,2023-03-14T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
776753,Worcester Street - Kidderminster,2023-03-14T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.2
776753,Worcester Street - Kidderminster,2023-03-14T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.87
776753,Worcester Street - Kidderminster,2023-03-14T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.68
776753,Worcester Street - Kidderminster,2023-03-14T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.04
776753,Worcester Street - Kidderminster,2023-03-14T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.4
776753,Worcester Street - Kidderminster,2023-03-14T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.74
776753,Worcester Street - Kidderminster,2023-03-14T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.43
776753,Worcester Street - Kidderminster,2023-03-14T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
776753,Worcester Street - Kidderminster,2023-03-14T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
776753,Worcester Street - Kidderminster,2023-03-14T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.0
776753,Worcester Street - Kidderminster,2023-03-14T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.3
776753,Worcester Street - Kidderminster,2023-03-14T11:40:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-03-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
776753,Worcester Street - Kidderminster,2023-03-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
776753,Worcester Street - Kidderminster,2023-03-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776753,Worcester Street - Kidderminster,2023-03-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
776753,Worcester Street - Kidderminster,2023-03-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776753,Worcester Street - Kidderminster,2023-03-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
776753,Worcester Street - Kidderminster,2023-03-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
776753,Worcester Street - Kidderminster,2023-03-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
776753,Worcester Street - Kidderminster,2023-03-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
776753,Worcester Street - Kidderminster,2023-03-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,30.12
776753,Worcester Street - Kidderminster,2023-03-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,37.52
776753,Worcester Street - Kidderminster,2023-03-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,52.19
776753,Worcester Street - Kidderminster,2023-03-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
776753,Worcester Street - Kidderminster,2023-03-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
776753,Worcester Street - Kidderminster,2023-03-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
776753,Worcester Street - Kidderminster,2023-03-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
776753,Worcester Street - Kidderminster,2023-03-14T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
776753,Worcester Street - Kidderminster,2023-03-14T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
776753,Worcester Street - Kidderminster,2023-03-14T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.32
776753,Worcester Street - Kidderminster,2023-03-14T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.8
776753,Worcester Street - Kidderminster,2023-03-14T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.44
776753,Worcester Street - Kidderminster,2023-03-14T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.47
776753,Worcester Street - Kidderminster,2023-03-14T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
776753,Worcester Street - Kidderminster,2023-03-14T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.6
776753,Worcester Street - Kidderminster,2023-03-14T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-03-14T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.0
776753,Worcester Street - Kidderminster,2023-03-14T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.65
776753,Worcester Street - Kidderminster,2023-03-14T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.14
776753,Worcester Street - Kidderminster,2023-03-14T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.25
776753,Worcester Street - Kidderminster,2023-03-14T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.46
776753,Worcester Street - Kidderminster,2023-03-14T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.41
776753,Worcester Street - Kidderminster,2023-03-14T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.82
776753,Worcester Street - Kidderminster,2023-03-14T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-03-14T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.1
776753,Worcester Street - Kidderminster,2023-03-14T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.8
776753,Worcester Street - Kidderminster,2023-03-14T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.1
776753,Worcester Street - Kidderminster,2023-03-14T11:30:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-03-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
776753,Worcester Street - Kidderminster,2023-03-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
776753,Worcester Street - Kidderminster,2023-03-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776753,Worcester Street - Kidderminster,2023-03-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
776753,Worcester Street - Kidderminster,2023-03-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776753,Worcester Street - Kidderminster,2023-03-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
776753,Worcester Street - Kidderminster,2023-03-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
776753,Worcester Street - Kidderminster,2023-03-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
776753,Worcester Street - Kidderminster,2023-03-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
776753,Worcester Street - Kidderminster,2023-03-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,34.48
776753,Worcester Street - Kidderminster,2023-03-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,41.91
776753,Worcester Street - Kidderminster,2023-03-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,53.12
776753,Worcester Street - Kidderminster,2023-03-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
776753,Worcester Street - Kidderminster,2023-03-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
776753,Worcester Street - Kidderminster,2023-03-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
776753,Worcester Street - Kidderminster,2023-03-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
776753,Worcester Street - Kidderminster,2023-03-14T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
776753,Worcester Street - Kidderminster,2023-03-14T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
776753,Worcester Street - Kidderminster,2023-03-14T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.15
776753,Worcester Street - Kidderminster,2023-03-14T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.48
776753,Worcester Street - Kidderminster,2023-03-14T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.22
776753,Worcester Street - Kidderminster,2023-03-14T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.72
776753,Worcester Street - Kidderminster,2023-03-14T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
776753,Worcester Street - Kidderminster,2023-03-14T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.6
776753,Worcester Street - Kidderminster,2023-03-14T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-03-14T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.5
776753,Worcester Street - Kidderminster,2023-03-14T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.03
776753,Worcester Street - Kidderminster,2023-03-14T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.37
776753,Worcester Street - Kidderminster,2023-03-14T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
776753,Worcester Street - Kidderminster,2023-03-14T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.51
776753,Worcester Street - Kidderminster,2023-03-14T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.36
776753,Worcester Street - Kidderminster,2023-03-14T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.05
776753,Worcester Street - Kidderminster,2023-03-14T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
776753,Worcester Street - Kidderminster,2023-03-14T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.7
776753,Worcester Street - Kidderminster,2023-03-14T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.4
776753,Worcester Street - Kidderminster,2023-03-14T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.3
776753,Worcester Street - Kidderminster,2023-03-14T11:20:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-03-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
776753,Worcester Street - Kidderminster,2023-03-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
776753,Worcester Street - Kidderminster,2023-03-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776753,Worcester Street - Kidderminster,2023-03-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
776753,Worcester Street - Kidderminster,2023-03-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776753,Worcester Street - Kidderminster,2023-03-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
776753,Worcester Street - Kidderminster,2023-03-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
776753,Worcester Street - Kidderminster,2023-03-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
776753,Worcester Street - Kidderminster,2023-03-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
776753,Worcester Street - Kidderminster,2023-03-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,31.89
776753,Worcester Street - Kidderminster,2023-03-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,41.26
776753,Worcester Street - Kidderminster,2023-03-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,50.9
776753,Worcester Street - Kidderminster,2023-03-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
776753,Worcester Street - Kidderminster,2023-03-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
776753,Worcester Street - Kidderminster,2023-03-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
776753,Worcester Street - Kidderminster,2023-03-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
776753,Worcester Street - Kidderminster,2023-03-14T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
776753,Worcester Street - Kidderminster,2023-03-14T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
776753,Worcester Street - Kidderminster,2023-03-14T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-03-14T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.75
776753,Worcester Street - Kidderminster,2023-03-14T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.87
776753,Worcester Street - Kidderminster,2023-03-14T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.49
776753,Worcester Street - Kidderminster,2023-03-14T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-03-14T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.5
776753,Worcester Street - Kidderminster,2023-03-14T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
776753,Worcester Street - Kidderminster,2023-03-14T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.5
776753,Worcester Street - Kidderminster,2023-03-14T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.2
776753,Worcester Street - Kidderminster,2023-03-14T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.05
776753,Worcester Street - Kidderminster,2023-03-14T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.21
776753,Worcester Street - Kidderminster,2023-03-14T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.06
776753,Worcester Street - Kidderminster,2023-03-14T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.98
776753,Worcester Street - Kidderminster,2023-03-14T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.88
776753,Worcester Street - Kidderminster,2023-03-14T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
776753,Worcester Street - Kidderminster,2023-03-14T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.3
776753,Worcester Street - Kidderminster,2023-03-14T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.8
776753,Worcester Street - Kidderminster,2023-03-14T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.7
776753,Worcester Street - Kidderminster,2023-03-14T11:10:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-03-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
776753,Worcester Street - Kidderminster,2023-03-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
776753,Worcester Street - Kidderminster,2023-03-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776753,Worcester Street - Kidderminster,2023-03-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
776753,Worcester Street - Kidderminster,2023-03-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776753,Worcester Street - Kidderminster,2023-03-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
776753,Worcester Street - Kidderminster,2023-03-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
776753,Worcester Street - Kidderminster,2023-03-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
776753,Worcester Street - Kidderminster,2023-03-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
776753,Worcester Street - Kidderminster,2023-03-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,33.38
776753,Worcester Street - Kidderminster,2023-03-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,43.22
776753,Worcester Street - Kidderminster,2023-03-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,53.21
776753,Worcester Street - Kidderminster,2023-03-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
776753,Worcester Street - Kidderminster,2023-03-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
776753,Worcester Street - Kidderminster,2023-03-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
776753,Worcester Street - Kidderminster,2023-03-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
776753,Worcester Street - Kidderminster,2023-03-14T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
776753,Worcester Street - Kidderminster,2023-03-14T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
776753,Worcester Street - Kidderminster,2023-03-14T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.92
776753,Worcester Street - Kidderminster,2023-03-14T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.37
776753,Worcester Street - Kidderminster,2023-03-14T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.33
776753,Worcester Street - Kidderminster,2023-03-14T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.55
776753,Worcester Street - Kidderminster,2023-03-14T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.5
776753,Worcester Street - Kidderminster,2023-03-14T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.7
776753,Worcester Street - Kidderminster,2023-03-14T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
776753,Worcester Street - Kidderminster,2023-03-14T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.6
776753,Worcester Street - Kidderminster,2023-03-14T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.55
776753,Worcester Street - Kidderminster,2023-03-14T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.26
776753,Worcester Street - Kidderminster,2023-03-14T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
776753,Worcester Street - Kidderminster,2023-03-14T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.56
776753,Worcester Street - Kidderminster,2023-03-14T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.22
776753,Worcester Street - Kidderminster,2023-03-14T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.96
776753,Worcester Street - Kidderminster,2023-03-14T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
776753,Worcester Street - Kidderminster,2023-03-14T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.5
776753,Worcester Street - Kidderminster,2023-03-14T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.1
776753,Worcester Street - Kidderminster,2023-03-14T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.8
776753,Worcester Street - Kidderminster,2023-03-14T11:00:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-03-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776753,Worcester Street - Kidderminster,2023-03-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
776753,Worcester Street - Kidderminster,2023-03-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776753,Worcester Street - Kidderminster,2023-03-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
776753,Worcester Street - Kidderminster,2023-03-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776753,Worcester Street - Kidderminster,2023-03-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
776753,Worcester Street - Kidderminster,2023-03-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
776753,Worcester Street - Kidderminster,2023-03-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
776753,Worcester Street - Kidderminster,2023-03-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
776753,Worcester Street - Kidderminster,2023-03-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,32.44
776753,Worcester Street - Kidderminster,2023-03-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,39.87
776753,Worcester Street - Kidderminster,2023-03-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,50.55
776753,Worcester Street - Kidderminster,2023-03-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
776753,Worcester Street - Kidderminster,2023-03-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
776753,Worcester Street - Kidderminster,2023-03-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
776753,Worcester Street - Kidderminster,2023-03-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
776753,Worcester Street - Kidderminster,2023-03-14T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
776753,Worcester Street - Kidderminster,2023-03-14T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-03-14T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-03-14T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.63
776753,Worcester Street - Kidderminster,2023-03-14T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.71
776753,Worcester Street - Kidderminster,2023-03-14T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.61
776753,Worcester Street - Kidderminster,2023-03-14T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
776753,Worcester Street - Kidderminster,2023-03-14T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.0
776753,Worcester Street - Kidderminster,2023-03-14T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-03-14T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.0
776753,Worcester Street - Kidderminster,2023-03-14T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.32
776753,Worcester Street - Kidderminster,2023-03-14T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.94
776753,Worcester Street - Kidderminster,2023-03-14T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.01
776753,Worcester Street - Kidderminster,2023-03-14T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.8
776753,Worcester Street - Kidderminster,2023-03-14T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.21
776753,Worcester Street - Kidderminster,2023-03-14T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.23
776753,Worcester Street - Kidderminster,2023-03-14T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
776753,Worcester Street - Kidderminster,2023-03-14T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.8
776753,Worcester Street - Kidderminster,2023-03-14T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.7
776753,Worcester Street - Kidderminster,2023-03-14T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.8
776753,Worcester Street - Kidderminster,2023-03-14T10:50:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-03-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
776753,Worcester Street - Kidderminster,2023-03-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
776753,Worcester Street - Kidderminster,2023-03-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776753,Worcester Street - Kidderminster,2023-03-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
776753,Worcester Street - Kidderminster,2023-03-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776753,Worcester Street - Kidderminster,2023-03-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
776753,Worcester Street - Kidderminster,2023-03-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
776753,Worcester Street - Kidderminster,2023-03-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
776753,Worcester Street - Kidderminster,2023-03-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
776753,Worcester Street - Kidderminster,2023-03-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,30.7
776753,Worcester Street - Kidderminster,2023-03-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,40.27
776753,Worcester Street - Kidderminster,2023-03-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,52.09
776753,Worcester Street - Kidderminster,2023-03-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
776753,Worcester Street - Kidderminster,2023-03-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
776753,Worcester Street - Kidderminster,2023-03-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
776753,Worcester Street - Kidderminster,2023-03-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
776753,Worcester Street - Kidderminster,2023-03-14T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
776753,Worcester Street - Kidderminster,2023-03-14T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
776753,Worcester Street - Kidderminster,2023-03-14T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.1
776753,Worcester Street - Kidderminster,2023-03-14T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.44
776753,Worcester Street - Kidderminster,2023-03-14T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.83
776753,Worcester Street - Kidderminster,2023-03-14T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.11
776753,Worcester Street - Kidderminster,2023-03-14T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-03-14T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.5
776753,Worcester Street - Kidderminster,2023-03-14T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.9
776753,Worcester Street - Kidderminster,2023-03-14T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.7
776753,Worcester Street - Kidderminster,2023-03-14T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.18
776753,Worcester Street - Kidderminster,2023-03-14T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.43
776753,Worcester Street - Kidderminster,2023-03-14T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
776753,Worcester Street - Kidderminster,2023-03-14T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.28
776753,Worcester Street - Kidderminster,2023-03-14T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.61
776753,Worcester Street - Kidderminster,2023-03-14T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.5
776753,Worcester Street - Kidderminster,2023-03-14T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
776753,Worcester Street - Kidderminster,2023-03-14T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
776753,Worcester Street - Kidderminster,2023-03-14T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.2
776753,Worcester Street - Kidderminster,2023-03-14T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.1
776753,Worcester Street - Kidderminster,2023-03-14T10:40:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-03-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776753,Worcester Street - Kidderminster,2023-03-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
776753,Worcester Street - Kidderminster,2023-03-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776753,Worcester Street - Kidderminster,2023-03-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
776753,Worcester Street - Kidderminster,2023-03-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776753,Worcester Street - Kidderminster,2023-03-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
776753,Worcester Street - Kidderminster,2023-03-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-03-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
776753,Worcester Street - Kidderminster,2023-03-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-03-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,36.32
776753,Worcester Street - Kidderminster,2023-03-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,42.9
776753,Worcester Street - Kidderminster,2023-03-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,53.71
776753,Worcester Street - Kidderminster,2023-03-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
776753,Worcester Street - Kidderminster,2023-03-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
776753,Worcester Street - Kidderminster,2023-03-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
776753,Worcester Street - Kidderminster,2023-03-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
776753,Worcester Street - Kidderminster,2023-03-14T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
776753,Worcester Street - Kidderminster,2023-03-14T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
776753,Worcester Street - Kidderminster,2023-03-14T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.79
776753,Worcester Street - Kidderminster,2023-03-14T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.47
776753,Worcester Street - Kidderminster,2023-03-14T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.08
776753,Worcester Street - Kidderminster,2023-03-14T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.6
776753,Worcester Street - Kidderminster,2023-03-14T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
776753,Worcester Street - Kidderminster,2023-03-14T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.7
776753,Worcester Street - Kidderminster,2023-03-14T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
776753,Worcester Street - Kidderminster,2023-03-14T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.1
776753,Worcester Street - Kidderminster,2023-03-14T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.5
776753,Worcester Street - Kidderminster,2023-03-14T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.46
776753,Worcester Street - Kidderminster,2023-03-14T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
776753,Worcester Street - Kidderminster,2023-03-14T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.66
776753,Worcester Street - Kidderminster,2023-03-14T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.05
776753,Worcester Street - Kidderminster,2023-03-14T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.7
776753,Worcester Street - Kidderminster,2023-03-14T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
776753,Worcester Street - Kidderminster,2023-03-14T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.3
776753,Worcester Street - Kidderminster,2023-03-14T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.5
776753,Worcester Street - Kidderminster,2023-03-14T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.4
776753,Worcester Street - Kidderminster,2023-03-14T10:30:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-03-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
776753,Worcester Street - Kidderminster,2023-03-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
776753,Worcester Street - Kidderminster,2023-03-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776753,Worcester Street - Kidderminster,2023-03-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
776753,Worcester Street - Kidderminster,2023-03-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776753,Worcester Street - Kidderminster,2023-03-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
776753,Worcester Street - Kidderminster,2023-03-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-03-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
776753,Worcester Street - Kidderminster,2023-03-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
776753,Worcester Street - Kidderminster,2023-03-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,36.08
776753,Worcester Street - Kidderminster,2023-03-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,43.75
776753,Worcester Street - Kidderminster,2023-03-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,55.31
776753,Worcester Street - Kidderminster,2023-03-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
776753,Worcester Street - Kidderminster,2023-03-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
776753,Worcester Street - Kidderminster,2023-03-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
776753,Worcester Street - Kidderminster,2023-03-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.4
776753,Worcester Street - Kidderminster,2023-03-14T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
776753,Worcester Street - Kidderminster,2023-03-14T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
776753,Worcester Street - Kidderminster,2023-03-14T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.21
776753,Worcester Street - Kidderminster,2023-03-14T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.31
776753,Worcester Street - Kidderminster,2023-03-14T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.74
776753,Worcester Street - Kidderminster,2023-03-14T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.62
776753,Worcester Street - Kidderminster,2023-03-14T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.1
776753,Worcester Street - Kidderminster,2023-03-14T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.1
776753,Worcester Street - Kidderminster,2023-03-14T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.4
776753,Worcester Street - Kidderminster,2023-03-14T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.1
776753,Worcester Street - Kidderminster,2023-03-14T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.16
776753,Worcester Street - Kidderminster,2023-03-14T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.19
776753,Worcester Street - Kidderminster,2023-03-14T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.05
776753,Worcester Street - Kidderminster,2023-03-14T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.04
776753,Worcester Street - Kidderminster,2023-03-14T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.15
776753,Worcester Street - Kidderminster,2023-03-14T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.71
776753,Worcester Street - Kidderminster,2023-03-14T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
776753,Worcester Street - Kidderminster,2023-03-14T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.5
776753,Worcester Street - Kidderminster,2023-03-14T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.9
776753,Worcester Street - Kidderminster,2023-03-14T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.5
776753,Worcester Street - Kidderminster,2023-03-14T10:20:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-03-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776753,Worcester Street - Kidderminster,2023-03-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
776753,Worcester Street - Kidderminster,2023-03-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776753,Worcester Street - Kidderminster,2023-03-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
776753,Worcester Street - Kidderminster,2023-03-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776753,Worcester Street - Kidderminster,2023-03-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
776753,Worcester Street - Kidderminster,2023-03-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
776753,Worcester Street - Kidderminster,2023-03-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
776753,Worcester Street - Kidderminster,2023-03-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
776753,Worcester Street - Kidderminster,2023-03-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,37.76
776753,Worcester Street - Kidderminster,2023-03-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,42.6
776753,Worcester Street - Kidderminster,2023-03-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,53.25
776753,Worcester Street - Kidderminster,2023-03-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
776753,Worcester Street - Kidderminster,2023-03-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
776753,Worcester Street - Kidderminster,2023-03-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
776753,Worcester Street - Kidderminster,2023-03-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
776753,Worcester Street - Kidderminster,2023-03-14T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
776753,Worcester Street - Kidderminster,2023-03-14T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
776753,Worcester Street - Kidderminster,2023-03-14T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-03-14T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.23
776753,Worcester Street - Kidderminster,2023-03-14T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.09
776753,Worcester Street - Kidderminster,2023-03-14T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.21
776753,Worcester Street - Kidderminster,2023-03-14T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
776753,Worcester Street - Kidderminster,2023-03-14T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.9
776753,Worcester Street - Kidderminster,2023-03-14T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
776753,Worcester Street - Kidderminster,2023-03-14T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.1
776753,Worcester Street - Kidderminster,2023-03-14T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.29
776753,Worcester Street - Kidderminster,2023-03-14T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.54
776753,Worcester Street - Kidderminster,2023-03-14T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
776753,Worcester Street - Kidderminster,2023-03-14T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.5
776753,Worcester Street - Kidderminster,2023-03-14T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.99
776753,Worcester Street - Kidderminster,2023-03-14T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.79
776753,Worcester Street - Kidderminster,2023-03-14T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
776753,Worcester Street - Kidderminster,2023-03-14T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
776753,Worcester Street - Kidderminster,2023-03-14T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.3
776753,Worcester Street - Kidderminster,2023-03-14T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.0
776753,Worcester Street - Kidderminster,2023-03-14T10:10:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-03-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776753,Worcester Street - Kidderminster,2023-03-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
776753,Worcester Street - Kidderminster,2023-03-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776753,Worcester Street - Kidderminster,2023-03-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
776753,Worcester Street - Kidderminster,2023-03-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776753,Worcester Street - Kidderminster,2023-03-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
776753,Worcester Street - Kidderminster,2023-03-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
776753,Worcester Street - Kidderminster,2023-03-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
776753,Worcester Street - Kidderminster,2023-03-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
776753,Worcester Street - Kidderminster,2023-03-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,37.42
776753,Worcester Street - Kidderminster,2023-03-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,44.48
776753,Worcester Street - Kidderminster,2023-03-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,57.16
776753,Worcester Street - Kidderminster,2023-03-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
776753,Worcester Street - Kidderminster,2023-03-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
776753,Worcester Street - Kidderminster,2023-03-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
776753,Worcester Street - Kidderminster,2023-03-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.3
776753,Worcester Street - Kidderminster,2023-03-14T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
776753,Worcester Street - Kidderminster,2023-03-14T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
776753,Worcester Street - Kidderminster,2023-03-14T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-03-14T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.15
776753,Worcester Street - Kidderminster,2023-03-14T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.51
776753,Worcester Street - Kidderminster,2023-03-14T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.39
776753,Worcester Street - Kidderminster,2023-03-14T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
776753,Worcester Street - Kidderminster,2023-03-14T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.7
776753,Worcester Street - Kidderminster,2023-03-14T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.7
776753,Worcester Street - Kidderminster,2023-03-14T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.0
776753,Worcester Street - Kidderminster,2023-03-14T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.81
776753,Worcester Street - Kidderminster,2023-03-14T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.02
776753,Worcester Street - Kidderminster,2023-03-14T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-03-14T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.22
776753,Worcester Street - Kidderminster,2023-03-14T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.91
776753,Worcester Street - Kidderminster,2023-03-14T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.6
776753,Worcester Street - Kidderminster,2023-03-14T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
776753,Worcester Street - Kidderminster,2023-03-14T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.7
776753,Worcester Street - Kidderminster,2023-03-14T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.5
776753,Worcester Street - Kidderminster,2023-03-14T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.3
776753,Worcester Street - Kidderminster,2023-03-14T10:00:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-03-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776753,Worcester Street - Kidderminster,2023-03-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
776753,Worcester Street - Kidderminster,2023-03-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776753,Worcester Street - Kidderminster,2023-03-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
776753,Worcester Street - Kidderminster,2023-03-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776753,Worcester Street - Kidderminster,2023-03-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
776753,Worcester Street - Kidderminster,2023-03-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
776753,Worcester Street - Kidderminster,2023-03-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
776753,Worcester Street - Kidderminster,2023-03-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
776753,Worcester Street - Kidderminster,2023-03-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,38.51
776753,Worcester Street - Kidderminster,2023-03-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,44.2
776753,Worcester Street - Kidderminster,2023-03-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,54.19
776753,Worcester Street - Kidderminster,2023-03-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
776753,Worcester Street - Kidderminster,2023-03-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
776753,Worcester Street - Kidderminster,2023-03-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
776753,Worcester Street - Kidderminster,2023-03-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
776753,Worcester Street - Kidderminster,2023-03-14T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
776753,Worcester Street - Kidderminster,2023-03-14T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
776753,Worcester Street - Kidderminster,2023-03-14T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.35
776753,Worcester Street - Kidderminster,2023-03-14T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.35
776753,Worcester Street - Kidderminster,2023-03-14T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.53
776753,Worcester Street - Kidderminster,2023-03-14T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.2
776753,Worcester Street - Kidderminster,2023-03-14T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
776753,Worcester Street - Kidderminster,2023-03-14T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.2
776753,Worcester Street - Kidderminster,2023-03-14T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.6
776753,Worcester Street - Kidderminster,2023-03-14T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.3
776753,Worcester Street - Kidderminster,2023-03-14T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.41
776753,Worcester Street - Kidderminster,2023-03-14T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.13
776753,Worcester Street - Kidderminster,2023-03-14T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.12
776753,Worcester Street - Kidderminster,2023-03-14T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.45
776753,Worcester Street - Kidderminster,2023-03-14T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.14
