Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-14T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.65
776753,Worcester Street - Kidderminster,2023-03-14T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
776753,Worcester Street - Kidderminster,2023-03-14T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.3
776753,Worcester Street - Kidderminster,2023-03-14T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.2
776753,Worcester Street - Kidderminster,2023-03-14T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
776753,Worcester Street - Kidderminster,2023-03-14T09:50:00.000+00:00,transformer,,Temperature,C,11.8
776753,Worcester Street - Kidderminster,2023-03-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
776753,Worcester Street - Kidderminster,2023-03-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
776753,Worcester Street - Kidderminster,2023-03-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776753,Worcester Street - Kidderminster,2023-03-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
776753,Worcester Street - Kidderminster,2023-03-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776753,Worcester Street - Kidderminster,2023-03-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
776753,Worcester Street - Kidderminster,2023-03-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
776753,Worcester Street - Kidderminster,2023-03-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
776753,Worcester Street - Kidderminster,2023-03-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
776753,Worcester Street - Kidderminster,2023-03-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,40.53
776753,Worcester Street - Kidderminster,2023-03-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,45.34
776753,Worcester Street - Kidderminster,2023-03-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,56.25
776753,Worcester Street - Kidderminster,2023-03-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
776753,Worcester Street - Kidderminster,2023-03-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
776753,Worcester Street - Kidderminster,2023-03-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
776753,Worcester Street - Kidderminster,2023-03-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.2
776753,Worcester Street - Kidderminster,2023-03-14T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
776753,Worcester Street - Kidderminster,2023-03-14T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
776753,Worcester Street - Kidderminster,2023-03-14T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-03-14T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.07
776753,Worcester Street - Kidderminster,2023-03-14T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.63
776753,Worcester Street - Kidderminster,2023-03-14T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.63
776753,Worcester Street - Kidderminster,2023-03-14T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.3
776753,Worcester Street - Kidderminster,2023-03-14T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.0
776753,Worcester Street - Kidderminster,2023-03-14T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.9
776753,Worcester Street - Kidderminster,2023-03-14T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.2
776753,Worcester Street - Kidderminster,2023-03-14T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.13
776753,Worcester Street - Kidderminster,2023-03-14T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.93
776753,Worcester Street - Kidderminster,2023-03-14T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-03-14T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.92
776753,Worcester Street - Kidderminster,2023-03-14T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.69
776753,Worcester Street - Kidderminster,2023-03-14T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.43
776753,Worcester Street - Kidderminster,2023-03-14T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
776753,Worcester Street - Kidderminster,2023-03-14T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
776753,Worcester Street - Kidderminster,2023-03-14T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.1
776753,Worcester Street - Kidderminster,2023-03-14T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.4
776753,Worcester Street - Kidderminster,2023-03-14T09:40:00.000+00:00,transformer,,Temperature,C,11.8
776753,Worcester Street - Kidderminster,2023-03-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
776753,Worcester Street - Kidderminster,2023-03-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
776753,Worcester Street - Kidderminster,2023-03-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776753,Worcester Street - Kidderminster,2023-03-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
776753,Worcester Street - Kidderminster,2023-03-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776753,Worcester Street - Kidderminster,2023-03-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
776753,Worcester Street - Kidderminster,2023-03-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
776753,Worcester Street - Kidderminster,2023-03-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
776753,Worcester Street - Kidderminster,2023-03-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
776753,Worcester Street - Kidderminster,2023-03-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,33.77
776753,Worcester Street - Kidderminster,2023-03-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,42.85
776753,Worcester Street - Kidderminster,2023-03-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,59.13
776753,Worcester Street - Kidderminster,2023-03-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
776753,Worcester Street - Kidderminster,2023-03-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
776753,Worcester Street - Kidderminster,2023-03-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
776753,Worcester Street - Kidderminster,2023-03-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.5
776753,Worcester Street - Kidderminster,2023-03-14T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
776753,Worcester Street - Kidderminster,2023-03-14T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
776753,Worcester Street - Kidderminster,2023-03-14T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.42
776753,Worcester Street - Kidderminster,2023-03-14T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.87
776753,Worcester Street - Kidderminster,2023-03-14T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
776753,Worcester Street - Kidderminster,2023-03-14T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.62
776753,Worcester Street - Kidderminster,2023-03-14T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.6
776753,Worcester Street - Kidderminster,2023-03-14T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.6
776753,Worcester Street - Kidderminster,2023-03-14T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.1
776753,Worcester Street - Kidderminster,2023-03-14T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.6
776753,Worcester Street - Kidderminster,2023-03-14T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.12
776753,Worcester Street - Kidderminster,2023-03-14T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.5
776753,Worcester Street - Kidderminster,2023-03-14T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
776753,Worcester Street - Kidderminster,2023-03-14T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.61
776753,Worcester Street - Kidderminster,2023-03-14T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.65
776753,Worcester Street - Kidderminster,2023-03-14T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.26
776753,Worcester Street - Kidderminster,2023-03-14T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
776753,Worcester Street - Kidderminster,2023-03-14T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
776753,Worcester Street - Kidderminster,2023-03-14T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.8
776753,Worcester Street - Kidderminster,2023-03-14T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.7
776753,Worcester Street - Kidderminster,2023-03-14T09:30:00.000+00:00,transformer,,Temperature,C,11.7
776753,Worcester Street - Kidderminster,2023-03-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
776753,Worcester Street - Kidderminster,2023-03-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
776753,Worcester Street - Kidderminster,2023-03-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
776753,Worcester Street - Kidderminster,2023-03-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
776753,Worcester Street - Kidderminster,2023-03-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776753,Worcester Street - Kidderminster,2023-03-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
776753,Worcester Street - Kidderminster,2023-03-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-03-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
776753,Worcester Street - Kidderminster,2023-03-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-03-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,34.62
776753,Worcester Street - Kidderminster,2023-03-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
776753,Worcester Street - Kidderminster,2023-03-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,55.98
776753,Worcester Street - Kidderminster,2023-03-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
776753,Worcester Street - Kidderminster,2023-03-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
776753,Worcester Street - Kidderminster,2023-03-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
776753,Worcester Street - Kidderminster,2023-03-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.6
776753,Worcester Street - Kidderminster,2023-03-14T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
776753,Worcester Street - Kidderminster,2023-03-14T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
776753,Worcester Street - Kidderminster,2023-03-14T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-03-14T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.75
776753,Worcester Street - Kidderminster,2023-03-14T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.86
776753,Worcester Street - Kidderminster,2023-03-14T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.42
776753,Worcester Street - Kidderminster,2023-03-14T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.2
776753,Worcester Street - Kidderminster,2023-03-14T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.5
776753,Worcester Street - Kidderminster,2023-03-14T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
776753,Worcester Street - Kidderminster,2023-03-14T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.7
776753,Worcester Street - Kidderminster,2023-03-14T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.64
776753,Worcester Street - Kidderminster,2023-03-14T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.83
776753,Worcester Street - Kidderminster,2023-03-14T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
776753,Worcester Street - Kidderminster,2023-03-14T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.68
776753,Worcester Street - Kidderminster,2023-03-14T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.19
776753,Worcester Street - Kidderminster,2023-03-14T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.95
776753,Worcester Street - Kidderminster,2023-03-14T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-03-14T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.1
776753,Worcester Street - Kidderminster,2023-03-14T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.1
776753,Worcester Street - Kidderminster,2023-03-14T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.2
776753,Worcester Street - Kidderminster,2023-03-14T09:20:00.000+00:00,transformer,,Temperature,C,11.5
776753,Worcester Street - Kidderminster,2023-03-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
776753,Worcester Street - Kidderminster,2023-03-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
776753,Worcester Street - Kidderminster,2023-03-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776753,Worcester Street - Kidderminster,2023-03-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
776753,Worcester Street - Kidderminster,2023-03-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776753,Worcester Street - Kidderminster,2023-03-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
776753,Worcester Street - Kidderminster,2023-03-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
776753,Worcester Street - Kidderminster,2023-03-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-03-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-03-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,37.63
776753,Worcester Street - Kidderminster,2023-03-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,38.43
776753,Worcester Street - Kidderminster,2023-03-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,58.07
776753,Worcester Street - Kidderminster,2023-03-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
776753,Worcester Street - Kidderminster,2023-03-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
776753,Worcester Street - Kidderminster,2023-03-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
776753,Worcester Street - Kidderminster,2023-03-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.7
776753,Worcester Street - Kidderminster,2023-03-14T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
776753,Worcester Street - Kidderminster,2023-03-14T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
776753,Worcester Street - Kidderminster,2023-03-14T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.47
776753,Worcester Street - Kidderminster,2023-03-14T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.79
776753,Worcester Street - Kidderminster,2023-03-14T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.23
776753,Worcester Street - Kidderminster,2023-03-14T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.53
776753,Worcester Street - Kidderminster,2023-03-14T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
776753,Worcester Street - Kidderminster,2023-03-14T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.6
776753,Worcester Street - Kidderminster,2023-03-14T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.6
776753,Worcester Street - Kidderminster,2023-03-14T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.5
776753,Worcester Street - Kidderminster,2023-03-14T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.58
776753,Worcester Street - Kidderminster,2023-03-14T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.89
776753,Worcester Street - Kidderminster,2023-03-14T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
776753,Worcester Street - Kidderminster,2023-03-14T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.21
776753,Worcester Street - Kidderminster,2023-03-14T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.7
776753,Worcester Street - Kidderminster,2023-03-14T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.97
776753,Worcester Street - Kidderminster,2023-03-14T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
776753,Worcester Street - Kidderminster,2023-03-14T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.7
776753,Worcester Street - Kidderminster,2023-03-14T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.7
776753,Worcester Street - Kidderminster,2023-03-14T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.2
776753,Worcester Street - Kidderminster,2023-03-14T09:10:00.000+00:00,transformer,,Temperature,C,11.0
776753,Worcester Street - Kidderminster,2023-03-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
776753,Worcester Street - Kidderminster,2023-03-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
776753,Worcester Street - Kidderminster,2023-03-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
776753,Worcester Street - Kidderminster,2023-03-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
776753,Worcester Street - Kidderminster,2023-03-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
776753,Worcester Street - Kidderminster,2023-03-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
776753,Worcester Street - Kidderminster,2023-03-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-03-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
776753,Worcester Street - Kidderminster,2023-03-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
776753,Worcester Street - Kidderminster,2023-03-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,37.48
776753,Worcester Street - Kidderminster,2023-03-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,43.15
776753,Worcester Street - Kidderminster,2023-03-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,61.54
776753,Worcester Street - Kidderminster,2023-03-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
776753,Worcester Street - Kidderminster,2023-03-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
776753,Worcester Street - Kidderminster,2023-03-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
776753,Worcester Street - Kidderminster,2023-03-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.3
776753,Worcester Street - Kidderminster,2023-03-14T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
776753,Worcester Street - Kidderminster,2023-03-14T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
776753,Worcester Street - Kidderminster,2023-03-14T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.19
776753,Worcester Street - Kidderminster,2023-03-14T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.65
776753,Worcester Street - Kidderminster,2023-03-14T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.98
776753,Worcester Street - Kidderminster,2023-03-14T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.72
776753,Worcester Street - Kidderminster,2023-03-14T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.1
776753,Worcester Street - Kidderminster,2023-03-14T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.7
776753,Worcester Street - Kidderminster,2023-03-14T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
776753,Worcester Street - Kidderminster,2023-03-14T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.5
776753,Worcester Street - Kidderminster,2023-03-14T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.61
776753,Worcester Street - Kidderminster,2023-03-14T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.86
776753,Worcester Street - Kidderminster,2023-03-14T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
776753,Worcester Street - Kidderminster,2023-03-14T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.76
776753,Worcester Street - Kidderminster,2023-03-14T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.36
776753,Worcester Street - Kidderminster,2023-03-14T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.32
776753,Worcester Street - Kidderminster,2023-03-14T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
776753,Worcester Street - Kidderminster,2023-03-14T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.1
776753,Worcester Street - Kidderminster,2023-03-14T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.2
776753,Worcester Street - Kidderminster,2023-03-14T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.2
776753,Worcester Street - Kidderminster,2023-03-14T09:00:00.000+00:00,transformer,,Temperature,C,11.4
776753,Worcester Street - Kidderminster,2023-03-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
776753,Worcester Street - Kidderminster,2023-03-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
776753,Worcester Street - Kidderminster,2023-03-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
776753,Worcester Street - Kidderminster,2023-03-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
776753,Worcester Street - Kidderminster,2023-03-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
776753,Worcester Street - Kidderminster,2023-03-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
776753,Worcester Street - Kidderminster,2023-03-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
776753,Worcester Street - Kidderminster,2023-03-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
776753,Worcester Street - Kidderminster,2023-03-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
776753,Worcester Street - Kidderminster,2023-03-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
776753,Worcester Street - Kidderminster,2023-03-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,38.34
776753,Worcester Street - Kidderminster,2023-03-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,62.33
776753,Worcester Street - Kidderminster,2023-03-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,86.2
776753,Worcester Street - Kidderminster,2023-03-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
776753,Worcester Street - Kidderminster,2023-03-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
776753,Worcester Street - Kidderminster,2023-03-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.4
776753,Worcester Street - Kidderminster,2023-03-14T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
776753,Worcester Street - Kidderminster,2023-03-14T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-03-14T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.54
776753,Worcester Street - Kidderminster,2023-03-14T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.68
776753,Worcester Street - Kidderminster,2023-03-14T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.75
776753,Worcester Street - Kidderminster,2023-03-14T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.98
776753,Worcester Street - Kidderminster,2023-03-14T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
776753,Worcester Street - Kidderminster,2023-03-14T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.7
776753,Worcester Street - Kidderminster,2023-03-14T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.4
776753,Worcester Street - Kidderminster,2023-03-14T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.0
776753,Worcester Street - Kidderminster,2023-03-14T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
776753,Worcester Street - Kidderminster,2023-03-14T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.46
776753,Worcester Street - Kidderminster,2023-03-14T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
776753,Worcester Street - Kidderminster,2023-03-14T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.47
776753,Worcester Street - Kidderminster,2023-03-14T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.44
776753,Worcester Street - Kidderminster,2023-03-14T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.41
776753,Worcester Street - Kidderminster,2023-03-14T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-03-14T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.1
776753,Worcester Street - Kidderminster,2023-03-14T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.3
776753,Worcester Street - Kidderminster,2023-03-14T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
776753,Worcester Street - Kidderminster,2023-03-14T08:50:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-03-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
776753,Worcester Street - Kidderminster,2023-03-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
776753,Worcester Street - Kidderminster,2023-03-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
776753,Worcester Street - Kidderminster,2023-03-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
776753,Worcester Street - Kidderminster,2023-03-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
776753,Worcester Street - Kidderminster,2023-03-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
776753,Worcester Street - Kidderminster,2023-03-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
776753,Worcester Street - Kidderminster,2023-03-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
776753,Worcester Street - Kidderminster,2023-03-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.16
776753,Worcester Street - Kidderminster,2023-03-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,34.74
776753,Worcester Street - Kidderminster,2023-03-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,36.21
776753,Worcester Street - Kidderminster,2023-03-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,54.51
776753,Worcester Street - Kidderminster,2023-03-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
776753,Worcester Street - Kidderminster,2023-03-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
776753,Worcester Street - Kidderminster,2023-03-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
776753,Worcester Street - Kidderminster,2023-03-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
776753,Worcester Street - Kidderminster,2023-03-14T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
776753,Worcester Street - Kidderminster,2023-03-14T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
776753,Worcester Street - Kidderminster,2023-03-14T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.65
776753,Worcester Street - Kidderminster,2023-03-14T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.93
776753,Worcester Street - Kidderminster,2023-03-14T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.93
776753,Worcester Street - Kidderminster,2023-03-14T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.26
776753,Worcester Street - Kidderminster,2023-03-14T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
776753,Worcester Street - Kidderminster,2023-03-14T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.3
776753,Worcester Street - Kidderminster,2023-03-14T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.4
776753,Worcester Street - Kidderminster,2023-03-14T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.8
776753,Worcester Street - Kidderminster,2023-03-14T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.32
776753,Worcester Street - Kidderminster,2023-03-14T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.26
776753,Worcester Street - Kidderminster,2023-03-14T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-03-14T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.76
776753,Worcester Street - Kidderminster,2023-03-14T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.08
776753,Worcester Street - Kidderminster,2023-03-14T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.5
776753,Worcester Street - Kidderminster,2023-03-14T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
776753,Worcester Street - Kidderminster,2023-03-14T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
776753,Worcester Street - Kidderminster,2023-03-14T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.6
776753,Worcester Street - Kidderminster,2023-03-14T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.6
776753,Worcester Street - Kidderminster,2023-03-14T08:40:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-03-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776753,Worcester Street - Kidderminster,2023-03-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
776753,Worcester Street - Kidderminster,2023-03-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776753,Worcester Street - Kidderminster,2023-03-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
776753,Worcester Street - Kidderminster,2023-03-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776753,Worcester Street - Kidderminster,2023-03-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
776753,Worcester Street - Kidderminster,2023-03-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
776753,Worcester Street - Kidderminster,2023-03-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
776753,Worcester Street - Kidderminster,2023-03-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
776753,Worcester Street - Kidderminster,2023-03-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.48
776753,Worcester Street - Kidderminster,2023-03-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,36.11
776753,Worcester Street - Kidderminster,2023-03-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,49.04
776753,Worcester Street - Kidderminster,2023-03-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
776753,Worcester Street - Kidderminster,2023-03-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
776753,Worcester Street - Kidderminster,2023-03-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
776753,Worcester Street - Kidderminster,2023-03-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
776753,Worcester Street - Kidderminster,2023-03-14T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
776753,Worcester Street - Kidderminster,2023-03-14T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
776753,Worcester Street - Kidderminster,2023-03-14T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-03-14T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.01
776753,Worcester Street - Kidderminster,2023-03-14T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.13
776753,Worcester Street - Kidderminster,2023-03-14T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.36
776753,Worcester Street - Kidderminster,2023-03-14T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
776753,Worcester Street - Kidderminster,2023-03-14T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.5
776753,Worcester Street - Kidderminster,2023-03-14T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
776753,Worcester Street - Kidderminster,2023-03-14T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.0
776753,Worcester Street - Kidderminster,2023-03-14T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.73
776753,Worcester Street - Kidderminster,2023-03-14T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.5
776753,Worcester Street - Kidderminster,2023-03-14T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
776753,Worcester Street - Kidderminster,2023-03-14T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.37
776753,Worcester Street - Kidderminster,2023-03-14T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.16
776753,Worcester Street - Kidderminster,2023-03-14T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.04
776753,Worcester Street - Kidderminster,2023-03-14T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-03-14T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
776753,Worcester Street - Kidderminster,2023-03-14T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.6
776753,Worcester Street - Kidderminster,2023-03-14T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.7
776753,Worcester Street - Kidderminster,2023-03-14T08:30:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-03-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776753,Worcester Street - Kidderminster,2023-03-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
776753,Worcester Street - Kidderminster,2023-03-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776753,Worcester Street - Kidderminster,2023-03-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
776753,Worcester Street - Kidderminster,2023-03-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
776753,Worcester Street - Kidderminster,2023-03-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
776753,Worcester Street - Kidderminster,2023-03-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
776753,Worcester Street - Kidderminster,2023-03-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
776753,Worcester Street - Kidderminster,2023-03-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-03-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.25
776753,Worcester Street - Kidderminster,2023-03-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.22
776753,Worcester Street - Kidderminster,2023-03-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,46.08
776753,Worcester Street - Kidderminster,2023-03-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
776753,Worcester Street - Kidderminster,2023-03-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
776753,Worcester Street - Kidderminster,2023-03-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
776753,Worcester Street - Kidderminster,2023-03-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
776753,Worcester Street - Kidderminster,2023-03-14T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
776753,Worcester Street - Kidderminster,2023-03-14T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
776753,Worcester Street - Kidderminster,2023-03-14T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.87
776753,Worcester Street - Kidderminster,2023-03-14T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.82
776753,Worcester Street - Kidderminster,2023-03-14T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.87
776753,Worcester Street - Kidderminster,2023-03-14T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.07
776753,Worcester Street - Kidderminster,2023-03-14T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-03-14T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.7
776753,Worcester Street - Kidderminster,2023-03-14T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.8
776753,Worcester Street - Kidderminster,2023-03-14T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.6
776753,Worcester Street - Kidderminster,2023-03-14T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-03-14T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.74
776753,Worcester Street - Kidderminster,2023-03-14T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-03-14T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.97
776753,Worcester Street - Kidderminster,2023-03-14T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.86
776753,Worcester Street - Kidderminster,2023-03-14T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.38
776753,Worcester Street - Kidderminster,2023-03-14T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
776753,Worcester Street - Kidderminster,2023-03-14T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
776753,Worcester Street - Kidderminster,2023-03-14T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.7
776753,Worcester Street - Kidderminster,2023-03-14T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.2
776753,Worcester Street - Kidderminster,2023-03-14T08:20:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-03-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776753,Worcester Street - Kidderminster,2023-03-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
776753,Worcester Street - Kidderminster,2023-03-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-03-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
776753,Worcester Street - Kidderminster,2023-03-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776753,Worcester Street - Kidderminster,2023-03-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
776753,Worcester Street - Kidderminster,2023-03-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
776753,Worcester Street - Kidderminster,2023-03-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-03-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
776753,Worcester Street - Kidderminster,2023-03-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.6
776753,Worcester Street - Kidderminster,2023-03-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,39.44
776753,Worcester Street - Kidderminster,2023-03-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,47.53
776753,Worcester Street - Kidderminster,2023-03-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
776753,Worcester Street - Kidderminster,2023-03-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
776753,Worcester Street - Kidderminster,2023-03-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
776753,Worcester Street - Kidderminster,2023-03-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
776753,Worcester Street - Kidderminster,2023-03-14T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
776753,Worcester Street - Kidderminster,2023-03-14T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-03-14T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.85
776753,Worcester Street - Kidderminster,2023-03-14T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.96
776753,Worcester Street - Kidderminster,2023-03-14T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.03
776753,Worcester Street - Kidderminster,2023-03-14T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.32
776753,Worcester Street - Kidderminster,2023-03-14T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-03-14T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.4
776753,Worcester Street - Kidderminster,2023-03-14T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.4
776753,Worcester Street - Kidderminster,2023-03-14T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.5
776753,Worcester Street - Kidderminster,2023-03-14T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.28
776753,Worcester Street - Kidderminster,2023-03-14T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.01
776753,Worcester Street - Kidderminster,2023-03-14T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
776753,Worcester Street - Kidderminster,2023-03-14T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.68
776753,Worcester Street - Kidderminster,2023-03-14T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.82
776753,Worcester Street - Kidderminster,2023-03-14T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.53
776753,Worcester Street - Kidderminster,2023-03-14T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
776753,Worcester Street - Kidderminster,2023-03-14T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
776753,Worcester Street - Kidderminster,2023-03-14T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.4
776753,Worcester Street - Kidderminster,2023-03-14T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.5
776753,Worcester Street - Kidderminster,2023-03-14T08:10:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-03-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776753,Worcester Street - Kidderminster,2023-03-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
776753,Worcester Street - Kidderminster,2023-03-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776753,Worcester Street - Kidderminster,2023-03-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
776753,Worcester Street - Kidderminster,2023-03-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-03-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
776753,Worcester Street - Kidderminster,2023-03-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-03-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
776753,Worcester Street - Kidderminster,2023-03-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
776753,Worcester Street - Kidderminster,2023-03-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.43
776753,Worcester Street - Kidderminster,2023-03-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,35.53
776753,Worcester Street - Kidderminster,2023-03-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,38.87
776753,Worcester Street - Kidderminster,2023-03-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
776753,Worcester Street - Kidderminster,2023-03-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
776753,Worcester Street - Kidderminster,2023-03-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
776753,Worcester Street - Kidderminster,2023-03-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
776753,Worcester Street - Kidderminster,2023-03-14T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
776753,Worcester Street - Kidderminster,2023-03-14T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
776753,Worcester Street - Kidderminster,2023-03-14T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.32
776753,Worcester Street - Kidderminster,2023-03-14T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.51
776753,Worcester Street - Kidderminster,2023-03-14T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.3
776753,Worcester Street - Kidderminster,2023-03-14T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.21
776753,Worcester Street - Kidderminster,2023-03-14T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-03-14T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.8
776753,Worcester Street - Kidderminster,2023-03-14T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.0
776753,Worcester Street - Kidderminster,2023-03-14T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.8
776753,Worcester Street - Kidderminster,2023-03-14T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-03-14T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.94
776753,Worcester Street - Kidderminster,2023-03-14T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
776753,Worcester Street - Kidderminster,2023-03-14T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.14
776753,Worcester Street - Kidderminster,2023-03-14T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.48
776753,Worcester Street - Kidderminster,2023-03-14T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.46
776753,Worcester Street - Kidderminster,2023-03-14T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
776753,Worcester Street - Kidderminster,2023-03-14T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
776753,Worcester Street - Kidderminster,2023-03-14T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.4
776753,Worcester Street - Kidderminster,2023-03-14T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
776753,Worcester Street - Kidderminster,2023-03-14T08:00:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-03-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776753,Worcester Street - Kidderminster,2023-03-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
776753,Worcester Street - Kidderminster,2023-03-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-03-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
776753,Worcester Street - Kidderminster,2023-03-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-03-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
776753,Worcester Street - Kidderminster,2023-03-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
776753,Worcester Street - Kidderminster,2023-03-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
776753,Worcester Street - Kidderminster,2023-03-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
776753,Worcester Street - Kidderminster,2023-03-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.44
776753,Worcester Street - Kidderminster,2023-03-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,32.58
776753,Worcester Street - Kidderminster,2023-03-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,32.65
776753,Worcester Street - Kidderminster,2023-03-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
776753,Worcester Street - Kidderminster,2023-03-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
776753,Worcester Street - Kidderminster,2023-03-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
776753,Worcester Street - Kidderminster,2023-03-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
776753,Worcester Street - Kidderminster,2023-03-14T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
776753,Worcester Street - Kidderminster,2023-03-14T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
776753,Worcester Street - Kidderminster,2023-03-14T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.15
776753,Worcester Street - Kidderminster,2023-03-14T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.47
776753,Worcester Street - Kidderminster,2023-03-14T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.15
776753,Worcester Street - Kidderminster,2023-03-14T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.84
776753,Worcester Street - Kidderminster,2023-03-14T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
776753,Worcester Street - Kidderminster,2023-03-14T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.3
776753,Worcester Street - Kidderminster,2023-03-14T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.6
776753,Worcester Street - Kidderminster,2023-03-14T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.0
776753,Worcester Street - Kidderminster,2023-03-14T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-03-14T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.13
776753,Worcester Street - Kidderminster,2023-03-14T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.27
776753,Worcester Street - Kidderminster,2023-03-14T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.16
776753,Worcester Street - Kidderminster,2023-03-14T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.45
776753,Worcester Street - Kidderminster,2023-03-14T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
776753,Worcester Street - Kidderminster,2023-03-14T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
776753,Worcester Street - Kidderminster,2023-03-14T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
776753,Worcester Street - Kidderminster,2023-03-14T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.6
776753,Worcester Street - Kidderminster,2023-03-14T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
776753,Worcester Street - Kidderminster,2023-03-14T07:50:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-03-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776753,Worcester Street - Kidderminster,2023-03-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
776753,Worcester Street - Kidderminster,2023-03-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
