Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
776753,Worcester Street - Kidderminster,2023-03-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776753,Worcester Street - Kidderminster,2023-03-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
776753,Worcester Street - Kidderminster,2023-03-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
776753,Worcester Street - Kidderminster,2023-03-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
776753,Worcester Street - Kidderminster,2023-03-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
776753,Worcester Street - Kidderminster,2023-03-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,32.43
776753,Worcester Street - Kidderminster,2023-03-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,35.34
776753,Worcester Street - Kidderminster,2023-03-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,32.34
776753,Worcester Street - Kidderminster,2023-03-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-03-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
776753,Worcester Street - Kidderminster,2023-03-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
776753,Worcester Street - Kidderminster,2023-03-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
776753,Worcester Street - Kidderminster,2023-03-14T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
776753,Worcester Street - Kidderminster,2023-03-14T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
776753,Worcester Street - Kidderminster,2023-03-14T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-03-14T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.97
776753,Worcester Street - Kidderminster,2023-03-14T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.5
776753,Worcester Street - Kidderminster,2023-03-14T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.53
776753,Worcester Street - Kidderminster,2023-03-14T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
776753,Worcester Street - Kidderminster,2023-03-14T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.5
776753,Worcester Street - Kidderminster,2023-03-14T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.0
776753,Worcester Street - Kidderminster,2023-03-14T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.5
776753,Worcester Street - Kidderminster,2023-03-14T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.39
776753,Worcester Street - Kidderminster,2023-03-14T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.23
776753,Worcester Street - Kidderminster,2023-03-14T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
776753,Worcester Street - Kidderminster,2023-03-14T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.84
776753,Worcester Street - Kidderminster,2023-03-14T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.04
776753,Worcester Street - Kidderminster,2023-03-14T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.41
776753,Worcester Street - Kidderminster,2023-03-14T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-03-14T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
776753,Worcester Street - Kidderminster,2023-03-14T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.5
776753,Worcester Street - Kidderminster,2023-03-14T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
776753,Worcester Street - Kidderminster,2023-03-14T07:40:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-03-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776753,Worcester Street - Kidderminster,2023-03-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
776753,Worcester Street - Kidderminster,2023-03-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776753,Worcester Street - Kidderminster,2023-03-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
776753,Worcester Street - Kidderminster,2023-03-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-03-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
776753,Worcester Street - Kidderminster,2023-03-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
776753,Worcester Street - Kidderminster,2023-03-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
776753,Worcester Street - Kidderminster,2023-03-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
776753,Worcester Street - Kidderminster,2023-03-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.59
776753,Worcester Street - Kidderminster,2023-03-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,35.25
776753,Worcester Street - Kidderminster,2023-03-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,31.84
776753,Worcester Street - Kidderminster,2023-03-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
776753,Worcester Street - Kidderminster,2023-03-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
776753,Worcester Street - Kidderminster,2023-03-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
776753,Worcester Street - Kidderminster,2023-03-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
776753,Worcester Street - Kidderminster,2023-03-14T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
776753,Worcester Street - Kidderminster,2023-03-14T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
776753,Worcester Street - Kidderminster,2023-03-14T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.67
776753,Worcester Street - Kidderminster,2023-03-14T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.66
776753,Worcester Street - Kidderminster,2023-03-14T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.88
776753,Worcester Street - Kidderminster,2023-03-14T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.33
776753,Worcester Street - Kidderminster,2023-03-14T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
776753,Worcester Street - Kidderminster,2023-03-14T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.6
776753,Worcester Street - Kidderminster,2023-03-14T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.3
776753,Worcester Street - Kidderminster,2023-03-14T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.2
776753,Worcester Street - Kidderminster,2023-03-14T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.21
776753,Worcester Street - Kidderminster,2023-03-14T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.56
776753,Worcester Street - Kidderminster,2023-03-14T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.33
776753,Worcester Street - Kidderminster,2023-03-14T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.58
776753,Worcester Street - Kidderminster,2023-03-14T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.0
776753,Worcester Street - Kidderminster,2023-03-14T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
776753,Worcester Street - Kidderminster,2023-03-14T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.1
776753,Worcester Street - Kidderminster,2023-03-14T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-03-14T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.1
776753,Worcester Street - Kidderminster,2023-03-14T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
776753,Worcester Street - Kidderminster,2023-03-14T07:30:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-03-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776753,Worcester Street - Kidderminster,2023-03-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
776753,Worcester Street - Kidderminster,2023-03-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-03-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
776753,Worcester Street - Kidderminster,2023-03-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776753,Worcester Street - Kidderminster,2023-03-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
776753,Worcester Street - Kidderminster,2023-03-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
776753,Worcester Street - Kidderminster,2023-03-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-03-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
776753,Worcester Street - Kidderminster,2023-03-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.01
776753,Worcester Street - Kidderminster,2023-03-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,34.55
776753,Worcester Street - Kidderminster,2023-03-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.73
776753,Worcester Street - Kidderminster,2023-03-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
776753,Worcester Street - Kidderminster,2023-03-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
776753,Worcester Street - Kidderminster,2023-03-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
776753,Worcester Street - Kidderminster,2023-03-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
776753,Worcester Street - Kidderminster,2023-03-14T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
776753,Worcester Street - Kidderminster,2023-03-14T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
776753,Worcester Street - Kidderminster,2023-03-14T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-03-14T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.61
776753,Worcester Street - Kidderminster,2023-03-14T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.58
776753,Worcester Street - Kidderminster,2023-03-14T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.8
776753,Worcester Street - Kidderminster,2023-03-14T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
776753,Worcester Street - Kidderminster,2023-03-14T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
776753,Worcester Street - Kidderminster,2023-03-14T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
776753,Worcester Street - Kidderminster,2023-03-14T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.8
776753,Worcester Street - Kidderminster,2023-03-14T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-03-14T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
776753,Worcester Street - Kidderminster,2023-03-14T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
776753,Worcester Street - Kidderminster,2023-03-14T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
776753,Worcester Street - Kidderminster,2023-03-14T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.76
776753,Worcester Street - Kidderminster,2023-03-14T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
776753,Worcester Street - Kidderminster,2023-03-14T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
776753,Worcester Street - Kidderminster,2023-03-14T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
776753,Worcester Street - Kidderminster,2023-03-14T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
776753,Worcester Street - Kidderminster,2023-03-14T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
776753,Worcester Street - Kidderminster,2023-03-14T07:20:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-03-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776753,Worcester Street - Kidderminster,2023-03-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
776753,Worcester Street - Kidderminster,2023-03-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776753,Worcester Street - Kidderminster,2023-03-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
776753,Worcester Street - Kidderminster,2023-03-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-03-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
776753,Worcester Street - Kidderminster,2023-03-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
776753,Worcester Street - Kidderminster,2023-03-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
776753,Worcester Street - Kidderminster,2023-03-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
776753,Worcester Street - Kidderminster,2023-03-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.27
776753,Worcester Street - Kidderminster,2023-03-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.02
776753,Worcester Street - Kidderminster,2023-03-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.54
776753,Worcester Street - Kidderminster,2023-03-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
776753,Worcester Street - Kidderminster,2023-03-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
776753,Worcester Street - Kidderminster,2023-03-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
776753,Worcester Street - Kidderminster,2023-03-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
776753,Worcester Street - Kidderminster,2023-03-14T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
776753,Worcester Street - Kidderminster,2023-03-14T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
776753,Worcester Street - Kidderminster,2023-03-14T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-03-14T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.69
776753,Worcester Street - Kidderminster,2023-03-14T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.43
776753,Worcester Street - Kidderminster,2023-03-14T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.59
776753,Worcester Street - Kidderminster,2023-03-14T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
776753,Worcester Street - Kidderminster,2023-03-14T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
776753,Worcester Street - Kidderminster,2023-03-14T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
776753,Worcester Street - Kidderminster,2023-03-14T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.4
776753,Worcester Street - Kidderminster,2023-03-14T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.86
776753,Worcester Street - Kidderminster,2023-03-14T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.1
776753,Worcester Street - Kidderminster,2023-03-14T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-03-14T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
776753,Worcester Street - Kidderminster,2023-03-14T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.49
776753,Worcester Street - Kidderminster,2023-03-14T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
776753,Worcester Street - Kidderminster,2023-03-14T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
776753,Worcester Street - Kidderminster,2023-03-14T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
776753,Worcester Street - Kidderminster,2023-03-14T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
776753,Worcester Street - Kidderminster,2023-03-14T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
776753,Worcester Street - Kidderminster,2023-03-14T07:10:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-03-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776753,Worcester Street - Kidderminster,2023-03-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
776753,Worcester Street - Kidderminster,2023-03-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-03-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
776753,Worcester Street - Kidderminster,2023-03-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-03-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
776753,Worcester Street - Kidderminster,2023-03-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
776753,Worcester Street - Kidderminster,2023-03-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
776753,Worcester Street - Kidderminster,2023-03-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
776753,Worcester Street - Kidderminster,2023-03-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.66
776753,Worcester Street - Kidderminster,2023-03-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.61
776753,Worcester Street - Kidderminster,2023-03-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.07
776753,Worcester Street - Kidderminster,2023-03-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,24.9
776753,Worcester Street - Kidderminster,2023-03-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
776753,Worcester Street - Kidderminster,2023-03-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
776753,Worcester Street - Kidderminster,2023-03-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
776753,Worcester Street - Kidderminster,2023-03-14T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
776753,Worcester Street - Kidderminster,2023-03-14T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-03-14T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.33
776753,Worcester Street - Kidderminster,2023-03-14T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.97
776753,Worcester Street - Kidderminster,2023-03-14T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.28
776753,Worcester Street - Kidderminster,2023-03-14T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.06
776753,Worcester Street - Kidderminster,2023-03-14T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-03-14T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-03-14T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-03-14T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.1
776753,Worcester Street - Kidderminster,2023-03-14T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
776753,Worcester Street - Kidderminster,2023-03-14T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-03-14T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-03-14T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.18
776753,Worcester Street - Kidderminster,2023-03-14T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.49
776753,Worcester Street - Kidderminster,2023-03-14T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
776753,Worcester Street - Kidderminster,2023-03-14T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
776753,Worcester Street - Kidderminster,2023-03-14T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
776753,Worcester Street - Kidderminster,2023-03-14T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
776753,Worcester Street - Kidderminster,2023-03-14T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
776753,Worcester Street - Kidderminster,2023-03-14T07:00:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-03-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776753,Worcester Street - Kidderminster,2023-03-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
776753,Worcester Street - Kidderminster,2023-03-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-03-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
776753,Worcester Street - Kidderminster,2023-03-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776753,Worcester Street - Kidderminster,2023-03-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
776753,Worcester Street - Kidderminster,2023-03-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-03-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-03-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
776753,Worcester Street - Kidderminster,2023-03-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,6.9
776753,Worcester Street - Kidderminster,2023-03-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.46
776753,Worcester Street - Kidderminster,2023-03-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.23
776753,Worcester Street - Kidderminster,2023-03-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
776753,Worcester Street - Kidderminster,2023-03-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
776753,Worcester Street - Kidderminster,2023-03-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
776753,Worcester Street - Kidderminster,2023-03-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
776753,Worcester Street - Kidderminster,2023-03-14T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
776753,Worcester Street - Kidderminster,2023-03-14T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
776753,Worcester Street - Kidderminster,2023-03-14T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.18
776753,Worcester Street - Kidderminster,2023-03-14T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.83
776753,Worcester Street - Kidderminster,2023-03-14T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.82
776753,Worcester Street - Kidderminster,2023-03-14T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.51
776753,Worcester Street - Kidderminster,2023-03-14T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-03-14T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
776753,Worcester Street - Kidderminster,2023-03-14T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
776753,Worcester Street - Kidderminster,2023-03-14T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.1
776753,Worcester Street - Kidderminster,2023-03-14T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
776753,Worcester Street - Kidderminster,2023-03-14T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-03-14T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-03-14T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
776753,Worcester Street - Kidderminster,2023-03-14T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.64
776753,Worcester Street - Kidderminster,2023-03-14T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
776753,Worcester Street - Kidderminster,2023-03-14T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
776753,Worcester Street - Kidderminster,2023-03-14T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
776753,Worcester Street - Kidderminster,2023-03-14T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
776753,Worcester Street - Kidderminster,2023-03-14T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
776753,Worcester Street - Kidderminster,2023-03-14T06:50:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-03-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776753,Worcester Street - Kidderminster,2023-03-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
776753,Worcester Street - Kidderminster,2023-03-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-03-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
776753,Worcester Street - Kidderminster,2023-03-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-03-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
776753,Worcester Street - Kidderminster,2023-03-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-03-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
776753,Worcester Street - Kidderminster,2023-03-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
776753,Worcester Street - Kidderminster,2023-03-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.55
776753,Worcester Street - Kidderminster,2023-03-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.14
776753,Worcester Street - Kidderminster,2023-03-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.01
776753,Worcester Street - Kidderminster,2023-03-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
776753,Worcester Street - Kidderminster,2023-03-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
776753,Worcester Street - Kidderminster,2023-03-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
776753,Worcester Street - Kidderminster,2023-03-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
776753,Worcester Street - Kidderminster,2023-03-14T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
776753,Worcester Street - Kidderminster,2023-03-14T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
776753,Worcester Street - Kidderminster,2023-03-14T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.91
776753,Worcester Street - Kidderminster,2023-03-14T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.19
776753,Worcester Street - Kidderminster,2023-03-14T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.44
776753,Worcester Street - Kidderminster,2023-03-14T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.45
776753,Worcester Street - Kidderminster,2023-03-14T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-03-14T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
776753,Worcester Street - Kidderminster,2023-03-14T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
776753,Worcester Street - Kidderminster,2023-03-14T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.2
776753,Worcester Street - Kidderminster,2023-03-14T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-03-14T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-03-14T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
776753,Worcester Street - Kidderminster,2023-03-14T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.86
776753,Worcester Street - Kidderminster,2023-03-14T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
776753,Worcester Street - Kidderminster,2023-03-14T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
776753,Worcester Street - Kidderminster,2023-03-14T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-03-14T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-03-14T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
776753,Worcester Street - Kidderminster,2023-03-14T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
776753,Worcester Street - Kidderminster,2023-03-14T06:40:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-03-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-03-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
776753,Worcester Street - Kidderminster,2023-03-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-03-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
776753,Worcester Street - Kidderminster,2023-03-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-03-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
776753,Worcester Street - Kidderminster,2023-03-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
776753,Worcester Street - Kidderminster,2023-03-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
776753,Worcester Street - Kidderminster,2023-03-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
776753,Worcester Street - Kidderminster,2023-03-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.8
776753,Worcester Street - Kidderminster,2023-03-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.37
776753,Worcester Street - Kidderminster,2023-03-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.16
776753,Worcester Street - Kidderminster,2023-03-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
776753,Worcester Street - Kidderminster,2023-03-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
776753,Worcester Street - Kidderminster,2023-03-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
776753,Worcester Street - Kidderminster,2023-03-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
776753,Worcester Street - Kidderminster,2023-03-14T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.68
776753,Worcester Street - Kidderminster,2023-03-14T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
776753,Worcester Street - Kidderminster,2023-03-14T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.37
776753,Worcester Street - Kidderminster,2023-03-14T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.79
776753,Worcester Street - Kidderminster,2023-03-14T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.93
776753,Worcester Street - Kidderminster,2023-03-14T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.85
776753,Worcester Street - Kidderminster,2023-03-14T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-03-14T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-03-14T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
776753,Worcester Street - Kidderminster,2023-03-14T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.5
776753,Worcester Street - Kidderminster,2023-03-14T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
776753,Worcester Street - Kidderminster,2023-03-14T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
776753,Worcester Street - Kidderminster,2023-03-14T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
776753,Worcester Street - Kidderminster,2023-03-14T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
776753,Worcester Street - Kidderminster,2023-03-14T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.02
776753,Worcester Street - Kidderminster,2023-03-14T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
776753,Worcester Street - Kidderminster,2023-03-14T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-03-14T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
776753,Worcester Street - Kidderminster,2023-03-14T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-03-14T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
776753,Worcester Street - Kidderminster,2023-03-14T06:30:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-03-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-03-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
776753,Worcester Street - Kidderminster,2023-03-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-03-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
776753,Worcester Street - Kidderminster,2023-03-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776753,Worcester Street - Kidderminster,2023-03-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.75
776753,Worcester Street - Kidderminster,2023-03-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
776753,Worcester Street - Kidderminster,2023-03-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
776753,Worcester Street - Kidderminster,2023-03-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
776753,Worcester Street - Kidderminster,2023-03-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.5
776753,Worcester Street - Kidderminster,2023-03-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.64
776753,Worcester Street - Kidderminster,2023-03-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.55
776753,Worcester Street - Kidderminster,2023-03-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
776753,Worcester Street - Kidderminster,2023-03-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
776753,Worcester Street - Kidderminster,2023-03-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
776753,Worcester Street - Kidderminster,2023-03-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
776753,Worcester Street - Kidderminster,2023-03-14T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
776753,Worcester Street - Kidderminster,2023-03-14T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
776753,Worcester Street - Kidderminster,2023-03-14T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.19
776753,Worcester Street - Kidderminster,2023-03-14T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.82
776753,Worcester Street - Kidderminster,2023-03-14T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.64
776753,Worcester Street - Kidderminster,2023-03-14T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.72
776753,Worcester Street - Kidderminster,2023-03-14T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
776753,Worcester Street - Kidderminster,2023-03-14T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-03-14T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-03-14T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
776753,Worcester Street - Kidderminster,2023-03-14T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.08
776753,Worcester Street - Kidderminster,2023-03-14T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-03-14T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
776753,Worcester Street - Kidderminster,2023-03-14T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
776753,Worcester Street - Kidderminster,2023-03-14T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.95
776753,Worcester Street - Kidderminster,2023-03-14T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
776753,Worcester Street - Kidderminster,2023-03-14T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-03-14T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-03-14T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
776753,Worcester Street - Kidderminster,2023-03-14T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
776753,Worcester Street - Kidderminster,2023-03-14T06:20:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-03-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-03-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
776753,Worcester Street - Kidderminster,2023-03-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
776753,Worcester Street - Kidderminster,2023-03-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
776753,Worcester Street - Kidderminster,2023-03-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776753,Worcester Street - Kidderminster,2023-03-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
776753,Worcester Street - Kidderminster,2023-03-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
776753,Worcester Street - Kidderminster,2023-03-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-03-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
776753,Worcester Street - Kidderminster,2023-03-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.59
776753,Worcester Street - Kidderminster,2023-03-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.39
776753,Worcester Street - Kidderminster,2023-03-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.98
776753,Worcester Street - Kidderminster,2023-03-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,27.1
776753,Worcester Street - Kidderminster,2023-03-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
776753,Worcester Street - Kidderminster,2023-03-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
776753,Worcester Street - Kidderminster,2023-03-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
776753,Worcester Street - Kidderminster,2023-03-14T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
776753,Worcester Street - Kidderminster,2023-03-14T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
776753,Worcester Street - Kidderminster,2023-03-14T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-03-14T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.06
776753,Worcester Street - Kidderminster,2023-03-14T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.6
776753,Worcester Street - Kidderminster,2023-03-14T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.1
776753,Worcester Street - Kidderminster,2023-03-14T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
776753,Worcester Street - Kidderminster,2023-03-14T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
776753,Worcester Street - Kidderminster,2023-03-14T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
776753,Worcester Street - Kidderminster,2023-03-14T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-03-14T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
776753,Worcester Street - Kidderminster,2023-03-14T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
776753,Worcester Street - Kidderminster,2023-03-14T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.34
776753,Worcester Street - Kidderminster,2023-03-14T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.68
776753,Worcester Street - Kidderminster,2023-03-14T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.04
776753,Worcester Street - Kidderminster,2023-03-14T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
776753,Worcester Street - Kidderminster,2023-03-14T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-03-14T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
776753,Worcester Street - Kidderminster,2023-03-14T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
776753,Worcester Street - Kidderminster,2023-03-14T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
776753,Worcester Street - Kidderminster,2023-03-14T06:10:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-03-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-03-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
776753,Worcester Street - Kidderminster,2023-03-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-03-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
776753,Worcester Street - Kidderminster,2023-03-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776753,Worcester Street - Kidderminster,2023-03-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
776753,Worcester Street - Kidderminster,2023-03-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
776753,Worcester Street - Kidderminster,2023-03-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-03-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
776753,Worcester Street - Kidderminster,2023-03-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.49
776753,Worcester Street - Kidderminster,2023-03-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.36
776753,Worcester Street - Kidderminster,2023-03-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.61
776753,Worcester Street - Kidderminster,2023-03-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
776753,Worcester Street - Kidderminster,2023-03-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
776753,Worcester Street - Kidderminster,2023-03-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
776753,Worcester Street - Kidderminster,2023-03-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
776753,Worcester Street - Kidderminster,2023-03-14T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
776753,Worcester Street - Kidderminster,2023-03-14T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
776753,Worcester Street - Kidderminster,2023-03-14T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-03-14T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.98
776753,Worcester Street - Kidderminster,2023-03-14T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.37
776753,Worcester Street - Kidderminster,2023-03-14T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.83
776753,Worcester Street - Kidderminster,2023-03-14T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
776753,Worcester Street - Kidderminster,2023-03-14T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-03-14T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-03-14T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.7
776753,Worcester Street - Kidderminster,2023-03-14T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
776753,Worcester Street - Kidderminster,2023-03-14T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
776753,Worcester Street - Kidderminster,2023-03-14T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
776753,Worcester Street - Kidderminster,2023-03-14T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.83
776753,Worcester Street - Kidderminster,2023-03-14T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.62
776753,Worcester Street - Kidderminster,2023-03-14T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.2
776753,Worcester Street - Kidderminster,2023-03-14T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
776753,Worcester Street - Kidderminster,2023-03-14T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
776753,Worcester Street - Kidderminster,2023-03-14T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
776753,Worcester Street - Kidderminster,2023-03-14T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
776753,Worcester Street - Kidderminster,2023-03-14T06:00:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-03-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776753,Worcester Street - Kidderminster,2023-03-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
776753,Worcester Street - Kidderminster,2023-03-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
776753,Worcester Street - Kidderminster,2023-03-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
776753,Worcester Street - Kidderminster,2023-03-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-03-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
776753,Worcester Street - Kidderminster,2023-03-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
776753,Worcester Street - Kidderminster,2023-03-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
776753,Worcester Street - Kidderminster,2023-03-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-03-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.55
776753,Worcester Street - Kidderminster,2023-03-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.7
776753,Worcester Street - Kidderminster,2023-03-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.9
776753,Worcester Street - Kidderminster,2023-03-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
776753,Worcester Street - Kidderminster,2023-03-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
776753,Worcester Street - Kidderminster,2023-03-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
776753,Worcester Street - Kidderminster,2023-03-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
776753,Worcester Street - Kidderminster,2023-03-14T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
776753,Worcester Street - Kidderminster,2023-03-14T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.84
776753,Worcester Street - Kidderminster,2023-03-14T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.88
776753,Worcester Street - Kidderminster,2023-03-14T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.1
776753,Worcester Street - Kidderminster,2023-03-14T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.39
776753,Worcester Street - Kidderminster,2023-03-14T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.62
776753,Worcester Street - Kidderminster,2023-03-14T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
776753,Worcester Street - Kidderminster,2023-03-14T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
776753,Worcester Street - Kidderminster,2023-03-14T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
776753,Worcester Street - Kidderminster,2023-03-14T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.7
776753,Worcester Street - Kidderminster,2023-03-14T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
776753,Worcester Street - Kidderminster,2023-03-14T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
776753,Worcester Street - Kidderminster,2023-03-14T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-03-14T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.39
776753,Worcester Street - Kidderminster,2023-03-14T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.01
776753,Worcester Street - Kidderminster,2023-03-14T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
776753,Worcester Street - Kidderminster,2023-03-14T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
776753,Worcester Street - Kidderminster,2023-03-14T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
776753,Worcester Street - Kidderminster,2023-03-14T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-03-14T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
776753,Worcester Street - Kidderminster,2023-03-14T05:50:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-03-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776753,Worcester Street - Kidderminster,2023-03-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
776753,Worcester Street - Kidderminster,2023-03-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
776753,Worcester Street - Kidderminster,2023-03-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
776753,Worcester Street - Kidderminster,2023-03-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-03-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
776753,Worcester Street - Kidderminster,2023-03-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776753,Worcester Street - Kidderminster,2023-03-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-03-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.89
776753,Worcester Street - Kidderminster,2023-03-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.24
776753,Worcester Street - Kidderminster,2023-03-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.13
776753,Worcester Street - Kidderminster,2023-03-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.39
776753,Worcester Street - Kidderminster,2023-03-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
