Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
776753,Worcester Street - Kidderminster,2023-03-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.26
776753,Worcester Street - Kidderminster,2023-03-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.52
776753,Worcester Street - Kidderminster,2023-03-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.6
776753,Worcester Street - Kidderminster,2023-03-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
776753,Worcester Street - Kidderminster,2023-03-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
776753,Worcester Street - Kidderminster,2023-03-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
776753,Worcester Street - Kidderminster,2023-03-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
776753,Worcester Street - Kidderminster,2023-03-15T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
776753,Worcester Street - Kidderminster,2023-03-15T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
776753,Worcester Street - Kidderminster,2023-03-15T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-03-15T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.83
776753,Worcester Street - Kidderminster,2023-03-15T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.41
776753,Worcester Street - Kidderminster,2023-03-15T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.38
776753,Worcester Street - Kidderminster,2023-03-15T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-03-15T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
776753,Worcester Street - Kidderminster,2023-03-15T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-03-15T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.5
776753,Worcester Street - Kidderminster,2023-03-15T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-03-15T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.38
776753,Worcester Street - Kidderminster,2023-03-15T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
776753,Worcester Street - Kidderminster,2023-03-15T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.32
776753,Worcester Street - Kidderminster,2023-03-15T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.08
776753,Worcester Street - Kidderminster,2023-03-15T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
776753,Worcester Street - Kidderminster,2023-03-15T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-03-15T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
776753,Worcester Street - Kidderminster,2023-03-15T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
776753,Worcester Street - Kidderminster,2023-03-15T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
776753,Worcester Street - Kidderminster,2023-03-15T23:30:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-03-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776753,Worcester Street - Kidderminster,2023-03-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
776753,Worcester Street - Kidderminster,2023-03-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776753,Worcester Street - Kidderminster,2023-03-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
776753,Worcester Street - Kidderminster,2023-03-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776753,Worcester Street - Kidderminster,2023-03-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
776753,Worcester Street - Kidderminster,2023-03-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-03-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
776753,Worcester Street - Kidderminster,2023-03-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
776753,Worcester Street - Kidderminster,2023-03-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.9
776753,Worcester Street - Kidderminster,2023-03-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.18
776753,Worcester Street - Kidderminster,2023-03-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.84
776753,Worcester Street - Kidderminster,2023-03-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
776753,Worcester Street - Kidderminster,2023-03-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
776753,Worcester Street - Kidderminster,2023-03-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
776753,Worcester Street - Kidderminster,2023-03-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
776753,Worcester Street - Kidderminster,2023-03-15T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
776753,Worcester Street - Kidderminster,2023-03-15T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
776753,Worcester Street - Kidderminster,2023-03-15T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.03
776753,Worcester Street - Kidderminster,2023-03-15T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.44
776753,Worcester Street - Kidderminster,2023-03-15T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.22
776753,Worcester Street - Kidderminster,2023-03-15T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.86
776753,Worcester Street - Kidderminster,2023-03-15T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-03-15T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
776753,Worcester Street - Kidderminster,2023-03-15T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-03-15T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.4
776753,Worcester Street - Kidderminster,2023-03-15T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-03-15T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
776753,Worcester Street - Kidderminster,2023-03-15T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.29
776753,Worcester Street - Kidderminster,2023-03-15T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.17
776753,Worcester Street - Kidderminster,2023-03-15T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.28
776753,Worcester Street - Kidderminster,2023-03-15T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.7
776753,Worcester Street - Kidderminster,2023-03-15T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776753,Worcester Street - Kidderminster,2023-03-15T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
776753,Worcester Street - Kidderminster,2023-03-15T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-03-15T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
776753,Worcester Street - Kidderminster,2023-03-15T23:20:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-03-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-03-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
776753,Worcester Street - Kidderminster,2023-03-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776753,Worcester Street - Kidderminster,2023-03-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
776753,Worcester Street - Kidderminster,2023-03-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776753,Worcester Street - Kidderminster,2023-03-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
776753,Worcester Street - Kidderminster,2023-03-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-03-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-03-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
776753,Worcester Street - Kidderminster,2023-03-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.37
776753,Worcester Street - Kidderminster,2023-03-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.21
776753,Worcester Street - Kidderminster,2023-03-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.02
776753,Worcester Street - Kidderminster,2023-03-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
776753,Worcester Street - Kidderminster,2023-03-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-03-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
776753,Worcester Street - Kidderminster,2023-03-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
776753,Worcester Street - Kidderminster,2023-03-15T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
776753,Worcester Street - Kidderminster,2023-03-15T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
776753,Worcester Street - Kidderminster,2023-03-15T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
776753,Worcester Street - Kidderminster,2023-03-15T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.36
776753,Worcester Street - Kidderminster,2023-03-15T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.62
776753,Worcester Street - Kidderminster,2023-03-15T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.96
776753,Worcester Street - Kidderminster,2023-03-15T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-03-15T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
776753,Worcester Street - Kidderminster,2023-03-15T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-03-15T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.8
776753,Worcester Street - Kidderminster,2023-03-15T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.42
776753,Worcester Street - Kidderminster,2023-03-15T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
776753,Worcester Street - Kidderminster,2023-03-15T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.3
776753,Worcester Street - Kidderminster,2023-03-15T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.27
776753,Worcester Street - Kidderminster,2023-03-15T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.22
776753,Worcester Street - Kidderminster,2023-03-15T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
776753,Worcester Street - Kidderminster,2023-03-15T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-03-15T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
776753,Worcester Street - Kidderminster,2023-03-15T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
776753,Worcester Street - Kidderminster,2023-03-15T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
776753,Worcester Street - Kidderminster,2023-03-15T23:10:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-03-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-03-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
776753,Worcester Street - Kidderminster,2023-03-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776753,Worcester Street - Kidderminster,2023-03-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
776753,Worcester Street - Kidderminster,2023-03-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776753,Worcester Street - Kidderminster,2023-03-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
776753,Worcester Street - Kidderminster,2023-03-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
776753,Worcester Street - Kidderminster,2023-03-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
776753,Worcester Street - Kidderminster,2023-03-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
776753,Worcester Street - Kidderminster,2023-03-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.39
776753,Worcester Street - Kidderminster,2023-03-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.63
776753,Worcester Street - Kidderminster,2023-03-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.83
776753,Worcester Street - Kidderminster,2023-03-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
776753,Worcester Street - Kidderminster,2023-03-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
776753,Worcester Street - Kidderminster,2023-03-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
776753,Worcester Street - Kidderminster,2023-03-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
776753,Worcester Street - Kidderminster,2023-03-15T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-03-15T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
776753,Worcester Street - Kidderminster,2023-03-15T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-03-15T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.89
776753,Worcester Street - Kidderminster,2023-03-15T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.15
776753,Worcester Street - Kidderminster,2023-03-15T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.97
776753,Worcester Street - Kidderminster,2023-03-15T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-03-15T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
776753,Worcester Street - Kidderminster,2023-03-15T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
776753,Worcester Street - Kidderminster,2023-03-15T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.8
776753,Worcester Street - Kidderminster,2023-03-15T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.76
776753,Worcester Street - Kidderminster,2023-03-15T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.82
776753,Worcester Street - Kidderminster,2023-03-15T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.58
776753,Worcester Street - Kidderminster,2023-03-15T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.71
776753,Worcester Street - Kidderminster,2023-03-15T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.37
776753,Worcester Street - Kidderminster,2023-03-15T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
776753,Worcester Street - Kidderminster,2023-03-15T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
776753,Worcester Street - Kidderminster,2023-03-15T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
776753,Worcester Street - Kidderminster,2023-03-15T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-03-15T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-03-15T23:00:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-03-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-03-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
776753,Worcester Street - Kidderminster,2023-03-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776753,Worcester Street - Kidderminster,2023-03-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
776753,Worcester Street - Kidderminster,2023-03-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776753,Worcester Street - Kidderminster,2023-03-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
776753,Worcester Street - Kidderminster,2023-03-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
776753,Worcester Street - Kidderminster,2023-03-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-03-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
776753,Worcester Street - Kidderminster,2023-03-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.35
776753,Worcester Street - Kidderminster,2023-03-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.23
776753,Worcester Street - Kidderminster,2023-03-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.54
776753,Worcester Street - Kidderminster,2023-03-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
776753,Worcester Street - Kidderminster,2023-03-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
776753,Worcester Street - Kidderminster,2023-03-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
776753,Worcester Street - Kidderminster,2023-03-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
776753,Worcester Street - Kidderminster,2023-03-15T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
776753,Worcester Street - Kidderminster,2023-03-15T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
776753,Worcester Street - Kidderminster,2023-03-15T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.45
776753,Worcester Street - Kidderminster,2023-03-15T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.87
776753,Worcester Street - Kidderminster,2023-03-15T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.49
776753,Worcester Street - Kidderminster,2023-03-15T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.11
776753,Worcester Street - Kidderminster,2023-03-15T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
776753,Worcester Street - Kidderminster,2023-03-15T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-03-15T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
776753,Worcester Street - Kidderminster,2023-03-15T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.3
776753,Worcester Street - Kidderminster,2023-03-15T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.39
776753,Worcester Street - Kidderminster,2023-03-15T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-03-15T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.99
776753,Worcester Street - Kidderminster,2023-03-15T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.7
776753,Worcester Street - Kidderminster,2023-03-15T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.3
776753,Worcester Street - Kidderminster,2023-03-15T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.83
776753,Worcester Street - Kidderminster,2023-03-15T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
776753,Worcester Street - Kidderminster,2023-03-15T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
776753,Worcester Street - Kidderminster,2023-03-15T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
776753,Worcester Street - Kidderminster,2023-03-15T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
776753,Worcester Street - Kidderminster,2023-03-15T22:50:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-03-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776753,Worcester Street - Kidderminster,2023-03-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
776753,Worcester Street - Kidderminster,2023-03-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776753,Worcester Street - Kidderminster,2023-03-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
776753,Worcester Street - Kidderminster,2023-03-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776753,Worcester Street - Kidderminster,2023-03-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
776753,Worcester Street - Kidderminster,2023-03-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
776753,Worcester Street - Kidderminster,2023-03-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
776753,Worcester Street - Kidderminster,2023-03-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
776753,Worcester Street - Kidderminster,2023-03-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.34
776753,Worcester Street - Kidderminster,2023-03-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.48
776753,Worcester Street - Kidderminster,2023-03-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.35
776753,Worcester Street - Kidderminster,2023-03-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
776753,Worcester Street - Kidderminster,2023-03-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-03-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
776753,Worcester Street - Kidderminster,2023-03-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
776753,Worcester Street - Kidderminster,2023-03-15T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
776753,Worcester Street - Kidderminster,2023-03-15T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
776753,Worcester Street - Kidderminster,2023-03-15T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.74
776753,Worcester Street - Kidderminster,2023-03-15T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.7
776753,Worcester Street - Kidderminster,2023-03-15T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.63
776753,Worcester Street - Kidderminster,2023-03-15T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.63
776753,Worcester Street - Kidderminster,2023-03-15T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
776753,Worcester Street - Kidderminster,2023-03-15T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-03-15T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
776753,Worcester Street - Kidderminster,2023-03-15T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.7
776753,Worcester Street - Kidderminster,2023-03-15T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.83
776753,Worcester Street - Kidderminster,2023-03-15T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.94
776753,Worcester Street - Kidderminster,2023-03-15T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.72
776753,Worcester Street - Kidderminster,2023-03-15T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.71
776753,Worcester Street - Kidderminster,2023-03-15T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.68
776753,Worcester Street - Kidderminster,2023-03-15T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
776753,Worcester Street - Kidderminster,2023-03-15T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-03-15T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-03-15T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-03-15T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
776753,Worcester Street - Kidderminster,2023-03-15T22:40:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-03-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776753,Worcester Street - Kidderminster,2023-03-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
776753,Worcester Street - Kidderminster,2023-03-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776753,Worcester Street - Kidderminster,2023-03-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
776753,Worcester Street - Kidderminster,2023-03-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776753,Worcester Street - Kidderminster,2023-03-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
776753,Worcester Street - Kidderminster,2023-03-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
776753,Worcester Street - Kidderminster,2023-03-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
776753,Worcester Street - Kidderminster,2023-03-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
776753,Worcester Street - Kidderminster,2023-03-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.17
776753,Worcester Street - Kidderminster,2023-03-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.02
776753,Worcester Street - Kidderminster,2023-03-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.13
776753,Worcester Street - Kidderminster,2023-03-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
776753,Worcester Street - Kidderminster,2023-03-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
776753,Worcester Street - Kidderminster,2023-03-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
776753,Worcester Street - Kidderminster,2023-03-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
776753,Worcester Street - Kidderminster,2023-03-15T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.45
776753,Worcester Street - Kidderminster,2023-03-15T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
776753,Worcester Street - Kidderminster,2023-03-15T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.86
776753,Worcester Street - Kidderminster,2023-03-15T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.79
776753,Worcester Street - Kidderminster,2023-03-15T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.19
776753,Worcester Street - Kidderminster,2023-03-15T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.79
776753,Worcester Street - Kidderminster,2023-03-15T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
776753,Worcester Street - Kidderminster,2023-03-15T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-03-15T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
776753,Worcester Street - Kidderminster,2023-03-15T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.1
776753,Worcester Street - Kidderminster,2023-03-15T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.49
776753,Worcester Street - Kidderminster,2023-03-15T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
776753,Worcester Street - Kidderminster,2023-03-15T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.22
776753,Worcester Street - Kidderminster,2023-03-15T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.64
776753,Worcester Street - Kidderminster,2023-03-15T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
776753,Worcester Street - Kidderminster,2023-03-15T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.79
776753,Worcester Street - Kidderminster,2023-03-15T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
776753,Worcester Street - Kidderminster,2023-03-15T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-03-15T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
776753,Worcester Street - Kidderminster,2023-03-15T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
776753,Worcester Street - Kidderminster,2023-03-15T22:30:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-03-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-03-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
776753,Worcester Street - Kidderminster,2023-03-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-03-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
776753,Worcester Street - Kidderminster,2023-03-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776753,Worcester Street - Kidderminster,2023-03-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
776753,Worcester Street - Kidderminster,2023-03-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
776753,Worcester Street - Kidderminster,2023-03-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
776753,Worcester Street - Kidderminster,2023-03-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
776753,Worcester Street - Kidderminster,2023-03-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.2
776753,Worcester Street - Kidderminster,2023-03-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.59
776753,Worcester Street - Kidderminster,2023-03-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.12
776753,Worcester Street - Kidderminster,2023-03-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
776753,Worcester Street - Kidderminster,2023-03-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
776753,Worcester Street - Kidderminster,2023-03-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
776753,Worcester Street - Kidderminster,2023-03-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
776753,Worcester Street - Kidderminster,2023-03-15T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
776753,Worcester Street - Kidderminster,2023-03-15T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
776753,Worcester Street - Kidderminster,2023-03-15T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-03-15T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.52
776753,Worcester Street - Kidderminster,2023-03-15T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.41
776753,Worcester Street - Kidderminster,2023-03-15T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.25
776753,Worcester Street - Kidderminster,2023-03-15T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
776753,Worcester Street - Kidderminster,2023-03-15T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-03-15T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
776753,Worcester Street - Kidderminster,2023-03-15T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.1
776753,Worcester Street - Kidderminster,2023-03-15T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-03-15T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
776753,Worcester Street - Kidderminster,2023-03-15T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.36
776753,Worcester Street - Kidderminster,2023-03-15T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
776753,Worcester Street - Kidderminster,2023-03-15T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.87
776753,Worcester Street - Kidderminster,2023-03-15T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.34
776753,Worcester Street - Kidderminster,2023-03-15T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
776753,Worcester Street - Kidderminster,2023-03-15T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-03-15T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
776753,Worcester Street - Kidderminster,2023-03-15T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
776753,Worcester Street - Kidderminster,2023-03-15T22:20:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-03-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-03-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
776753,Worcester Street - Kidderminster,2023-03-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-03-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
776753,Worcester Street - Kidderminster,2023-03-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776753,Worcester Street - Kidderminster,2023-03-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
776753,Worcester Street - Kidderminster,2023-03-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
776753,Worcester Street - Kidderminster,2023-03-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
776753,Worcester Street - Kidderminster,2023-03-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
776753,Worcester Street - Kidderminster,2023-03-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.39
776753,Worcester Street - Kidderminster,2023-03-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.14
776753,Worcester Street - Kidderminster,2023-03-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.18
776753,Worcester Street - Kidderminster,2023-03-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
776753,Worcester Street - Kidderminster,2023-03-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
776753,Worcester Street - Kidderminster,2023-03-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
776753,Worcester Street - Kidderminster,2023-03-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
776753,Worcester Street - Kidderminster,2023-03-15T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
776753,Worcester Street - Kidderminster,2023-03-15T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
776753,Worcester Street - Kidderminster,2023-03-15T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.82
776753,Worcester Street - Kidderminster,2023-03-15T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.04
776753,Worcester Street - Kidderminster,2023-03-15T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.44
776753,Worcester Street - Kidderminster,2023-03-15T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.45
776753,Worcester Street - Kidderminster,2023-03-15T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
776753,Worcester Street - Kidderminster,2023-03-15T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
776753,Worcester Street - Kidderminster,2023-03-15T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
776753,Worcester Street - Kidderminster,2023-03-15T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.6
776753,Worcester Street - Kidderminster,2023-03-15T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
776753,Worcester Street - Kidderminster,2023-03-15T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
776753,Worcester Street - Kidderminster,2023-03-15T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
776753,Worcester Street - Kidderminster,2023-03-15T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
776753,Worcester Street - Kidderminster,2023-03-15T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.09
776753,Worcester Street - Kidderminster,2023-03-15T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.52
776753,Worcester Street - Kidderminster,2023-03-15T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
776753,Worcester Street - Kidderminster,2023-03-15T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
776753,Worcester Street - Kidderminster,2023-03-15T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-03-15T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
776753,Worcester Street - Kidderminster,2023-03-15T22:10:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-03-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-03-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
776753,Worcester Street - Kidderminster,2023-03-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
776753,Worcester Street - Kidderminster,2023-03-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
776753,Worcester Street - Kidderminster,2023-03-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776753,Worcester Street - Kidderminster,2023-03-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
776753,Worcester Street - Kidderminster,2023-03-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
776753,Worcester Street - Kidderminster,2023-03-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
776753,Worcester Street - Kidderminster,2023-03-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
776753,Worcester Street - Kidderminster,2023-03-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.81
776753,Worcester Street - Kidderminster,2023-03-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,6.41
776753,Worcester Street - Kidderminster,2023-03-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.55
776753,Worcester Street - Kidderminster,2023-03-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
776753,Worcester Street - Kidderminster,2023-03-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
776753,Worcester Street - Kidderminster,2023-03-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
776753,Worcester Street - Kidderminster,2023-03-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
776753,Worcester Street - Kidderminster,2023-03-15T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.71
776753,Worcester Street - Kidderminster,2023-03-15T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.02
776753,Worcester Street - Kidderminster,2023-03-15T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-03-15T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.25
776753,Worcester Street - Kidderminster,2023-03-15T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.5
776753,Worcester Street - Kidderminster,2023-03-15T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.78
776753,Worcester Street - Kidderminster,2023-03-15T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
776753,Worcester Street - Kidderminster,2023-03-15T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
776753,Worcester Street - Kidderminster,2023-03-15T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
776753,Worcester Street - Kidderminster,2023-03-15T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.7
776753,Worcester Street - Kidderminster,2023-03-15T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.68
776753,Worcester Street - Kidderminster,2023-03-15T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
776753,Worcester Street - Kidderminster,2023-03-15T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.35
776753,Worcester Street - Kidderminster,2023-03-15T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.63
776753,Worcester Street - Kidderminster,2023-03-15T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.37
776753,Worcester Street - Kidderminster,2023-03-15T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.7
776753,Worcester Street - Kidderminster,2023-03-15T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-03-15T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
776753,Worcester Street - Kidderminster,2023-03-15T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
776753,Worcester Street - Kidderminster,2023-03-15T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
776753,Worcester Street - Kidderminster,2023-03-15T22:00:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-03-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776753,Worcester Street - Kidderminster,2023-03-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
776753,Worcester Street - Kidderminster,2023-03-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
776753,Worcester Street - Kidderminster,2023-03-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
776753,Worcester Street - Kidderminster,2023-03-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776753,Worcester Street - Kidderminster,2023-03-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
776753,Worcester Street - Kidderminster,2023-03-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
776753,Worcester Street - Kidderminster,2023-03-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
776753,Worcester Street - Kidderminster,2023-03-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
776753,Worcester Street - Kidderminster,2023-03-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.63
776753,Worcester Street - Kidderminster,2023-03-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.76
776753,Worcester Street - Kidderminster,2023-03-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.03
776753,Worcester Street - Kidderminster,2023-03-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
776753,Worcester Street - Kidderminster,2023-03-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
776753,Worcester Street - Kidderminster,2023-03-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
776753,Worcester Street - Kidderminster,2023-03-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
776753,Worcester Street - Kidderminster,2023-03-15T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
776753,Worcester Street - Kidderminster,2023-03-15T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776753,Worcester Street - Kidderminster,2023-03-15T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.15
776753,Worcester Street - Kidderminster,2023-03-15T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.62
776753,Worcester Street - Kidderminster,2023-03-15T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.23
776753,Worcester Street - Kidderminster,2023-03-15T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
776753,Worcester Street - Kidderminster,2023-03-15T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
776753,Worcester Street - Kidderminster,2023-03-15T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-03-15T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
776753,Worcester Street - Kidderminster,2023-03-15T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.7
776753,Worcester Street - Kidderminster,2023-03-15T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-03-15T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
776753,Worcester Street - Kidderminster,2023-03-15T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.71
776753,Worcester Street - Kidderminster,2023-03-15T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.51
776753,Worcester Street - Kidderminster,2023-03-15T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.04
776753,Worcester Street - Kidderminster,2023-03-15T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
776753,Worcester Street - Kidderminster,2023-03-15T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
776753,Worcester Street - Kidderminster,2023-03-15T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
776753,Worcester Street - Kidderminster,2023-03-15T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
776753,Worcester Street - Kidderminster,2023-03-15T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
776753,Worcester Street - Kidderminster,2023-03-15T21:50:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-03-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776753,Worcester Street - Kidderminster,2023-03-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
776753,Worcester Street - Kidderminster,2023-03-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776753,Worcester Street - Kidderminster,2023-03-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
776753,Worcester Street - Kidderminster,2023-03-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776753,Worcester Street - Kidderminster,2023-03-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
776753,Worcester Street - Kidderminster,2023-03-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
776753,Worcester Street - Kidderminster,2023-03-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
776753,Worcester Street - Kidderminster,2023-03-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
776753,Worcester Street - Kidderminster,2023-03-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.87
776753,Worcester Street - Kidderminster,2023-03-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,6.14
776753,Worcester Street - Kidderminster,2023-03-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.15
776753,Worcester Street - Kidderminster,2023-03-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
776753,Worcester Street - Kidderminster,2023-03-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
776753,Worcester Street - Kidderminster,2023-03-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
776753,Worcester Street - Kidderminster,2023-03-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
776753,Worcester Street - Kidderminster,2023-03-15T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.61
776753,Worcester Street - Kidderminster,2023-03-15T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
776753,Worcester Street - Kidderminster,2023-03-15T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-03-15T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.68
776753,Worcester Street - Kidderminster,2023-03-15T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.08
776753,Worcester Street - Kidderminster,2023-03-15T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.08
776753,Worcester Street - Kidderminster,2023-03-15T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
776753,Worcester Street - Kidderminster,2023-03-15T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
776753,Worcester Street - Kidderminster,2023-03-15T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
776753,Worcester Street - Kidderminster,2023-03-15T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.0
776753,Worcester Street - Kidderminster,2023-03-15T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.55
776753,Worcester Street - Kidderminster,2023-03-15T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
776753,Worcester Street - Kidderminster,2023-03-15T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.05
776753,Worcester Street - Kidderminster,2023-03-15T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.45
776753,Worcester Street - Kidderminster,2023-03-15T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.06
776753,Worcester Street - Kidderminster,2023-03-15T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
776753,Worcester Street - Kidderminster,2023-03-15T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
776753,Worcester Street - Kidderminster,2023-03-15T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
776753,Worcester Street - Kidderminster,2023-03-15T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
776753,Worcester Street - Kidderminster,2023-03-15T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
776753,Worcester Street - Kidderminster,2023-03-15T21:40:00.000+00:00,transformer,,Temperature,C,12.0
776753,Worcester Street - Kidderminster,2023-03-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776753,Worcester Street - Kidderminster,2023-03-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
776753,Worcester Street - Kidderminster,2023-03-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
776753,Worcester Street - Kidderminster,2023-03-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
776753,Worcester Street - Kidderminster,2023-03-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776753,Worcester Street - Kidderminster,2023-03-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
776753,Worcester Street - Kidderminster,2023-03-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
776753,Worcester Street - Kidderminster,2023-03-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-03-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
776753,Worcester Street - Kidderminster,2023-03-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.88
776753,Worcester Street - Kidderminster,2023-03-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.02
776753,Worcester Street - Kidderminster,2023-03-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.76
776753,Worcester Street - Kidderminster,2023-03-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
776753,Worcester Street - Kidderminster,2023-03-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
776753,Worcester Street - Kidderminster,2023-03-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
776753,Worcester Street - Kidderminster,2023-03-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
776753,Worcester Street - Kidderminster,2023-03-15T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.62
776753,Worcester Street - Kidderminster,2023-03-15T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.88
