Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776753,Worcester Street - Kidderminster,2023-03-15T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.08
776753,Worcester Street - Kidderminster,2023-03-15T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.24
776753,Worcester Street - Kidderminster,2023-03-15T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
776753,Worcester Street - Kidderminster,2023-03-15T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
776753,Worcester Street - Kidderminster,2023-03-15T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-03-15T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
776753,Worcester Street - Kidderminster,2023-03-15T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
776753,Worcester Street - Kidderminster,2023-03-15T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
776753,Worcester Street - Kidderminster,2023-03-15T19:30:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-03-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776753,Worcester Street - Kidderminster,2023-03-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
776753,Worcester Street - Kidderminster,2023-03-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776753,Worcester Street - Kidderminster,2023-03-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
776753,Worcester Street - Kidderminster,2023-03-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776753,Worcester Street - Kidderminster,2023-03-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
776753,Worcester Street - Kidderminster,2023-03-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
776753,Worcester Street - Kidderminster,2023-03-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
776753,Worcester Street - Kidderminster,2023-03-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
776753,Worcester Street - Kidderminster,2023-03-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,8.22
776753,Worcester Street - Kidderminster,2023-03-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,10.25
776753,Worcester Street - Kidderminster,2023-03-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.89
776753,Worcester Street - Kidderminster,2023-03-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
776753,Worcester Street - Kidderminster,2023-03-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
776753,Worcester Street - Kidderminster,2023-03-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
776753,Worcester Street - Kidderminster,2023-03-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
776753,Worcester Street - Kidderminster,2023-03-15T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
776753,Worcester Street - Kidderminster,2023-03-15T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
776753,Worcester Street - Kidderminster,2023-03-15T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.01
776753,Worcester Street - Kidderminster,2023-03-15T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.62
776753,Worcester Street - Kidderminster,2023-03-15T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.65
776753,Worcester Street - Kidderminster,2023-03-15T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.2
776753,Worcester Street - Kidderminster,2023-03-15T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
776753,Worcester Street - Kidderminster,2023-03-15T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
776753,Worcester Street - Kidderminster,2023-03-15T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
776753,Worcester Street - Kidderminster,2023-03-15T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.3
776753,Worcester Street - Kidderminster,2023-03-15T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.94
776753,Worcester Street - Kidderminster,2023-03-15T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
776753,Worcester Street - Kidderminster,2023-03-15T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.76
776753,Worcester Street - Kidderminster,2023-03-15T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
776753,Worcester Street - Kidderminster,2023-03-15T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
776753,Worcester Street - Kidderminster,2023-03-15T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
776753,Worcester Street - Kidderminster,2023-03-15T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
776753,Worcester Street - Kidderminster,2023-03-15T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-03-15T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
776753,Worcester Street - Kidderminster,2023-03-15T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
776753,Worcester Street - Kidderminster,2023-03-15T19:20:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-03-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776753,Worcester Street - Kidderminster,2023-03-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
776753,Worcester Street - Kidderminster,2023-03-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776753,Worcester Street - Kidderminster,2023-03-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
776753,Worcester Street - Kidderminster,2023-03-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776753,Worcester Street - Kidderminster,2023-03-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
776753,Worcester Street - Kidderminster,2023-03-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
776753,Worcester Street - Kidderminster,2023-03-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
776753,Worcester Street - Kidderminster,2023-03-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
776753,Worcester Street - Kidderminster,2023-03-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,8.18
776753,Worcester Street - Kidderminster,2023-03-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,9.51
776753,Worcester Street - Kidderminster,2023-03-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.79
776753,Worcester Street - Kidderminster,2023-03-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
776753,Worcester Street - Kidderminster,2023-03-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
776753,Worcester Street - Kidderminster,2023-03-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
776753,Worcester Street - Kidderminster,2023-03-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
776753,Worcester Street - Kidderminster,2023-03-15T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
776753,Worcester Street - Kidderminster,2023-03-15T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
776753,Worcester Street - Kidderminster,2023-03-15T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.18
776753,Worcester Street - Kidderminster,2023-03-15T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.15
776753,Worcester Street - Kidderminster,2023-03-15T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.27
776753,Worcester Street - Kidderminster,2023-03-15T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.61
776753,Worcester Street - Kidderminster,2023-03-15T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-03-15T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
776753,Worcester Street - Kidderminster,2023-03-15T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-03-15T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.3
776753,Worcester Street - Kidderminster,2023-03-15T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.04
776753,Worcester Street - Kidderminster,2023-03-15T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.98
776753,Worcester Street - Kidderminster,2023-03-15T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.7
776753,Worcester Street - Kidderminster,2023-03-15T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.92
776753,Worcester Street - Kidderminster,2023-03-15T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.2
776753,Worcester Street - Kidderminster,2023-03-15T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.21
776753,Worcester Street - Kidderminster,2023-03-15T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
776753,Worcester Street - Kidderminster,2023-03-15T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
776753,Worcester Street - Kidderminster,2023-03-15T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
776753,Worcester Street - Kidderminster,2023-03-15T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
776753,Worcester Street - Kidderminster,2023-03-15T19:10:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-03-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776753,Worcester Street - Kidderminster,2023-03-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
776753,Worcester Street - Kidderminster,2023-03-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776753,Worcester Street - Kidderminster,2023-03-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
776753,Worcester Street - Kidderminster,2023-03-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776753,Worcester Street - Kidderminster,2023-03-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
776753,Worcester Street - Kidderminster,2023-03-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
776753,Worcester Street - Kidderminster,2023-03-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
776753,Worcester Street - Kidderminster,2023-03-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
776753,Worcester Street - Kidderminster,2023-03-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,7.83
776753,Worcester Street - Kidderminster,2023-03-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.34
776753,Worcester Street - Kidderminster,2023-03-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.52
776753,Worcester Street - Kidderminster,2023-03-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
776753,Worcester Street - Kidderminster,2023-03-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
776753,Worcester Street - Kidderminster,2023-03-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
776753,Worcester Street - Kidderminster,2023-03-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
776753,Worcester Street - Kidderminster,2023-03-15T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
776753,Worcester Street - Kidderminster,2023-03-15T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
776753,Worcester Street - Kidderminster,2023-03-15T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.55
776753,Worcester Street - Kidderminster,2023-03-15T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.35
776753,Worcester Street - Kidderminster,2023-03-15T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.92
776753,Worcester Street - Kidderminster,2023-03-15T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.52
776753,Worcester Street - Kidderminster,2023-03-15T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
776753,Worcester Street - Kidderminster,2023-03-15T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
776753,Worcester Street - Kidderminster,2023-03-15T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
776753,Worcester Street - Kidderminster,2023-03-15T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.8
776753,Worcester Street - Kidderminster,2023-03-15T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.55
776753,Worcester Street - Kidderminster,2023-03-15T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
776753,Worcester Street - Kidderminster,2023-03-15T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
776753,Worcester Street - Kidderminster,2023-03-15T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
776753,Worcester Street - Kidderminster,2023-03-15T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
776753,Worcester Street - Kidderminster,2023-03-15T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.52
776753,Worcester Street - Kidderminster,2023-03-15T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
776753,Worcester Street - Kidderminster,2023-03-15T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
776753,Worcester Street - Kidderminster,2023-03-15T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
776753,Worcester Street - Kidderminster,2023-03-15T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
776753,Worcester Street - Kidderminster,2023-03-15T19:00:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-03-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776753,Worcester Street - Kidderminster,2023-03-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
776753,Worcester Street - Kidderminster,2023-03-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776753,Worcester Street - Kidderminster,2023-03-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
776753,Worcester Street - Kidderminster,2023-03-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776753,Worcester Street - Kidderminster,2023-03-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
776753,Worcester Street - Kidderminster,2023-03-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776753,Worcester Street - Kidderminster,2023-03-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
776753,Worcester Street - Kidderminster,2023-03-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
776753,Worcester Street - Kidderminster,2023-03-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,7.13
776753,Worcester Street - Kidderminster,2023-03-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,10.05
776753,Worcester Street - Kidderminster,2023-03-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.31
776753,Worcester Street - Kidderminster,2023-03-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
776753,Worcester Street - Kidderminster,2023-03-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
776753,Worcester Street - Kidderminster,2023-03-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
776753,Worcester Street - Kidderminster,2023-03-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
776753,Worcester Street - Kidderminster,2023-03-15T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
776753,Worcester Street - Kidderminster,2023-03-15T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
776753,Worcester Street - Kidderminster,2023-03-15T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.98
776753,Worcester Street - Kidderminster,2023-03-15T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.97
776753,Worcester Street - Kidderminster,2023-03-15T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.41
776753,Worcester Street - Kidderminster,2023-03-15T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.87
776753,Worcester Street - Kidderminster,2023-03-15T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
776753,Worcester Street - Kidderminster,2023-03-15T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
776753,Worcester Street - Kidderminster,2023-03-15T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
776753,Worcester Street - Kidderminster,2023-03-15T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.1
776753,Worcester Street - Kidderminster,2023-03-15T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.58
776753,Worcester Street - Kidderminster,2023-03-15T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.02
776753,Worcester Street - Kidderminster,2023-03-15T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.47
776753,Worcester Street - Kidderminster,2023-03-15T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
776753,Worcester Street - Kidderminster,2023-03-15T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.87
776753,Worcester Street - Kidderminster,2023-03-15T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.35
776753,Worcester Street - Kidderminster,2023-03-15T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776753,Worcester Street - Kidderminster,2023-03-15T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
776753,Worcester Street - Kidderminster,2023-03-15T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
776753,Worcester Street - Kidderminster,2023-03-15T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
776753,Worcester Street - Kidderminster,2023-03-15T18:50:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-03-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776753,Worcester Street - Kidderminster,2023-03-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
776753,Worcester Street - Kidderminster,2023-03-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776753,Worcester Street - Kidderminster,2023-03-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
776753,Worcester Street - Kidderminster,2023-03-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776753,Worcester Street - Kidderminster,2023-03-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
776753,Worcester Street - Kidderminster,2023-03-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
776753,Worcester Street - Kidderminster,2023-03-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
776753,Worcester Street - Kidderminster,2023-03-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
776753,Worcester Street - Kidderminster,2023-03-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,8.48
776753,Worcester Street - Kidderminster,2023-03-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,12.59
776753,Worcester Street - Kidderminster,2023-03-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.59
776753,Worcester Street - Kidderminster,2023-03-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
776753,Worcester Street - Kidderminster,2023-03-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
776753,Worcester Street - Kidderminster,2023-03-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
776753,Worcester Street - Kidderminster,2023-03-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
776753,Worcester Street - Kidderminster,2023-03-15T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
776753,Worcester Street - Kidderminster,2023-03-15T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
776753,Worcester Street - Kidderminster,2023-03-15T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.44
776753,Worcester Street - Kidderminster,2023-03-15T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.87
776753,Worcester Street - Kidderminster,2023-03-15T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.16
776753,Worcester Street - Kidderminster,2023-03-15T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.91
776753,Worcester Street - Kidderminster,2023-03-15T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
776753,Worcester Street - Kidderminster,2023-03-15T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
776753,Worcester Street - Kidderminster,2023-03-15T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
776753,Worcester Street - Kidderminster,2023-03-15T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.3
776753,Worcester Street - Kidderminster,2023-03-15T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.31
776753,Worcester Street - Kidderminster,2023-03-15T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-03-15T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
776753,Worcester Street - Kidderminster,2023-03-15T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.9
776753,Worcester Street - Kidderminster,2023-03-15T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.25
776753,Worcester Street - Kidderminster,2023-03-15T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.52
776753,Worcester Street - Kidderminster,2023-03-15T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
776753,Worcester Street - Kidderminster,2023-03-15T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
776753,Worcester Street - Kidderminster,2023-03-15T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
776753,Worcester Street - Kidderminster,2023-03-15T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
776753,Worcester Street - Kidderminster,2023-03-15T18:40:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-03-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776753,Worcester Street - Kidderminster,2023-03-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
776753,Worcester Street - Kidderminster,2023-03-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776753,Worcester Street - Kidderminster,2023-03-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
776753,Worcester Street - Kidderminster,2023-03-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776753,Worcester Street - Kidderminster,2023-03-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
776753,Worcester Street - Kidderminster,2023-03-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776753,Worcester Street - Kidderminster,2023-03-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
776753,Worcester Street - Kidderminster,2023-03-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
776753,Worcester Street - Kidderminster,2023-03-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,8.77
776753,Worcester Street - Kidderminster,2023-03-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,11.73
776753,Worcester Street - Kidderminster,2023-03-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.73
776753,Worcester Street - Kidderminster,2023-03-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
776753,Worcester Street - Kidderminster,2023-03-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
776753,Worcester Street - Kidderminster,2023-03-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
776753,Worcester Street - Kidderminster,2023-03-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
776753,Worcester Street - Kidderminster,2023-03-15T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
776753,Worcester Street - Kidderminster,2023-03-15T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
776753,Worcester Street - Kidderminster,2023-03-15T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.09
776753,Worcester Street - Kidderminster,2023-03-15T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.6
776753,Worcester Street - Kidderminster,2023-03-15T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.84
776753,Worcester Street - Kidderminster,2023-03-15T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.16
776753,Worcester Street - Kidderminster,2023-03-15T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
776753,Worcester Street - Kidderminster,2023-03-15T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
776753,Worcester Street - Kidderminster,2023-03-15T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-03-15T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.0
776753,Worcester Street - Kidderminster,2023-03-15T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.07
776753,Worcester Street - Kidderminster,2023-03-15T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
776753,Worcester Street - Kidderminster,2023-03-15T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
776753,Worcester Street - Kidderminster,2023-03-15T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.76
776753,Worcester Street - Kidderminster,2023-03-15T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.94
776753,Worcester Street - Kidderminster,2023-03-15T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.41
776753,Worcester Street - Kidderminster,2023-03-15T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
776753,Worcester Street - Kidderminster,2023-03-15T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
776753,Worcester Street - Kidderminster,2023-03-15T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
776753,Worcester Street - Kidderminster,2023-03-15T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
776753,Worcester Street - Kidderminster,2023-03-15T18:30:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-03-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776753,Worcester Street - Kidderminster,2023-03-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
776753,Worcester Street - Kidderminster,2023-03-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776753,Worcester Street - Kidderminster,2023-03-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
776753,Worcester Street - Kidderminster,2023-03-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776753,Worcester Street - Kidderminster,2023-03-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
776753,Worcester Street - Kidderminster,2023-03-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776753,Worcester Street - Kidderminster,2023-03-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
776753,Worcester Street - Kidderminster,2023-03-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
776753,Worcester Street - Kidderminster,2023-03-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,9.5
776753,Worcester Street - Kidderminster,2023-03-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,11.11
776753,Worcester Street - Kidderminster,2023-03-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.93
776753,Worcester Street - Kidderminster,2023-03-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
776753,Worcester Street - Kidderminster,2023-03-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
776753,Worcester Street - Kidderminster,2023-03-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
776753,Worcester Street - Kidderminster,2023-03-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
776753,Worcester Street - Kidderminster,2023-03-15T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
776753,Worcester Street - Kidderminster,2023-03-15T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.91
776753,Worcester Street - Kidderminster,2023-03-15T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.03
776753,Worcester Street - Kidderminster,2023-03-15T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.84
776753,Worcester Street - Kidderminster,2023-03-15T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.09
776753,Worcester Street - Kidderminster,2023-03-15T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.51
776753,Worcester Street - Kidderminster,2023-03-15T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
776753,Worcester Street - Kidderminster,2023-03-15T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
776753,Worcester Street - Kidderminster,2023-03-15T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
776753,Worcester Street - Kidderminster,2023-03-15T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.2
776753,Worcester Street - Kidderminster,2023-03-15T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.8
776753,Worcester Street - Kidderminster,2023-03-15T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.47
776753,Worcester Street - Kidderminster,2023-03-15T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.67
776753,Worcester Street - Kidderminster,2023-03-15T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
776753,Worcester Street - Kidderminster,2023-03-15T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.46
776753,Worcester Street - Kidderminster,2023-03-15T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
776753,Worcester Street - Kidderminster,2023-03-15T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776753,Worcester Street - Kidderminster,2023-03-15T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-03-15T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
776753,Worcester Street - Kidderminster,2023-03-15T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
776753,Worcester Street - Kidderminster,2023-03-15T18:20:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-03-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776753,Worcester Street - Kidderminster,2023-03-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
776753,Worcester Street - Kidderminster,2023-03-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776753,Worcester Street - Kidderminster,2023-03-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
776753,Worcester Street - Kidderminster,2023-03-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776753,Worcester Street - Kidderminster,2023-03-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
776753,Worcester Street - Kidderminster,2023-03-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
776753,Worcester Street - Kidderminster,2023-03-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
776753,Worcester Street - Kidderminster,2023-03-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
776753,Worcester Street - Kidderminster,2023-03-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.27
776753,Worcester Street - Kidderminster,2023-03-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.85
776753,Worcester Street - Kidderminster,2023-03-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.59
776753,Worcester Street - Kidderminster,2023-03-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
776753,Worcester Street - Kidderminster,2023-03-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
776753,Worcester Street - Kidderminster,2023-03-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
776753,Worcester Street - Kidderminster,2023-03-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
776753,Worcester Street - Kidderminster,2023-03-15T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
776753,Worcester Street - Kidderminster,2023-03-15T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
776753,Worcester Street - Kidderminster,2023-03-15T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.56
776753,Worcester Street - Kidderminster,2023-03-15T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.58
776753,Worcester Street - Kidderminster,2023-03-15T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.2
776753,Worcester Street - Kidderminster,2023-03-15T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.29
776753,Worcester Street - Kidderminster,2023-03-15T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
776753,Worcester Street - Kidderminster,2023-03-15T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.1
776753,Worcester Street - Kidderminster,2023-03-15T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
776753,Worcester Street - Kidderminster,2023-03-15T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.5
776753,Worcester Street - Kidderminster,2023-03-15T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.32
776753,Worcester Street - Kidderminster,2023-03-15T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
776753,Worcester Street - Kidderminster,2023-03-15T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.83
776753,Worcester Street - Kidderminster,2023-03-15T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.14
776753,Worcester Street - Kidderminster,2023-03-15T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.08
776753,Worcester Street - Kidderminster,2023-03-15T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
776753,Worcester Street - Kidderminster,2023-03-15T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
776753,Worcester Street - Kidderminster,2023-03-15T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
776753,Worcester Street - Kidderminster,2023-03-15T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
776753,Worcester Street - Kidderminster,2023-03-15T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
776753,Worcester Street - Kidderminster,2023-03-15T18:10:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-03-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776753,Worcester Street - Kidderminster,2023-03-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
776753,Worcester Street - Kidderminster,2023-03-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776753,Worcester Street - Kidderminster,2023-03-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
776753,Worcester Street - Kidderminster,2023-03-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776753,Worcester Street - Kidderminster,2023-03-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
776753,Worcester Street - Kidderminster,2023-03-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776753,Worcester Street - Kidderminster,2023-03-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
776753,Worcester Street - Kidderminster,2023-03-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
776753,Worcester Street - Kidderminster,2023-03-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.87
776753,Worcester Street - Kidderminster,2023-03-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.6
776753,Worcester Street - Kidderminster,2023-03-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.08
776753,Worcester Street - Kidderminster,2023-03-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
776753,Worcester Street - Kidderminster,2023-03-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
776753,Worcester Street - Kidderminster,2023-03-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
776753,Worcester Street - Kidderminster,2023-03-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
776753,Worcester Street - Kidderminster,2023-03-15T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
776753,Worcester Street - Kidderminster,2023-03-15T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
776753,Worcester Street - Kidderminster,2023-03-15T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.2
776753,Worcester Street - Kidderminster,2023-03-15T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.31
776753,Worcester Street - Kidderminster,2023-03-15T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.43
776753,Worcester Street - Kidderminster,2023-03-15T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.25
776753,Worcester Street - Kidderminster,2023-03-15T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-03-15T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.1
776753,Worcester Street - Kidderminster,2023-03-15T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
776753,Worcester Street - Kidderminster,2023-03-15T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.7
776753,Worcester Street - Kidderminster,2023-03-15T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.26
776753,Worcester Street - Kidderminster,2023-03-15T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.01
776753,Worcester Street - Kidderminster,2023-03-15T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.5
776753,Worcester Street - Kidderminster,2023-03-15T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.89
776753,Worcester Street - Kidderminster,2023-03-15T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.67
776753,Worcester Street - Kidderminster,2023-03-15T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.04
776753,Worcester Street - Kidderminster,2023-03-15T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
776753,Worcester Street - Kidderminster,2023-03-15T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
776753,Worcester Street - Kidderminster,2023-03-15T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
776753,Worcester Street - Kidderminster,2023-03-15T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
776753,Worcester Street - Kidderminster,2023-03-15T18:00:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-03-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776753,Worcester Street - Kidderminster,2023-03-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
776753,Worcester Street - Kidderminster,2023-03-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776753,Worcester Street - Kidderminster,2023-03-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
776753,Worcester Street - Kidderminster,2023-03-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
776753,Worcester Street - Kidderminster,2023-03-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
776753,Worcester Street - Kidderminster,2023-03-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
776753,Worcester Street - Kidderminster,2023-03-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
776753,Worcester Street - Kidderminster,2023-03-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
776753,Worcester Street - Kidderminster,2023-03-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,13.35
776753,Worcester Street - Kidderminster,2023-03-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.42
776753,Worcester Street - Kidderminster,2023-03-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.59
776753,Worcester Street - Kidderminster,2023-03-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
776753,Worcester Street - Kidderminster,2023-03-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
776753,Worcester Street - Kidderminster,2023-03-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
776753,Worcester Street - Kidderminster,2023-03-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
776753,Worcester Street - Kidderminster,2023-03-15T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
776753,Worcester Street - Kidderminster,2023-03-15T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
776753,Worcester Street - Kidderminster,2023-03-15T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.59
776753,Worcester Street - Kidderminster,2023-03-15T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.26
776753,Worcester Street - Kidderminster,2023-03-15T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.97
776753,Worcester Street - Kidderminster,2023-03-15T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.68
776753,Worcester Street - Kidderminster,2023-03-15T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
776753,Worcester Street - Kidderminster,2023-03-15T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
776753,Worcester Street - Kidderminster,2023-03-15T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
776753,Worcester Street - Kidderminster,2023-03-15T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.6
776753,Worcester Street - Kidderminster,2023-03-15T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.74
776753,Worcester Street - Kidderminster,2023-03-15T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.34
776753,Worcester Street - Kidderminster,2023-03-15T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.51
776753,Worcester Street - Kidderminster,2023-03-15T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
776753,Worcester Street - Kidderminster,2023-03-15T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.85
776753,Worcester Street - Kidderminster,2023-03-15T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.06
776753,Worcester Street - Kidderminster,2023-03-15T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
776753,Worcester Street - Kidderminster,2023-03-15T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
776753,Worcester Street - Kidderminster,2023-03-15T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
776753,Worcester Street - Kidderminster,2023-03-15T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
776753,Worcester Street - Kidderminster,2023-03-15T17:50:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-03-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776753,Worcester Street - Kidderminster,2023-03-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
776753,Worcester Street - Kidderminster,2023-03-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776753,Worcester Street - Kidderminster,2023-03-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
776753,Worcester Street - Kidderminster,2023-03-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776753,Worcester Street - Kidderminster,2023-03-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
776753,Worcester Street - Kidderminster,2023-03-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776753,Worcester Street - Kidderminster,2023-03-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
776753,Worcester Street - Kidderminster,2023-03-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
776753,Worcester Street - Kidderminster,2023-03-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,13.18
776753,Worcester Street - Kidderminster,2023-03-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.17
776753,Worcester Street - Kidderminster,2023-03-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.06
776753,Worcester Street - Kidderminster,2023-03-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
776753,Worcester Street - Kidderminster,2023-03-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
776753,Worcester Street - Kidderminster,2023-03-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
776753,Worcester Street - Kidderminster,2023-03-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
776753,Worcester Street - Kidderminster,2023-03-15T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
776753,Worcester Street - Kidderminster,2023-03-15T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
776753,Worcester Street - Kidderminster,2023-03-15T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.96
776753,Worcester Street - Kidderminster,2023-03-15T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.43
776753,Worcester Street - Kidderminster,2023-03-15T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.09
776753,Worcester Street - Kidderminster,2023-03-15T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.13
776753,Worcester Street - Kidderminster,2023-03-15T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
776753,Worcester Street - Kidderminster,2023-03-15T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.5
776753,Worcester Street - Kidderminster,2023-03-15T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.1
776753,Worcester Street - Kidderminster,2023-03-15T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.4
776753,Worcester Street - Kidderminster,2023-03-15T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.94
776753,Worcester Street - Kidderminster,2023-03-15T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.33
776753,Worcester Street - Kidderminster,2023-03-15T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.31
776753,Worcester Street - Kidderminster,2023-03-15T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
776753,Worcester Street - Kidderminster,2023-03-15T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.62
776753,Worcester Street - Kidderminster,2023-03-15T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.23
776753,Worcester Street - Kidderminster,2023-03-15T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
776753,Worcester Street - Kidderminster,2023-03-15T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
776753,Worcester Street - Kidderminster,2023-03-15T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
776753,Worcester Street - Kidderminster,2023-03-15T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
776753,Worcester Street - Kidderminster,2023-03-15T17:40:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-03-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776753,Worcester Street - Kidderminster,2023-03-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
776753,Worcester Street - Kidderminster,2023-03-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776753,Worcester Street - Kidderminster,2023-03-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
776753,Worcester Street - Kidderminster,2023-03-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776753,Worcester Street - Kidderminster,2023-03-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
776753,Worcester Street - Kidderminster,2023-03-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776753,Worcester Street - Kidderminster,2023-03-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
776753,Worcester Street - Kidderminster,2023-03-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
776753,Worcester Street - Kidderminster,2023-03-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,13.49
776753,Worcester Street - Kidderminster,2023-03-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.71
776753,Worcester Street - Kidderminster,2023-03-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.92
776753,Worcester Street - Kidderminster,2023-03-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
776753,Worcester Street - Kidderminster,2023-03-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
776753,Worcester Street - Kidderminster,2023-03-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
776753,Worcester Street - Kidderminster,2023-03-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
776753,Worcester Street - Kidderminster,2023-03-15T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
776753,Worcester Street - Kidderminster,2023-03-15T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
776753,Worcester Street - Kidderminster,2023-03-15T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.72
776753,Worcester Street - Kidderminster,2023-03-15T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.55
776753,Worcester Street - Kidderminster,2023-03-15T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.92
776753,Worcester Street - Kidderminster,2023-03-15T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.17
776753,Worcester Street - Kidderminster,2023-03-15T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
776753,Worcester Street - Kidderminster,2023-03-15T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.9
776753,Worcester Street - Kidderminster,2023-03-15T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
776753,Worcester Street - Kidderminster,2023-03-15T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.5
776753,Worcester Street - Kidderminster,2023-03-15T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.91
776753,Worcester Street - Kidderminster,2023-03-15T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.5
776753,Worcester Street - Kidderminster,2023-03-15T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.53
776753,Worcester Street - Kidderminster,2023-03-15T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.14
776753,Worcester Street - Kidderminster,2023-03-15T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.26
776753,Worcester Street - Kidderminster,2023-03-15T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.36
776753,Worcester Street - Kidderminster,2023-03-15T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776753,Worcester Street - Kidderminster,2023-03-15T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
776753,Worcester Street - Kidderminster,2023-03-15T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
776753,Worcester Street - Kidderminster,2023-03-15T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
776753,Worcester Street - Kidderminster,2023-03-15T17:30:00.000+00:00,transformer,,Temperature,C,11.9
776753,Worcester Street - Kidderminster,2023-03-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
